Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,158.0,15.5,2.6,1.5,29.0,162.4,0.0
2016,1,1,8,0,316.0,31.0,2.7,2.0,58.0,327.11,249.82
2016,1,1,8,15,415.5,40.0,2.7,2.5,96.5,426.13,358.74
2016,1,1,8,30,515.0,49.0,2.7,3.0,135.0,530.12,450.46
2016,1,1,8,45,575.0,55.0,2.75,3.5,175.0,600.72,510.84
2016,1,1,9,0,635.0,61.0,2.8,4.0,215.0,671.65,568.89
2016,1,1,9,15,675.0,65.0,2.8,4.5,252.5,722.0,608.23
2016,1,1,9,30,715.0,69.0,2.8,5.0,290.0,770.8,644.92
2016,1,1,9,45,749.5,70.5,2.85,5.5,324.5,802.37,667.6
2016,1,1,10,0,784.0,72.0,2.9,6.0,359.0,838.99,693.59
2016,1,1,10,15,802.5,74.5,2.85,6.5,387.0,859.07,705.91
2016,1,1,10,30,821.0,77.0,2.8,7.0,415.0,875.75,715.62
2016,1,1,10,45,834.0,78.0,2.8,7.5,436.5,881.98,717.94
2016,1,1,11,0,847.0,79.0,2.8,8.0,458.0,884.56,717.73
2016,1,1,11,15,854.5,80.0,2.75,8.0,472.5,878.52,712.23
2016,1,1,11,30,862.0,81.0,2.7,8.0,487.0,868.84,704.28
2016,1,1,11,45,865.5,81.5,2.65,8.5,494.0,851.51,689.63
2016,1,1,12,0,869.0,82.0,2.6,9.0,501.0,830.73,672.68
2016,1,1,12,15,868.5,82.0,2.55,9.0,500.5,802.82,651.81
2016,1,1,12,30,868.0,82.0,2.5,9.0,500.0,771.87,628.77
2016,1,1,12,45,866.0,81.0,2.45,9.0,492.0,735.78,601.85
2016,1,1,13,0,864.0,80.0,2.4,9.0,484.0,697.06,572.14
2016,1,1,13,15,856.0,79.0,2.35,9.0,468.5,652.05,535.94
2016,1,1,13,30,848.0,78.0,2.3,9.0,453.0,605.28,497.62
2016,1,1,13,45,835.0,76.0,2.25,9.0,430.5,553.18,454.2
2016,1,1,14,0,822.0,74.0,2.2,9.0,408.0,500.32,409.04
2016,1,1,14,15,802.5,72.0,2.15,9.0,379.0,444.05,359.93
2016,1,1,14,30,783.0,70.0,2.1,9.0,350.0,388.24,309.88
2016,1,1,14,45,755.0,67.0,2.05,9.0,316.0,329.33,256.3
2016,1,1,15,0,727.0,64.0,2.0,9.0,282.0,272.45,203.69
2016,1,1,15,15,686.0,60.0,1.9,8.0,243.5,212.82,149.97
2016,1,1,15,30,645.0,56.0,1.8,7.0,205.0,158.29,102.13
2016,1,1,15,45,580.0,50.0,1.75,6.5,164.5,104.0,59.65
2016,1,1,16,0,515.0,44.0,1.7,6.0,124.0,57.39,31.33
2016,1,1,16,15,409.5,35.0,1.8,5.5,86.0,28.86,19.71
2016,1,1,16,30,304.0,26.0,1.9,5.0,48.0,21.66,9.43
2016,1,1,16,45,152.0,13.0,2.0,4.5,24.0,11.1,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,17.5,15.0,3.0,2.5,16.5,34.84,0.0
2016,1,2,8,0,35.0,30.0,3.1,3.0,33.0,78.52,55.87
2016,1,2,8,15,58.5,47.0,3.1,3.0,55.0,120.47,99.33
2016,1,2,8,30,82.0,64.0,3.1,3.0,77.0,161.73,137.94
2016,1,2,8,45,94.0,81.0,3.1,3.5,100.0,193.45,166.86
2016,1,2,9,0,106.0,98.0,3.1,4.0,123.0,224.94,194.9
2016,1,2,9,15,114.0,113.5,3.05,4.5,145.0,250.23,216.79
2016,1,2,9,30,122.0,129.0,3.0,5.0,167.0,275.31,237.95
2016,1,2,9,45,133.0,141.5,3.0,5.5,187.0,298.22,257.01
2016,1,2,10,0,144.0,154.0,3.0,6.0,207.0,320.97,275.56
2016,1,2,10,15,259.5,153.5,2.95,6.0,257.5,440.27,377.17
2016,1,2,10,30,375.0,153.0,2.9,6.0,308.0,560.54,475.58
2016,1,2,10,45,352.0,166.0,2.85,6.5,317.0,530.33,448.67
2016,1,2,11,0,329.0,179.0,2.8,7.0,326.0,518.95,437.35
2016,1,2,11,15,314.5,187.5,2.7,7.5,332.0,508.31,426.77
2016,1,2,11,30,300.0,196.0,2.6,8.0,338.0,496.69,415.5
2016,1,2,11,45,343.0,191.5,2.55,8.5,356.0,517.18,431.49
2016,1,2,12,0,386.0,187.0,2.5,9.0,374.0,534.73,444.69
2016,1,2,12,15,341.0,195.0,2.4,9.0,360.0,493.71,410.37
2016,1,2,12,30,296.0,203.0,2.3,9.0,346.0,453.94,377.29
2016,1,2,12,45,180.5,202.0,2.2,9.5,289.0,340.75,283.35
2016,1,2,13,0,65.0,201.0,2.1,10.0,232.0,238.27,196.83
2016,1,2,13,15,190.5,190.0,2.0,10.0,276.0,314.16,261.49
2016,1,2,13,30,316.0,179.0,1.9,10.0,320.0,377.48,312.94
2016,1,2,13,45,193.0,175.0,1.85,10.5,260.0,277.48,229.16
2016,1,2,14,0,70.0,171.0,1.8,11.0,200.0,191.76,157.27
2016,1,2,14,15,35.0,142.5,1.7,11.0,157.0,143.38,116.86
2016,1,2,14,30,0.0,114.0,1.6,11.0,114.0,96.3,77.32
2016,1,2,14,45,0.0,103.0,1.5,11.0,103.0,86.46,69.06
2016,1,2,15,0,0.0,92.0,1.4,11.0,92.0,76.76,60.79
2016,1,2,15,15,0.0,79.5,1.4,10.5,79.5,65.93,51.55
2016,1,2,15,30,0.0,67.0,1.4,10.0,67.0,55.27,42.32
2016,1,2,15,45,0.0,54.0,1.45,9.5,54.0,44.37,32.75
2016,1,2,16,0,0.0,41.0,1.5,9.0,41.0,33.68,23.24
2016,1,2,16,15,0.0,28.5,1.65,8.5,28.5,23.55,14.92
2016,1,2,16,30,0.0,16.0,1.8,8.0,16.0,13.19,3.79
2016,1,2,16,45,0.0,8.0,1.95,7.5,8.0,6.83,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,30.5,15.0,2.4,4.5,17.5,44.24,0.0
2016,1,3,8,0,61.0,30.0,2.4,5.0,35.0,98.26,71.08
2016,1,3,8,15,88.5,46.5,2.3,5.0,59.0,143.05,118.43
2016,1,3,8,30,116.0,63.0,2.2,5.0,83.0,187.55,159.78
2016,1,3,8,45,131.0,79.5,2.1,5.5,107.5,221.89,190.69
2016,1,3,9,0,146.0,96.0,2.0,6.0,132.0,256.08,220.57
2016,1,3,9,15,154.5,111.5,2.0,6.0,155.0,282.71,243.59
2016,1,3,9,30,163.0,127.0,2.0,6.0,178.0,308.94,265.74
2016,1,3,9,45,170.5,140.0,2.0,6.5,198.5,329.99,282.64
2016,1,3,10,0,178.0,153.0,2.0,7.0,219.0,350.59,298.82
2016,1,3,10,15,89.0,141.5,2.05,7.0,174.5,248.29,210.71
2016,1,3,10,30,0.0,130.0,2.1,7.0,130.0,117.96,96.78
2016,1,3,10,45,90.0,163.5,2.2,7.5,204.0,251.56,213.44
2016,1,3,11,0,180.0,197.0,2.3,8.0,278.0,389.54,328.17
2016,1,3,11,15,159.0,204.0,2.45,8.0,277.5,373.19,313.29
2016,1,3,11,30,138.0,211.0,2.6,8.0,277.0,356.95,299.27
2016,1,3,11,45,253.0,201.0,2.8,8.0,323.5,452.91,380.16
2016,1,3,12,0,368.0,191.0,3.0,8.0,370.0,525.22,440.17
2016,1,3,12,15,205.0,195.0,3.1,8.0,295.0,370.31,311.41
2016,1,3,12,30,42.0,199.0,3.2,8.0,220.0,226.97,188.98
2016,1,3,12,45,99.5,205.0,3.3,8.5,252.5,272.03,228.04
2016,1,3,13,0,157.0,211.0,3.4,9.0,285.0,325.01,272.16
2016,1,3,13,15,125.5,202.5,3.25,9.0,260.5,286.01,238.89
2016,1,3,13,30,94.0,194.0,3.1,9.0,236.0,239.36,199.52
2016,1,3,13,45,258.0,169.0,3.0,9.5,276.5,317.33,264.96
2016,1,3,14,0,422.0,144.0,2.9,10.0,317.0,368.06,304.59
2016,1,3,14,15,460.0,126.5,2.7,10.0,303.0,342.16,280.47
2016,1,3,14,30,498.0,109.0,2.5,10.0,289.0,311.73,251.76
2016,1,3,14,45,465.0,104.5,2.4,10.0,260.0,264.72,209.56
2016,1,3,15,0,432.0,100.0,2.3,10.0,231.0,220.73,169.77
2016,1,3,15,15,405.0,89.5,2.2,9.5,199.5,176.07,129.79
2016,1,3,15,30,378.0,79.0,2.1,9.0,168.0,134.43,93.33
2016,1,3,15,45,329.5,67.5,2.05,8.5,134.5,92.86,60.26
2016,1,3,16,0,281.0,56.0,2.0,8.0,101.0,57.21,36.12
2016,1,3,16,15,215.5,42.0,2.05,7.5,70.5,32.16,22.56
2016,1,3,16,30,150.0,28.0,2.1,7.0,40.0,21.64,10.41
2016,1,3,16,45,75.0,14.0,2.15,7.0,20.0,11.95,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,8.5,2.6,8.5,8.5,6.99,0.0
2016,1,4,8,0,0.0,17.0,2.6,9.0,17.0,14.01,4.92
2016,1,4,8,15,0.0,28.5,2.6,9.0,28.5,23.54,14.19
2016,1,4,8,30,0.0,40.0,2.6,9.0,40.0,33.59,23.25
2016,1,4,8,45,0.0,52.5,2.6,9.5,52.5,45.78,34.04
2016,1,4,9,0,0.0,65.0,2.6,10.0,65.0,57.8,44.57
2016,1,4,9,15,0.0,76.5,2.65,10.5,76.5,68.55,53.87
2016,1,4,9,30,0.0,88.0,2.7,11.0,88.0,79.28,63.02
2016,1,4,9,45,0.0,97.5,2.8,11.5,97.5,87.74,70.1
2016,1,4,10,0,0.0,107.0,2.9,12.0,107.0,96.29,77.17
2016,1,4,10,15,62.5,143.5,2.95,12.0,169.5,208.49,174.23
2016,1,4,10,30,125.0,180.0,3.0,12.0,232.0,328.97,274.8
2016,1,4,10,45,240.0,178.0,3.1,12.5,284.0,444.72,370.09
2016,1,4,11,0,355.0,176.0,3.2,13.0,336.0,539.16,445.9
2016,1,4,11,15,355.5,182.0,3.3,13.0,346.5,538.45,444.34
2016,1,4,11,30,356.0,188.0,3.4,13.0,357.0,536.25,442.18
2016,1,4,11,45,235.5,203.0,3.5,13.5,315.5,440.8,362.92
2016,1,4,12,0,115.0,218.0,3.6,14.0,274.0,332.75,272.88
2016,1,4,12,15,194.5,213.0,3.6,14.0,308.0,383.21,315.73
2016,1,4,12,30,274.0,208.0,3.6,14.0,342.0,443.79,365.0
2016,1,4,12,45,186.5,208.5,3.65,14.0,299.0,352.89,290.28
2016,1,4,13,0,99.0,209.0,3.7,14.0,256.0,270.49,221.83
2016,1,4,13,15,208.5,195.0,3.6,13.5,290.0,331.76,273.99
2016,1,4,13,30,318.0,181.0,3.5,13.0,324.0,381.98,315.43
2016,1,4,13,45,161.5,163.0,3.4,13.0,235.5,248.46,204.51
2016,1,4,14,0,5.0,145.0,3.3,13.0,147.0,127.23,102.58
2016,1,4,14,15,2.5,135.5,3.15,13.0,136.5,116.86,94.11
2016,1,4,14,30,0.0,126.0,3.0,13.0,126.0,106.91,85.82
2016,1,4,14,45,0.0,113.5,2.9,13.0,113.5,95.57,76.3
2016,1,4,15,0,0.0,101.0,2.8,13.0,101.0,84.42,66.86
2016,1,4,15,15,0.0,87.5,2.65,12.5,87.5,72.6,56.86
2016,1,4,15,30,0.0,74.0,2.5,12.0,74.0,60.98,46.88
2016,1,4,15,45,0.0,59.5,2.45,12.0,59.5,48.76,36.17
2016,1,4,16,0,0.0,45.0,2.4,12.0,45.0,36.81,25.62
2016,1,4,16,15,0.0,31.5,2.4,11.5,31.5,25.94,16.86
2016,1,4,16,30,0.0,18.0,2.4,11.0,18.0,14.84,5.52
2016,1,4,16,45,0.0,9.0,2.45,11.0,9.0,7.68,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,32.5,15.0,2.15,10.5,17.5,45.66,0.0
2016,1,5,8,0,65.0,30.0,2.3,11.0,35.0,101.25,71.75
2016,1,5,8,15,91.5,46.5,2.4,11.0,59.0,145.31,117.79
2016,1,5,8,30,118.0,63.0,2.5,11.0,83.0,189.05,157.72
2016,1,5,8,45,133.0,79.5,2.65,11.0,107.5,223.44,188.55
2016,1,5,9,0,148.0,96.0,2.8,11.0,132.0,257.68,218.58
2016,1,5,9,15,155.5,111.5,2.85,11.0,155.0,283.48,240.66
2016,1,5,9,30,163.0,127.0,2.9,11.0,178.0,308.87,261.89
2016,1,5,9,45,168.5,141.0,3.0,11.5,198.5,329.64,278.41
2016,1,5,10,0,174.0,155.0,3.1,12.0,219.0,349.85,294.16
2016,1,5,10,15,87.0,81.0,3.2,12.0,113.0,169.22,142.31
2016,1,5,10,30,0.0,7.0,3.3,12.0,7.0,5.76,0.0
2016,1,5,10,45,0.0,32.5,3.4,12.5,32.5,26.85,17.5
2016,1,5,11,0,0.0,58.0,3.5,13.0,58.0,48.04,35.57
2016,1,5,11,15,0.0,63.5,3.55,12.5,63.5,52.63,39.51
2016,1,5,11,30,0.0,69.0,3.6,12.0,69.0,57.23,43.48
2016,1,5,11,45,0.0,98.0,3.7,12.0,98.0,82.55,64.99
2016,1,5,12,0,0.0,127.0,3.8,12.0,127.0,109.7,87.91
2016,1,5,12,15,0.0,71.0,3.8,12.0,71.0,58.9,44.82
2016,1,5,12,30,0.0,15.0,3.8,12.0,15.0,12.38,5.0
2016,1,5,12,45,0.0,22.5,3.85,12.0,22.5,18.58,10.35
2016,1,5,13,0,0.0,30.0,3.9,12.0,30.0,24.79,15.7
2016,1,5,13,15,11.5,102.0,3.8,12.0,107.0,93.25,74.49
2016,1,5,13,30,23.0,174.0,3.7,12.0,184.0,166.66,136.43
2016,1,5,13,45,25.5,168.0,3.65,12.0,179.0,160.76,131.42
2016,1,5,14,0,28.0,162.0,3.6,12.0,174.0,161.7,132.24
2016,1,5,14,15,14.0,126.0,3.55,12.0,132.0,113.47,91.57
2016,1,5,14,30,0.0,90.0,3.5,12.0,90.0,75.22,59.17
2016,1,5,14,45,0.0,81.5,3.45,12.0,81.5,67.88,52.97
2016,1,5,15,0,0.0,73.0,3.4,12.0,73.0,60.63,46.77
2016,1,5,15,15,0.0,63.0,3.15,11.5,63.0,52.2,39.58
2016,1,5,15,30,0.0,53.0,2.9,11.0,53.0,43.87,32.37
2016,1,5,15,45,0.0,43.0,2.7,10.5,43.0,35.56,25.09
2016,1,5,16,0,0.0,33.0,2.5,10.0,33.0,27.26,17.72
2016,1,5,16,15,0.0,23.0,2.35,9.5,23.0,18.97,10.98
2016,1,5,16,30,0.0,13.0,2.2,9.0,13.0,10.69,2.66
2016,1,5,16,45,0.0,6.5,2.1,9.0,6.5,5.34,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.5,3.65,10.5,8.5,6.99,0.0
2016,1,6,8,0,0.0,17.0,3.6,11.0,17.0,14.01,4.86
2016,1,6,8,15,0.0,29.5,3.55,11.0,29.5,24.38,14.74
2016,1,6,8,30,0.0,42.0,3.5,11.0,42.0,36.05,25.14
2016,1,6,8,45,0.0,55.0,3.45,11.0,55.0,48.81,36.42
2016,1,6,9,0,0.0,68.0,3.4,11.0,68.0,61.36,47.45
2016,1,6,9,15,0.0,81.0,3.35,11.0,81.0,73.8,58.28
2016,1,6,9,30,0.0,94.0,3.3,11.0,94.0,86.19,68.95
2016,1,6,9,45,0.0,104.5,3.25,11.0,104.5,95.64,77.0
2016,1,6,10,0,0.0,115.0,3.2,11.0,115.0,105.16,85.03
2016,1,6,10,15,0.0,61.0,3.2,11.0,61.0,50.53,38.11
2016,1,6,10,30,0.0,7.0,3.2,11.0,7.0,5.76,0.0
2016,1,6,10,45,0.0,15.5,3.25,11.0,15.5,12.78,5.44
2016,1,6,11,0,0.0,24.0,3.3,11.0,24.0,19.81,11.52
2016,1,6,11,15,0.0,67.5,3.35,11.0,67.5,55.97,42.63
2016,1,6,11,30,0.0,111.0,3.4,11.0,111.0,94.99,75.86
2016,1,6,11,45,57.5,165.5,3.45,11.0,193.5,211.05,175.51
2016,1,6,12,0,115.0,220.0,3.5,11.0,276.0,335.26,278.6
2016,1,6,12,15,76.5,209.5,3.4,11.0,247.0,269.83,223.47
2016,1,6,12,30,38.0,199.0,3.3,11.0,218.0,223.74,184.36
2016,1,6,12,45,77.0,206.0,3.25,11.0,243.5,256.85,212.79
2016,1,6,13,0,116.0,213.0,3.2,11.0,269.0,299.44,248.26
2016,1,6,13,15,126.0,207.0,3.1,11.0,265.5,291.64,241.68
2016,1,6,13,30,136.0,201.0,3.0,11.0,262.0,282.88,234.33
2016,1,6,13,45,256.0,178.0,2.95,11.0,287.0,326.91,271.07
2016,1,6,14,0,376.0,155.0,2.9,11.0,312.0,357.94,295.26
2016,1,6,14,15,304.0,153.0,2.85,11.0,274.5,291.06,238.76
2016,1,6,14,30,232.0,151.0,2.8,11.0,237.0,240.38,195.8
2016,1,6,14,45,218.0,140.0,2.8,11.0,215.0,208.82,168.07
2016,1,6,15,0,204.0,129.0,2.8,11.0,193.0,178.76,141.37
2016,1,6,15,15,189.0,114.0,2.75,10.5,167.0,146.54,113.14
2016,1,6,15,30,174.0,99.0,2.7,10.0,141.0,116.3,86.9
2016,1,6,15,45,150.5,82.0,2.65,10.0,114.0,85.55,61.41
2016,1,6,16,0,127.0,65.0,2.6,10.0,87.0,58.1,40.37
2016,1,6,16,15,90.0,48.5,2.55,9.5,61.5,37.54,27.27
2016,1,6,16,30,53.0,32.0,2.5,9.0,36.0,25.21,14.31
2016,1,6,16,45,26.5,16.0,2.5,9.0,18.0,13.03,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,78.5,18.0,0.6,8.0,25.0,94.3,0.0
2016,1,7,8,0,157.0,36.0,0.6,8.0,50.0,216.84,159.44
2016,1,7,8,15,249.0,49.5,0.65,8.5,85.0,307.45,251.46
2016,1,7,8,30,341.0,63.0,0.7,9.0,120.0,404.5,334.78
2016,1,7,8,45,426.5,68.5,0.8,9.5,159.5,488.65,403.9
2016,1,7,9,0,512.0,74.0,0.9,10.0,199.0,580.85,476.33
2016,1,7,9,15,555.5,80.0,0.9,10.0,236.0,635.98,518.07
2016,1,7,9,30,599.0,86.0,0.9,10.0,273.0,689.84,557.75
2016,1,7,9,45,424.5,117.5,0.95,10.0,257.5,568.91,466.4
2016,1,7,10,0,250.0,149.0,1.0,10.0,242.0,430.16,356.18
2016,1,7,10,15,200.0,165.0,1.0,10.0,243.0,382.57,317.99
2016,1,7,10,30,150.0,181.0,1.0,10.0,244.0,353.21,292.75
2016,1,7,10,45,148.5,192.5,1.05,10.5,257.5,361.52,298.59
2016,1,7,11,0,147.0,204.0,1.1,11.0,271.0,369.21,303.62
2016,1,7,11,15,145.5,209.0,1.15,11.0,277.5,367.87,302.19
2016,1,7,11,30,144.0,214.0,1.2,11.0,284.0,366.19,300.57
2016,1,7,11,45,142.5,219.0,1.25,11.5,288.5,364.12,298.14
2016,1,7,12,0,141.0,224.0,1.3,12.0,293.0,361.64,295.4
2016,1,7,12,15,249.0,210.5,1.35,12.0,333.0,440.7,359.92
2016,1,7,12,30,357.0,197.0,1.4,12.0,373.0,496.29,404.42
2016,1,7,12,45,597.0,138.0,1.45,12.0,427.0,613.87,497.08
2016,1,7,13,0,837.0,79.0,1.5,12.0,481.0,686.96,553.24
2016,1,7,13,15,830.0,78.0,1.5,12.0,466.5,643.95,518.84
2016,1,7,13,30,823.0,77.0,1.5,12.0,452.0,599.14,483.48
2016,1,7,13,45,812.5,75.0,1.55,12.0,431.0,549.7,443.93
2016,1,7,14,0,802.0,73.0,1.6,12.0,410.0,499.27,402.35
2016,1,7,14,15,784.5,71.0,1.55,11.5,382.0,444.88,356.6
2016,1,7,14,30,767.0,69.0,1.5,11.0,354.0,390.74,309.59
2016,1,7,14,45,747.5,65.0,1.45,11.0,322.0,334.43,259.02
2016,1,7,15,0,728.0,61.0,1.4,11.0,290.0,279.22,208.38
2016,1,7,15,15,691.0,57.5,1.3,10.5,252.5,221.73,156.54
2016,1,7,15,30,654.0,54.0,1.2,10.0,215.0,167.91,109.03
2016,1,7,15,45,603.5,48.0,1.1,10.0,176.0,112.25,64.12
2016,1,7,16,0,553.0,42.0,1.0,10.0,137.0,64.12,32.9
2016,1,7,16,15,462.0,34.5,1.0,9.5,98.5,28.26,19.24
2016,1,7,16,30,371.0,27.0,1.0,9.0,60.0,22.34,12.38
2016,1,7,16,45,185.5,13.5,1.05,9.0,30.0,10.9,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,6.0,15.0,1.65,5.5,15.5,19.38,0.0
2016,1,8,8,0,12.0,30.0,1.7,6.0,31.0,47.62,31.26
2016,1,8,8,15,32.0,46.5,1.7,6.0,51.5,84.17,66.94
2016,1,8,8,30,52.0,63.0,1.7,6.0,72.0,120.06,99.92
2016,1,8,8,45,62.0,80.0,1.75,6.0,93.0,148.63,125.82
2016,1,8,9,0,72.0,97.0,1.8,6.0,114.0,177.02,151.14
2016,1,8,9,15,78.0,113.0,1.75,6.5,134.5,200.16,171.01
2016,1,8,9,30,84.0,129.0,1.7,7.0,155.0,223.18,190.31
2016,1,8,9,45,85.5,142.0,1.65,7.5,171.5,237.4,201.68
2016,1,8,10,0,87.0,155.0,1.6,8.0,188.0,251.57,212.77
2016,1,8,10,15,73.0,164.5,1.55,8.0,193.5,246.38,207.45
2016,1,8,10,30,59.0,174.0,1.5,8.0,199.0,241.24,202.23
2016,1,8,10,45,101.5,187.5,1.45,8.5,233.0,293.18,245.79
2016,1,8,11,0,144.0,201.0,1.4,9.0,267.0,362.54,301.82
2016,1,8,11,15,191.5,205.0,1.45,9.5,295.5,403.78,334.83
2016,1,8,11,30,239.0,209.0,1.5,10.0,324.0,461.4,379.94
2016,1,8,11,45,119.5,181.0,1.55,10.5,238.5,298.61,246.84
2016,1,8,12,0,0.0,153.0,1.6,11.0,153.0,135.05,108.84
2016,1,8,12,15,3.5,162.5,1.6,11.0,164.0,146.69,119.06
2016,1,8,12,30,7.0,172.0,1.6,11.0,175.0,158.11,128.65
2016,1,8,12,45,159.0,185.5,1.65,11.5,262.0,308.08,255.25
2016,1,8,13,0,311.0,199.0,1.7,12.0,349.0,433.29,355.64
2016,1,8,13,15,253.0,199.5,1.65,12.0,319.5,379.16,310.52
2016,1,8,13,30,195.0,200.0,1.6,12.0,290.0,318.13,260.81
2016,1,8,13,45,125.5,187.5,1.6,12.0,244.5,254.21,208.26
2016,1,8,14,0,56.0,175.0,1.6,12.0,199.0,188.85,154.11
2016,1,8,14,15,93.5,167.0,1.5,11.5,203.5,194.04,158.64
2016,1,8,14,30,131.0,159.0,1.4,11.0,208.0,201.3,163.95
2016,1,8,14,45,120.5,146.0,1.35,11.0,188.0,175.63,141.75
2016,1,8,15,0,110.0,133.0,1.3,11.0,168.0,151.28,120.66
2016,1,8,15,15,101.5,117.0,1.3,10.5,146.0,126.17,99.05
2016,1,8,15,30,93.0,101.0,1.3,10.0,124.0,102.39,78.59
2016,1,8,15,45,80.0,83.5,1.3,10.0,101.0,78.27,58.28
2016,1,8,16,0,67.0,66.0,1.3,10.0,78.0,56.24,40.5
2016,1,8,16,15,45.0,49.0,1.35,9.5,56.0,38.4,28.19
2016,1,8,16,30,23.0,32.0,1.4,9.0,34.0,25.61,15.3
2016,1,8,16,45,11.5,16.0,1.5,9.0,17.0,13.28,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,11.5,3.05,7.5,11.5,9.48,0.0
2016,1,9,8,0,0.0,23.0,3.1,8.0,23.0,19.0,8.87
2016,1,9,8,15,0.0,38.0,3.1,8.0,38.0,35.5,24.39
2016,1,9,8,30,0.0,53.0,3.1,8.0,53.0,50.95,38.3
2016,1,9,8,45,0.0,69.5,3.1,8.5,69.5,67.96,53.36
2016,1,9,9,0,0.0,86.0,3.1,9.0,86.0,84.55,67.88
2016,1,9,9,15,4.0,100.0,3.05,9.0,101.5,101.1,82.48
2016,1,9,9,30,8.0,114.0,3.0,9.0,117.0,117.81,97.05
2016,1,9,9,45,9.0,125.0,2.95,9.0,128.5,128.15,105.86
2016,1,9,10,0,10.0,136.0,2.9,9.0,140.0,138.7,114.76
2016,1,9,10,15,33.5,155.0,2.75,9.0,169.0,196.73,164.72
2016,1,9,10,30,57.0,174.0,2.6,9.0,198.0,239.23,200.75
2016,1,9,10,45,47.5,179.5,2.5,9.5,200.0,233.03,194.35
2016,1,9,11,0,38.0,185.0,2.4,10.0,202.0,227.2,188.45
2016,1,9,11,15,89.0,200.5,2.25,10.0,243.0,288.34,240.32
2016,1,9,11,30,140.0,216.0,2.1,10.0,284.0,365.25,303.29
2016,1,9,11,45,136.5,219.5,2.0,10.0,286.5,359.69,297.78
2016,1,9,12,0,133.0,223.0,1.9,10.0,289.0,353.89,292.55
2016,1,9,12,15,132.5,223.0,1.8,10.0,289.0,346.15,285.91
2016,1,9,12,30,132.0,223.0,1.7,10.0,289.0,338.13,279.08
2016,1,9,12,45,115.5,219.0,1.6,10.0,276.0,313.54,258.57
2016,1,9,13,0,99.0,215.0,1.5,10.0,263.0,277.22,228.69
2016,1,9,13,15,86.5,206.5,1.35,10.0,247.5,253.8,209.21
2016,1,9,13,30,74.0,198.0,1.2,10.0,232.0,231.63,190.66
2016,1,9,13,45,52.0,182.5,1.1,10.0,206.0,198.23,162.79
2016,1,9,14,0,30.0,167.0,1.0,10.0,180.0,167.5,137.13
2016,1,9,14,15,15.0,131.5,0.95,10.0,138.0,118.83,96.38
2016,1,9,14,30,0.0,96.0,0.9,10.0,96.0,80.36,63.91
2016,1,9,14,45,0.0,87.0,0.85,10.0,87.0,72.54,57.36
2016,1,9,15,0,0.0,78.0,0.8,10.0,78.0,64.82,50.77
2016,1,9,15,15,0.0,68.0,0.8,10.0,68.0,56.36,43.46
2016,1,9,15,30,0.0,58.0,0.8,10.0,58.0,47.99,36.15
2016,1,9,15,45,0.0,47.0,0.85,10.0,47.0,38.9,28.13
2016,1,9,16,0,0.0,36.0,0.9,10.0,36.0,29.75,19.99
2016,1,9,16,15,0.0,26.0,0.9,9.5,26.0,21.45,13.36
2016,1,9,16,30,0.0,16.0,0.9,9.0,16.0,13.17,5.29
2016,1,9,16,45,0.0,8.0,0.95,9.0,8.0,6.57,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.5,15.5,2.75,7.5,28.5,152.9,0.0
2016,1,10,8,0,291.0,31.0,2.9,8.0,57.0,307.32,231.95
2016,1,10,8,15,386.0,41.0,2.85,8.0,95.0,403.15,334.31
2016,1,10,8,30,481.0,51.0,2.8,8.0,133.0,504.28,422.78
2016,1,10,8,45,546.5,56.5,2.8,8.5,173.5,578.96,485.35
2016,1,10,9,0,612.0,62.0,2.8,9.0,214.0,654.26,545.7
2016,1,10,9,15,652.0,66.5,2.75,9.0,251.5,705.77,586.03
2016,1,10,9,30,692.0,71.0,2.7,9.0,289.0,755.91,623.96
2016,1,10,9,45,725.0,73.0,2.7,9.5,323.5,794.37,651.09
2016,1,10,10,0,758.0,75.0,2.7,10.0,358.0,824.15,671.08
2016,1,10,10,15,776.5,77.5,2.6,10.5,386.5,845.19,683.51
2016,1,10,10,30,795.0,80.0,2.5,11.0,415.0,862.93,693.3
2016,1,10,10,45,423.0,135.5,2.45,11.5,314.5,581.08,478.43
2016,1,10,11,0,51.0,191.0,2.4,12.0,214.0,246.51,202.25
2016,1,10,11,15,50.5,197.5,2.3,12.0,221.0,249.98,205.81
2016,1,10,11,30,50.0,204.0,2.2,12.0,228.0,253.45,208.29
2016,1,10,11,45,37.0,198.5,2.1,12.5,216.5,231.71,189.47
2016,1,10,12,0,24.0,193.0,2.0,13.0,205.0,195.96,159.36
2016,1,10,12,15,23.5,193.0,1.95,13.0,205.0,193.69,157.49
2016,1,10,12,30,23.0,193.0,1.9,13.0,205.0,191.54,155.64
2016,1,10,12,45,365.0,149.0,1.85,13.0,327.0,450.97,371.64
2016,1,10,13,0,707.0,105.0,1.8,13.0,449.0,632.61,512.75
2016,1,10,13,15,530.0,143.5,1.75,13.0,397.0,516.77,419.43
2016,1,10,13,30,353.0,182.0,1.7,13.0,345.0,408.02,332.32
2016,1,10,13,45,456.5,152.5,1.7,13.0,353.5,427.56,347.97
2016,1,10,14,0,560.0,123.0,1.7,13.0,362.0,430.25,348.33
2016,1,10,14,15,672.5,95.0,1.65,13.0,363.5,422.38,338.65
2016,1,10,14,30,785.0,67.0,1.6,13.0,365.0,400.93,316.15
2016,1,10,14,45,759.0,64.5,1.55,13.0,331.5,342.72,264.31
2016,1,10,15,0,733.0,62.0,1.5,13.0,298.0,286.22,213.16
2016,1,10,15,15,697.5,58.0,1.4,12.5,260.5,228.05,160.99
2016,1,10,15,30,662.0,54.0,1.3,12.0,223.0,173.35,112.78
2016,1,10,15,45,608.0,49.0,1.25,11.5,183.5,117.31,67.64
2016,1,10,16,0,554.0,44.0,1.2,11.0,144.0,69.19,35.93
2016,1,10,16,15,468.5,36.5,1.3,10.5,105.5,29.81,20.65
2016,1,10,16,30,383.0,29.0,1.4,10.0,67.0,23.94,14.32
2016,1,10,16,45,191.5,14.5,1.5,9.5,33.5,11.66,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.0,2.15,8.5,13.0,10.72,0.0
2016,1,11,8,0,0.0,26.0,2.2,9.0,26.0,23.69,12.55
2016,1,11,8,15,3.0,43.0,2.2,9.0,43.5,45.67,33.0
2016,1,11,8,30,6.0,60.0,2.2,9.0,61.0,66.25,51.5
2016,1,11,8,45,13.5,76.0,2.25,9.0,79.5,88.5,71.49
2016,1,11,9,0,21.0,92.0,2.3,9.0,98.0,123.73,102.41
2016,1,11,9,15,26.0,107.0,2.25,9.0,115.0,143.84,119.96
2016,1,11,9,30,31.0,122.0,2.2,9.0,132.0,164.02,137.32
2016,1,11,9,45,35.0,135.5,2.2,9.5,147.5,181.12,151.53
2016,1,11,10,0,39.0,149.0,2.2,10.0,163.0,198.26,165.54
2016,1,11,10,15,19.5,146.5,2.2,10.0,153.5,156.32,129.22
2016,1,11,10,30,0.0,144.0,2.2,10.0,144.0,132.75,108.33
2016,1,11,10,45,5.0,155.0,2.25,10.5,157.5,147.47,120.65
2016,1,11,11,0,10.0,166.0,2.3,11.0,171.0,162.13,132.74
2016,1,11,11,15,13.5,174.0,2.25,11.0,180.5,172.06,140.97
2016,1,11,11,30,17.0,182.0,2.2,11.0,190.0,181.91,149.11
2016,1,11,11,45,43.5,199.5,2.15,11.5,221.0,238.33,196.09
2016,1,11,12,0,70.0,217.0,2.1,12.0,252.0,277.57,228.07
2016,1,11,12,15,135.5,220.5,2.05,12.0,288.5,345.72,284.37
2016,1,11,12,30,201.0,224.0,2.0,12.0,325.0,392.86,322.78
2016,1,11,12,45,185.5,221.5,2.0,12.5,314.0,368.23,301.77
2016,1,11,13,0,170.0,219.0,2.0,13.0,303.0,344.31,281.71
2016,1,11,13,15,114.0,207.5,1.95,13.0,263.5,284.83,232.82
2016,1,11,13,30,58.0,196.0,1.9,13.0,224.0,219.63,179.03
2016,1,11,13,45,433.0,133.0,1.9,13.5,320.5,395.56,324.07
2016,1,11,14,0,808.0,70.0,1.9,14.0,417.0,505.83,407.29
2016,1,11,14,15,404.0,100.0,1.8,13.5,273.5,297.56,240.37
2016,1,11,14,30,0.0,130.0,1.7,13.0,130.0,110.16,88.04
2016,1,11,14,45,363.5,95.5,1.6,13.0,214.0,227.82,180.14
2016,1,11,15,0,727.0,61.0,1.5,13.0,298.0,284.95,213.04
2016,1,11,15,15,692.5,57.5,1.4,12.5,261.0,227.77,161.15
2016,1,11,15,30,658.0,54.0,1.3,12.0,224.0,173.94,113.57
2016,1,11,15,45,606.5,49.0,1.2,12.0,184.5,118.31,68.36
2016,1,11,16,0,555.0,44.0,1.1,12.0,145.0,70.3,36.36
2016,1,11,16,15,471.0,36.5,1.1,11.5,106.5,29.76,20.56
