Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,11.0,3.05,13.0,11.0,9.05,0.0
2016,1,22,8,0,0.0,22.0,2.9,13.0,22.0,18.15,8.91
2016,1,22,8,15,0.0,35.0,2.85,13.0,35.0,29.06,18.79
2016,1,22,8,30,0.0,48.0,2.8,13.0,48.0,41.76,29.97
2016,1,22,8,45,0.0,62.0,2.75,13.5,62.0,55.41,41.82
2016,1,22,9,0,0.0,76.0,2.7,14.0,76.0,68.87,53.37
2016,1,22,9,15,0.0,88.5,2.75,14.0,88.5,80.45,63.27
2016,1,22,9,30,0.0,101.0,2.8,14.0,101.0,92.03,73.06
2016,1,22,9,45,0.0,106.5,2.9,14.0,106.5,95.75,76.1
2016,1,22,10,0,0.0,112.0,3.0,14.0,112.0,99.81,79.41
2016,1,22,10,15,21.0,147.5,3.05,14.0,157.0,156.66,127.85
2016,1,22,10,30,42.0,183.0,3.1,14.0,202.0,233.47,191.7
2016,1,22,10,45,21.0,157.0,3.2,14.0,166.5,162.65,132.17
2016,1,22,11,0,0.0,131.0,3.3,14.0,131.0,114.69,91.29
2016,1,22,11,15,7.5,160.5,3.35,14.0,164.0,150.6,121.45
2016,1,22,11,30,15.0,190.0,3.4,14.0,197.0,186.76,151.39
2016,1,22,11,45,8.0,180.0,3.5,14.0,184.0,168.54,135.95
2016,1,22,12,0,1.0,170.0,3.6,14.0,171.0,151.3,121.41
2016,1,22,12,15,0.5,128.0,3.55,14.0,128.5,109.88,87.01
2016,1,22,12,30,0.0,86.0,3.5,14.0,86.0,71.47,54.88
2016,1,22,12,45,0.0,72.5,3.5,14.0,72.5,60.18,45.42
2016,1,22,13,0,0.0,59.0,3.5,14.0,59.0,48.91,35.93
2016,1,22,13,15,2.0,114.0,3.35,14.0,115.0,97.47,76.91
2016,1,22,13,30,4.0,169.0,3.2,14.0,171.0,148.72,119.65
2016,1,22,13,45,3.5,163.5,3.1,14.0,165.0,142.71,114.69
2016,1,22,14,0,3.0,158.0,3.0,14.0,159.0,136.83,109.93
2016,1,22,14,15,35.5,167.0,3.0,14.0,182.0,166.36,134.74
2016,1,22,14,30,68.0,176.0,3.0,14.0,205.0,185.54,150.34
2016,1,22,14,45,34.0,123.5,3.0,14.0,138.0,119.76,95.64
2016,1,22,15,0,0.0,71.0,3.0,14.0,71.0,58.88,44.81
2016,1,22,15,15,0.0,63.0,3.0,14.0,63.0,52.2,39.2
2016,1,22,15,30,0.0,55.0,3.0,14.0,55.0,45.53,33.5
2016,1,22,15,45,0.0,46.0,3.0,14.0,46.0,38.03,27.03
2016,1,22,16,0,0.0,37.0,3.0,14.0,37.0,30.56,20.51
2016,1,22,16,15,0.0,28.5,3.0,13.5,28.5,23.51,14.35
2016,1,22,16,30,0.0,20.0,3.0,13.0,20.0,16.47,8.74
2016,1,22,16,45,0.0,12.5,3.0,13.0,12.5,10.28,2.71
2016,1,22,17,0,0.0,5.0,3.0,13.0,5.0,4.1,0.0
2016,1,22,17,15,0.0,2.5,3.0,13.0,2.5,2.13,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,42.5,24.0,3.9,10.5,28.5,71.35,23.33
2016,1,23,8,0,85.0,48.0,4.0,11.0,57.0,152.57,119.61
2016,1,23,8,15,160.0,66.0,4.05,11.0,93.0,247.53,205.68
2016,1,23,8,30,235.0,84.0,4.1,11.0,129.0,334.07,282.22
2016,1,23,8,45,287.5,98.5,4.15,11.5,167.0,399.22,338.51
2016,1,23,9,0,340.0,113.0,4.2,12.0,205.0,466.69,394.99
2016,1,23,9,15,170.0,93.0,4.25,12.0,139.0,284.01,241.55
2016,1,23,9,30,0.0,73.0,4.3,12.0,73.0,61.51,47.4
2016,1,23,9,45,10.0,112.5,4.35,12.5,116.5,111.54,90.53
2016,1,23,10,0,20.0,152.0,4.4,13.0,160.0,163.9,134.7
2016,1,23,10,15,91.5,175.5,4.4,13.0,216.0,274.58,229.25
2016,1,23,10,30,163.0,199.0,4.4,13.0,272.0,387.62,322.92
2016,1,23,10,45,81.5,148.0,4.4,13.0,184.5,241.18,200.34
2016,1,23,11,0,0.0,97.0,4.4,13.0,97.0,81.7,63.86
2016,1,23,11,15,11.5,148.5,4.45,13.0,154.5,141.85,114.95
2016,1,23,11,30,23.0,200.0,4.5,13.0,212.0,204.41,167.11
2016,1,23,11,45,11.5,168.5,4.55,13.0,174.5,159.77,129.49
2016,1,23,12,0,0.0,137.0,4.6,13.0,137.0,118.19,94.34
2016,1,23,12,15,395.5,123.5,4.6,13.0,335.5,486.49,407.0
2016,1,23,12,30,791.0,110.0,4.6,13.0,534.0,777.0,634.11
2016,1,23,12,45,437.5,172.0,4.7,13.0,406.5,539.67,444.95
2016,1,23,13,0,84.0,234.0,4.8,13.0,279.0,285.9,234.41
2016,1,23,13,15,232.0,216.0,4.8,13.0,334.0,387.53,320.33
2016,1,23,13,30,380.0,198.0,4.8,13.0,389.0,449.29,371.3
2016,1,23,13,45,574.5,147.5,4.8,13.0,423.5,503.82,415.42
2016,1,23,14,0,769.0,97.0,4.8,13.0,458.0,532.37,436.6
2016,1,23,14,15,461.0,140.0,4.7,12.5,353.0,373.74,306.37
2016,1,23,14,30,153.0,183.0,4.6,12.0,248.0,235.54,192.67
2016,1,23,14,45,420.5,134.5,4.55,12.0,293.0,293.44,236.06
2016,1,23,15,0,688.0,86.0,4.5,12.0,338.0,311.17,240.59
2016,1,23,15,15,653.0,81.5,4.35,12.0,300.0,253.16,187.38
2016,1,23,15,30,618.0,77.0,4.2,12.0,262.0,198.64,138.1
2016,1,23,15,45,577.0,70.0,4.05,12.0,222.5,144.87,92.32
2016,1,23,16,0,536.0,63.0,3.9,12.0,183.0,95.95,56.14
2016,1,23,16,15,458.5,55.0,3.7,11.5,142.0,50.65,33.44
2016,1,23,16,30,381.0,47.0,3.5,11.0,101.0,38.56,28.28
2016,1,23,16,45,268.5,34.5,3.3,10.5,65.5,28.54,18.05
2016,1,23,17,0,156.0,22.0,3.1,10.0,30.0,17.15,0.0
2016,1,23,17,15,78.0,11.0,3.05,9.5,15.0,9.39,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,62.5,19.5,1.95,8.5,26.5,86.17,34.82
2016,1,24,8,0,125.0,39.0,1.9,9.0,53.0,174.04,139.15
2016,1,24,8,15,163.0,56.0,1.85,9.0,82.5,229.17,191.57
2016,1,24,8,30,201.0,73.0,1.8,9.0,112.0,285.6,241.92
2016,1,24,8,45,227.0,89.0,1.8,9.5,143.0,331.3,281.27
2016,1,24,9,0,253.0,105.0,1.8,10.0,174.0,377.4,319.61
2016,1,24,9,15,276.5,117.0,1.75,10.0,203.0,415.3,350.66
2016,1,24,9,30,300.0,129.0,1.7,10.0,232.0,453.2,380.86
2016,1,24,9,45,319.5,141.5,1.7,10.5,261.5,487.64,406.92
2016,1,24,10,0,339.0,154.0,1.7,11.0,291.0,521.1,431.63
2016,1,24,10,15,394.0,156.0,1.7,11.0,327.0,594.21,487.63
2016,1,24,10,30,449.0,158.0,1.7,11.0,363.0,645.59,526.11
2016,1,24,10,45,431.5,171.5,1.7,11.5,376.5,640.39,519.22
2016,1,24,11,0,414.0,185.0,1.7,12.0,390.0,632.99,511.3
2016,1,24,11,15,458.0,181.5,1.65,12.5,415.5,660.88,531.07
2016,1,24,11,30,502.0,178.0,1.6,13.0,441.0,685.57,547.81
2016,1,24,11,45,377.0,208.5,1.6,13.5,407.5,576.95,462.91
2016,1,24,12,0,252.0,239.0,1.6,14.0,374.0,492.06,395.02
2016,1,24,12,15,560.0,160.5,1.7,14.0,462.5,666.64,533.87
2016,1,24,12,30,868.0,82.0,1.8,14.0,551.0,808.56,637.05
2016,1,24,12,45,872.0,79.5,1.9,14.0,546.0,769.37,608.5
2016,1,24,13,0,876.0,77.0,2.0,14.0,541.0,734.51,584.67
2016,1,24,13,15,870.0,76.0,2.15,14.0,527.5,691.44,554.44
2016,1,24,13,30,864.0,75.0,2.3,14.0,514.0,646.28,520.08
2016,1,24,13,45,848.5,75.5,2.45,14.0,492.0,598.8,482.64
2016,1,24,14,0,833.0,76.0,2.6,14.0,470.0,546.13,440.07
2016,1,24,14,15,818.0,74.5,2.6,13.5,442.5,491.09,394.6
2016,1,24,14,30,803.0,73.0,2.6,13.0,415.0,435.84,347.43
2016,1,24,14,45,781.5,70.5,2.65,13.0,382.0,377.19,295.6
2016,1,24,15,0,760.0,68.0,2.7,13.0,349.0,319.67,243.46
2016,1,24,15,15,729.5,64.5,2.55,12.5,311.0,260.23,189.58
2016,1,24,15,30,699.0,61.0,2.4,12.0,273.0,203.6,138.51
2016,1,24,15,45,659.5,56.0,2.25,12.0,232.5,147.42,90.56
2016,1,24,16,0,620.0,51.0,2.1,12.0,192.0,93.12,50.31
2016,1,24,16,15,551.0,44.5,2.0,11.0,150.0,43.99,26.52
2016,1,24,16,30,482.0,38.0,1.9,10.0,108.0,31.03,21.86
2016,1,24,16,45,367.5,29.0,1.85,9.5,71.0,23.82,14.44
2016,1,24,17,0,253.0,20.0,1.8,9.0,34.0,16.57,0.0
2016,1,24,17,15,126.5,10.0,1.75,9.0,17.0,8.54,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,35.0,5.0,0.85,9.0,6.0,0.0,0.0
2016,1,25,7,30,70.0,10.0,0.8,9.0,12.0,56.36,0.0
2016,1,25,7,45,207.5,22.5,0.8,9.5,42.5,216.26,105.53
2016,1,25,8,0,345.0,35.0,0.8,10.0,73.0,353.94,281.92
2016,1,25,8,15,431.5,44.0,0.75,10.0,113.5,445.51,363.5
2016,1,25,8,30,518.0,53.0,0.7,10.0,154.0,541.55,441.46
2016,1,25,8,45,576.5,58.0,0.7,10.5,195.5,611.76,495.65
2016,1,25,9,0,635.0,63.0,0.7,11.0,237.0,682.56,547.73
2016,1,25,9,15,391.0,103.0,0.65,11.5,215.5,519.18,423.46
2016,1,25,9,30,147.0,143.0,0.6,12.0,194.0,313.96,258.29
2016,1,25,9,45,129.0,158.5,0.55,12.5,207.0,314.79,258.82
2016,1,25,10,0,111.0,174.0,0.5,13.0,220.0,314.65,256.83
2016,1,25,10,15,141.0,187.5,0.45,13.0,249.5,356.24,289.59
2016,1,25,10,30,171.0,201.0,0.4,13.0,279.0,397.36,320.91
2016,1,25,10,45,90.0,188.5,0.4,13.5,230.0,280.12,226.27
2016,1,25,11,0,9.0,176.0,0.4,14.0,181.0,169.37,135.03
2016,1,25,11,15,6.5,175.0,0.35,14.0,178.5,164.25,131.13
2016,1,25,11,30,4.0,174.0,0.3,14.0,176.0,159.54,127.04
2016,1,25,11,45,7.0,182.5,0.3,14.0,186.0,169.68,135.27
2016,1,25,12,0,10.0,191.0,0.3,14.0,196.0,179.66,143.28
2016,1,25,12,15,10.0,191.5,0.3,14.0,197.0,178.89,142.54
2016,1,25,12,30,10.0,192.0,0.3,14.0,198.0,178.2,141.97
2016,1,25,12,45,410.5,144.0,0.3,14.5,363.5,489.9,392.13
2016,1,25,13,0,811.0,96.0,0.3,15.0,529.0,716.07,553.64
2016,1,25,13,15,804.5,95.0,0.3,15.0,515.5,674.17,520.0
2016,1,25,13,30,798.0,94.0,0.3,15.0,502.0,630.36,487.97
2016,1,25,13,45,558.5,144.0,0.35,15.0,424.5,492.67,385.53
2016,1,25,14,0,319.0,194.0,0.4,15.0,347.0,368.29,290.79
2016,1,25,14,15,309.5,185.5,0.45,15.0,326.5,334.72,265.04
2016,1,25,14,30,300.0,177.0,0.5,15.0,306.0,301.69,238.2
2016,1,25,14,45,297.0,162.5,0.55,15.0,282.0,266.35,208.84
2016,1,25,15,0,294.0,148.0,0.6,15.0,258.0,231.28,178.97
2016,1,25,15,15,476.5,108.0,0.6,14.5,264.0,228.0,168.52
2016,1,25,15,30,659.0,68.0,0.6,14.0,270.0,200.76,135.68
2016,1,25,15,45,617.0,62.5,0.6,13.5,230.0,145.62,89.88
2016,1,25,16,0,575.0,57.0,0.6,13.0,190.0,95.33,53.39
2016,1,25,16,15,505.5,50.0,0.65,12.5,148.5,48.34,30.1
2016,1,25,16,30,436.0,43.0,0.7,12.0,107.0,35.03,25.25
2016,1,25,16,45,326.5,32.0,0.8,12.0,70.5,26.23,16.51
2016,1,25,17,0,217.0,21.0,0.9,12.0,34.0,17.32,1.19
2016,1,25,17,15,108.5,10.5,0.9,11.5,17.0,8.96,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,52.5,5.0,1.25,8.0,6.5,0.0,0.0
2016,1,26,7,30,105.0,10.0,1.3,8.0,13.0,80.31,0.0
2016,1,26,7,45,246.0,22.0,1.4,8.5,45.0,245.04,132.25
2016,1,26,8,0,387.0,34.0,1.5,9.0,77.0,385.22,310.19
2016,1,26,8,15,471.5,42.0,1.5,9.5,118.5,475.28,391.22
2016,1,26,8,30,556.0,50.0,1.5,10.0,160.0,569.64,468.73
2016,1,26,8,45,612.0,55.5,1.55,10.5,203.0,639.26,523.85
2016,1,26,9,0,668.0,61.0,1.6,11.0,246.0,709.45,576.97
2016,1,26,9,15,334.0,90.5,1.6,11.0,183.0,450.67,376.51
2016,1,26,9,30,0.0,120.0,1.6,11.0,120.0,113.44,91.32
2016,1,26,9,45,0.0,117.0,1.6,11.5,117.0,106.66,85.96
2016,1,26,10,0,0.0,114.0,1.6,12.0,114.0,101.29,81.13
2016,1,26,10,15,0.0,124.5,1.55,12.0,124.5,110.85,89.04
2016,1,26,10,30,0.0,135.0,1.5,12.0,135.0,120.43,96.89
2016,1,26,10,45,57.5,179.5,1.5,12.5,208.5,238.01,195.97
2016,1,26,11,0,115.0,224.0,1.5,13.0,282.0,362.85,296.19
2016,1,26,11,15,85.0,225.0,1.45,13.0,268.5,311.42,253.4
2016,1,26,11,30,55.0,226.0,1.4,13.0,255.0,280.44,227.5
2016,1,26,11,45,54.5,230.0,1.4,13.5,259.5,280.43,226.97
2016,1,26,12,0,54.0,234.0,1.4,14.0,264.0,280.4,226.31
2016,1,26,12,15,145.0,240.0,1.4,14.0,320.0,375.58,303.72
2016,1,26,12,30,236.0,246.0,1.4,14.0,376.0,447.39,360.49
2016,1,26,12,45,296.0,233.0,1.4,14.0,393.5,482.54,387.64
2016,1,26,13,0,356.0,220.0,1.4,14.0,411.0,496.83,399.0
2016,1,26,13,15,404.0,203.5,1.4,14.0,415.5,506.7,406.43
2016,1,26,13,30,452.0,187.0,1.4,14.0,420.0,498.46,399.99
2016,1,26,13,45,493.5,169.0,1.4,14.0,414.0,479.48,384.89
2016,1,26,14,0,535.0,151.0,1.4,14.0,408.0,455.55,365.27
2016,1,26,14,15,409.0,164.0,1.4,14.0,354.0,372.67,298.66
2016,1,26,14,30,283.0,177.0,1.4,14.0,300.0,294.5,235.73
2016,1,26,14,45,291.0,161.5,1.4,14.0,279.5,263.46,209.2
2016,1,26,15,0,299.0,146.0,1.4,14.0,259.0,231.5,180.95
2016,1,26,15,15,281.5,134.0,1.3,13.5,231.5,194.78,149.21
2016,1,26,15,30,264.0,122.0,1.2,13.0,204.0,160.06,119.27
2016,1,26,15,45,246.0,106.0,1.1,12.5,174.0,124.19,89.22
2016,1,26,16,0,228.0,90.0,1.0,12.0,144.0,90.8,63.21
2016,1,26,16,15,202.0,73.0,1.05,11.5,113.5,59.1,42.56
2016,1,26,16,30,176.0,56.0,1.1,11.0,83.0,42.75,32.2
2016,1,26,16,45,121.0,39.5,1.2,10.5,55.0,30.54,20.44
2016,1,26,17,0,66.0,23.0,1.3,10.0,27.0,18.1,3.43
2016,1,26,17,15,33.0,11.5,1.3,10.0,13.5,9.82,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,11.1,0.0
2016,1,27,7,45,167.0,26.0,2.35,8.5,45.0,193.09,111.61
2016,1,27,8,0,334.0,39.0,2.4,9.0,77.0,349.56,285.07
2016,1,27,8,15,419.0,48.5,2.3,9.0,118.0,441.14,368.02
2016,1,27,8,30,504.0,58.0,2.2,9.0,159.0,536.75,448.56
2016,1,27,8,45,561.0,64.0,2.15,9.5,201.0,607.26,505.17
2016,1,27,9,0,618.0,70.0,2.1,10.0,243.0,678.21,559.49
2016,1,27,9,15,655.5,74.5,2.1,10.5,283.0,729.49,596.97
2016,1,27,9,30,693.0,79.0,2.1,11.0,323.0,779.35,632.14
2016,1,27,9,45,736.5,78.0,2.15,11.5,361.5,818.79,659.03
2016,1,27,10,0,780.0,77.0,2.2,12.0,400.0,863.68,689.32
2016,1,27,10,15,798.0,79.5,2.05,12.5,430.5,885.86,700.8
2016,1,27,10,30,816.0,82.0,1.9,13.0,461.0,904.67,709.75
2016,1,27,10,45,831.5,82.5,1.8,13.5,485.5,915.0,713.19
2016,1,27,11,0,847.0,83.0,1.7,14.0,510.0,921.61,714.12
2016,1,27,11,15,855.0,84.0,1.55,14.0,527.5,918.05,708.8
2016,1,27,11,30,863.0,85.0,1.4,14.0,545.0,910.72,701.06
2016,1,27,11,45,869.5,84.5,1.3,14.5,555.0,896.42,688.15
2016,1,27,12,0,876.0,84.0,1.2,15.0,565.0,878.41,672.98
2016,1,27,12,15,877.5,84.0,1.15,15.0,567.0,844.93,649.41
2016,1,27,12,30,879.0,84.0,1.1,15.0,569.0,816.95,629.84
2016,1,27,12,45,883.0,81.5,1.05,15.5,564.5,784.85,606.24
2016,1,27,13,0,887.0,79.0,1.0,16.0,560.0,749.56,580.5
2016,1,27,13,15,882.0,78.5,1.0,16.0,546.5,707.18,551.33
2016,1,27,13,30,877.0,78.0,1.0,16.0,533.0,662.55,518.11
2016,1,27,13,45,870.5,76.0,1.0,16.0,512.5,613.36,480.69
2016,1,27,14,0,864.0,74.0,1.0,16.0,492.0,565.32,442.92
2016,1,27,14,15,850.5,72.0,0.95,16.0,464.5,508.75,397.23
2016,1,27,14,30,837.0,70.0,0.9,16.0,437.0,451.77,349.86
2016,1,27,14,45,819.5,67.5,0.9,16.0,404.0,392.59,299.59
2016,1,27,15,0,802.0,65.0,0.9,16.0,371.0,334.02,248.3
2016,1,27,15,15,774.0,62.0,0.8,15.5,332.5,273.01,194.55
2016,1,27,15,30,746.0,59.0,0.7,15.0,294.0,214.43,142.92
2016,1,27,15,45,706.0,55.0,0.65,14.5,252.0,155.9,94.12
2016,1,27,16,0,666.0,51.0,0.6,14.0,210.0,101.89,54.87
2016,1,27,16,15,602.5,45.0,0.65,13.5,166.5,50.39,29.72
2016,1,27,16,30,539.0,39.0,0.7,13.0,123.0,34.76,25.01
2016,1,27,16,45,432.0,30.5,0.75,13.0,83.0,25.1,15.77
2016,1,27,17,0,325.0,22.0,0.8,13.0,43.0,18.26,4.87
2016,1,27,17,15,162.5,11.0,0.8,12.5,21.5,9.39,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,9.0,3.0,2.56,0.0
2016,1,28,7,45,0.0,9.5,1.05,9.5,9.5,7.8,0.0
2016,1,28,8,0,0.0,16.0,1.1,10.0,16.0,13.16,5.31
2016,1,28,8,15,0.0,24.0,1.1,10.0,24.0,19.78,11.32
2016,1,28,8,30,0.0,32.0,1.1,10.0,32.0,26.4,17.27
2016,1,28,8,45,0.0,41.0,1.15,10.5,41.0,33.88,23.85
2016,1,28,9,0,0.0,50.0,1.2,11.0,50.0,41.36,30.35
2016,1,28,9,15,0.0,58.0,1.15,11.0,58.0,48.02,36.13
2016,1,28,9,30,0.0,66.0,1.1,11.0,66.0,54.7,41.85
2016,1,28,9,45,91.5,122.0,1.1,11.5,160.0,228.19,191.57
2016,1,28,10,0,183.0,178.0,1.1,12.0,254.0,386.95,320.12
2016,1,28,10,15,485.0,129.5,1.2,12.5,351.5,649.24,525.8
2016,1,28,10,30,787.0,81.0,1.3,13.0,449.0,877.17,685.79
2016,1,28,10,45,454.0,154.5,1.45,13.5,369.5,643.66,514.32
2016,1,28,11,0,121.0,228.0,1.6,14.0,290.0,372.94,300.85
2016,1,28,11,15,62.0,201.0,1.55,14.0,233.0,260.26,211.13
2016,1,28,11,30,3.0,174.0,1.5,14.0,176.0,158.07,126.31
2016,1,28,11,45,3.5,177.0,1.5,14.5,179.5,160.46,128.22
2016,1,28,12,0,4.0,180.0,1.5,15.0,183.0,162.89,129.91
2016,1,28,12,15,2.0,150.0,1.5,15.0,151.5,131.38,104.05
2016,1,28,12,30,0.0,120.0,1.5,15.0,120.0,101.62,79.53
2016,1,28,12,45,0.0,142.5,1.55,15.5,142.5,122.02,96.26
2016,1,28,13,0,0.0,165.0,1.6,16.0,165.0,142.59,112.92
2016,1,28,13,15,112.0,199.0,1.55,16.0,258.0,274.72,222.03
2016,1,28,13,30,224.0,233.0,1.5,16.0,351.0,374.5,300.94
2016,1,28,13,45,112.0,164.0,1.5,16.0,223.0,224.53,180.63
2016,1,28,14,0,0.0,95.0,1.5,16.0,95.0,79.2,60.88
2016,1,28,14,15,11.0,132.0,1.45,16.0,137.0,116.76,92.45
2016,1,28,14,30,22.0,169.0,1.4,16.0,179.0,153.16,122.35
2016,1,28,14,45,16.0,154.5,1.35,16.0,161.0,136.16,108.36
2016,1,28,15,0,10.0,140.0,1.3,16.0,143.0,120.07,95.25
2016,1,28,15,15,6.5,126.5,1.2,15.5,128.5,106.39,84.21
2016,1,28,15,30,3.0,113.0,1.1,15.0,114.0,93.27,73.55
2016,1,28,15,45,1.5,97.0,1.05,14.5,97.5,79.06,61.76
2016,1,28,16,0,0.0,81.0,1.0,14.0,81.0,65.27,50.14
2016,1,28,16,15,0.0,64.5,1.0,13.5,64.5,51.61,38.37
2016,1,28,16,30,0.0,48.0,1.0,13.0,48.0,38.68,28.49
2016,1,28,16,45,0.0,32.5,1.0,13.0,32.5,26.55,17.11
2016,1,28,17,0,0.0,17.0,1.0,13.0,17.0,14.02,3.29
2016,1,28,17,15,0.0,8.5,1.0,12.5,8.5,7.26,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,2.4,13.0,2.5,0.0,0.0
2016,1,29,7,30,0.0,5.0,2.5,13.0,5.0,4.27,0.0
2016,1,29,7,45,0.0,15.5,2.65,13.5,15.5,12.77,2.69
2016,1,29,8,0,0.0,26.0,2.8,14.0,26.0,21.47,11.98
2016,1,29,8,15,0.0,39.0,2.8,14.0,39.0,32.68,21.93
2016,1,29,8,30,0.0,52.0,2.8,14.0,52.0,45.16,32.87
2016,1,29,8,45,0.0,66.0,2.85,14.5,66.0,58.63,44.49
2016,1,29,9,0,0.0,80.0,2.9,15.0,80.0,71.95,55.82
2016,1,29,9,15,0.0,93.0,2.9,15.0,93.0,84.04,66.05
2016,1,29,9,30,0.0,106.0,2.9,15.0,106.0,96.1,76.15
2016,1,29,9,45,0.0,80.0,2.95,15.0,80.0,67.22,51.66
2016,1,29,10,0,0.0,54.0,3.0,15.0,54.0,44.7,32.5
2016,1,29,10,15,0.0,75.5,3.0,15.0,75.5,62.64,47.63
2016,1,29,10,30,0.0,97.0,3.0,15.0,97.0,82.06,63.87
2016,1,29,10,45,2.0,134.0,3.0,15.0,135.5,119.63,95.2
2016,1,29,11,0,4.0,171.0,3.0,15.0,174.0,158.42,127.14
2016,1,29,11,15,4.0,174.5,3.0,15.0,177.5,160.58,128.68
2016,1,29,11,30,4.0,178.0,3.0,15.0,181.0,162.87,130.42
2016,1,29,11,45,2.0,148.5,3.0,15.0,150.0,130.91,103.97
2016,1,29,12,0,0.0,119.0,3.0,15.0,119.0,100.99,79.13
2016,1,29,12,15,0.0,119.5,3.0,15.0,119.5,101.28,79.38
2016,1,29,12,30,0.0,120.0,3.0,15.0,120.0,101.58,79.63
2016,1,29,12,45,0.0,106.0,3.0,15.0,106.0,88.93,69.13
2016,1,29,13,0,0.0,92.0,3.0,15.0,92.0,76.59,58.88
2016,1,29,13,15,90.0,166.0,3.0,15.0,213.5,225.62,184.09
2016,1,29,13,30,180.0,240.0,3.0,15.0,335.0,353.07,286.95
2016,1,29,13,45,90.0,130.0,3.0,15.0,177.5,178.11,144.37
2016,1,29,14,0,0.0,20.0,3.0,15.0,20.0,16.52,8.39
2016,1,29,14,15,0.0,60.0,3.0,15.0,60.0,49.72,36.64
2016,1,29,14,30,0.0,100.0,3.0,15.0,100.0,83.4,65.12
2016,1,29,14,45,11.5,124.5,3.0,15.0,129.0,108.62,86.24
2016,1,29,15,0,23.0,149.0,3.0,15.0,158.0,131.94,105.5
2016,1,29,15,15,19.5,134.5,3.0,14.5,141.5,116.49,92.76
2016,1,29,15,30,16.0,120.0,3.0,14.0,125.0,101.61,80.47
2016,1,29,15,45,10.5,104.0,3.0,14.0,107.0,85.84,67.29
2016,1,29,16,0,5.0,88.0,3.0,14.0,89.0,70.95,54.8
2016,1,29,16,15,2.5,70.5,2.95,14.0,71.0,56.0,41.99
2016,1,29,16,30,0.0,53.0,2.9,14.0,53.0,42.3,31.55
2016,1,29,16,45,0.0,36.0,2.9,14.0,36.0,29.17,19.33
2016,1,29,17,0,0.0,19.0,2.9,14.0,19.0,15.68,5.05
2016,1,29,17,15,0.0,9.5,2.8,13.5,9.5,8.11,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,2.4,9.0,5.5,0.0,0.0
2016,1,30,7,30,0.0,11.0,2.5,9.0,11.0,9.39,0.0
2016,1,30,7,45,47.0,27.0,2.65,9.5,33.0,79.6,50.36
2016,1,30,8,0,94.0,43.0,2.8,10.0,55.0,153.84,124.57
2016,1,30,8,15,113.5,61.5,2.85,10.0,81.5,180.31,150.77
2016,1,30,8,30,133.0,80.0,2.9,10.0,108.0,221.64,187.89
2016,1,30,8,45,147.5,98.0,2.95,10.5,135.5,257.91,219.35
2016,1,30,9,0,162.0,116.0,3.0,11.0,163.0,294.11,249.84
2016,1,30,9,15,170.0,133.0,3.0,11.0,188.5,322.69,273.53
2016,1,30,9,30,178.0,150.0,3.0,11.0,214.0,350.8,296.33
2016,1,30,9,45,327.5,144.0,3.05,11.5,277.0,498.96,418.91
2016,1,30,10,0,477.0,138.0,3.1,12.0,340.0,654.28,540.8
2016,1,30,10,15,451.0,155.5,3.1,12.0,357.5,650.65,535.12
2016,1,30,10,30,425.0,173.0,3.1,12.0,375.0,644.18,528.24
2016,1,30,10,45,658.0,121.0,3.1,12.5,451.5,808.27,652.1
2016,1,30,11,0,891.0,69.0,3.1,13.0,528.0,938.78,743.23
2016,1,30,11,15,898.0,70.0,3.1,13.0,545.5,934.41,738.06
2016,1,30,11,30,905.0,71.0,3.1,13.0,563.0,926.22,731.59
2016,1,30,11,45,906.5,72.0,3.15,13.5,572.5,909.25,718.07
2016,1,30,12,0,908.0,73.0,3.2,14.0,582.0,888.67,702.19
2016,1,30,12,15,909.0,73.5,3.2,14.0,584.0,863.52,684.11
2016,1,30,12,30,910.0,74.0,3.2,14.0,586.0,834.97,663.64
2016,1,30,12,45,900.0,76.5,3.2,14.0,578.5,796.89,636.21
2016,1,30,13,0,890.0,79.0,3.2,14.0,571.0,756.35,606.9
2016,1,30,13,15,884.5,78.5,3.2,14.0,558.0,713.42,575.61
2016,1,30,13,30,879.0,78.0,3.2,14.0,545.0,668.25,540.21
2016,1,30,13,45,629.5,136.0,3.2,14.0,463.5,538.38,436.4
2016,1,30,14,0,380.0,194.0,3.2,14.0,382.0,403.89,328.02
2016,1,30,14,15,431.0,171.5,3.2,13.5,374.5,392.9,318.84
2016,1,30,14,30,482.0,149.0,3.2,13.0,367.0,366.64,295.83
2016,1,30,14,45,321.0,158.0,3.25,13.0,298.5,273.23,219.04
2016,1,30,15,0,160.0,167.0,3.3,13.0,230.0,200.24,160.07
2016,1,30,15,15,152.5,151.5,3.15,12.5,207.0,172.06,135.9
2016,1,30,15,30,145.0,136.0,3.0,12.0,184.0,144.96,112.5
2016,1,30,15,45,137.5,118.0,2.95,12.0,158.0,117.06,88.6
2016,1,30,16,0,130.0,100.0,2.9,12.0,132.0,90.48,66.87
2016,1,30,16,15,114.5,81.5,2.75,11.0,105.5,64.74,48.34
2016,1,30,16,30,99.0,63.0,2.6,10.0,79.0,48.22,37.4
2016,1,30,16,45,70.0,45.0,2.5,9.5,54.5,35.02,24.94
2016,1,30,17,0,41.0,27.0,2.4,9.0,30.0,21.55,10.16
2016,1,30,17,15,20.5,13.5,2.4,9.0,15.0,11.52,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,8.96,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,17.92,0.0
2016,1,31,7,45,243.5,27.5,2.4,7.5,58.0,257.07,181.56
2016,1,31,8,0,487.0,34.0,2.5,8.0,95.0,462.99,380.1
2016,1,31,8,15,565.5,40.5,2.6,8.0,139.0,541.83,451.47
2016,1,31,8,30,644.0,47.0,2.7,8.0,183.0,633.74,528.89
2016,1,31,8,45,697.0,50.5,2.8,8.5,228.0,702.03,583.62
2016,1,31,9,0,750.0,54.0,2.9,9.0,273.0,770.07,635.81
2016,1,31,9,15,783.0,57.5,3.0,9.0,315.0,819.25,673.03
2016,1,31,9,30,816.0,61.0,3.1,9.0,357.0,866.46,707.85
2016,1,31,9,45,839.0,63.0,3.25,9.5,395.0,899.78,730.72
2016,1,31,10,0,862.0,65.0,3.4,10.0,433.0,919.7,743.47
2016,1,31,10,15,878.5,67.0,3.5,10.0,465.0,940.39,757.77
2016,1,31,10,30,895.0,69.0,3.6,10.0,497.0,957.56,769.48
2016,1,31,10,45,909.0,69.0,3.7,10.5,522.5,965.92,773.49
2016,1,31,11,0,923.0,69.0,3.8,11.0,548.0,970.43,774.89
2016,1,31,11,15,930.0,70.0,3.95,11.0,566.0,965.73,771.56
2016,1,31,11,30,937.0,71.0,4.1,11.0,584.0,957.06,765.55
2016,1,31,11,45,941.5,71.0,4.3,11.5,594.0,940.91,753.49
2016,1,31,12,0,946.0,71.0,4.5,12.0,604.0,920.92,738.96
2016,1,31,12,15,946.5,71.0,4.65,12.0,606.0,893.75,720.11
2016,1,31,12,30,947.0,71.0,4.8,12.0,608.0,863.07,698.56
2016,1,31,12,45,938.0,73.5,4.95,12.0,601.0,824.53,670.93
2016,1,31,13,0,929.0,76.0,5.1,12.0,594.0,783.33,641.01
2016,1,31,13,15,923.5,75.5,5.1,12.0,580.0,738.81,607.52
2016,1,31,13,30,918.0,75.0,5.1,12.0,566.0,691.94,570.02
2016,1,31,13,45,905.5,75.0,5.2,12.0,544.0,639.2,526.84
2016,1,31,14,0,893.0,75.0,5.3,12.0,522.0,585.21,481.5
2016,1,31,14,15,879.5,73.5,5.3,11.5,494.0,528.19,433.03
2016,1,31,14,30,866.0,72.0,5.3,11.0,466.0,471.8,383.5
2016,1,31,14,45,843.5,70.5,5.3,11.0,430.5,409.65,327.23
2016,1,31,15,0,821.0,69.0,5.3,11.0,395.0,348.58,270.67
2016,1,31,15,15,793.0,66.0,5.2,10.5,355.5,285.97,212.66
2016,1,31,15,30,765.0,63.0,5.1,10.0,316.0,225.78,157.03
2016,1,31,15,45,723.0,59.5,5.05,10.0,272.5,165.72,104.44
2016,1,31,16,0,681.0,56.0,5.0,10.0,229.0,110.44,62.28
2016,1,31,16,15,618.0,50.0,4.95,9.5,184.0,54.17,31.74
2016,1,31,16,30,555.0,44.0,4.9,9.0,139.0,35.87,26.55
2016,1,31,16,45,448.5,35.5,4.85,9.0,97.0,29.15,19.94
2016,1,31,17,0,342.0,27.0,4.8,9.0,55.0,22.44,11.46
2016,1,31,17,15,171.0,13.5,4.95,8.5,27.5,11.52,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,5.5,12.0,5.97,0.0
2016,2,1,7,30,288.0,14.0,3.4,6.0,24.0,209.87,0.0
2016,2,1,7,45,426.5,22.5,3.5,6.5,64.0,377.4,275.3
2016,2,1,8,0,565.0,31.0,3.6,7.0,104.0,510.68,421.79
2016,2,1,8,15,638.0,36.5,3.7,7.5,149.5,596.18,498.68
2016,2,1,8,30,711.0,42.0,3.8,8.0,195.0,684.22,572.46
2016,2,1,8,45,756.0,46.0,3.95,8.5,240.5,747.76,623.85
2016,2,1,9,0,801.0,50.0,4.1,9.0,286.0,810.78,672.59
2016,2,1,9,15,830.0,52.5,4.1,9.0,328.5,846.3,699.14
2016,2,1,9,30,859.0,55.0,4.1,9.0,371.0,888.85,730.18
2016,2,1,9,45,867.0,61.0,4.15,9.5,407.0,914.27,746.72
2016,2,1,10,0,875.0,67.0,4.2,10.0,443.0,936.11,760.39
2016,2,1,10,15,889.5,68.5,4.1,10.0,474.5,954.29,771.49
2016,2,1,10,30,904.0,70.0,4.0,10.0,506.0,968.91,780.08
2016,2,1,10,45,910.5,72.5,3.95,10.5,530.5,973.46,780.31
2016,2,1,11,0,917.0,75.0,3.9,11.0,555.0,974.13,777.95
2016,2,1,11,15,923.5,76.0,3.85,11.0,572.5,968.93,772.98
2016,2,1,11,30,930.0,77.0,3.8,11.0,590.0,959.8,765.4
2016,2,1,11,45,933.0,77.0,3.75,11.5,599.5,942.35,750.64
2016,2,1,12,0,936.0,77.0,3.7,12.0,609.0,921.14,733.44
2016,2,1,12,15,936.5,77.5,3.6,12.0,611.0,894.72,713.69
2016,2,1,12,30,937.0,78.0,3.5,12.0,613.0,864.8,691.51
