Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,933.5,78.0,3.45,12.0,606.5,827.8,664.5
2016,2,1,13,0,930.0,78.0,3.4,12.0,600.0,787.87,635.29
2016,2,1,13,15,924.0,77.0,3.35,12.0,585.5,742.32,601.75
2016,2,1,13,30,918.0,76.0,3.3,12.0,571.0,694.48,564.38
2016,2,1,13,45,910.0,74.5,3.3,12.0,550.0,642.8,522.86
2016,2,1,14,0,902.0,73.0,3.3,12.0,529.0,589.47,478.93
2016,2,1,14,15,888.5,71.5,3.25,12.0,500.0,531.96,430.29
2016,2,1,14,30,875.0,70.0,3.2,12.0,471.0,473.87,379.78
2016,2,1,14,45,629.0,107.5,3.15,12.0,385.0,360.54,286.47
2016,2,1,15,0,383.0,145.0,3.1,12.0,299.0,265.61,209.58
2016,2,1,15,15,582.0,102.5,2.9,11.5,310.0,259.91,195.89
2016,2,1,15,30,781.0,60.0,2.7,11.0,321.0,227.27,156.35
2016,2,1,15,45,744.0,56.0,2.55,10.5,278.0,166.48,103.55
2016,2,1,16,0,707.0,52.0,2.4,10.0,235.0,109.82,60.44
2016,2,1,16,15,648.0,47.0,2.4,9.5,190.0,56.09,32.62
2016,2,1,16,30,589.0,42.0,2.4,9.0,145.0,37.35,27.95
2016,2,1,16,45,492.0,34.0,2.4,8.5,102.0,30.45,21.24
2016,2,1,17,0,395.0,26.0,2.4,8.0,59.0,21.59,11.42
2016,2,1,17,15,197.5,13.0,2.45,7.5,29.5,10.57,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.5,2.05,8.0,0.5,0.43,0.0
2016,2,2,7,30,0.0,1.0,2.0,8.0,1.0,0.85,0.0
2016,2,2,7,45,0.0,3.5,1.95,8.0,3.5,2.87,0.0
2016,2,2,8,0,0.0,6.0,1.9,8.0,6.0,4.92,0.0
2016,2,2,8,15,0.0,9.0,1.85,8.0,9.0,7.39,0.76
2016,2,2,8,30,0.0,12.0,1.8,8.0,12.0,9.86,2.99
2016,2,2,8,45,0.0,15.0,1.75,8.5,15.0,12.34,5.2
2016,2,2,9,0,0.0,18.0,1.7,9.0,18.0,14.82,7.38
2016,2,2,9,15,0.0,20.5,1.6,9.0,20.5,16.89,9.2
2016,2,2,9,30,0.0,23.0,1.5,9.0,23.0,18.96,11.0
2016,2,2,9,45,0.0,69.0,1.4,9.5,69.0,57.2,44.19
2016,2,2,10,0,0.0,115.0,1.3,10.0,115.0,101.16,81.58
2016,2,2,10,15,0.0,136.0,1.3,10.0,136.0,121.65,98.66
2016,2,2,10,30,0.0,157.0,1.3,10.0,157.0,142.23,115.68
2016,2,2,10,45,0.0,143.5,1.3,10.5,143.5,126.74,102.28
2016,2,2,11,0,0.0,130.0,1.3,11.0,130.0,112.52,90.09
2016,2,2,11,15,0.0,145.0,1.35,11.0,145.0,126.49,101.69
2016,2,2,11,30,0.0,160.0,1.4,11.0,160.0,140.48,113.2
2016,2,2,11,45,199.5,194.0,1.45,11.0,308.5,403.91,332.75
2016,2,2,12,0,399.0,228.0,1.5,11.0,457.0,609.36,491.97
2016,2,2,12,15,395.5,231.0,1.55,11.0,458.5,594.58,478.63
2016,2,2,12,30,392.0,234.0,1.6,11.0,460.0,578.4,466.28
2016,2,2,12,45,644.0,158.5,1.65,11.5,525.0,701.15,561.57
2016,2,2,13,0,896.0,83.0,1.7,12.0,590.0,769.65,611.24
2016,2,2,13,15,567.5,163.0,1.7,12.0,481.5,584.72,470.12
2016,2,2,13,30,239.0,243.0,1.7,12.0,373.0,394.83,319.82
2016,2,2,13,45,549.5,162.0,1.75,12.0,446.0,511.66,414.99
2016,2,2,14,0,860.0,81.0,1.8,12.0,519.0,578.43,465.29
2016,2,2,14,15,846.0,79.0,1.8,11.5,490.5,521.27,418.07
2016,2,2,14,30,832.0,77.0,1.8,11.0,462.0,463.74,369.88
2016,2,2,14,45,810.5,75.0,1.8,11.0,428.0,403.13,317.02
2016,2,2,15,0,789.0,73.0,1.8,11.0,394.0,343.57,263.6
2016,2,2,15,15,761.5,70.0,1.75,10.5,354.5,282.74,208.7
2016,2,2,15,30,734.0,67.0,1.7,10.0,315.0,224.33,155.81
2016,2,2,15,45,687.0,64.0,1.7,10.0,272.0,163.01,103.17
2016,2,2,16,0,640.0,61.0,1.7,10.0,229.0,109.2,62.48
2016,2,2,16,15,578.5,54.5,1.7,9.5,185.0,57.71,34.85
2016,2,2,16,30,517.0,48.0,1.7,9.0,141.0,38.85,29.34
2016,2,2,16,45,413.5,39.0,1.75,8.5,99.5,31.85,22.56
2016,2,2,17,0,310.0,30.0,1.8,8.0,58.0,24.84,14.47
2016,2,2,17,15,155.0,15.0,1.85,7.5,29.0,12.22,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.5,12.0,10.24,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,31.44,0.0
2016,2,3,7,45,205.5,32.5,1.95,5.5,60.0,238.67,182.04
2016,2,3,8,0,411.0,41.0,2.0,6.0,96.0,413.89,345.35
2016,2,3,8,15,487.5,49.0,2.0,6.0,139.0,500.13,421.12
2016,2,3,8,30,564.0,57.0,2.0,6.0,182.0,589.73,496.0
2016,2,3,8,45,609.5,63.5,2.05,6.5,224.5,652.99,546.39
2016,2,3,9,0,655.0,70.0,2.1,7.0,267.0,716.24,594.67
2016,2,3,9,15,689.5,74.0,2.1,7.5,308.0,765.44,630.09
2016,2,3,9,30,724.0,78.0,2.1,8.0,349.0,813.07,663.19
2016,2,3,9,45,465.0,132.5,2.1,8.5,313.0,636.6,527.24
2016,2,3,10,0,206.0,187.0,2.1,9.0,277.0,419.24,349.92
2016,2,3,10,15,286.5,189.0,2.05,9.5,324.0,515.62,427.95
2016,2,3,10,30,367.0,191.0,2.0,10.0,371.0,591.28,485.94
2016,2,3,10,45,591.0,145.0,2.0,10.5,451.0,775.82,625.3
2016,2,3,11,0,815.0,99.0,2.0,11.0,531.0,920.79,725.39
2016,2,3,11,15,823.0,100.0,2.0,11.0,548.5,917.71,720.71
2016,2,3,11,30,831.0,101.0,2.0,11.0,566.0,910.9,715.29
2016,2,3,11,45,555.5,178.0,2.0,11.5,491.5,727.62,581.4
2016,2,3,12,0,280.0,255.0,2.0,12.0,417.0,536.05,431.58
2016,2,3,12,15,182.5,258.5,1.95,12.0,364.0,427.24,346.41
2016,2,3,12,30,85.0,262.0,1.9,12.0,311.0,325.73,264.21
2016,2,3,12,45,56.5,244.0,1.9,12.0,276.5,278.1,225.83
2016,2,3,13,0,28.0,226.0,1.9,12.0,242.0,220.64,178.86
2016,2,3,13,15,22.0,214.0,1.85,12.0,226.5,202.8,164.38
2016,2,3,13,30,16.0,202.0,1.8,12.0,211.0,185.77,150.42
2016,2,3,13,45,15.0,195.0,1.75,12.0,203.0,177.22,143.51
2016,2,3,14,0,14.0,188.0,1.7,12.0,195.0,168.84,136.71
2016,2,3,14,15,123.0,194.5,1.6,12.0,252.0,242.82,198.01
2016,2,3,14,30,232.0,201.0,1.5,12.0,309.0,288.48,233.5
2016,2,3,14,45,310.5,174.5,1.45,12.0,308.0,284.92,227.95
2016,2,3,15,0,389.0,148.0,1.4,12.0,307.0,270.9,212.49
2016,2,3,15,15,363.0,138.5,1.35,11.5,276.0,227.07,174.52
2016,2,3,15,30,337.0,129.0,1.3,11.0,245.0,183.6,137.08
2016,2,3,15,45,315.0,114.0,1.3,11.0,211.5,143.08,102.65
2016,2,3,16,0,293.0,99.0,1.3,11.0,178.0,105.44,73.06
2016,2,3,16,15,262.0,83.0,1.35,10.5,143.5,69.83,50.18
2016,2,3,16,30,231.0,67.0,1.4,10.0,109.0,50.89,40.01
2016,2,3,16,45,179.0,50.5,1.45,10.0,77.0,38.8,28.59
2016,2,3,17,0,127.0,34.0,1.5,10.0,45.0,26.48,16.03
2016,2,3,17,15,63.5,17.0,1.45,9.5,22.5,13.54,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,13.0,2.5,6.0,13.0,11.1,0.0
2016,2,4,7,30,0.0,26.0,2.5,6.0,26.0,35.42,0.0
2016,2,4,7,45,222.5,33.0,2.55,6.5,63.5,251.24,194.7
2016,2,4,8,0,445.0,40.0,2.6,7.0,101.0,439.52,366.59
2016,2,4,8,15,520.0,47.0,2.55,7.0,144.5,524.33,440.98
2016,2,4,8,30,595.0,54.0,2.5,7.0,188.0,612.37,514.41
2016,2,4,8,45,639.5,60.0,2.5,7.5,231.5,674.92,563.9
2016,2,4,9,0,684.0,66.0,2.5,8.0,275.0,737.41,611.14
2016,2,4,9,15,473.0,108.0,2.5,8.0,262.0,603.76,506.73
2016,2,4,9,30,262.0,150.0,2.5,8.0,249.0,446.94,377.89
2016,2,4,9,45,488.5,118.5,2.55,8.5,326.0,641.12,535.98
2016,2,4,10,0,715.0,87.0,2.6,9.0,403.0,829.77,675.89
2016,2,4,10,15,769.0,86.5,2.55,9.5,447.5,876.77,705.65
2016,2,4,10,30,823.0,86.0,2.5,10.0,492.0,926.89,738.31
2016,2,4,10,45,663.0,134.0,2.5,10.5,471.5,833.58,668.06
2016,2,4,11,0,503.0,182.0,2.5,11.0,451.0,720.42,582.35
2016,2,4,11,15,683.5,136.0,2.4,11.5,514.0,836.96,667.59
2016,2,4,11,30,864.0,90.0,2.3,12.0,577.0,929.54,729.61
2016,2,4,11,45,869.5,90.0,2.25,12.5,587.5,915.01,716.06
2016,2,4,12,0,875.0,90.0,2.2,13.0,598.0,896.75,701.25
2016,2,4,12,15,876.0,90.0,2.05,13.0,600.0,870.96,681.63
2016,2,4,12,30,877.0,90.0,1.9,13.0,602.0,841.81,659.8
2016,2,4,12,45,875.0,90.0,1.8,13.5,596.5,807.03,633.39
2016,2,4,13,0,873.0,90.0,1.7,14.0,591.0,769.35,605.05
2016,2,4,13,15,867.5,89.0,1.6,14.0,577.5,725.34,573.19
2016,2,4,13,30,862.0,88.0,1.5,14.0,564.0,679.12,537.52
2016,2,4,13,45,672.0,134.0,1.45,14.0,496.5,566.95,450.79
2016,2,4,14,0,482.0,180.0,1.4,14.0,429.0,459.81,366.99
2016,2,4,14,15,483.0,168.5,1.3,14.0,407.5,419.09,334.12
2016,2,4,14,30,484.0,157.0,1.2,14.0,386.0,377.5,299.22
2016,2,4,14,45,503.0,140.5,1.2,14.0,363.0,337.86,265.01
2016,2,4,15,0,522.0,124.0,1.2,14.0,340.0,295.62,227.4
2016,2,4,15,15,496.0,117.5,1.1,13.5,307.0,246.85,184.88
2016,2,4,15,30,470.0,111.0,1.0,13.0,274.0,200.7,144.63
2016,2,4,15,45,450.0,98.5,0.95,12.5,238.0,153.47,104.54
2016,2,4,16,0,430.0,86.0,0.9,12.0,202.0,108.74,69.87
2016,2,4,16,15,390.5,73.5,0.95,11.5,164.5,66.07,44.47
2016,2,4,16,30,351.0,61.0,1.0,11.0,127.0,46.26,35.78
2016,2,4,16,45,292.0,47.0,1.05,10.5,91.0,36.03,26.19
2016,2,4,17,0,233.0,33.0,1.1,10.0,55.0,25.57,15.62
2016,2,4,17,15,116.5,16.5,1.15,9.5,27.5,12.86,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,5.5,14.0,66.86,0.0
2016,2,5,7,30,181.0,19.0,2.4,6.0,28.0,177.52,0.0
2016,2,5,7,45,304.0,31.0,2.45,6.5,65.5,308.76,242.68
2016,2,5,8,0,427.0,43.0,2.5,7.0,103.0,429.32,358.63
2016,2,5,8,15,503.0,51.5,2.5,7.5,147.5,516.73,434.46
2016,2,5,8,30,579.0,60.0,2.5,8.0,192.0,607.42,508.99
2016,2,5,8,45,629.0,65.5,2.5,8.5,236.5,674.03,561.33
2016,2,5,9,0,679.0,71.0,2.5,9.0,281.0,740.69,611.45
2016,2,5,9,15,659.0,79.0,2.5,9.5,306.0,746.01,613.46
2016,2,5,9,30,639.0,87.0,2.5,10.0,331.0,747.71,612.74
2016,2,5,9,45,548.0,119.0,2.5,11.0,342.5,707.18,578.88
2016,2,5,10,0,457.0,151.0,2.5,12.0,354.0,654.69,535.64
2016,2,5,10,15,644.0,120.5,2.4,12.5,428.5,806.59,647.38
2016,2,5,10,30,831.0,90.0,2.3,13.0,503.0,940.9,738.7
2016,2,5,10,45,841.0,92.5,2.25,13.5,528.0,948.83,739.71
2016,2,5,11,0,851.0,95.0,2.2,14.0,553.0,952.97,739.56
2016,2,5,11,15,858.0,96.0,2.05,14.0,570.5,948.58,733.94
2016,2,5,11,30,865.0,97.0,1.9,14.0,588.0,940.35,725.86
2016,2,5,11,45,862.5,100.0,1.75,14.5,596.5,922.02,709.68
2016,2,5,12,0,860.0,103.0,1.6,15.0,605.0,900.2,691.4
2016,2,5,12,15,733.0,136.5,1.45,15.0,566.0,807.74,625.66
2016,2,5,12,30,606.0,170.0,1.3,15.0,527.0,711.37,555.72
2016,2,5,12,45,734.5,134.5,1.15,15.0,563.0,750.36,584.18
2016,2,5,13,0,863.0,99.0,1.0,15.0,599.0,773.11,598.03
2016,2,5,13,15,717.0,134.0,1.0,15.0,543.0,670.43,523.19
2016,2,5,13,30,571.0,169.0,1.0,15.0,487.0,565.55,445.19
2016,2,5,13,45,711.0,128.5,1.0,15.0,509.5,586.36,461.47
2016,2,5,14,0,851.0,88.0,1.0,15.0,532.0,584.04,458.14
2016,2,5,14,15,838.5,86.0,1.05,15.0,504.5,527.76,413.3
2016,2,5,14,30,826.0,84.0,1.1,15.0,477.0,470.94,366.91
2016,2,5,14,45,812.0,80.5,1.15,15.0,443.5,411.82,317.04
2016,2,5,15,0,798.0,77.0,1.2,15.0,410.0,352.94,265.67
2016,2,5,15,15,772.0,73.5,1.2,14.5,371.0,291.18,211.41
2016,2,5,15,30,746.0,70.0,1.2,14.0,332.0,231.66,158.71
2016,2,5,15,45,701.5,67.0,1.2,13.5,288.0,169.49,106.35
2016,2,5,16,0,657.0,64.0,1.2,13.0,244.0,114.63,65.31
2016,2,5,16,15,598.0,57.5,1.2,12.5,199.0,61.78,36.88
2016,2,5,16,30,539.0,51.0,1.2,12.0,154.0,41.17,31.16
2016,2,5,16,45,436.5,42.5,1.2,11.5,110.5,34.66,24.94
2016,2,5,17,0,334.0,34.0,1.2,11.0,67.0,28.17,17.96
2016,2,5,17,15,167.0,17.0,1.2,10.5,33.5,13.8,0.0
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,15.0,2.25,6.5,15.0,12.8,0.0
2016,2,6,7,30,0.0,30.0,2.3,7.0,30.0,43.5,0.0
2016,2,6,7,45,232.0,35.0,2.35,8.0,68.5,260.46,206.04
2016,2,6,8,0,464.0,40.0,2.4,9.0,107.0,455.08,377.38
2016,2,6,8,15,536.0,47.0,2.3,9.5,151.0,538.24,447.92
2016,2,6,8,30,608.0,54.0,2.2,10.0,195.0,624.53,517.31
2016,2,6,8,45,659.0,58.0,2.1,10.5,240.0,690.42,567.45
2016,2,6,9,0,710.0,62.0,2.0,11.0,285.0,750.55,610.77
2016,2,6,9,15,741.0,65.5,1.9,11.5,326.0,797.76,642.59
2016,2,6,9,30,772.0,69.0,1.8,12.0,367.0,842.99,671.71
2016,2,6,9,45,792.0,72.0,1.75,12.5,403.5,874.74,690.79
2016,2,6,10,0,812.0,75.0,1.7,13.0,440.0,903.52,707.42
2016,2,6,10,15,827.0,77.0,1.6,13.5,471.0,922.92,716.58
2016,2,6,10,30,842.0,79.0,1.5,14.0,502.0,938.82,723.23
2016,2,6,10,45,855.5,79.5,1.4,14.5,527.0,947.62,725.01
2016,2,6,11,0,869.0,80.0,1.3,15.0,552.0,942.11,717.26
2016,2,6,11,15,875.0,81.0,1.35,15.0,569.0,937.02,713.87
2016,2,6,11,30,881.0,82.0,1.4,15.0,586.0,928.18,708.07
2016,2,6,11,45,888.0,81.0,1.45,15.5,596.5,914.04,697.55
2016,2,6,12,0,895.0,80.0,1.5,16.0,607.0,896.16,684.65
2016,2,6,12,15,640.5,161.0,1.5,16.0,539.0,755.99,587.44
2016,2,6,12,30,386.0,242.0,1.5,16.0,471.0,583.5,458.78
2016,2,6,12,45,353.0,246.5,1.55,16.0,454.5,544.26,430.43
2016,2,6,13,0,320.0,251.0,1.6,16.0,438.0,505.96,401.25
2016,2,6,13,15,590.5,168.0,1.6,16.0,503.0,615.37,487.11
2016,2,6,13,30,861.0,85.0,1.6,16.0,568.0,677.55,534.21
2016,2,6,13,45,854.0,83.5,1.6,16.5,547.5,627.87,494.24
2016,2,6,14,0,847.0,82.0,1.6,17.0,527.0,576.58,453.17
2016,2,6,14,15,638.5,127.5,1.55,16.5,453.5,466.73,367.75
2016,2,6,14,30,430.0,173.0,1.5,16.0,380.0,367.96,290.33
2016,2,6,14,45,495.0,146.0,1.45,16.0,368.0,340.4,265.76
2016,2,6,15,0,560.0,119.0,1.4,16.0,356.0,309.05,235.94
2016,2,6,15,15,538.5,111.5,1.25,15.5,322.0,258.02,191.4
2016,2,6,15,30,517.0,104.0,1.1,15.0,288.0,205.89,146.07
2016,2,6,15,45,593.0,80.5,1.0,15.0,265.5,164.41,106.3
2016,2,6,16,0,669.0,57.0,0.9,15.0,243.0,113.21,63.0
2016,2,6,16,15,613.0,51.5,0.95,14.5,199.0,57.64,32.61
2016,2,6,16,30,557.0,46.0,1.0,14.0,155.0,37.05,27.3
2016,2,6,16,45,467.0,38.5,1.05,13.5,112.5,31.28,21.83
2016,2,6,17,0,377.0,31.0,1.1,13.0,70.0,25.52,15.8
2016,2,6,17,15,188.5,15.5,1.1,12.5,35.0,12.47,0.0
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.0,9.0,2.35,9.5,17.5,109.79,0.0
2016,2,7,7,30,314.0,18.0,2.4,10.0,35.0,265.12,41.46
2016,2,7,7,45,434.0,26.0,2.5,10.5,75.5,389.76,307.19
2016,2,7,8,0,554.0,34.0,2.6,11.0,116.0,509.35,417.71
2016,2,7,8,15,621.5,39.5,2.65,11.5,161.5,590.84,486.95
2016,2,7,8,30,689.0,45.0,2.7,12.0,207.0,674.63,554.17
2016,2,7,8,45,732.0,48.5,2.8,12.5,252.5,735.78,601.31
2016,2,7,9,0,775.0,52.0,2.9,13.0,298.0,796.38,646.05
2016,2,7,9,15,804.0,55.0,2.8,13.5,340.0,842.29,677.0
2016,2,7,9,30,833.0,58.0,2.7,14.0,382.0,875.86,697.91
2016,2,7,9,45,845.0,62.5,2.65,14.5,418.5,902.83,713.9
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,926.49,727.23
2016,2,7,10,15,872.0,68.5,2.5,15.5,487.0,945.46,736.61
2016,2,7,10,30,887.0,70.0,2.4,16.0,519.0,960.9,743.44
2016,2,7,10,45,898.0,71.0,2.35,16.5,544.0,968.09,745.12
2016,2,7,11,0,909.0,72.0,2.3,17.0,569.0,971.42,744.36
2016,2,7,11,15,915.5,73.0,2.3,17.0,587.0,966.52,740.12
2016,2,7,11,30,922.0,74.0,2.3,17.0,605.0,957.69,733.45
2016,2,7,11,45,926.0,74.0,2.3,17.5,615.0,941.39,720.52
2016,2,7,12,0,930.0,74.0,2.3,18.0,625.0,921.28,705.24
2016,2,7,12,15,930.5,74.0,2.25,18.0,627.0,894.41,686.3
2016,2,7,12,30,931.0,74.0,2.2,18.0,629.0,864.05,665.08
2016,2,7,12,45,930.5,73.0,2.2,18.5,623.5,828.37,639.41
2016,2,7,13,0,930.0,72.0,2.2,19.0,618.0,789.56,611.55
2016,2,7,13,15,924.5,71.5,2.2,19.0,604.0,744.77,580.47
2016,2,7,13,30,919.0,71.0,2.2,19.0,590.0,697.6,546.26
2016,2,7,13,45,911.5,69.5,2.2,19.0,569.0,645.93,506.73
2016,2,7,14,0,904.0,68.0,2.2,19.0,548.0,592.56,464.81
2016,2,7,14,15,892.0,67.0,2.1,19.0,520.0,535.91,418.71
2016,2,7,14,30,880.0,66.0,2.0,19.0,492.0,478.5,370.69
2016,2,7,14,45,864.0,64.0,1.95,19.0,457.5,418.0,319.02
2016,2,7,15,0,848.0,62.0,1.9,19.0,423.0,357.76,266.13
2016,2,7,15,15,824.0,59.5,1.75,18.5,383.5,295.33,210.96
2016,2,7,15,30,800.0,57.0,1.6,18.0,344.0,232.8,155.65
2016,2,7,15,45,766.5,53.5,1.45,17.5,300.5,171.32,103.53
2016,2,7,16,0,733.0,50.0,1.3,17.0,257.0,113.5,60.16
2016,2,7,16,15,681.5,46.0,1.3,16.5,211.5,58.6,31.74
2016,2,7,16,30,630.0,42.0,1.3,16.0,166.0,37.14,27.16
2016,2,7,16,45,544.0,35.5,1.3,15.5,122.0,31.6,21.95
2016,2,7,17,0,458.0,29.0,1.3,15.0,78.0,26.1,16.3
2016,2,7,17,15,229.0,14.5,1.3,14.5,39.0,11.66,0.0
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,10.5,2.95,10.5,17.5,91.65,0.0
2016,2,8,7,30,254.0,21.0,3.0,11.0,35.0,235.87,69.68
2016,2,8,7,45,373.5,31.0,3.15,11.5,75.5,360.7,287.13
2016,2,8,8,0,493.0,41.0,3.3,12.0,116.0,479.7,395.35
2016,2,8,8,15,565.5,47.5,3.2,12.5,161.5,563.91,466.54
2016,2,8,8,30,638.0,54.0,3.1,13.0,207.0,651.15,536.27
2016,2,8,8,45,681.5,59.0,3.05,14.0,252.0,706.34,577.28
2016,2,8,9,0,725.0,64.0,3.0,15.0,297.0,768.56,621.45
2016,2,8,9,15,756.0,67.5,2.9,15.5,339.0,816.29,653.84
2016,2,8,9,30,787.0,71.0,2.8,16.0,381.0,861.95,683.59
2016,2,8,9,45,815.0,72.0,2.75,16.5,419.5,899.01,706.65
2016,2,8,10,0,843.0,73.0,2.7,17.0,458.0,933.14,727.17
2016,2,8,10,15,858.0,75.0,2.65,17.0,490.0,952.78,738.68
2016,2,8,10,30,873.0,77.0,2.6,17.0,522.0,957.99,740.31
2016,2,8,10,45,883.0,78.5,2.55,17.5,547.0,964.79,741.89
2016,2,8,11,0,893.0,80.0,2.5,18.0,572.0,967.78,740.95
2016,2,8,11,15,899.5,81.0,2.45,18.0,590.0,962.91,736.23
2016,2,8,11,30,906.0,82.0,2.4,18.0,608.0,954.17,729.13
2016,2,8,11,45,910.0,82.5,2.35,18.5,618.0,938.63,716.24
2016,2,8,12,0,914.0,83.0,2.3,19.0,628.0,919.32,701.04
2016,2,8,12,15,914.5,83.0,2.25,19.0,630.5,892.69,682.34
2016,2,8,12,30,915.0,83.0,2.2,19.0,633.0,862.62,661.39
2016,2,8,12,45,919.0,80.0,2.15,19.5,628.5,828.61,636.54
2016,2,8,13,0,923.0,77.0,2.1,20.0,624.0,791.23,609.42
2016,2,8,13,15,918.5,76.5,2.0,20.0,610.0,747.29,578.41
2016,2,8,13,30,914.0,76.0,1.9,20.0,596.0,700.89,544.27
2016,2,8,13,45,905.5,75.0,1.85,20.0,575.0,649.22,504.9
2016,2,8,14,0,897.0,74.0,1.8,20.0,554.0,595.92,463.31
2016,2,8,14,15,885.0,72.5,1.75,20.0,526.0,538.93,417.75
2016,2,8,14,30,873.0,71.0,1.7,20.0,498.0,481.2,370.21
2016,2,8,14,45,855.5,69.5,1.65,20.0,463.5,420.78,319.17
2016,2,8,15,0,838.0,68.0,1.6,20.0,429.0,360.25,266.62
2016,2,8,15,15,814.0,65.0,1.5,19.5,389.0,297.04,211.45
2016,2,8,15,30,790.0,62.0,1.4,19.0,349.0,235.74,157.63
2016,2,8,15,45,754.5,59.0,1.3,18.5,305.5,174.81,106.41
2016,2,8,16,0,719.0,56.0,1.2,18.0,262.0,117.81,63.96
2016,2,8,16,15,666.0,51.0,1.2,17.0,216.0,62.72,35.24
2016,2,8,16,30,613.0,46.0,1.2,16.0,170.0,40.52,30.15
2016,2,8,16,45,525.5,39.0,1.3,15.5,125.0,31.81,22.18
2016,2,8,17,0,438.0,32.0,1.4,15.0,80.0,26.42,16.7
2016,2,8,17,15,219.0,16.0,1.4,14.5,40.0,12.86,1.19
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,138.5,10.5,2.6,9.5,19.0,99.25,0.0
2016,2,9,7,30,277.0,21.0,2.7,10.0,38.0,254.06,104.47
2016,2,9,7,45,396.5,31.0,2.8,10.5,79.5,377.89,303.33
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,498.06,411.1
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.0,581.54,481.49
2016,2,9,8,30,657.0,54.0,2.9,12.0,213.0,660.54,544.8
2016,2,9,8,45,485.0,88.0,2.95,12.5,218.0,572.78,476.61
2016,2,9,9,0,313.0,122.0,3.0,13.0,223.0,453.0,379.55
2016,2,9,9,15,329.0,135.5,2.9,13.5,254.5,488.29,407.17
2016,2,9,9,30,345.0,149.0,2.8,14.0,286.0,522.88,432.63
2016,2,9,9,45,530.5,121.0,2.7,14.5,354.5,687.09,558.68
2016,2,9,10,0,716.0,93.0,2.6,15.0,423.0,843.91,670.05
2016,2,9,10,15,685.0,110.0,2.4,15.5,443.0,837.42,659.85
2016,2,9,10,30,654.0,127.0,2.2,16.0,463.0,826.46,648.05
2016,2,9,10,45,637.5,139.5,2.05,16.5,480.5,820.48,640.37
2016,2,9,11,0,621.0,152.0,1.9,17.0,498.0,811.2,630.45
2016,2,9,11,15,590.0,168.5,1.8,17.5,505.0,789.24,612.25
2016,2,9,11,30,559.0,185.0,1.7,18.0,512.0,758.19,587.52
2016,2,9,11,45,586.0,179.5,1.6,18.5,527.5,761.59,588.12
2016,2,9,12,0,613.0,174.0,1.5,19.0,543.0,769.59,591.27
2016,2,9,12,15,767.5,129.0,1.35,19.0,592.5,833.18,633.37
2016,2,9,12,30,922.0,84.0,1.2,19.0,642.0,870.87,656.07
2016,2,9,12,45,921.0,83.0,1.1,19.5,636.5,834.86,628.85
2016,2,9,13,0,920.0,82.0,1.0,20.0,631.0,795.77,600.58
2016,2,9,13,15,759.5,124.5,0.85,20.0,571.0,694.37,528.32
2016,2,9,13,30,599.0,167.0,0.7,20.0,511.0,590.69,451.65
2016,2,9,13,45,547.0,177.0,0.55,20.0,482.5,528.87,405.36
2016,2,9,14,0,495.0,187.0,0.4,20.0,454.0,475.92,364.38
2016,2,9,14,15,416.5,192.5,0.3,20.0,409.5,408.55,312.83
2016,2,9,14,30,338.0,198.0,0.2,20.0,365.0,341.6,261.36
2016,2,9,14,45,316.0,186.5,0.15,20.0,334.5,298.56,227.44
2016,2,9,15,0,294.0,175.0,0.1,20.0,304.0,257.81,194.59
2016,2,9,15,15,283.0,161.0,0.15,19.5,275.5,220.55,164.44
2016,2,9,15,30,272.0,147.0,0.2,19.0,247.0,184.61,135.0
2016,2,9,15,45,260.5,130.0,0.25,18.5,216.0,147.69,105.13
2016,2,9,16,0,249.0,113.0,0.3,18.0,185.0,112.49,78.2
2016,2,9,16,15,228.0,95.5,0.35,17.5,153.0,78.42,56.09
2016,2,9,16,30,207.0,78.0,0.4,17.0,121.0,58.4,45.64
2016,2,9,16,45,175.5,59.5,0.5,17.0,89.5,45.26,33.72
2016,2,9,17,0,144.0,41.0,0.6,17.0,58.0,31.77,21.18
2016,2,9,17,15,72.0,25.0,0.65,16.5,33.5,19.62,6.13
2016,2,9,17,30,0.0,9.0,0.7,16.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,0.75,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.15,11.0,9.5,8.11,0.0
2016,2,10,7,30,0.0,19.0,1.1,11.0,19.0,15.81,2.48
2016,2,10,7,45,6.0,37.5,1.1,11.5,38.0,42.44,29.4
2016,2,10,8,0,12.0,56.0,1.1,12.0,57.0,66.87,51.37
2016,2,10,8,15,21.0,74.5,1.15,12.5,79.0,104.1,83.79
2016,2,10,8,30,30.0,93.0,1.2,13.0,101.0,132.09,108.02
2016,2,10,8,45,35.5,111.5,1.25,13.5,122.5,157.13,129.15
2016,2,10,9,0,41.0,130.0,1.3,14.0,144.0,182.14,149.79
2016,2,10,9,15,46.0,146.5,1.2,14.0,164.0,203.77,167.41
2016,2,10,9,30,51.0,163.0,1.1,14.0,184.0,225.47,184.76
2016,2,10,9,45,245.0,163.5,1.0,14.5,276.5,446.87,364.92
2016,2,10,10,0,439.0,164.0,0.9,15.0,369.0,655.7,520.27
2016,2,10,10,15,638.5,126.0,0.85,15.0,445.5,812.68,628.41
2016,2,10,10,30,838.0,88.0,0.8,15.0,522.0,951.72,717.85
2016,2,10,10,45,848.5,89.5,0.8,15.5,547.0,958.98,717.95
2016,2,10,11,0,859.0,91.0,0.8,16.0,572.0,962.42,717.75
2016,2,10,11,15,865.5,92.0,0.85,16.0,589.5,957.53,714.7
2016,2,10,11,30,872.0,93.0,0.9,16.0,607.0,948.77,709.37
2016,2,10,11,45,877.0,93.0,0.95,16.5,617.5,933.56,698.66
2016,2,10,12,0,882.0,93.0,1.0,17.0,628.0,905.22,679.43
2016,2,10,12,15,883.0,93.0,1.0,17.0,630.0,879.66,662.64
2016,2,10,12,30,884.0,93.0,1.0,17.0,632.0,850.73,643.56
2016,2,10,12,45,884.0,92.0,1.05,17.5,627.0,816.65,620.55
2016,2,10,13,0,884.0,91.0,1.1,18.0,622.0,779.54,595.37
2016,2,10,13,15,879.0,90.0,1.1,18.0,608.5,735.96,565.97
2016,2,10,13,30,874.0,89.0,1.1,18.0,595.0,694.82,536.29
2016,2,10,13,45,669.0,143.0,1.15,18.5,522.0,578.38,448.74
2016,2,10,14,0,464.0,197.0,1.2,19.0,449.0,467.8,364.44
2016,2,10,14,15,500.5,176.5,1.15,19.0,436.0,437.86,341.03
2016,2,10,14,30,537.0,156.0,1.1,19.0,423.0,403.33,312.38
2016,2,10,14,45,542.5,142.5,1.1,19.0,396.5,357.84,274.47
2016,2,10,15,0,548.0,129.0,1.1,19.0,370.0,311.16,234.44
2016,2,10,15,15,449.0,132.5,1.05,18.5,318.0,247.89,183.54
2016,2,10,15,30,350.0,136.0,1.0,18.0,266.0,193.36,140.61
2016,2,10,15,45,325.5,123.0,1.0,17.5,232.5,152.87,107.52
2016,2,10,16,0,301.0,110.0,1.0,17.0,199.0,115.46,79.11
2016,2,10,16,15,276.0,93.5,1.05,16.5,164.5,78.77,55.78
2016,2,10,16,30,251.0,77.0,1.1,16.0,130.0,58.05,45.58
2016,2,10,16,45,212.0,59.5,1.15,15.5,96.5,45.49,34.18
2016,2,10,17,0,173.0,42.0,1.2,15.0,63.0,32.01,21.69
2016,2,10,17,15,86.5,26.5,1.2,14.5,37.0,20.77,8.07
2016,2,10,17,30,0.0,11.0,1.2,14.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.2,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,63.5,12.0,1.8,10.5,16.5,51.75,0.0
2016,2,11,7,30,127.0,24.0,1.8,11.0,33.0,154.65,85.92
2016,2,11,7,45,181.5,41.0,1.8,11.5,64.5,230.37,185.57
2016,2,11,8,0,236.0,58.0,1.8,12.0,96.0,300.14,249.07
2016,2,11,8,15,269.0,74.5,1.7,12.0,131.5,354.99,297.0
2016,2,11,8,30,302.0,91.0,1.6,12.0,167.0,411.1,343.98
2016,2,11,8,45,318.0,107.5,1.5,12.5,201.0,433.74,362.04
2016,2,11,9,0,334.0,124.0,1.4,13.0,235.0,474.56,393.0
2016,2,11,9,15,354.5,136.0,1.25,13.5,267.5,512.46,420.34
2016,2,11,9,30,375.0,148.0,1.1,14.0,300.0,571.23,461.71
2016,2,11,9,45,505.0,132.5,1.0,14.5,357.5,678.76,539.72
2016,2,11,10,0,635.0,117.0,0.9,15.0,415.0,798.08,619.73
2016,2,11,10,15,730.5,104.0,0.85,15.0,469.0,875.97,669.43
2016,2,11,10,30,826.0,91.0,0.8,15.0,523.0,945.06,712.23
2016,2,11,10,45,835.0,93.5,0.8,15.5,547.5,952.14,713.35
2016,2,11,11,0,844.0,96.0,0.8,16.0,572.0,955.43,713.07
2016,2,11,11,15,594.0,174.5,0.8,16.5,514.5,793.25,602.8
2016,2,11,11,30,344.0,253.0,0.8,17.0,457.0,615.42,473.87
2016,2,11,11,45,340.5,259.5,0.8,17.5,464.5,608.21,469.13
2016,2,11,12,0,337.0,266.0,0.8,18.0,472.0,599.53,461.49
2016,2,11,12,15,231.5,277.0,0.8,18.0,419.0,488.72,379.05
2016,2,11,12,30,126.0,288.0,0.8,18.0,366.0,401.4,312.43
2016,2,11,12,45,205.5,279.5,0.8,18.5,405.0,446.97,348.28
2016,2,11,13,0,285.0,271.0,0.8,19.0,444.0,500.54,387.67
2016,2,11,13,15,322.0,257.0,0.7,19.0,448.0,495.66,383.25
2016,2,11,13,30,359.0,243.0,0.6,19.0,452.0,487.06,376.36
2016,2,11,13,45,403.0,223.0,0.55,19.0,450.5,472.99,365.64
2016,2,11,14,0,447.0,203.0,0.5,19.0,449.0,463.84,357.78
2016,2,11,14,15,518.5,172.0,0.4,19.0,443.0,443.38,340.7
2016,2,11,14,30,590.0,141.0,0.3,19.0,437.0,419.26,319.57
2016,2,11,14,45,485.0,153.0,0.2,19.0,385.5,344.02,260.44
2016,2,11,15,0,380.0,165.0,0.1,19.0,334.0,279.24,209.77
2016,2,11,15,15,400.5,145.5,0.25,18.5,309.5,244.94,180.93
2016,2,11,15,30,421.0,126.0,0.4,18.0,285.0,203.6,145.32
2016,2,11,15,45,374.5,120.0,0.55,18.0,248.5,159.67,110.34
2016,2,11,16,0,328.0,114.0,0.7,18.0,212.0,121.09,82.21
2016,2,11,16,15,291.5,98.5,0.85,17.5,174.5,82.79,58.54
2016,2,11,16,30,255.0,83.0,1.0,17.0,137.0,62.09,48.94
2016,2,11,16,45,202.5,65.0,1.15,16.5,101.5,49.21,37.31
2016,2,11,17,0,150.0,47.0,1.3,16.0,66.0,36.06,25.13
2016,2,11,17,15,75.0,28.5,1.35,15.5,38.0,22.22,9.92
2016,2,11,17,30,0.0,10.0,1.4,15.0,10.0,8.54,0.0
2016,2,11,17,45,0.0,5.0,1.45,14.5,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
