Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,120.5,13.0,1.15,11.5,22.0,89.97,0.0
2016,2,12,7,30,241.0,26.0,1.1,12.0,44.0,240.56,148.35
2016,2,12,7,45,349.5,37.5,1.1,12.5,84.5,351.34,282.14
2016,2,12,8,0,458.0,49.0,1.1,13.0,125.0,463.96,377.65
2016,2,12,8,15,413.0,68.5,1.05,13.0,153.0,464.04,381.02
2016,2,12,8,30,368.0,88.0,1.0,13.0,181.0,463.24,381.84
2016,2,12,8,45,409.5,96.5,0.95,13.5,218.5,519.03,425.27
2016,2,12,9,0,451.0,105.0,0.9,14.0,256.0,575.68,466.48
2016,2,12,9,15,456.5,119.5,0.85,14.0,289.5,607.02,488.19
2016,2,12,9,30,462.0,134.0,0.8,14.0,323.0,636.35,508.02
2016,2,12,9,45,560.5,122.5,0.8,14.5,373.5,729.24,572.62
2016,2,12,10,0,659.0,111.0,0.8,15.0,424.0,814.94,628.97
2016,2,12,10,15,612.0,135.0,0.85,15.0,440.5,799.14,616.42
2016,2,12,10,30,565.0,159.0,0.9,15.0,457.0,770.33,596.27
2016,2,12,10,45,568.0,166.5,0.95,15.5,478.0,777.36,600.18
2016,2,12,11,0,571.0,174.0,1.0,16.0,499.0,781.61,601.79
2016,2,12,11,15,502.5,203.5,1.05,16.0,495.5,740.01,571.04
2016,2,12,11,30,434.0,233.0,1.1,16.0,492.0,696.12,538.55
2016,2,12,11,45,638.0,169.5,1.15,16.5,558.0,809.06,620.95
2016,2,12,12,0,842.0,106.0,1.2,17.0,624.0,896.45,678.1
2016,2,12,12,15,842.0,106.0,1.2,17.0,626.0,870.24,659.15
2016,2,12,12,30,842.0,106.0,1.2,17.0,628.0,840.78,639.5
2016,2,12,12,45,646.5,170.0,1.3,17.0,568.5,723.56,558.65
2016,2,12,13,0,451.0,234.0,1.4,17.0,509.0,602.65,469.77
2016,2,12,13,15,479.0,219.5,1.45,17.0,506.0,584.01,457.61
2016,2,12,13,30,507.0,205.0,1.5,17.0,503.0,561.69,441.34
2016,2,12,13,45,476.5,205.5,1.55,17.0,477.5,513.2,404.32
2016,2,12,14,0,446.0,206.0,1.6,17.0,452.0,466.24,367.93
2016,2,12,14,15,455.0,192.0,1.6,17.0,432.5,428.76,338.11
2016,2,12,14,30,464.0,178.0,1.6,17.0,413.0,389.64,306.02
2016,2,12,14,45,390.0,178.5,1.6,17.0,366.5,327.59,255.86
2016,2,12,15,0,316.0,179.0,1.6,17.0,320.0,268.93,208.37
2016,2,12,15,15,357.0,155.5,1.55,16.5,301.5,237.36,179.92
2016,2,12,15,30,398.0,132.0,1.5,16.0,283.0,203.34,148.4
2016,2,12,15,45,366.5,121.5,1.45,16.0,248.0,159.57,112.03
2016,2,12,16,0,335.0,111.0,1.4,16.0,213.0,119.72,81.62
2016,2,12,16,15,304.5,95.5,1.45,15.5,176.5,80.28,56.69
2016,2,12,16,30,274.0,80.0,1.5,15.0,140.0,59.12,46.77
2016,2,12,16,45,227.0,63.0,1.55,15.0,104.5,48.05,36.59
2016,2,12,17,0,180.0,46.0,1.6,15.0,69.0,34.96,24.41
2016,2,12,17,15,90.0,29.5,1.6,14.5,41.0,23.02,11.31
2016,2,12,17,30,0.0,13.0,1.6,14.0,13.0,11.1,0.0
2016,2,12,17,45,0.0,6.5,1.65,14.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,169.5,12.0,2.0,9.5,25.0,121.37,0.0
2016,2,13,7,30,339.0,24.0,2.0,10.0,50.0,310.03,207.35
2016,2,13,7,45,454.0,32.5,2.0,10.5,94.0,423.42,343.89
2016,2,13,8,0,569.0,41.0,2.0,11.0,138.0,533.19,438.19
2016,2,13,8,15,633.0,46.5,1.85,11.5,185.5,613.74,503.13
2016,2,13,8,30,697.0,52.0,1.7,12.0,233.0,695.98,565.32
2016,2,13,8,45,402.5,96.0,1.6,12.5,205.0,512.38,423.55
2016,2,13,9,0,108.0,140.0,1.5,13.0,177.0,273.12,226.04
2016,2,13,9,15,123.0,159.0,1.5,13.5,206.0,309.6,256.31
2016,2,13,9,30,138.0,178.0,1.5,14.0,235.0,345.96,284.51
2016,2,13,9,45,269.0,178.0,1.5,15.0,302.5,488.75,397.55
2016,2,13,10,0,400.0,178.0,1.5,16.0,370.0,635.89,506.88
2016,2,13,10,15,662.5,122.5,1.45,16.5,464.5,834.76,647.83
2016,2,13,10,30,925.0,67.0,1.4,17.0,559.0,1002.0,755.42
2016,2,13,10,45,937.0,67.0,1.4,17.5,585.5,1008.94,755.05
2016,2,13,11,0,949.0,67.0,1.4,18.0,612.0,1011.84,754.38
2016,2,13,11,15,954.5,68.0,1.45,18.0,630.0,1005.66,750.26
2016,2,13,11,30,960.0,69.0,1.5,18.0,648.0,995.37,743.71
2016,2,13,11,45,964.5,68.5,1.6,18.0,658.0,978.18,733.52
2016,2,13,12,0,969.0,68.0,1.7,18.0,668.0,956.99,720.72
2016,2,13,12,15,969.0,68.0,1.7,18.0,670.5,928.54,701.76
2016,2,13,12,30,969.0,68.0,1.7,18.0,673.0,896.46,680.43
2016,2,13,12,45,958.0,72.0,1.75,18.5,665.5,856.68,653.13
2016,2,13,13,0,947.0,76.0,1.8,19.0,658.0,814.17,623.85
2016,2,13,13,15,941.5,75.5,2.0,19.0,643.5,768.25,594.31
2016,2,13,13,30,936.0,75.0,2.2,19.0,629.0,719.86,561.35
2016,2,13,13,45,924.0,75.5,2.45,19.0,606.5,666.21,521.98
2016,2,13,14,0,912.0,76.0,2.7,19.0,584.0,611.15,479.91
2016,2,13,14,15,899.5,74.5,2.75,18.5,554.5,552.68,433.79
2016,2,13,14,30,887.0,73.0,2.8,18.0,525.0,493.5,385.36
2016,2,13,14,45,868.0,71.5,2.85,18.0,489.5,431.22,332.13
2016,2,13,15,0,849.0,70.0,2.9,18.0,454.0,368.82,277.27
2016,2,13,15,15,825.0,67.5,2.75,17.5,413.5,304.94,220.52
2016,2,13,15,30,801.0,65.0,2.6,17.0,373.0,242.96,165.17
2016,2,13,15,45,761.5,62.5,2.5,16.5,327.5,180.64,112.12
2016,2,13,16,0,722.0,60.0,2.4,16.0,282.0,122.76,68.39
2016,2,13,16,15,670.5,55.5,2.4,15.0,235.0,67.51,38.97
2016,2,13,16,30,619.0,51.0,2.4,14.0,188.0,40.94,30.89
2016,2,13,16,45,531.5,44.0,2.45,13.5,141.5,35.62,25.91
2016,2,13,17,0,444.0,37.0,2.5,13.0,95.0,30.33,20.71
2016,2,13,17,15,302.5,26.0,2.5,13.0,58.0,21.39,10.75
2016,2,13,17,30,161.0,15.0,2.5,13.0,21.0,12.8,0.0
2016,2,13,17,45,80.5,7.5,2.5,13.0,10.5,6.4,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,112.0,13.0,2.35,10.5,22.0,84.64,0.0
2016,2,14,7,30,224.0,26.0,2.4,11.0,44.0,234.02,163.59
2016,2,14,7,45,286.0,40.0,2.45,12.0,79.5,304.35,249.17
2016,2,14,8,0,348.0,54.0,2.5,13.0,115.0,380.75,317.04
2016,2,14,8,15,386.5,67.0,2.35,13.5,153.5,440.1,367.22
2016,2,14,8,30,425.0,80.0,2.2,14.0,192.0,500.87,415.97
2016,2,14,8,45,448.5,92.0,2.05,14.5,230.0,547.74,451.53
2016,2,14,9,0,472.0,104.0,1.9,15.0,268.0,594.1,485.1
2016,2,14,9,15,441.5,125.5,1.9,15.5,293.5,601.61,488.76
2016,2,14,9,30,411.0,147.0,1.9,16.0,319.0,605.09,488.35
2016,2,14,9,45,283.5,180.5,1.95,17.0,304.0,505.87,407.72
2016,2,14,10,0,156.0,214.0,2.0,18.0,289.0,402.59,323.16
2016,2,14,10,15,318.0,201.0,2.1,18.5,367.5,561.42,447.99
2016,2,14,10,30,480.0,188.0,2.2,19.0,446.0,723.04,567.27
2016,2,14,10,45,522.5,183.5,2.3,19.5,476.0,754.44,587.84
2016,2,14,11,0,565.0,179.0,2.4,20.0,506.0,782.98,607.11
2016,2,14,11,15,727.5,130.5,2.4,20.0,564.5,882.54,675.75
2016,2,14,11,30,890.0,82.0,2.4,20.0,623.0,946.95,718.17
2016,2,14,11,45,893.5,83.0,2.4,20.0,633.5,931.78,706.72
2016,2,14,12,0,897.0,84.0,2.4,20.0,644.0,912.87,693.67
2016,2,14,12,15,899.0,84.0,2.4,20.0,647.0,887.81,676.52
2016,2,14,12,30,901.0,84.0,2.4,20.0,650.0,859.24,657.06
2016,2,14,12,45,899.0,84.5,2.45,20.5,645.0,824.63,632.57
2016,2,14,13,0,897.0,85.0,2.5,21.0,640.0,787.0,605.95
2016,2,14,13,15,892.5,84.5,2.5,21.0,626.5,743.66,575.95
2016,2,14,13,30,888.0,84.0,2.5,21.0,613.0,697.91,542.77
2016,2,14,13,45,666.5,147.0,2.5,21.0,536.5,582.86,454.62
2016,2,14,14,0,445.0,210.0,2.5,21.0,460.0,469.65,367.1
2016,2,14,14,15,490.0,186.5,2.5,20.5,449.5,442.42,346.29
2016,2,14,14,30,535.0,163.0,2.5,20.0,439.0,409.72,319.52
2016,2,14,14,45,428.5,172.5,2.5,20.0,384.0,338.31,262.1
2016,2,14,15,0,322.0,182.0,2.5,20.0,329.0,273.52,210.28
2016,2,14,15,15,323.5,164.5,2.45,19.5,301.0,235.12,177.62
2016,2,14,15,30,325.0,147.0,2.4,19.0,273.0,196.65,144.47
2016,2,14,15,45,307.0,132.5,2.35,18.5,240.5,157.29,111.92
2016,2,14,16,0,289.0,118.0,2.3,18.0,208.0,120.3,83.43
2016,2,14,16,15,268.0,101.0,2.25,17.5,174.0,83.92,59.97
2016,2,14,16,30,247.0,84.0,2.2,17.0,140.0,62.84,49.71
2016,2,14,16,45,216.0,66.0,2.2,16.5,106.5,50.12,38.25
2016,2,14,17,0,185.0,48.0,2.2,16.0,73.0,37.05,26.26
2016,2,14,17,15,92.5,32.5,2.25,15.5,45.0,25.25,14.04
2016,2,14,17,30,0.0,17.0,2.3,15.0,17.0,13.75,0.0
2016,2,14,17,45,0.0,8.5,2.35,15.0,8.5,7.26,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,204.5,12.5,1.7,13.5,29.5,145.17,0.0
2016,2,15,7,30,409.0,25.0,1.7,14.0,59.0,354.85,254.12
2016,2,15,7,45,510.0,32.5,1.75,15.0,104.0,457.59,365.89
2016,2,15,8,0,611.0,40.0,1.8,16.0,149.0,566.88,455.79
2016,2,15,8,15,669.5,44.5,1.85,16.0,196.5,642.99,517.13
2016,2,15,8,30,728.0,49.0,1.9,16.0,244.0,720.42,576.53
2016,2,15,8,45,766.5,52.5,2.0,16.5,290.5,779.53,619.25
2016,2,15,9,0,805.0,56.0,2.1,17.0,337.0,837.72,659.7
2016,2,15,9,15,830.5,58.5,2.15,17.0,380.0,870.77,681.94
2016,2,15,9,30,856.0,61.0,2.2,17.0,423.0,911.22,709.06
2016,2,15,9,45,874.5,62.5,2.25,17.5,461.0,940.84,726.79
2016,2,15,10,0,893.0,64.0,2.3,18.0,499.0,967.31,742.22
2016,2,15,10,15,905.0,65.5,2.3,18.5,531.0,983.94,750.35
2016,2,15,10,30,917.0,67.0,2.3,19.0,563.0,996.83,756.07
2016,2,15,10,45,926.0,67.5,2.3,19.5,588.0,1001.55,756.43
2016,2,15,11,0,935.0,68.0,2.3,20.0,613.0,1002.28,754.38
2016,2,15,11,15,940.5,69.0,2.3,20.0,631.0,996.22,749.45
2016,2,15,11,30,946.0,70.0,2.3,20.0,649.0,986.09,742.05
2016,2,15,11,45,948.5,70.5,2.3,20.0,659.0,968.5,729.87
2016,2,15,12,0,951.0,71.0,2.3,20.0,669.0,947.01,715.26
2016,2,15,12,15,951.0,71.0,2.3,20.0,671.0,918.92,696.3
2016,2,15,12,30,951.0,71.0,2.3,20.0,673.0,887.25,674.96
2016,2,15,12,45,941.0,74.5,2.3,20.5,665.5,848.1,647.22
2016,2,15,13,0,931.0,78.0,2.3,21.0,658.0,806.23,617.59
2016,2,15,13,15,926.0,77.5,2.25,21.0,644.5,761.17,586.39
2016,2,15,13,30,921.0,77.0,2.2,21.0,631.0,713.65,552.36
2016,2,15,13,45,912.0,76.5,2.2,21.0,609.0,661.35,512.97
2016,2,15,14,0,903.0,76.0,2.2,21.0,587.0,607.43,471.29
2016,2,15,14,15,891.5,74.5,2.1,21.0,558.5,549.82,425.19
2016,2,15,14,30,880.0,73.0,2.0,21.0,530.0,491.41,377.12
2016,2,15,14,45,765.5,91.0,1.95,21.0,469.5,408.86,310.51
2016,2,15,15,0,651.0,109.0,1.9,21.0,409.0,334.45,249.89
2016,2,15,15,15,726.5,87.0,1.75,20.5,394.5,292.69,210.24
2016,2,15,15,30,802.0,65.0,1.6,20.0,380.0,243.65,163.14
2016,2,15,15,45,770.0,62.0,1.45,19.5,335.5,181.89,111.07
2016,2,15,16,0,738.0,59.0,1.3,19.0,291.0,123.64,67.43
2016,2,15,16,15,691.0,54.5,1.3,18.5,244.5,67.37,37.78
2016,2,15,16,30,644.0,50.0,1.3,18.0,198.0,43.7,32.83
2016,2,15,16,45,572.0,43.0,1.3,17.5,151.5,37.95,27.58
2016,2,15,17,0,500.0,36.0,1.3,17.0,105.0,29.54,19.8
2016,2,15,17,15,366.5,26.0,1.3,16.5,65.5,21.4,11.35
2016,2,15,17,30,233.0,16.0,1.3,16.0,26.0,13.21,0.0
2016,2,15,17,45,116.5,8.0,1.35,16.0,13.0,6.83,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,30.5,170.52,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,61.0,357.15,264.34
2016,2,16,7,45,494.5,34.0,1.9,13.5,106.0,448.23,362.23
2016,2,16,8,0,594.0,42.0,1.9,14.0,151.0,556.6,452.46
2016,2,16,8,15,652.5,47.5,1.75,14.5,198.5,633.67,512.82
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,712.14,570.44
2016,2,16,8,45,749.5,56.5,1.5,15.5,292.5,771.01,610.88
2016,2,16,9,0,788.0,60.0,1.4,16.0,339.0,828.9,648.57
2016,2,16,9,15,814.0,63.0,1.4,16.5,382.0,872.98,676.26
2016,2,16,9,30,840.0,66.0,1.4,17.0,425.0,914.68,701.6
2016,2,16,9,45,857.0,68.5,1.45,17.5,463.0,933.5,711.68
2016,2,16,10,0,874.0,71.0,1.5,18.0,501.0,959.6,726.81
2016,2,16,10,15,887.5,72.5,1.55,18.5,533.0,977.47,736.27
2016,2,16,10,30,901.0,74.0,1.6,19.0,565.0,991.67,743.43
2016,2,16,10,45,909.5,75.5,1.65,19.5,590.5,997.11,744.96
2016,2,16,11,0,918.0,77.0,1.7,20.0,616.0,998.58,744.13
2016,2,16,11,15,923.5,77.5,1.7,20.0,634.0,991.88,738.85
2016,2,16,11,30,929.0,78.0,1.7,20.0,652.0,981.2,731.24
2016,2,16,11,45,931.5,79.0,1.75,20.0,662.0,964.36,720.43
2016,2,16,12,0,934.0,80.0,1.8,20.0,672.0,943.66,707.2
2016,2,16,12,15,934.5,80.0,1.8,20.0,674.0,916.25,688.96
2016,2,16,12,30,935.0,80.0,1.8,20.0,676.0,885.29,668.41
2016,2,16,12,45,934.5,79.0,1.85,20.5,670.5,848.97,643.49
2016,2,16,13,0,934.0,78.0,1.9,21.0,665.0,809.47,616.3
2016,2,16,13,15,929.5,77.5,1.95,21.0,651.0,764.58,586.31
2016,2,16,13,30,925.0,77.0,2.0,21.0,637.0,717.17,553.38
2016,2,16,13,45,918.0,75.5,2.05,21.0,615.5,664.82,514.51
2016,2,16,14,0,911.0,74.0,2.1,21.0,594.0,610.67,473.1
2016,2,16,14,15,900.0,73.0,2.1,20.5,565.5,553.37,428.53
2016,2,16,14,30,889.0,72.0,2.1,20.0,537.0,495.17,381.59
2016,2,16,14,45,652.5,120.5,2.1,20.0,450.0,388.84,297.77
2016,2,16,15,0,416.0,169.0,2.1,20.0,363.0,299.87,228.55
2016,2,16,15,15,614.0,116.5,1.95,19.5,374.5,286.11,209.34
2016,2,16,15,30,812.0,64.0,1.8,19.0,386.0,245.19,164.8
2016,2,16,15,45,776.0,61.5,1.7,19.0,340.5,182.53,111.63
2016,2,16,16,0,740.0,59.0,1.6,19.0,295.0,123.86,67.56
2016,2,16,16,15,693.5,54.5,1.5,18.0,248.0,67.42,37.84
2016,2,16,16,30,647.0,50.0,1.4,17.0,201.0,43.64,32.94
2016,2,16,16,45,566.0,44.0,1.35,16.5,154.0,35.58,25.66
2016,2,16,17,0,485.0,38.0,1.3,16.0,107.0,31.09,21.3
2016,2,16,17,15,242.5,33.0,1.25,15.5,67.5,25.6,15.09
2016,2,16,17,30,0.0,28.0,1.2,15.0,28.0,21.32,0.0
2016,2,16,17,45,0.0,14.0,1.2,15.0,14.0,11.95,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,3.75,15.0,13.0,10.72,0.0
2016,2,17,7,30,0.0,26.0,3.6,15.0,26.0,22.77,11.83
2016,2,17,7,45,0.0,44.5,3.5,15.5,44.5,43.13,30.12
2016,2,17,8,0,0.0,63.0,3.4,16.0,63.0,61.98,46.51
2016,2,17,8,15,7.0,82.0,3.5,16.0,84.0,86.57,67.94
2016,2,17,8,30,14.0,101.0,3.6,16.0,105.0,111.21,89.2
2016,2,17,8,45,20.0,119.0,3.7,16.5,125.5,133.82,108.23
2016,2,17,9,0,26.0,137.0,3.8,17.0,146.0,172.65,140.31
2016,2,17,9,15,110.5,161.0,4.0,17.0,208.0,297.95,245.66
2016,2,17,9,30,195.0,185.0,4.2,17.0,270.0,407.5,335.35
2016,2,17,9,45,287.5,188.5,4.45,17.5,325.5,519.77,424.59
2016,2,17,10,0,380.0,192.0,4.7,18.0,381.0,613.03,497.23
2016,2,17,10,15,254.5,222.0,4.75,18.0,352.0,525.35,424.68
2016,2,17,10,30,129.0,252.0,4.8,18.0,323.0,413.47,333.08
2016,2,17,10,45,184.0,261.5,4.9,18.0,368.0,473.69,381.73
2016,2,17,11,0,239.0,271.0,5.0,18.0,413.0,532.53,428.11
2016,2,17,11,15,175.5,281.0,4.95,17.5,387.0,475.86,382.16
2016,2,17,11,30,112.0,291.0,4.9,17.0,361.0,400.34,321.6
2016,2,17,11,45,216.5,287.5,4.9,17.0,425.0,505.85,406.76
2016,2,17,12,0,321.0,284.0,4.9,17.0,489.0,605.11,484.44
2016,2,17,12,15,160.5,200.5,4.9,17.0,303.0,343.44,278.17
2016,2,17,12,30,0.0,117.0,4.9,17.0,117.0,98.35,75.76
2016,2,17,12,45,220.0,183.5,4.9,17.0,323.0,371.95,303.17
2016,2,17,13,0,440.0,250.0,4.9,17.0,529.0,610.99,490.36
2016,2,17,13,15,446.5,242.5,4.9,17.0,520.0,583.8,468.16
2016,2,17,13,30,453.0,235.0,4.9,17.0,511.0,554.73,445.33
2016,2,17,13,45,449.0,226.5,4.95,17.0,492.5,516.27,414.87
2016,2,17,14,0,445.0,218.0,5.0,17.0,474.0,477.15,383.34
2016,2,17,14,15,389.0,218.5,4.9,16.5,434.5,410.44,329.74
2016,2,17,14,30,333.0,219.0,4.8,16.0,395.0,357.95,286.86
2016,2,17,14,45,166.5,161.0,4.75,16.0,249.0,210.21,167.51
2016,2,17,15,0,0.0,103.0,4.7,16.0,103.0,85.44,66.37
2016,2,17,15,15,0.0,58.0,4.65,15.5,58.0,48.04,35.19
2016,2,17,15,30,0.0,13.0,4.6,15.0,13.0,10.71,3.52
2016,2,17,15,45,0.0,11.5,4.55,15.0,11.5,9.47,2.47
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,8.23,1.41
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,6.99,0.35
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.1,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.46,0.0
2016,2,17,17,15,0.0,1.5,4.4,14.0,1.5,1.23,0.0
2016,2,17,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,67.5,21.0,3.95,11.0,27.5,87.23,0.0
2016,2,18,7,30,135.0,42.0,4.0,11.0,55.0,183.25,141.35
2016,2,18,7,45,243.5,56.5,4.1,11.5,97.0,297.53,247.13
2016,2,18,8,0,352.0,71.0,4.2,12.0,139.0,409.02,344.48
2016,2,18,8,15,422.0,81.5,4.25,12.0,184.5,490.73,414.73
2016,2,18,8,30,492.0,92.0,4.3,12.0,230.0,576.23,484.93
2016,2,18,8,45,543.5,98.5,4.35,12.5,275.5,647.97,540.9
2016,2,18,9,0,595.0,105.0,4.4,13.0,321.0,717.34,593.15
2016,2,18,9,15,629.0,110.5,4.4,13.0,363.5,768.58,630.95
2016,2,18,9,30,663.0,116.0,4.4,13.0,406.0,818.07,666.69
2016,2,18,9,45,678.0,123.5,4.45,13.5,442.0,849.32,687.29
2016,2,18,10,0,693.0,131.0,4.5,14.0,478.0,877.69,705.6
2016,2,18,10,15,710.5,134.5,4.45,14.0,510.0,900.77,720.53
2016,2,18,10,30,728.0,138.0,4.4,14.0,542.0,920.55,733.04
2016,2,18,10,45,373.0,180.0,4.4,14.0,387.5,605.5,492.95
2016,2,18,11,0,18.0,222.0,4.4,14.0,233.0,219.61,176.86
2016,2,18,11,15,206.0,240.0,4.35,14.0,369.0,456.69,373.84
2016,2,18,11,30,394.0,258.0,4.3,14.0,505.0,668.69,539.84
2016,2,18,11,45,382.0,271.0,4.3,14.0,513.5,659.74,530.72
2016,2,18,12,0,370.0,284.0,4.3,14.0,522.0,649.22,521.71
2016,2,18,12,15,274.5,296.0,4.25,14.0,473.0,563.16,453.2
2016,2,18,12,30,179.0,308.0,4.2,14.0,424.0,464.83,374.81
2016,2,18,12,45,89.5,230.0,4.2,14.0,288.0,300.45,243.54
2016,2,18,13,0,0.0,152.0,4.2,14.0,152.0,128.98,101.96
2016,2,18,13,15,12.0,195.0,4.1,14.0,202.5,175.9,141.12
2016,2,18,13,30,24.0,238.0,4.0,14.0,253.0,221.87,178.8
2016,2,18,13,45,23.0,229.5,3.95,14.0,243.5,211.32,170.2
2016,2,18,14,0,22.0,221.0,3.9,14.0,234.0,200.94,161.86
2016,2,18,14,15,24.5,214.5,3.8,14.0,228.5,194.31,156.58
2016,2,18,14,30,27.0,208.0,3.7,14.0,223.0,187.35,150.97
2016,2,18,14,45,21.0,190.5,3.6,14.0,201.5,167.3,134.59
2016,2,18,15,0,15.0,173.0,3.5,14.0,180.0,148.22,119.02
2016,2,18,15,15,247.0,150.5,3.35,13.5,251.0,201.1,156.56
2016,2,18,15,30,479.0,128.0,3.2,13.0,322.0,218.34,160.09
2016,2,18,15,45,444.0,121.0,3.05,13.0,285.0,171.53,120.15
2016,2,18,16,0,409.0,114.0,2.9,13.0,248.0,128.89,87.32
2016,2,18,16,15,469.5,91.5,2.7,12.5,222.5,82.73,56.23
2016,2,18,16,30,530.0,69.0,2.5,12.0,197.0,54.45,43.35
2016,2,18,16,45,456.0,59.0,2.3,11.5,152.0,47.27,36.71
2016,2,18,17,0,382.0,49.0,2.1,11.0,107.0,39.99,29.72
2016,2,18,17,15,259.5,35.5,2.05,10.5,68.0,27.52,17.56
2016,2,18,17,30,137.0,22.0,2.0,10.0,29.0,17.11,0.0
2016,2,18,17,45,68.5,11.0,1.95,10.0,14.5,9.39,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,55.0,18.0,3.7,10.5,23.5,72.23,0.0
2016,2,19,7,30,110.0,36.0,3.9,11.0,47.0,149.8,116.56
2016,2,19,7,45,143.0,55.0,4.1,11.5,78.0,202.87,168.07
2016,2,19,8,0,176.0,74.0,4.3,12.0,109.0,257.16,216.78
2016,2,19,8,15,198.5,93.0,4.45,12.0,142.0,304.19,258.29
2016,2,19,8,30,221.0,112.0,4.6,12.0,175.0,351.77,299.14
2016,2,19,8,45,235.5,129.0,4.75,12.5,206.5,389.6,330.19
2016,2,19,9,0,250.0,146.0,4.9,13.0,238.0,427.24,360.28
2016,2,19,9,15,210.5,168.5,4.9,13.0,252.5,401.13,337.12
2016,2,19,9,30,171.0,191.0,4.9,13.0,267.0,391.59,327.13
2016,2,19,9,45,96.0,191.0,4.9,13.5,234.5,294.91,244.74
2016,2,19,10,0,21.0,191.0,4.9,14.0,202.0,198.71,161.86
2016,2,19,10,15,53.5,220.5,4.75,14.0,250.5,281.96,231.04
2016,2,19,10,30,86.0,250.0,4.6,14.0,299.0,346.2,283.26
2016,2,19,10,45,43.5,212.0,4.5,14.0,237.0,254.36,207.02
2016,2,19,11,0,1.0,174.0,4.4,14.0,175.0,154.14,123.11
2016,2,19,11,15,10.5,205.5,4.25,13.5,212.5,193.44,155.99
2016,2,19,11,30,20.0,237.0,4.1,13.0,250.0,232.61,188.31
2016,2,19,11,45,12.5,217.5,4.0,13.0,226.0,204.43,164.82
2016,2,19,12,0,5.0,198.0,3.9,13.0,202.0,177.57,142.51
2016,2,19,12,15,2.5,174.5,3.8,13.0,176.5,152.58,121.9
2016,2,19,12,30,0.0,151.0,3.7,13.0,151.0,128.57,102.03
2016,2,19,12,45,4.0,179.0,3.65,13.0,181.5,156.82,125.51
2016,2,19,13,0,8.0,207.0,3.6,13.0,212.0,184.8,148.55
2016,2,19,13,15,4.0,137.0,3.45,13.0,139.5,118.38,93.8
2016,2,19,13,30,0.0,67.0,3.3,13.0,67.0,55.65,41.44
2016,2,19,13,45,0.0,108.0,3.2,13.0,108.0,90.16,70.5
2016,2,19,14,0,0.0,149.0,3.1,13.0,149.0,125.19,99.76
2016,2,19,14,15,0.0,139.0,2.95,12.5,139.0,116.32,92.67
2016,2,19,14,30,0.0,129.0,2.8,12.0,129.0,107.56,85.69
2016,2,19,14,45,3.0,146.5,2.65,12.0,148.0,123.07,98.86
2016,2,19,15,0,6.0,164.0,2.5,12.0,167.0,137.63,111.14
2016,2,19,15,15,3.0,150.0,2.4,11.5,151.5,123.97,100.12
2016,2,19,15,30,0.0,136.0,2.3,11.0,136.0,110.82,89.52
2016,2,19,15,45,0.0,120.5,2.2,11.0,120.5,97.54,78.43
2016,2,19,16,0,0.0,105.0,2.1,11.0,105.0,84.44,67.35
2016,2,19,16,15,0.0,88.5,2.0,10.5,88.5,70.81,55.79
2016,2,19,16,30,0.0,72.0,1.9,10.0,72.0,57.79,46.74
2016,2,19,16,45,0.0,55.5,1.8,10.0,55.5,44.98,34.92
2016,2,19,17,0,0.0,39.0,1.7,10.0,39.0,32.03,22.87
2016,2,19,17,15,0.0,25.0,1.65,9.5,25.0,20.65,12.0
2016,2,19,17,30,0.0,11.0,1.6,9.0,11.0,9.05,0.0
2016,2,19,17,45,0.0,5.5,1.6,9.0,5.5,4.69,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,103.0,18.5,2.15,5.5,29.5,118.46,26.75
2016,2,20,7,30,206.0,37.0,2.1,6.0,59.0,235.78,190.7
2016,2,20,7,45,257.5,54.0,2.1,6.5,96.0,303.42,256.35
2016,2,20,8,0,309.0,71.0,2.1,7.0,133.0,374.69,319.52
2016,2,20,8,15,345.5,86.0,2.05,7.5,172.0,433.6,369.69
2016,2,20,8,30,382.0,101.0,2.0,8.0,211.0,493.84,418.73
2016,2,20,8,45,416.0,110.0,2.0,9.0,249.0,544.74,457.92
2016,2,20,9,0,450.0,119.0,2.0,10.0,287.0,595.94,495.58
2016,2,20,9,15,406.0,144.0,1.9,10.5,309.0,593.66,489.78
2016,2,20,9,30,362.0,169.0,1.8,11.0,331.0,565.68,464.85
2016,2,20,9,45,488.5,152.5,1.75,11.5,390.5,692.32,560.99
2016,2,20,10,0,615.0,136.0,1.7,12.0,450.0,808.63,641.93
2016,2,20,10,15,733.5,117.5,1.6,12.0,515.0,904.77,705.96
2016,2,20,10,30,852.0,99.0,1.5,12.0,580.0,991.05,761.03
2016,2,20,10,45,853.0,104.0,1.4,12.5,603.5,993.02,756.92
2016,2,20,11,0,854.0,109.0,1.3,13.0,627.0,991.05,751.44
2016,2,20,11,15,546.0,202.0,1.15,13.0,537.0,784.01,606.34
2016,2,20,11,30,238.0,295.0,1.0,13.0,447.0,542.77,425.76
2016,2,20,11,45,301.0,287.5,0.9,13.5,482.5,602.91,471.35
2016,2,20,12,0,364.0,280.0,0.8,14.0,518.0,639.23,495.95
2016,2,20,12,15,348.5,284.5,0.75,14.0,513.0,615.18,476.97
2016,2,20,12,30,333.0,289.0,0.7,14.0,508.0,590.47,458.21
2016,2,20,12,45,453.5,247.0,0.7,14.0,542.0,642.53,498.02
2016,2,20,13,0,574.0,205.0,0.7,14.0,576.0,670.2,518.99
2016,2,20,13,15,465.0,235.0,0.7,14.0,532.0,590.37,458.94
2016,2,20,13,30,356.0,265.0,0.7,14.0,488.0,506.22,396.09
2016,2,20,13,45,617.0,178.5,0.75,14.5,548.5,582.97,455.28
2016,2,20,14,0,878.0,92.0,0.8,15.0,609.0,614.5,477.16
2016,2,20,14,15,866.5,90.0,0.85,14.5,580.0,556.11,432.1
2016,2,20,14,30,855.0,88.0,0.9,14.0,551.0,497.01,385.55
2016,2,20,14,45,842.5,85.0,0.95,14.0,516.5,436.13,334.96
2016,2,20,15,0,830.0,82.0,1.0,14.0,482.0,375.24,282.47
2016,2,20,15,15,808.0,79.0,1.0,14.0,441.5,311.86,226.65
2016,2,20,15,30,786.0,76.0,1.0,14.0,401.0,250.21,171.87
2016,2,20,15,45,761.0,71.0,1.05,14.0,356.5,188.32,118.76
2016,2,20,16,0,736.0,66.0,1.1,14.0,312.0,129.18,73.37
2016,2,20,16,15,691.0,61.0,1.15,13.0,264.5,72.32,42.97
2016,2,20,16,30,646.0,56.0,1.2,12.0,217.0,44.55,34.54
2016,2,20,16,45,580.0,48.5,1.3,11.5,169.5,39.02,29.43
2016,2,20,17,0,514.0,41.0,1.4,11.0,122.0,33.44,24.07
2016,2,20,17,15,393.5,31.0,1.45,11.0,80.0,25.44,16.12
2016,2,20,17,30,273.0,21.0,1.5,11.0,38.0,17.39,2.08
2016,2,20,17,45,136.5,10.5,1.6,11.0,19.0,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,16.0,1.85,7.5,39.5,193.23,76.15
2016,2,21,7,30,424.0,32.0,1.9,8.0,79.0,386.21,312.19
2016,2,21,7,45,517.5,40.5,1.95,9.0,126.5,484.97,401.6
2016,2,21,8,0,611.0,49.0,2.0,10.0,174.0,590.42,488.09
2016,2,21,8,15,667.5,54.5,2.0,10.5,223.5,659.24,542.52
2016,2,21,8,30,724.0,60.0,2.0,11.0,273.0,737.21,601.02
2016,2,21,8,45,764.0,63.0,2.0,11.5,321.0,797.72,643.84
2016,2,21,9,0,804.0,66.0,2.0,12.0,369.0,857.14,684.22
2016,2,21,9,15,829.5,69.0,1.95,12.5,413.5,901.36,711.87
2016,2,21,9,30,855.0,72.0,1.9,13.0,458.0,943.04,737.02
2016,2,21,9,45,875.0,74.0,1.9,13.5,497.5,964.21,748.08
2016,2,21,10,0,895.0,76.0,1.9,14.0,537.0,992.76,764.3
2016,2,21,10,15,907.5,77.5,1.85,14.0,570.0,1009.72,773.18
2016,2,21,10,30,920.0,79.0,1.8,14.0,603.0,1022.87,779.67
2016,2,21,10,45,929.5,80.0,1.75,14.5,629.0,1028.45,779.78
2016,2,21,11,0,939.0,81.0,1.7,15.0,655.0,1029.95,777.42
2016,2,21,11,15,944.0,82.0,1.65,15.0,673.0,1022.93,771.1
2016,2,21,11,30,949.0,83.0,1.6,15.0,691.0,1011.81,762.36
2016,2,21,11,45,951.5,83.5,1.6,15.5,701.0,993.66,748.56
2016,2,21,12,0,954.0,84.0,1.6,16.0,711.0,971.56,732.4
2016,2,21,12,15,954.0,84.0,1.65,16.0,713.0,942.82,714.0
2016,2,21,12,30,954.0,84.0,1.7,16.0,715.0,910.46,693.14
2016,2,21,12,45,950.0,84.5,1.8,16.0,708.0,871.92,668.5
2016,2,21,13,0,946.0,85.0,1.9,16.0,701.0,830.33,641.41
2016,2,21,13,15,941.0,84.5,1.95,16.0,686.5,784.09,610.18
2016,2,21,13,30,936.0,84.0,2.0,16.0,672.0,735.32,575.91
2016,2,21,13,45,925.0,84.0,2.15,16.0,649.0,680.95,535.68
2016,2,21,14,0,914.0,84.0,2.3,16.0,626.0,625.08,492.85
2016,2,21,14,15,902.0,82.5,2.4,16.0,596.5,566.01,445.77
2016,2,21,14,30,890.0,81.0,2.5,16.0,567.0,506.15,396.37
2016,2,21,14,45,872.0,79.5,2.6,16.0,530.5,443.21,342.82
2016,2,21,15,0,854.0,78.0,2.7,16.0,494.0,380.06,287.42
2016,2,21,15,15,831.0,75.5,2.7,15.5,452.0,315.37,230.01
2016,2,21,15,30,808.0,73.0,2.7,15.0,410.0,252.49,173.73
2016,2,21,15,45,776.5,69.5,2.7,15.0,364.5,189.43,119.23
2016,2,21,16,0,745.0,66.0,2.7,15.0,319.0,129.89,73.56
2016,2,21,16,15,698.5,61.0,2.7,14.0,270.5,72.34,42.79
2016,2,21,16,30,652.0,56.0,2.7,13.0,222.0,44.52,34.36
2016,2,21,16,45,583.0,49.0,2.7,12.5,173.5,39.37,29.62
2016,2,21,17,0,514.0,42.0,2.7,12.0,125.0,34.2,24.65
2016,2,21,17,15,393.5,32.0,2.65,11.5,82.5,26.23,16.86
2016,2,21,17,30,273.0,22.0,2.6,11.0,40.0,18.2,4.13
2016,2,21,17,45,136.5,11.0,2.6,11.0,20.0,9.39,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
