Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,208.51,105.15
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,407.23,328.46
2016,2,22,7,45,552.5,38.5,1.95,10.5,132.5,501.54,412.99
2016,2,22,8,0,637.0,46.0,2.0,11.0,180.0,600.76,494.6
2016,2,22,8,15,690.5,51.0,2.0,11.5,229.5,675.15,552.74
2016,2,22,8,30,744.0,56.0,2.0,12.0,279.0,750.48,608.59
2016,2,22,8,45,777.5,60.0,2.05,12.5,326.5,806.89,648.41
2016,2,22,9,0,811.0,64.0,2.1,13.0,374.0,861.98,685.91
2016,2,22,9,15,836.0,67.0,2.1,13.5,418.0,905.88,713.81
2016,2,22,9,30,861.0,70.0,2.1,14.0,462.0,947.22,739.27
2016,2,22,9,45,877.5,72.5,2.15,14.5,501.0,965.73,749.09
2016,2,22,10,0,894.0,75.0,2.2,15.0,540.0,991.57,764.12
2016,2,22,10,15,907.0,77.0,2.2,15.0,573.5,1009.7,774.6
2016,2,22,10,30,920.0,79.0,2.2,15.0,607.0,1024.0,782.64
2016,2,22,10,45,928.5,80.5,2.2,15.5,633.0,1029.2,783.26
2016,2,22,11,0,937.0,82.0,2.2,16.0,659.0,1030.32,781.41
2016,2,22,11,15,943.0,82.5,2.15,16.0,677.5,1023.62,775.41
2016,2,22,11,30,949.0,83.0,2.1,16.0,696.0,1012.81,766.94
2016,2,22,11,45,951.5,84.0,2.1,16.5,706.5,995.2,753.33
2016,2,22,12,0,954.0,85.0,2.1,17.0,717.0,973.62,737.31
2016,2,22,12,15,955.0,85.0,2.1,17.0,719.0,945.68,718.53
2016,2,22,12,30,956.0,85.0,2.1,17.0,721.0,914.06,697.32
2016,2,22,12,45,951.0,86.0,2.15,17.5,714.5,875.1,670.27
2016,2,22,13,0,946.0,87.0,2.2,18.0,708.0,833.13,641.05
2016,2,22,13,15,942.0,86.5,2.2,18.0,694.0,787.5,609.84
2016,2,22,13,30,938.0,86.0,2.2,18.0,680.0,739.26,575.62
2016,2,22,13,45,930.5,85.5,2.2,18.0,658.0,686.38,535.71
2016,2,22,14,0,923.0,85.0,2.2,18.0,636.0,631.67,493.32
2016,2,22,14,15,912.5,83.5,2.1,17.5,607.0,572.81,446.91
2016,2,22,14,30,902.0,82.0,2.0,17.0,578.0,512.98,398.16
2016,2,22,14,45,798.5,94.0,1.95,17.0,512.5,426.51,327.82
2016,2,22,15,0,695.0,106.0,1.9,17.0,447.0,347.37,262.55
2016,2,22,15,15,580.5,121.5,1.75,16.5,390.5,280.09,207.23
2016,2,22,15,30,466.0,137.0,1.6,16.0,334.0,221.89,160.49
2016,2,22,15,45,443.5,126.5,1.45,16.0,297.5,174.95,121.01
2016,2,22,16,0,421.0,116.0,1.3,16.0,261.0,130.8,87.12
2016,2,22,16,15,398.0,101.0,1.3,15.0,222.0,86.3,60.17
2016,2,22,16,30,375.0,86.0,1.3,14.0,183.0,63.41,51.0
2016,2,22,16,45,331.0,71.5,1.3,13.5,144.0,53.45,42.02
2016,2,22,17,0,287.0,57.0,1.3,13.0,105.0,43.2,32.53
2016,2,22,17,15,218.0,41.0,1.35,12.5,70.0,31.44,21.38
2016,2,22,17,30,149.0,25.0,1.4,12.0,35.0,19.38,6.11
2016,2,22,17,45,74.5,12.5,1.45,12.0,17.5,10.67,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,9.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,9.0,13.0,11.1,0.0
2016,2,23,7,15,224.0,24.0,1.55,9.5,51.0,216.59,126.74
2016,2,23,7,30,448.0,35.0,1.6,10.0,89.0,407.67,330.0
2016,2,23,7,45,536.5,43.5,1.65,10.5,137.0,504.37,414.75
2016,2,23,8,0,625.0,52.0,1.7,11.0,185.0,607.03,498.17
2016,2,23,8,15,592.5,66.0,1.8,11.0,218.0,620.43,510.88
2016,2,23,8,30,560.0,80.0,1.9,11.0,251.0,628.99,518.8
2016,2,23,8,45,604.5,82.5,2.0,11.5,293.5,688.25,563.25
2016,2,23,9,0,649.0,85.0,2.1,12.0,336.0,747.02,605.42
2016,2,23,9,15,755.5,80.5,2.1,12.5,404.5,848.38,676.41
2016,2,23,9,30,862.0,76.0,2.1,13.0,473.0,957.39,749.52
2016,2,23,9,45,881.0,77.5,2.1,13.5,512.5,987.95,766.23
2016,2,23,10,0,900.0,79.0,2.1,14.0,552.0,1003.88,773.63
2016,2,23,10,15,912.5,81.0,1.95,14.5,585.0,1021.45,780.35
2016,2,23,10,30,925.0,83.0,1.8,15.0,618.0,1035.15,784.26
2016,2,23,10,45,933.0,84.5,1.7,15.5,644.0,1039.74,782.88
2016,2,23,11,0,941.0,86.0,1.6,16.0,670.0,1040.21,779.01
2016,2,23,11,15,946.5,87.0,1.55,16.0,688.5,1033.48,772.9
2016,2,23,11,30,952.0,88.0,1.5,16.0,707.0,1022.6,764.35
2016,2,23,11,45,952.5,89.5,1.45,16.5,716.5,1003.49,749.25
2016,2,23,12,0,953.0,91.0,1.4,17.0,726.0,980.46,731.88
2016,2,23,12,15,953.0,91.0,1.3,17.0,728.0,951.5,711.36
2016,2,23,12,30,953.0,91.0,1.2,17.0,730.0,918.91,688.59
2016,2,23,12,45,947.0,92.0,1.2,17.5,722.5,879.03,661.34
2016,2,23,13,0,941.0,93.0,1.2,18.0,715.0,836.24,632.11
2016,2,23,13,15,936.0,92.5,1.1,18.0,700.5,789.91,600.16
2016,2,23,13,30,931.0,92.0,1.0,18.0,686.0,741.06,565.31
2016,2,23,13,45,921.5,91.5,0.95,18.0,663.0,687.06,525.49
2016,2,23,14,0,912.0,91.0,0.9,18.0,640.0,631.43,483.47
2016,2,23,14,15,900.5,89.5,0.85,18.0,610.0,572.44,437.75
2016,2,23,14,30,889.0,88.0,0.8,18.0,580.0,513.49,390.55
2016,2,23,14,45,685.0,128.0,0.75,18.0,493.0,409.09,309.82
2016,2,23,15,0,481.0,168.0,0.7,18.0,406.0,321.01,242.02
2016,2,23,15,15,532.5,141.0,0.65,17.5,384.5,278.77,204.79
2016,2,23,15,30,584.0,114.0,0.6,17.0,363.0,233.08,163.14
2016,2,23,15,45,544.5,110.5,0.55,17.0,322.5,181.71,120.88
2016,2,23,16,0,505.0,107.0,0.5,17.0,282.0,132.26,84.21
2016,2,23,16,15,474.0,94.5,0.55,16.5,240.0,84.06,56.47
2016,2,23,16,30,443.0,82.0,0.6,16.0,198.0,61.05,48.52
2016,2,23,16,45,383.0,70.0,0.7,16.0,155.0,52.66,40.93
2016,2,23,17,0,323.0,58.0,0.8,16.0,112.0,44.08,32.95
2016,2,23,17,15,241.5,42.0,0.9,15.5,75.0,32.24,21.9
2016,2,23,17,30,160.0,26.0,1.0,15.0,38.0,20.16,7.55
2016,2,23,17,45,80.0,13.0,1.1,15.0,19.0,11.1,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.0,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,80.0,11.0,1.1,10.0,13.0,59.18,0.0
2016,2,24,7,15,217.0,25.0,1.2,10.5,48.0,215.66,138.35
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,344.95,280.0
2016,2,24,7,45,444.0,48.5,1.4,11.5,129.0,440.74,363.62
2016,2,24,8,0,534.0,58.0,1.5,12.0,175.0,542.58,446.68
2016,2,24,8,15,590.0,64.5,1.45,12.0,222.5,617.13,504.97
2016,2,24,8,30,646.0,71.0,1.4,12.0,270.0,693.22,561.68
2016,2,24,8,45,689.5,74.5,1.4,12.5,317.5,754.89,604.72
2016,2,24,9,0,733.0,78.0,1.4,13.0,365.0,809.86,641.4
2016,2,24,9,15,548.0,128.0,1.3,13.5,356.0,709.08,564.55
2016,2,24,9,30,363.0,178.0,1.2,14.0,347.0,578.17,463.52
2016,2,24,9,45,597.0,133.5,1.2,14.5,438.0,786.89,617.06
2016,2,24,10,0,831.0,89.0,1.2,15.0,529.0,960.92,731.14
2016,2,24,10,15,844.0,91.0,1.15,15.5,561.0,978.66,736.68
2016,2,24,10,30,857.0,93.0,1.1,16.0,593.0,992.67,741.96
2016,2,24,10,45,867.0,94.0,1.1,16.5,618.5,998.59,743.04
2016,2,24,11,0,877.0,95.0,1.1,17.0,644.0,989.17,734.45
2016,2,24,11,15,882.5,96.0,1.05,17.0,661.5,982.99,728.8
2016,2,24,11,30,888.0,97.0,1.0,17.0,679.0,972.93,720.76
2016,2,24,11,45,890.5,97.5,1.0,17.5,689.0,955.61,707.84
2016,2,24,12,0,893.0,98.0,1.0,18.0,699.0,934.56,692.76
2016,2,24,12,15,893.5,98.5,0.95,18.0,700.5,908.1,674.7
2016,2,24,12,30,894.0,99.0,0.9,18.0,702.0,878.19,654.51
2016,2,24,12,45,889.5,99.5,0.85,18.5,695.5,840.87,628.27
2016,2,24,13,0,885.0,100.0,0.8,19.0,689.0,800.74,600.26
2016,2,24,13,15,880.0,99.0,0.75,19.0,674.5,756.09,570.25
2016,2,24,13,30,875.0,98.0,0.7,19.0,660.0,709.12,537.14
2016,2,24,13,45,867.0,97.0,0.7,19.0,638.5,661.96,502.93
2016,2,24,14,0,859.0,96.0,0.7,19.0,617.0,608.4,463.24
2016,2,24,14,15,847.5,94.0,0.7,19.0,588.0,550.66,419.28
2016,2,24,14,30,836.0,92.0,0.7,19.0,559.0,492.28,373.29
2016,2,24,14,45,819.5,89.5,0.7,19.0,523.5,430.96,323.48
2016,2,24,15,0,803.0,87.0,0.7,19.0,488.0,370.16,272.41
2016,2,24,15,15,780.5,84.0,0.7,18.5,447.5,307.96,219.52
2016,2,24,15,30,758.0,81.0,0.7,18.0,407.0,247.6,167.54
2016,2,24,15,45,726.5,77.0,0.7,18.0,362.0,187.03,116.94
2016,2,24,16,0,695.0,73.0,0.7,18.0,317.0,126.18,71.3
2016,2,24,16,15,650.5,67.5,0.8,17.5,270.0,70.88,42.1
2016,2,24,16,30,606.0,62.0,0.9,17.0,223.0,48.62,37.44
2016,2,24,16,45,539.0,54.5,1.0,16.5,176.0,43.3,32.66
2016,2,24,17,0,472.0,47.0,1.1,16.0,129.0,37.93,27.63
2016,2,24,17,15,363.0,36.0,1.2,15.5,86.5,29.32,19.49
2016,2,24,17,30,254.0,25.0,1.3,15.0,44.0,20.58,8.7
2016,2,24,17,45,127.0,12.5,1.4,14.5,22.0,10.67,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,36.0,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,72.0,12.0,0.8,11.0,14.0,55.13,0.0
2016,2,25,7,15,197.5,27.0,0.85,11.5,49.0,205.39,139.99
2016,2,25,7,30,323.0,42.0,0.9,12.0,84.0,325.98,263.98
2016,2,25,7,45,401.5,54.0,0.95,12.5,128.5,414.85,340.82
2016,2,25,8,0,480.0,66.0,1.0,13.0,173.0,509.05,416.86
2016,2,25,8,15,536.0,73.5,0.95,13.5,220.0,583.59,473.47
2016,2,25,8,30,592.0,81.0,0.9,14.0,267.0,659.59,528.25
2016,2,25,8,45,630.0,87.0,0.9,14.5,312.5,718.43,568.55
2016,2,25,9,0,668.0,93.0,0.9,15.0,358.0,776.58,606.97
2016,2,25,9,15,696.0,97.5,0.9,15.5,400.5,822.17,635.39
2016,2,25,9,30,724.0,102.0,0.9,16.0,443.0,865.73,661.81
2016,2,25,9,45,750.0,103.5,0.9,16.5,481.5,901.04,682.13
2016,2,25,10,0,776.0,105.0,0.9,17.0,520.0,926.92,695.98
2016,2,25,10,15,790.5,107.0,0.9,17.5,551.5,945.89,705.32
2016,2,25,10,30,805.0,109.0,0.9,18.0,583.0,961.28,712.44
2016,2,25,10,45,590.5,186.5,0.95,18.5,542.0,830.31,624.33
2016,2,25,11,0,376.0,264.0,1.0,19.0,501.0,677.9,515.46
2016,2,25,11,15,612.5,187.0,0.95,19.0,586.0,842.15,633.32
2016,2,25,11,30,849.0,110.0,0.9,19.0,671.0,962.54,708.6
2016,2,25,11,45,855.0,110.0,0.85,19.5,681.5,947.97,694.68
2016,2,25,12,0,861.0,110.0,0.8,20.0,692.0,929.58,680.49
2016,2,25,12,15,862.0,110.0,0.75,20.0,694.0,902.97,662.49
2016,2,25,12,30,863.0,110.0,0.7,20.0,696.0,872.93,642.45
2016,2,25,12,45,869.0,106.0,0.65,20.5,692.0,839.32,618.96
2016,2,25,13,0,875.0,102.0,0.6,21.0,688.0,795.48,588.81
2016,2,25,13,15,871.0,101.5,0.55,21.0,674.5,752.39,560.29
2016,2,25,13,30,867.0,101.0,0.5,21.0,661.0,711.81,531.71
2016,2,25,13,45,857.0,100.5,0.45,21.0,639.5,659.33,493.8
2016,2,25,14,0,847.0,100.0,0.4,21.0,618.0,605.46,454.06
2016,2,25,14,15,836.0,98.5,0.4,21.0,589.5,548.98,411.82
2016,2,25,14,30,825.0,97.0,0.4,21.0,561.0,491.79,367.55
2016,2,25,14,45,804.5,96.0,0.4,21.0,525.5,430.68,318.87
2016,2,25,15,0,784.0,95.0,0.4,21.0,490.0,370.54,269.33
2016,2,25,15,15,761.5,91.5,0.5,20.5,449.5,308.87,218.28
2016,2,25,15,30,739.0,88.0,0.6,20.0,409.0,246.03,165.44
2016,2,25,15,45,706.0,84.0,0.75,19.5,364.5,185.74,116.11
2016,2,25,16,0,673.0,80.0,0.9,19.0,320.0,129.25,74.5
2016,2,25,16,15,628.5,74.0,0.95,18.5,272.5,74.82,45.75
2016,2,25,16,30,584.0,68.0,1.0,18.0,225.0,53.09,41.21
2016,2,25,16,45,526.0,59.0,1.1,17.5,178.5,46.79,35.59
2016,2,25,17,0,468.0,50.0,1.2,17.0,132.0,40.35,29.65
2016,2,25,17,15,362.0,38.5,1.2,16.5,89.5,31.39,21.25
2016,2,25,17,30,256.0,27.0,1.2,16.0,47.0,22.29,10.57
2016,2,25,17,45,128.0,13.5,1.25,15.5,23.5,11.52,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.5,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,0.0,17.0,0.9,12.0,17.0,14.51,0.0
2016,2,26,7,15,170.5,30.5,1.0,12.0,53.0,195.76,139.47
2016,2,26,7,30,341.0,44.0,1.1,12.0,89.0,341.34,277.82
2016,2,26,7,45,420.5,54.5,1.2,12.5,134.5,430.58,354.63
2016,2,26,8,0,500.0,65.0,1.3,13.0,180.0,524.82,430.98
2016,2,26,8,15,321.0,98.5,1.35,13.5,178.5,429.92,355.48
2016,2,26,8,30,142.0,132.0,1.4,14.0,177.0,290.37,240.47
2016,2,26,8,45,156.5,150.5,1.5,14.5,207.0,326.63,270.2
2016,2,26,9,0,171.0,169.0,1.6,15.0,237.0,363.05,298.46
2016,2,26,9,15,167.5,189.0,1.6,15.0,262.0,384.31,313.97
2016,2,26,9,30,164.0,209.0,1.6,15.0,287.0,404.53,328.49
2016,2,26,9,45,207.0,223.0,1.65,15.5,329.5,461.55,372.24
2016,2,26,10,0,250.0,237.0,1.7,16.0,372.0,540.48,430.82
2016,2,26,10,15,358.5,228.5,1.7,16.0,435.0,634.87,502.16
2016,2,26,10,30,467.0,220.0,1.7,16.0,498.0,751.42,586.35
2016,2,26,10,45,505.5,215.0,1.7,16.5,527.0,778.96,603.39
2016,2,26,11,0,544.0,210.0,1.7,17.0,556.0,803.6,619.12
2016,2,26,11,15,475.5,242.0,1.7,17.0,550.5,761.56,586.57
2016,2,26,11,30,407.0,274.0,1.7,17.0,545.0,698.95,540.44
2016,2,26,11,45,474.0,253.0,1.75,17.5,573.0,744.95,573.75
2016,2,26,12,0,541.0,232.0,1.8,18.0,601.0,767.36,589.48
2016,2,26,12,15,523.5,240.0,1.85,18.0,597.5,739.63,569.22
2016,2,26,12,30,506.0,248.0,1.9,18.0,594.0,710.41,548.23
2016,2,26,12,45,687.5,177.5,2.0,18.0,643.5,770.54,595.23
2016,2,26,13,0,869.0,107.0,2.1,18.0,693.0,803.29,619.57
2016,2,26,13,15,618.0,192.0,2.15,18.0,605.0,666.26,518.35
2016,2,26,13,30,367.0,277.0,2.2,18.0,517.0,523.83,410.06
2016,2,26,13,45,368.0,267.0,2.3,18.0,500.5,491.45,386.38
2016,2,26,14,0,369.0,257.0,2.4,18.0,484.0,458.24,360.76
2016,2,26,14,15,593.0,177.0,2.45,17.5,522.0,492.33,387.25
2016,2,26,14,30,817.0,97.0,2.5,17.0,560.0,487.91,381.14
2016,2,26,14,45,804.5,92.5,2.6,17.0,525.5,427.3,329.59
2016,2,26,15,0,792.0,88.0,2.7,17.0,491.0,366.83,276.81
2016,2,26,15,15,769.5,85.0,2.7,16.5,450.5,305.17,222.44
2016,2,26,15,30,747.0,82.0,2.7,16.0,410.0,245.4,169.34
2016,2,26,15,45,719.0,77.5,2.7,15.5,365.5,185.58,118.17
2016,2,26,16,0,691.0,73.0,2.7,15.0,321.0,125.05,71.79
2016,2,26,16,15,647.0,68.0,2.55,14.5,274.0,70.37,42.61
2016,2,26,16,30,603.0,63.0,2.4,14.0,227.0,49.18,38.43
2016,2,26,16,45,536.5,56.0,2.3,14.0,180.0,44.3,33.92
2016,2,26,17,0,470.0,49.0,2.2,14.0,133.0,39.4,29.22
2016,2,26,17,15,363.5,38.5,2.05,13.5,91.0,31.29,21.52
2016,2,26,17,30,257.0,28.0,1.9,13.0,49.0,23.09,11.94
2016,2,26,17,45,128.5,14.0,1.8,12.5,24.5,11.95,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,9.39,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,18.78,0.0
2016,2,27,7,15,221.5,30.5,1.5,10.5,61.0,229.33,171.07
2016,2,27,7,30,443.0,39.0,1.5,11.0,100.0,410.65,336.21
2016,2,27,7,45,522.0,46.5,1.55,11.5,147.5,499.39,411.38
2016,2,27,8,0,601.0,54.0,1.6,12.0,195.0,593.09,486.58
2016,2,27,8,15,651.5,59.5,1.55,12.5,243.5,663.99,540.02
2016,2,27,8,30,702.0,65.0,1.5,13.0,292.0,730.13,587.22
2016,2,27,8,45,735.5,69.0,1.5,13.5,338.5,785.72,625.11
2016,2,27,9,0,769.0,73.0,1.5,14.0,385.0,840.01,660.72
2016,2,27,9,15,793.0,76.5,1.4,14.0,428.5,882.87,687.18
2016,2,27,9,30,817.0,80.0,1.3,14.0,472.0,923.23,711.2
2016,2,27,9,45,833.5,82.5,1.2,14.5,510.0,952.04,725.45
2016,2,27,10,0,850.0,85.0,1.1,15.0,548.0,977.52,737.22
2016,2,27,10,15,862.5,87.0,1.05,15.5,580.0,994.8,744.35
2016,2,27,10,30,875.0,89.0,1.0,16.0,612.0,996.73,741.62
2016,2,27,10,45,705.5,152.0,0.95,16.5,585.0,916.3,685.55
2016,2,27,11,0,536.0,215.0,0.9,17.0,558.0,801.6,605.71
2016,2,27,11,15,381.5,265.5,0.9,17.0,513.0,675.6,516.02
2016,2,27,11,30,227.0,316.0,0.9,17.0,468.0,553.34,425.8
2016,2,27,11,45,329.5,298.0,0.95,17.0,522.0,639.52,491.07
2016,2,27,12,0,432.0,280.0,1.0,17.0,576.0,717.28,546.71
2016,2,27,12,15,417.5,284.5,1.0,17.0,571.5,674.84,515.78
2016,2,27,12,30,403.0,289.0,1.0,17.0,567.0,648.45,496.93
2016,2,27,12,45,282.0,308.0,1.0,17.5,501.5,549.17,422.54
2016,2,27,13,0,161.0,327.0,1.0,18.0,436.0,443.41,342.68
2016,2,27,13,15,514.5,216.5,1.0,17.5,556.0,608.36,471.29
2016,2,27,13,30,868.0,106.0,1.0,17.0,676.0,717.97,552.13
2016,2,27,13,45,863.5,103.5,1.05,17.0,654.5,666.69,513.31
2016,2,27,14,0,859.0,101.0,1.1,17.0,633.0,613.53,473.72
2016,2,27,14,15,661.5,155.0,1.1,17.0,553.5,508.95,393.9
2016,2,27,14,30,464.0,209.0,1.1,17.0,474.0,415.27,321.83
2016,2,27,14,45,384.5,211.0,1.1,17.0,421.5,345.62,267.37
2016,2,27,15,0,305.0,213.0,1.1,17.0,369.0,290.55,223.72
2016,2,27,15,15,327.0,191.0,1.1,16.5,346.0,255.08,193.48
2016,2,27,15,30,349.0,169.0,1.1,16.0,323.0,217.17,160.41
2016,2,27,15,45,540.5,119.5,1.1,16.0,329.5,184.03,123.81
2016,2,27,16,0,732.0,70.0,1.1,16.0,336.0,130.06,73.79
2016,2,27,16,15,689.5,65.0,1.15,15.5,288.0,73.25,44.23
2016,2,27,16,30,647.0,60.0,1.2,15.0,240.0,47.12,36.45
2016,2,27,16,45,588.0,53.0,1.25,14.5,192.0,42.15,31.98
2016,2,27,17,0,529.0,46.0,1.3,14.0,144.0,37.12,27.27
2016,2,27,17,15,422.0,36.5,1.35,13.5,99.5,29.71,20.23
2016,2,27,17,30,315.0,27.0,1.4,13.0,55.0,22.24,11.77
2016,2,27,17,45,157.5,13.5,1.5,12.5,27.5,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,6.4,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,12.58,0.0
2016,2,28,7,15,42.0,34.0,2.0,10.5,40.0,83.6,60.63
2016,2,28,7,30,84.0,53.0,2.0,11.0,65.0,138.26,112.51
2016,2,28,7,45,106.0,74.5,2.05,11.5,95.5,184.26,153.54
2016,2,28,8,0,128.0,96.0,2.1,12.0,126.0,230.63,193.83
2016,2,28,8,15,141.5,117.0,2.1,12.0,157.5,269.71,227.09
2016,2,28,8,30,155.0,138.0,2.1,12.0,189.0,308.91,259.55
2016,2,28,8,45,168.0,155.5,2.1,12.5,218.5,342.62,286.28
2016,2,28,9,0,181.0,173.0,2.1,13.0,248.0,376.49,312.46
2016,2,28,9,15,135.0,191.5,2.05,13.5,251.0,355.24,292.27
2016,2,28,9,30,89.0,210.0,2.0,14.0,254.0,311.06,254.2
2016,2,28,9,45,139.0,229.5,1.95,14.5,303.5,401.75,326.18
2016,2,28,10,0,189.0,249.0,1.9,15.0,353.0,472.25,379.91
2016,2,28,10,15,264.5,252.5,1.85,15.0,407.5,569.95,454.04
2016,2,28,10,30,340.0,256.0,1.8,15.0,462.0,645.33,509.66
2016,2,28,10,45,361.0,262.5,1.8,15.5,489.0,668.24,524.21
2016,2,28,11,0,382.0,269.0,1.8,16.0,516.0,689.19,537.67
2016,2,28,11,15,412.0,269.0,1.8,16.0,542.0,709.22,551.78
2016,2,28,11,30,442.0,269.0,1.8,16.0,568.0,745.81,577.11
2016,2,28,11,45,321.5,300.5,1.85,16.5,519.5,634.46,493.07
2016,2,28,12,0,201.0,332.0,1.9,17.0,471.0,526.71,410.9
2016,2,28,12,15,171.5,333.5,1.95,17.0,452.0,491.42,384.53
2016,2,28,12,30,142.0,335.0,2.0,17.0,433.0,457.21,358.27
2016,2,28,12,45,155.0,332.0,2.05,17.0,438.5,454.5,356.8
2016,2,28,13,0,168.0,329.0,2.1,17.0,444.0,450.33,353.98
2016,2,28,13,15,174.0,322.0,2.1,17.0,439.0,435.51,342.8
2016,2,28,13,30,180.0,315.0,2.1,17.0,434.0,419.78,330.87
2016,2,28,13,45,488.5,220.5,2.1,17.0,529.0,534.7,421.82
2016,2,28,14,0,797.0,126.0,2.1,17.0,624.0,601.11,471.42
2016,2,28,14,15,785.5,123.5,2.05,16.5,595.5,545.42,426.91
2016,2,28,14,30,774.0,121.0,2.0,16.0,567.0,488.61,380.98
2016,2,28,14,45,763.5,116.0,2.0,16.0,533.5,429.75,331.4
2016,2,28,15,0,753.0,111.0,2.0,16.0,500.0,370.91,280.33
2016,2,28,15,15,560.5,139.0,1.95,16.0,416.0,283.8,210.77
2016,2,28,15,30,368.0,167.0,1.9,16.0,332.0,219.68,162.23
2016,2,28,15,45,230.0,159.5,1.9,16.0,258.5,162.54,120.15
2016,2,28,16,0,92.0,152.0,1.9,16.0,185.0,125.3,96.15
2016,2,28,16,15,80.5,132.5,1.85,15.5,159.0,101.47,78.97
2016,2,28,16,30,69.0,113.0,1.8,15.0,133.0,84.53,69.48
2016,2,28,16,45,59.0,91.5,1.75,14.5,106.5,69.42,56.08
2016,2,28,17,0,49.0,70.0,1.7,14.0,80.0,54.0,42.15
2016,2,28,17,15,27.0,50.0,1.8,13.5,55.5,39.19,28.51
2016,2,28,17,30,5.0,30.0,1.9,13.0,31.0,24.2,13.69
2016,2,28,17,45,2.5,15.0,2.0,12.5,15.5,12.32,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,90.5,9.0,1.45,9.5,13.5,60.32,0.0
2016,2,29,7,0,181.0,18.0,1.4,10.0,27.0,164.4,9.1
2016,2,29,7,15,312.5,30.0,1.45,10.5,67.5,292.21,230.67
2016,2,29,7,30,444.0,42.0,1.5,11.0,108.0,416.37,343.01
2016,2,29,7,45,532.0,48.5,1.55,11.5,157.0,511.24,422.09
2016,2,29,8,0,620.0,55.0,1.6,12.0,206.0,611.64,501.45
2016,2,29,8,15,669.0,60.5,1.55,12.5,255.5,676.19,549.21
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,748.22,600.18
2016,2,29,8,45,467.5,119.5,1.5,13.5,284.0,606.01,491.94
2016,2,29,9,0,217.0,173.0,1.5,14.0,263.0,408.79,334.56
2016,2,29,9,15,523.0,127.0,1.5,14.5,375.0,686.2,550.82
2016,2,29,9,30,829.0,81.0,1.5,15.0,487.0,938.99,724.09
2016,2,29,9,45,838.0,86.0,1.5,16.0,524.0,963.73,733.06
2016,2,29,10,0,847.0,91.0,1.5,17.0,561.0,984.88,742.44
2016,2,29,10,15,859.0,92.5,1.45,17.0,593.0,1000.88,750.41
2016,2,29,10,30,871.0,94.0,1.4,17.0,625.0,1013.08,756.0
2016,2,29,10,45,881.5,94.5,1.35,17.0,650.0,1006.91,749.78
2016,2,29,11,0,892.0,95.0,1.3,17.0,675.0,1008.62,749.11
2016,2,29,11,15,897.5,95.5,1.3,17.5,692.5,1001.4,742.19
2016,2,29,11,30,903.0,96.0,1.3,18.0,710.0,990.23,733.02
2016,2,29,11,45,914.0,93.0,1.3,18.5,721.5,976.29,722.29
2016,2,29,12,0,925.0,90.0,1.3,19.0,733.0,958.25,709.08
2016,2,29,12,15,925.5,90.0,1.25,19.0,735.0,930.09,689.97
2016,2,29,12,30,926.0,90.0,1.2,19.0,737.0,898.37,668.7
2016,2,29,12,45,924.5,90.0,1.2,19.5,731.0,861.58,643.61
2016,2,29,13,0,923.0,90.0,1.2,20.0,725.0,821.64,616.4
2016,2,29,13,15,918.5,89.0,1.15,20.0,710.5,775.49,585.37
2016,2,29,13,30,914.0,88.0,1.1,20.0,696.0,726.86,551.62
2016,2,29,13,45,649.0,174.0,1.05,20.0,598.5,598.73,456.6
2016,2,29,14,0,384.0,260.0,1.0,20.0,501.0,468.24,359.08
2016,2,29,14,15,471.5,220.0,0.9,20.0,503.0,460.18,352.7
2016,2,29,14,30,559.0,180.0,0.8,20.0,505.0,434.25,330.74
2016,2,29,14,45,470.0,191.0,0.75,20.0,453.0,368.04,278.76
2016,2,29,15,0,381.0,202.0,0.7,20.0,401.0,307.45,231.31
2016,2,29,15,15,582.0,142.0,0.6,20.0,417.5,294.93,213.23
2016,2,29,15,30,783.0,82.0,0.5,20.0,434.0,252.05,167.96
2016,2,29,15,45,751.0,78.5,0.4,20.0,388.0,189.96,116.65
2016,2,29,16,0,719.0,75.0,0.3,20.0,342.0,131.55,74.06
2016,2,29,16,15,676.5,70.0,0.25,19.5,294.0,70.94,42.29
2016,2,29,16,30,634.0,65.0,0.2,19.0,246.0,50.61,38.91
2016,2,29,16,45,559.5,59.5,0.2,19.0,196.5,46.88,35.59
2016,2,29,17,0,485.0,54.0,0.2,19.0,147.0,43.25,32.13
2016,2,29,17,15,383.5,43.0,0.2,18.5,102.5,34.85,24.39
2016,2,29,17,30,282.0,32.0,0.2,18.0,58.0,26.32,15.69
2016,2,29,17,45,141.0,16.0,0.2,18.0,29.0,13.0,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,71.5,10.0,1.6,10.5,13.5,50.19,0.0
2016,3,1,7,0,143.0,20.0,1.6,11.0,27.0,141.91,38.08
2016,3,1,7,15,242.0,34.5,1.65,11.5,64.0,246.52,196.1
2016,3,1,7,30,341.0,49.0,1.7,12.0,101.0,346.46,286.75
2016,3,1,7,45,403.5,61.0,1.8,13.0,144.5,427.65,355.73
2016,3,1,8,0,466.0,73.0,1.9,14.0,188.0,509.67,421.6
2016,3,1,8,15,514.0,79.5,1.9,14.5,232.0,576.14,472.72
2016,3,1,8,30,562.0,86.0,1.9,15.0,276.0,643.51,522.38
2016,3,1,8,45,559.0,102.0,1.95,15.5,314.0,676.35,544.82
2016,3,1,9,0,556.0,118.0,2.0,16.0,352.0,706.18,564.65
2016,3,1,9,15,542.5,136.5,2.1,16.0,384.5,717.42,571.9
2016,3,1,9,30,529.0,155.0,2.2,16.0,417.0,734.5,583.52
2016,3,1,9,45,573.0,153.5,2.3,16.5,457.5,790.01,621.69
2016,3,1,10,0,617.0,152.0,2.4,17.0,498.0,836.22,652.26
2016,3,1,10,15,538.5,191.5,2.45,17.0,505.5,794.3,620.77
2016,3,1,10,30,460.0,231.0,2.5,17.0,513.0,757.62,591.55
2016,3,1,10,45,695.0,156.5,2.55,17.5,602.0,913.02,702.64
2016,3,1,11,0,930.0,82.0,2.6,18.0,691.0,1031.34,779.68
2016,3,1,11,15,935.0,83.0,2.6,18.0,709.0,1023.94,772.64
2016,3,1,11,30,940.0,84.0,2.6,18.0,727.0,1012.42,764.34
2016,3,1,11,45,945.5,83.0,2.6,18.0,738.0,994.95,752.24
2016,3,1,12,0,951.0,82.0,2.6,18.0,749.0,973.44,737.59
2016,3,1,12,15,951.0,82.5,2.55,18.0,750.5,944.73,717.71
2016,3,1,12,30,951.0,83.0,2.5,18.0,752.0,912.37,695.46
2016,3,1,12,45,947.5,83.5,2.5,18.0,745.0,873.64,669.24
2016,3,1,13,0,944.0,84.0,2.5,18.0,738.0,831.82,640.76
2016,3,1,13,15,938.5,83.0,2.5,18.0,722.5,784.06,607.88
2016,3,1,13,30,933.0,82.0,2.5,18.0,707.0,733.86,572.35
2016,3,1,13,45,926.5,80.5,2.5,18.0,684.5,680.29,531.78
2016,3,1,14,0,920.0,79.0,2.5,18.0,662.0,624.85,488.65
2016,3,1,14,15,908.0,78.0,2.45,17.5,631.5,565.34,441.75
2016,3,1,14,30,896.0,77.0,2.4,17.0,601.0,505.07,392.59
2016,3,1,14,45,881.5,75.0,2.4,17.0,564.5,442.33,339.24
2016,3,1,15,0,867.0,73.0,2.4,17.0,528.0,379.71,284.35
2016,3,1,15,15,700.5,104.5,2.35,16.5,453.5,297.39,217.31
2016,3,1,15,30,534.0,136.0,2.3,16.0,379.0,233.47,167.09
2016,3,1,15,45,280.5,139.5,2.3,16.0,266.0,155.32,111.98
2016,3,1,16,0,27.0,143.0,2.3,16.0,153.0,113.01,88.62
2016,3,1,16,15,357.5,99.0,2.1,15.5,203.0,80.73,57.01
2016,3,1,16,30,688.0,55.0,1.9,15.0,253.0,47.16,36.49
2016,3,1,16,45,624.0,50.0,1.75,14.5,203.5,43.25,33.02
2016,3,1,17,0,560.0,45.0,1.6,14.0,154.0,36.18,26.55
2016,3,1,17,15,461.5,36.5,1.5,13.5,109.0,29.58,20.32
2016,3,1,17,30,363.0,28.0,1.4,13.0,64.0,22.94,13.46
2016,3,1,17,45,181.5,14.0,1.35,13.0,32.0,11.27,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.0,0.9,12.5,7.0,5.97,0.0
2016,3,2,7,0,0.0,14.0,1.0,13.0,14.0,11.54,0.0
2016,3,2,7,15,0.0,32.0,1.05,13.5,32.0,28.66,17.76
2016,3,2,7,30,0.0,50.0,1.1,14.0,50.0,47.08,34.05
2016,3,2,7,45,3.0,70.0,1.15,14.5,70.5,69.58,53.61
2016,3,2,8,0,6.0,90.0,1.2,15.0,91.0,91.66,72.55
2016,3,2,8,15,12.5,108.5,1.2,15.5,112.0,114.67,92.04
2016,3,2,8,30,19.0,127.0,1.2,16.0,133.0,137.98,111.37
2016,3,2,8,45,30.0,148.5,1.2,16.5,160.0,185.51,150.26
2016,3,2,9,0,41.0,170.0,1.2,17.0,187.0,218.99,176.87
2016,3,2,9,15,102.0,196.0,1.2,17.0,245.5,306.57,248.09
2016,3,2,9,30,163.0,222.0,1.2,17.0,304.0,416.46,333.57
2016,3,2,9,45,208.5,236.0,1.3,17.5,349.0,476.21,378.1
2016,3,2,10,0,254.0,250.0,1.4,18.0,394.0,558.15,437.95
2016,3,2,10,15,395.0,227.0,1.45,18.0,465.0,668.76,520.8
2016,3,2,10,30,536.0,204.0,1.5,18.0,536.0,803.59,616.7
2016,3,2,10,45,711.5,148.5,1.6,18.5,607.5,920.74,694.69
2016,3,2,11,0,887.0,93.0,1.7,19.0,679.0,1002.52,746.48
2016,3,2,11,15,718.0,162.5,1.8,19.0,645.0,921.67,692.5
2016,3,2,11,30,549.0,232.0,1.9,19.0,611.0,809.59,615.86
2016,3,2,11,45,725.0,165.0,2.0,19.0,672.5,896.18,678.65
2016,3,2,12,0,901.0,98.0,2.1,19.0,734.0,945.97,712.07
2016,3,2,12,15,902.0,98.5,2.15,19.0,736.0,919.21,693.91
2016,3,2,12,30,903.0,99.0,2.2,19.0,738.0,888.92,674.13
2016,3,2,12,45,703.0,176.5,2.3,19.0,671.5,782.39,601.1
2016,3,2,13,0,503.0,254.0,2.4,19.0,605.0,662.56,512.55
2016,3,2,13,15,478.0,265.0,2.4,18.5,593.0,626.22,486.82
2016,3,2,13,30,453.0,276.0,2.4,18.0,581.0,589.86,460.03
2016,3,2,13,45,460.0,258.0,2.45,18.0,559.5,548.88,429.49
2016,3,2,14,0,467.0,240.0,2.5,18.0,538.0,506.35,397.02
2016,3,2,14,15,441.0,235.0,2.5,17.5,506.0,455.97,358.03
2016,3,2,14,30,415.0,230.0,2.5,17.0,474.0,407.57,319.73
2016,3,2,14,45,345.0,228.5,2.5,17.0,423.0,341.84,267.08
2016,3,2,15,0,275.0,227.0,2.5,17.0,372.0,289.16,224.66
2016,3,2,15,15,143.5,196.0,2.45,16.5,271.5,202.35,157.37
2016,3,2,15,30,12.0,165.0,2.4,16.0,171.0,135.89,107.63
2016,3,2,15,45,24.0,156.5,2.35,16.0,166.5,128.68,101.46
2016,3,2,16,0,36.0,148.0,2.3,16.0,162.0,117.22,91.79
2016,3,2,16,15,28.5,129.0,2.15,15.5,139.0,97.99,77.03
2016,3,2,16,30,21.0,110.0,2.0,15.0,116.0,85.37,70.26
2016,3,2,16,45,15.5,90.0,1.9,14.5,94.5,70.37,57.02
2016,3,2,17,0,10.0,70.0,1.8,14.0,73.0,55.24,43.4
2016,3,2,17,15,5.0,50.0,1.8,13.5,51.5,39.96,29.44
2016,3,2,17,30,0.0,30.0,1.8,13.0,30.0,24.5,14.93
2016,3,2,17,45,0.0,15.0,1.8,13.0,15.0,12.38,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,1.55,12.5,7.5,6.4,0.0
2016,3,3,7,0,0.0,15.0,1.6,13.0,15.0,12.36,1.25
2016,3,3,7,15,0.0,33.0,1.55,13.0,33.0,29.39,18.54
2016,3,3,7,30,0.0,51.0,1.5,13.0,51.0,47.7,34.78
2016,3,3,7,45,2.5,71.0,1.5,13.5,71.5,69.74,53.99
2016,3,3,8,0,5.0,91.0,1.5,14.0,92.0,91.37,72.6
2016,3,3,8,15,11.5,109.5,1.4,14.0,113.5,114.36,92.3
2016,3,3,8,30,18.0,128.0,1.3,14.0,135.0,137.65,111.92
2016,3,3,8,45,9.0,122.0,1.2,14.0,125.5,118.92,95.62
2016,3,3,9,0,0.0,116.0,1.1,14.0,116.0,101.97,80.83
2016,3,3,9,15,75.5,170.5,1.1,14.0,208.5,247.72,203.42
2016,3,3,9,30,151.0,225.0,1.1,14.0,301.0,407.89,330.23
2016,3,3,9,45,76.0,199.0,1.1,14.5,237.5,277.2,223.73
2016,3,3,10,0,1.0,173.0,1.1,15.0,174.0,154.92,122.54
2016,3,3,10,15,9.0,200.0,1.1,15.0,206.0,188.85,150.42
2016,3,3,10,30,17.0,227.0,1.1,15.0,238.0,222.78,177.41
