Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,45,8.5,187.0,1.15,15.0,192.5,172.79,136.8
2016,3,3,11,0,0.0,147.0,1.2,15.0,147.0,125.87,98.5
2016,3,3,11,15,6.0,190.5,1.3,15.0,195.0,171.89,136.01
2016,3,3,11,30,12.0,234.0,1.4,15.0,243.0,218.31,173.06
2016,3,3,11,45,12.5,237.0,1.5,15.5,246.0,220.31,174.11
2016,3,3,12,0,13.0,240.0,1.6,16.0,249.0,222.26,175.32
2016,3,3,12,15,46.0,285.5,1.5,15.5,318.5,309.99,245.26
2016,3,3,12,30,79.0,331.0,1.4,15.0,388.0,380.39,299.88
2016,3,3,12,45,89.0,331.5,1.35,15.0,395.0,382.58,301.16
2016,3,3,13,0,99.0,332.0,1.3,15.0,402.0,383.66,302.0
2016,3,3,13,15,100.0,325.0,1.2,15.0,394.0,369.6,290.98
2016,3,3,13,30,101.0,318.0,1.1,15.0,386.0,355.33,279.85
2016,3,3,13,45,85.5,303.0,1.05,15.0,359.5,322.92,254.65
2016,3,3,14,0,70.0,288.0,1.0,15.0,333.0,292.34,230.85
2016,3,3,14,15,94.0,280.5,1.0,15.0,338.0,291.21,230.27
2016,3,3,14,30,118.0,273.0,1.0,15.0,343.0,291.98,230.6
2016,3,3,14,45,73.0,240.5,1.0,15.0,283.0,230.98,182.59
2016,3,3,15,0,28.0,208.0,1.0,15.0,223.0,181.28,143.68
2016,3,3,15,15,35.5,197.5,0.9,15.0,215.0,170.44,134.88
2016,3,3,15,30,43.0,187.0,0.8,15.0,207.0,158.56,124.92
2016,3,3,15,45,21.5,157.5,0.7,15.0,167.5,129.02,101.74
2016,3,3,16,0,0.0,128.0,0.6,15.0,128.0,101.98,80.6
2016,3,3,16,15,0.0,110.5,0.6,14.5,110.5,87.49,68.85
2016,3,3,16,30,0.0,93.0,0.6,14.0,93.0,73.86,60.32
2016,3,3,16,45,0.0,75.0,0.6,14.0,75.0,60.09,48.07
2016,3,3,17,0,0.0,57.0,0.6,14.0,57.0,46.18,35.47
2016,3,3,17,15,0.0,40.5,0.6,13.5,40.5,33.2,23.62
2016,3,3,17,30,0.0,24.0,0.6,13.0,24.0,19.81,11.16
2016,3,3,17,45,0.0,12.0,0.65,13.0,12.0,9.88,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,3.0,1.3,12.5,3.0,2.56,0.0
2016,3,4,7,0,0.0,6.0,1.3,13.0,6.0,4.92,0.0
2016,3,4,7,15,0.0,12.5,1.3,13.0,12.5,10.27,2.87
2016,3,4,7,30,0.0,19.0,1.3,13.0,19.0,15.64,7.68
2016,3,4,7,45,0.0,26.5,1.3,13.5,26.5,21.84,13.13
2016,3,4,8,0,0.0,34.0,1.3,14.0,34.0,28.05,18.54
2016,3,4,8,15,0.0,41.5,1.35,14.0,41.5,34.28,23.91
2016,3,4,8,30,0.0,49.0,1.4,14.0,49.0,40.52,29.23
2016,3,4,8,45,0.0,82.5,1.5,14.5,82.5,69.4,53.62
2016,3,4,9,0,0.0,116.0,1.6,15.0,116.0,101.74,80.45
2016,3,4,9,15,2.0,142.0,1.75,15.5,143.5,128.84,102.57
2016,3,4,9,30,4.0,168.0,1.9,16.0,171.0,156.08,124.47
2016,3,4,9,45,2.0,163.0,2.05,16.5,164.5,147.02,116.43
2016,3,4,10,0,0.0,158.0,2.2,17.0,158.0,138.71,109.12
2016,3,4,10,15,0.0,147.0,2.2,17.0,147.0,127.19,99.54
2016,3,4,10,30,0.0,136.0,2.2,17.0,136.0,116.33,90.53
2016,3,4,10,45,0.0,150.0,2.25,17.0,150.0,128.96,100.67
2016,3,4,11,0,0.0,164.0,2.3,17.0,164.0,141.56,110.71
2016,3,4,11,15,0.0,91.0,2.25,17.0,91.0,75.8,57.07
2016,3,4,11,30,0.0,18.0,2.2,17.0,18.0,14.93,6.78
2016,3,4,11,45,0.0,19.5,2.2,17.0,19.5,16.18,7.83
2016,3,4,12,0,0.0,21.0,2.2,17.0,21.0,17.43,8.86
2016,3,4,12,15,0.0,32.0,2.3,16.5,32.0,26.57,16.5
2016,3,4,12,30,0.0,43.0,2.4,16.0,43.0,35.73,24.16
2016,3,4,12,45,0.0,103.0,2.5,16.0,103.5,86.05,65.73
2016,3,4,13,0,0.0,163.0,2.6,16.0,164.0,137.89,108.0
2016,3,4,13,15,0.0,160.0,2.6,16.0,160.5,134.97,105.62
2016,3,4,13,30,0.0,157.0,2.6,16.0,157.0,132.08,103.37
2016,3,4,13,45,0.0,128.0,2.65,16.0,128.0,107.05,83.08
2016,3,4,14,0,0.0,99.0,2.7,16.0,99.0,82.47,63.02
2016,3,4,14,15,0.0,134.5,2.6,15.5,134.5,112.14,87.75
2016,3,4,14,30,0.0,170.0,2.5,15.0,170.0,141.37,112.05
2016,3,4,14,45,8.5,184.0,2.4,15.0,188.5,155.63,123.82
2016,3,4,15,0,17.0,198.0,2.3,15.0,207.0,168.16,134.05
2016,3,4,15,15,8.5,168.0,2.25,15.0,172.5,139.47,110.89
2016,3,4,15,30,0.0,138.0,2.2,15.0,138.0,112.43,89.09
2016,3,4,15,45,0.0,114.0,2.15,15.0,114.0,92.95,73.1
2016,3,4,16,0,0.0,90.0,2.1,15.0,90.0,73.79,57.19
2016,3,4,16,15,0.0,77.5,2.15,14.5,77.5,63.64,48.82
2016,3,4,16,30,0.0,65.0,2.2,14.0,65.0,53.64,42.45
2016,3,4,16,45,0.0,52.0,2.3,14.0,52.0,43.04,32.92
2016,3,4,17,0,0.0,39.0,2.4,14.0,39.0,32.23,23.09
2016,3,4,17,15,0.0,27.5,2.45,14.0,27.5,22.68,14.33
2016,3,4,17,30,0.0,16.0,2.5,14.0,16.0,13.17,5.52
2016,3,4,17,45,0.0,8.0,2.6,14.0,8.0,6.57,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,3.15,14.0,4.0,3.41,0.0
2016,3,5,7,0,0.0,8.0,3.3,14.0,8.0,6.57,0.0
2016,3,5,7,15,0.0,16.0,3.35,14.0,16.0,13.16,5.25
2016,3,5,7,30,0.0,24.0,3.4,14.0,24.0,19.77,11.13
2016,3,5,7,45,0.0,33.5,3.5,14.5,33.5,27.64,18.0
2016,3,5,8,0,0.0,43.0,3.6,15.0,43.0,35.53,24.81
2016,3,5,8,15,0.0,52.5,3.75,15.0,52.5,43.44,31.58
2016,3,5,8,30,0.0,62.0,3.9,15.0,62.0,51.36,38.28
2016,3,5,8,45,0.0,55.5,4.05,15.5,55.5,45.94,33.51
2016,3,5,9,0,0.0,49.0,4.2,16.0,49.0,40.55,28.78
2016,3,5,9,15,0.0,55.0,4.25,16.0,55.0,45.56,32.92
2016,3,5,9,30,0.0,61.0,4.3,16.0,61.0,50.58,37.04
2016,3,5,9,45,0.0,86.5,4.35,16.0,86.5,71.9,54.76
2016,3,5,10,0,0.0,112.0,4.4,16.0,112.0,94.72,73.56
2016,3,5,10,15,0.0,64.0,4.45,16.0,64.0,53.15,38.88
2016,3,5,10,30,0.0,16.0,4.5,16.0,16.0,13.25,5.46
2016,3,5,10,45,0.0,86.0,4.6,16.5,86.0,71.58,53.96
2016,3,5,11,0,0.0,156.0,4.7,17.0,156.0,134.03,104.9
2016,3,5,11,15,11.5,212.0,4.75,17.0,220.5,197.47,156.53
2016,3,5,11,30,23.0,268.0,4.8,17.0,285.0,261.6,207.94
2016,3,5,11,45,23.0,271.0,4.85,17.5,288.0,262.54,208.01
2016,3,5,12,0,23.0,274.0,4.9,18.0,291.0,263.42,208.21
2016,3,5,12,15,12.5,225.5,4.9,18.0,235.0,206.64,162.72
2016,3,5,12,30,2.0,177.0,4.9,18.0,179.0,152.62,119.1
2016,3,5,12,45,1.0,131.0,4.9,18.0,132.0,111.01,85.49
2016,3,5,13,0,0.0,85.0,4.9,18.0,85.0,70.81,52.73
2016,3,5,13,15,0.0,83.0,5.05,17.5,83.0,69.12,51.51
2016,3,5,13,30,0.0,81.0,5.2,17.0,81.0,67.43,50.28
2016,3,5,13,45,3.5,143.5,5.35,17.0,146.0,122.45,95.6
2016,3,5,14,0,7.0,206.0,5.5,17.0,211.0,177.15,140.25
2016,3,5,14,15,3.5,181.5,6.0,16.5,184.0,153.43,121.36
2016,3,5,14,30,0.0,157.0,6.5,16.0,157.0,130.54,103.04
2016,3,5,14,45,0.0,94.0,7.05,16.0,94.0,78.16,59.86
2016,3,5,15,0,0.0,31.0,7.6,16.0,31.0,25.65,15.98
2016,3,5,15,15,0.0,21.5,7.85,16.0,21.5,17.76,9.37
2016,3,5,15,30,0.0,12.0,8.1,16.0,12.0,9.9,2.74
2016,3,5,15,45,0.0,9.0,8.4,16.0,9.0,7.42,0.65
2016,3,5,16,0,0.0,6.0,8.7,16.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.5,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,8.6,15.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,8.6,15.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,8.4,15.0,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,63.0,16.5,2.5,10.5,21.5,51.15,0.0
2016,3,6,7,0,126.0,33.0,2.5,11.0,43.0,148.84,104.51
2016,3,6,7,15,239.5,48.5,2.65,11.5,85.0,264.38,216.97
2016,3,6,7,30,353.0,64.0,2.8,12.0,127.0,376.51,315.03
2016,3,6,7,45,430.5,74.5,3.0,12.5,175.5,463.21,389.14
2016,3,6,8,0,508.0,85.0,3.2,13.0,224.0,560.21,467.67
2016,3,6,8,15,560.0,92.5,3.3,13.0,273.0,633.5,525.2
2016,3,6,8,30,612.0,100.0,3.4,13.0,322.0,707.69,581.65
2016,3,6,8,45,645.0,106.5,3.5,13.5,369.0,763.67,621.62
2016,3,6,9,0,678.0,113.0,3.6,14.0,416.0,818.49,659.8
2016,3,6,9,15,704.5,117.5,3.65,14.0,459.0,863.05,690.65
2016,3,6,9,30,731.0,122.0,3.7,14.0,502.0,905.34,719.51
2016,3,6,9,45,369.0,157.5,3.75,14.0,350.0,583.72,475.55
2016,3,6,10,0,7.0,193.0,3.8,14.0,198.0,180.5,144.45
2016,3,6,10,15,146.5,240.0,3.8,14.0,334.0,410.39,334.92
2016,3,6,10,30,286.0,287.0,3.8,14.0,470.0,625.07,502.11
2016,3,6,10,45,544.5,215.5,3.8,14.5,580.0,819.96,650.74
2016,3,6,11,0,803.0,144.0,3.8,15.0,690.0,990.73,770.15
2016,3,6,11,15,401.5,137.5,3.85,15.0,410.5,582.26,468.93
2016,3,6,11,30,0.0,131.0,3.9,15.0,131.0,110.82,85.85
2016,3,6,11,45,25.5,224.5,3.95,15.0,243.5,234.32,187.48
2016,3,6,12,0,51.0,318.0,4.0,15.0,356.0,351.34,280.4
2016,3,6,12,15,171.5,328.5,4.1,15.0,454.0,481.69,384.88
2016,3,6,12,30,292.0,339.0,4.2,15.0,552.0,601.11,477.81
2016,3,6,12,45,194.0,339.0,4.3,15.0,480.0,489.03,389.91
2016,3,6,13,0,96.0,339.0,4.4,15.0,408.0,386.6,308.56
2016,3,6,13,15,94.0,333.0,4.45,15.0,400.0,371.35,296.92
2016,3,6,13,30,92.0,327.0,4.5,15.0,392.0,356.13,284.98
2016,3,6,13,45,47.5,256.5,4.6,15.0,290.0,255.27,204.38
2016,3,6,14,0,3.0,186.0,4.7,15.0,188.0,157.7,125.06
2016,3,6,14,15,26.5,222.0,4.75,14.5,238.5,203.96,163.57
2016,3,6,14,30,50.0,258.0,4.8,14.0,289.0,241.39,194.32
2016,3,6,14,45,39.5,235.5,4.85,14.0,259.0,212.29,170.66
2016,3,6,15,0,29.0,213.0,4.9,14.0,229.0,185.07,148.6
2016,3,6,15,15,19.0,189.5,4.9,13.5,199.5,159.2,127.87
2016,3,6,15,30,9.0,166.0,4.9,13.0,170.0,135.94,109.27
2016,3,6,15,45,4.5,105.5,4.9,13.0,107.5,87.16,68.61
2016,3,6,16,0,0.0,45.0,4.9,13.0,45.0,37.21,26.37
2016,3,6,16,15,0.0,38.5,4.9,12.5,38.5,31.8,21.84
2016,3,6,16,30,0.0,32.0,4.9,12.0,32.0,26.4,18.24
2016,3,6,16,45,0.0,25.5,4.9,12.0,25.5,21.01,13.35
2016,3,6,17,0,0.0,19.0,4.9,12.0,19.0,15.63,8.41
2016,3,6,17,15,0.0,13.5,4.95,11.5,13.5,11.09,4.22
2016,3,6,17,30,0.0,8.0,5.0,11.0,8.0,6.56,0.02
2016,3,6,17,45,0.0,4.0,5.1,11.0,4.0,3.28,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,11.0,2.9,8.5,11.0,9.39,0.0
2016,3,7,7,0,0.0,22.0,3.0,9.0,22.0,18.17,8.25
2016,3,7,7,15,0.0,41.0,3.1,9.0,41.0,37.85,26.46
2016,3,7,7,30,0.0,60.0,3.2,9.0,60.0,56.92,43.52
2016,3,7,7,45,4.0,79.5,3.3,9.0,81.0,79.05,63.22
2016,3,7,8,0,8.0,99.0,3.4,9.0,102.0,101.07,82.62
2016,3,7,8,15,13.5,117.5,3.45,9.0,122.5,123.19,101.89
2016,3,7,8,30,19.0,136.0,3.5,9.0,143.0,145.58,121.09
2016,3,7,8,45,108.5,164.5,3.55,9.5,213.0,293.57,248.32
2016,3,7,9,0,198.0,193.0,3.6,10.0,283.0,413.24,347.49
2016,3,7,9,15,128.5,208.0,3.6,10.0,268.5,364.14,303.85
2016,3,7,9,30,59.0,223.0,3.6,10.0,254.0,290.95,240.96
2016,3,7,9,45,49.5,233.0,3.65,10.5,260.5,289.56,238.59
2016,3,7,10,0,40.0,243.0,3.7,11.0,267.0,288.04,235.95
2016,3,7,10,15,27.5,235.5,3.75,11.0,252.0,263.02,214.68
2016,3,7,10,30,15.0,228.0,3.8,11.0,237.0,220.47,179.15
2016,3,7,10,45,26.0,256.0,3.85,11.5,273.5,258.1,209.67
2016,3,7,11,0,37.0,284.0,3.9,12.0,310.0,317.19,256.71
2016,3,7,11,15,67.5,311.5,3.95,12.0,359.5,373.84,302.36
2016,3,7,11,30,98.0,339.0,4.0,12.0,409.0,428.79,346.03
2016,3,7,11,45,76.0,331.5,4.1,12.0,386.5,393.69,317.41
2016,3,7,12,0,54.0,324.0,4.2,12.0,364.0,359.86,290.01
2016,3,7,12,15,71.5,335.0,4.25,12.0,387.5,381.81,307.95
2016,3,7,12,30,89.0,346.0,4.3,12.0,411.0,402.05,324.27
2016,3,7,12,45,80.0,338.5,4.35,12.0,397.0,380.03,306.59
2016,3,7,13,0,71.0,331.0,4.4,12.0,383.0,358.72,289.58
2016,3,7,13,15,156.5,330.5,4.4,12.0,441.0,425.97,344.79
2016,3,7,13,30,242.0,330.0,4.4,12.0,499.0,471.84,381.85
2016,3,7,13,45,312.0,303.5,4.4,12.5,514.0,483.9,390.93
2016,3,7,14,0,382.0,277.0,4.4,13.0,529.0,478.67,385.94
2016,3,7,14,15,481.5,230.5,4.35,13.0,534.0,470.89,378.78
2016,3,7,14,30,581.0,184.0,4.3,13.0,539.0,444.58,355.4
2016,3,7,14,45,672.0,150.5,4.25,13.0,537.5,417.42,329.05
2016,3,7,15,0,763.0,117.0,4.2,13.0,536.0,374.76,287.93
2016,3,7,15,15,394.5,150.5,4.05,13.0,366.0,240.36,183.32
2016,3,7,15,30,26.0,184.0,3.9,13.0,196.0,153.31,122.81
2016,3,7,15,45,42.0,173.0,3.8,13.0,190.5,141.48,112.52
2016,3,7,16,0,58.0,162.0,3.7,13.0,185.0,128.47,101.44
2016,3,7,16,15,50.0,142.0,3.55,12.5,160.0,106.88,85.24
2016,3,7,16,30,42.0,122.0,3.4,12.0,135.0,91.19,76.31
2016,3,7,16,45,34.5,101.0,3.3,11.5,110.5,76.48,63.26
2016,3,7,17,0,27.0,80.0,3.2,11.0,86.0,61.48,49.68
2016,3,7,17,15,13.5,59.5,3.25,10.5,62.5,47.09,36.38
2016,3,7,17,30,0.0,39.0,3.3,10.0,39.0,31.36,21.65
2016,3,7,17,45,0.0,19.5,3.35,10.0,19.5,16.11,4.9
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,150.0,15.0,2.05,7.5,28.0,129.4,0.0
2016,3,8,7,0,300.0,30.0,2.0,8.0,56.0,270.39,208.27
2016,3,8,7,15,408.0,40.5,1.95,8.5,102.0,372.29,309.71
2016,3,8,7,30,516.0,51.0,1.9,9.0,148.0,484.12,405.43
2016,3,8,7,45,561.5,61.5,1.85,9.5,196.5,555.29,463.52
2016,3,8,8,0,607.0,72.0,1.8,10.0,245.0,628.35,520.04
2016,3,8,8,15,594.0,83.0,1.75,10.5,278.0,652.93,536.91
2016,3,8,8,30,581.0,94.0,1.7,11.0,311.0,674.17,550.59
2016,3,8,8,45,467.5,134.0,1.7,11.5,323.5,625.97,511.67
2016,3,8,9,0,354.0,174.0,1.7,12.0,336.0,556.12,454.16
2016,3,8,9,15,483.0,157.5,1.75,12.0,401.0,687.74,555.61
2016,3,8,9,30,612.0,141.0,1.8,12.0,466.0,811.49,643.85
2016,3,8,9,45,597.0,159.0,1.85,12.0,494.5,823.28,649.87
2016,3,8,10,0,582.0,177.0,1.9,12.0,523.0,822.45,648.21
2016,3,8,10,15,718.0,141.5,1.9,12.0,591.0,929.47,722.09
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,1015.4,778.24
2016,3,8,10,45,470.5,213.0,1.95,12.5,520.0,742.57,583.09
2016,3,8,11,0,87.0,320.0,2.0,13.0,381.0,407.13,323.09
2016,3,8,11,15,62.5,310.5,1.95,13.0,355.0,367.17,292.77
2016,3,8,11,30,38.0,301.0,1.9,13.0,329.0,328.54,261.65
2016,3,8,11,45,35.0,300.0,1.9,13.0,326.0,320.67,255.38
2016,3,8,12,0,32.0,299.0,1.9,13.0,323.0,312.97,249.13
2016,3,8,12,15,35.5,305.0,1.9,12.5,331.5,318.32,253.83
2016,3,8,12,30,39.0,311.0,1.9,12.0,340.0,323.15,258.1
2016,3,8,12,45,21.0,248.0,1.95,12.0,263.5,231.15,184.92
2016,3,8,13,0,3.0,185.0,2.0,12.0,187.0,159.31,126.73
2016,3,8,13,15,9.5,217.5,2.05,12.0,224.5,191.97,153.72
2016,3,8,13,30,16.0,250.0,2.1,12.0,262.0,223.69,179.49
2016,3,8,13,45,20.5,253.5,2.2,12.0,268.0,227.66,182.86
2016,3,8,14,0,25.0,257.0,2.3,12.0,274.0,230.92,185.72
2016,3,8,14,15,57.0,268.0,2.15,11.5,304.0,259.07,208.99
2016,3,8,14,30,89.0,279.0,2.0,11.0,334.0,276.71,223.2
2016,3,8,14,45,44.5,184.0,1.85,11.0,211.5,172.05,138.29
2016,3,8,15,0,0.0,89.0,1.7,11.0,89.0,73.99,57.46
2016,3,8,15,15,12.0,136.0,1.55,11.0,142.0,115.17,92.11
2016,3,8,15,30,24.0,183.0,1.4,11.0,195.0,152.09,122.51
2016,3,8,15,45,12.0,99.5,1.3,11.0,105.5,83.72,65.67
2016,3,8,16,0,0.0,16.0,1.2,11.0,16.0,13.19,5.82
2016,3,8,16,15,0.0,13.5,1.2,10.5,13.5,11.12,4.07
2016,3,8,16,30,0.0,11.0,1.2,10.0,11.0,9.05,2.63
2016,3,8,16,45,0.0,9.0,1.3,10.0,9.0,7.4,1.11
2016,3,8,17,0,0.0,7.0,1.4,10.0,7.0,5.75,0.0
2016,3,8,17,15,0.0,5.0,1.45,9.5,5.0,4.1,0.0
2016,3,8,17,30,0.0,3.0,1.5,9.0,3.0,2.46,0.0
2016,3,8,17,45,0.0,1.5,1.6,9.0,1.5,1.23,0.0
2016,3,8,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.0,2.4,10.0,5.0,4.1,0.0
2016,3,9,7,0,0.0,10.0,2.4,10.0,10.0,8.21,0.91
2016,3,9,7,15,0.0,18.0,2.4,10.0,18.0,14.81,6.97
2016,3,9,7,30,0.0,26.0,2.4,10.0,26.0,21.43,12.91
2016,3,9,7,45,0.0,34.5,2.4,10.5,34.5,28.47,19.14
2016,3,9,8,0,0.0,43.0,2.4,11.0,43.0,35.53,25.28
2016,3,9,8,15,0.0,52.0,2.35,11.0,52.0,43.02,31.76
2016,3,9,8,30,0.0,61.0,2.3,11.0,61.0,50.52,38.18
2016,3,9,8,45,0.0,74.0,2.3,11.5,74.0,61.39,47.3
2016,3,9,9,0,0.0,87.0,2.3,12.0,87.0,72.69,56.68
2016,3,9,9,15,7.0,140.0,2.25,12.0,144.0,130.33,105.38
2016,3,9,9,30,14.0,193.0,2.2,12.0,201.0,190.67,155.22
2016,3,9,9,45,7.0,174.0,2.15,12.5,178.0,161.92,130.47
2016,3,9,10,0,0.0,155.0,2.1,13.0,155.0,134.96,107.46
2016,3,9,10,15,8.0,194.0,2.1,13.0,199.0,180.23,144.75
2016,3,9,10,30,16.0,233.0,2.1,13.0,243.0,225.92,181.65
2016,3,9,10,45,19.0,247.5,2.15,13.5,260.5,241.76,193.69
2016,3,9,11,0,22.0,262.0,2.2,14.0,278.0,257.39,205.58
2016,3,9,11,15,16.5,248.5,2.25,14.5,260.5,236.84,188.43
2016,3,9,11,30,11.0,235.0,2.3,15.0,243.0,217.06,172.05
2016,3,9,11,45,7.0,209.0,2.35,15.5,214.0,187.78,148.19
2016,3,9,12,0,3.0,183.0,2.4,16.0,185.0,159.59,125.18
2016,3,9,12,15,2.5,177.0,2.4,16.0,179.0,153.26,120.1
2016,3,9,12,30,2.0,171.0,2.4,16.0,173.0,147.06,115.09
2016,3,9,12,45,6.0,200.5,2.45,16.5,205.5,176.01,138.29
2016,3,9,13,0,10.0,230.0,2.5,17.0,238.0,204.49,160.81
2016,3,9,13,15,8.5,219.0,2.5,17.0,225.5,192.45,151.2
2016,3,9,13,30,7.0,208.0,2.5,17.0,213.0,180.7,141.93
2016,3,9,13,45,14.0,228.5,2.55,17.0,238.0,201.76,159.04
2016,3,9,14,0,21.0,249.0,2.6,17.0,263.0,221.59,175.0
2016,3,9,14,15,11.5,213.5,2.6,17.0,221.0,184.24,145.24
2016,3,9,14,30,2.0,178.0,2.6,17.0,179.0,148.71,116.86
2016,3,9,14,45,2.5,177.0,2.6,17.0,178.5,147.19,115.92
2016,3,9,15,0,3.0,176.0,2.6,17.0,178.0,145.44,114.74
2016,3,9,15,15,4.5,170.5,2.5,16.5,173.5,140.15,110.84
2016,3,9,15,30,6.0,165.0,2.4,16.0,169.0,134.48,106.59
2016,3,9,15,45,3.0,122.0,2.3,16.0,124.0,99.65,78.14
2016,3,9,16,0,0.0,79.0,2.2,16.0,79.0,65.42,49.85
2016,3,9,16,15,0.0,68.5,2.05,15.5,68.5,56.79,42.8
2016,3,9,16,30,0.0,58.0,1.9,15.0,58.0,48.02,37.29
2016,3,9,16,45,0.0,47.5,1.75,14.5,47.5,39.28,29.55
2016,3,9,17,0,0.0,37.0,1.6,14.0,37.0,30.55,21.7
2016,3,9,17,15,0.0,27.0,1.6,13.5,27.0,22.26,14.13
2016,3,9,17,30,0.0,17.0,1.6,13.0,17.0,13.99,6.51
2016,3,9,17,45,0.0,9.5,1.6,13.0,9.5,7.8,0.01
2016,3,9,18,0,0.0,2.0,1.6,13.0,2.0,1.71,0.0
2016,3,9,18,15,0.0,1.0,1.65,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,12.5,14.5,11.96,0.0
2016,3,10,7,0,0.0,29.0,3.4,13.0,29.0,25.56,14.83
2016,3,10,7,15,6.5,49.5,3.45,13.0,51.0,52.02,38.35
2016,3,10,7,30,13.0,70.0,3.5,13.0,73.0,77.72,61.08
2016,3,10,7,45,22.0,91.0,3.55,13.5,97.0,117.02,95.08
2016,3,10,8,0,31.0,112.0,3.6,14.0,121.0,147.34,120.97
2016,3,10,8,15,38.5,132.0,3.75,14.0,145.5,175.22,144.55
2016,3,10,8,30,46.0,152.0,3.9,14.0,170.0,203.33,167.94
2016,3,10,8,45,23.0,81.0,4.05,14.5,90.0,95.77,76.76
2016,3,10,9,0,0.0,10.0,4.2,15.0,10.0,8.25,1.37
2016,3,10,9,15,0.0,51.0,4.15,15.0,51.0,42.24,30.2
2016,3,10,9,30,0.0,92.0,4.1,15.0,92.0,76.69,59.03
2016,3,10,9,45,0.0,117.0,4.1,15.5,117.0,99.4,77.61
2016,3,10,10,0,0.0,142.0,4.1,16.0,142.0,122.4,96.2
2016,3,10,10,15,0.0,128.0,4.0,16.0,128.0,108.91,84.9
2016,3,10,10,30,0.0,114.0,3.9,16.0,114.0,96.02,74.16
2016,3,10,10,45,0.0,135.5,3.8,16.0,135.5,115.26,89.83
2016,3,10,11,0,0.0,157.0,3.7,16.0,157.0,134.6,105.45
2016,3,10,11,15,0.0,141.5,3.6,16.0,141.5,120.27,93.64
2016,3,10,11,30,0.0,126.0,3.5,16.0,126.0,106.32,82.19
2016,3,10,11,45,0.0,127.5,3.45,16.0,127.5,107.54,83.15
2016,3,10,12,0,0.0,129.0,3.4,16.0,129.0,108.75,84.1
2016,3,10,12,15,0.0,116.5,3.3,16.0,116.5,97.79,75.13
2016,3,10,12,30,0.0,104.0,3.2,16.0,104.0,86.97,66.29
2016,3,10,12,45,0.5,136.0,3.15,16.0,136.5,114.86,89.12
2016,3,10,13,0,1.0,168.0,3.1,16.0,169.0,142.78,111.8
2016,3,10,13,15,0.5,134.0,3.0,16.0,134.5,112.78,87.45
2016,3,10,13,30,0.0,100.0,2.9,16.0,100.0,83.41,63.51
2016,3,10,13,45,0.0,86.5,2.8,16.0,86.5,72.04,54.25
2016,3,10,14,0,0.0,73.0,2.7,16.0,73.0,60.72,44.98
2016,3,10,14,15,0.0,49.5,2.55,16.0,49.5,41.09,28.75
2016,3,10,14,30,0.0,26.0,2.4,16.0,26.0,21.54,12.45
2016,3,10,14,45,0.0,24.5,2.3,16.0,24.5,20.28,11.44
2016,3,10,15,0,0.0,23.0,2.2,16.0,23.0,19.02,10.42
2016,3,10,15,15,0.0,23.5,2.1,15.5,23.5,19.43,10.83
2016,3,10,15,30,0.0,24.0,2.0,15.0,24.0,19.83,11.25
2016,3,10,15,45,0.0,34.0,1.9,15.0,34.0,28.1,18.35
2016,3,10,16,0,0.0,44.0,1.8,15.0,44.0,36.38,25.47
2016,3,10,16,15,0.0,38.0,1.75,15.0,38.0,31.39,21.27
2016,3,10,16,30,0.0,32.0,1.7,15.0,32.0,26.4,18.03
2016,3,10,16,45,0.0,26.5,1.7,15.0,26.5,21.84,13.94
2016,3,10,17,0,0.0,21.0,1.7,15.0,21.0,17.29,9.8
2016,3,10,17,15,0.0,15.0,1.8,14.5,15.0,12.33,5.28
2016,3,10,17,30,0.0,9.0,1.9,14.0,9.0,7.39,0.76
2016,3,10,17,45,0.0,5.0,2.05,14.0,5.0,4.1,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,7.5,5.15,12.5,7.5,6.15,0.0
2016,3,11,7,30,0.0,11.0,5.1,12.0,11.0,9.04,2.12
2016,3,11,7,45,0.0,14.5,5.05,12.0,14.5,11.92,4.68
2016,3,11,8,0,0.0,18.0,5.0,12.0,18.0,14.82,7.21
2016,3,11,8,15,0.0,21.5,4.85,12.0,21.5,17.72,9.72
2016,3,11,8,30,0.0,25.0,4.7,12.0,25.0,20.62,12.2
2016,3,11,8,45,0.0,27.0,4.55,12.0,27.0,22.29,13.6
2016,3,11,9,0,0.0,29.0,4.4,12.0,29.0,23.96,14.98
2016,3,11,9,15,0.0,52.0,4.45,12.0,52.0,43.08,31.28
2016,3,11,9,30,0.0,75.0,4.5,12.0,75.0,62.28,47.5
2016,3,11,9,45,27.0,168.5,4.6,12.0,185.5,190.22,155.76
2016,3,11,10,0,54.0,262.0,4.7,12.0,296.0,322.06,263.72
2016,3,11,10,15,27.0,178.0,4.45,12.0,195.0,197.46,160.59
2016,3,11,10,30,0.0,94.0,4.2,12.0,94.0,78.29,60.41
2016,3,11,10,45,0.0,128.0,4.0,12.0,128.5,108.45,85.55
2016,3,11,11,0,0.0,162.0,3.8,12.0,163.0,139.12,110.78
2016,3,11,11,15,2.5,179.5,3.6,12.0,182.5,157.28,125.64
2016,3,11,11,30,5.0,197.0,3.4,12.0,202.0,175.29,140.32
2016,3,11,11,45,46.5,276.0,3.25,12.5,312.0,305.18,245.95
2016,3,11,12,0,88.0,355.0,3.1,13.0,422.0,421.42,336.73
2016,3,11,12,15,201.5,351.5,3.15,13.0,503.0,529.19,422.1
2016,3,11,12,30,315.0,348.0,3.2,13.0,584.0,626.67,497.32
2016,3,11,12,45,599.5,231.0,3.25,13.5,675.5,746.8,591.34
2016,3,11,13,0,884.0,114.0,3.3,14.0,767.0,814.15,642.1
2016,3,11,13,15,580.5,224.0,3.6,14.0,649.5,663.24,527.08
2016,3,11,13,30,277.0,334.0,3.9,14.0,532.0,507.02,404.04
2016,3,11,13,45,205.0,328.0,4.2,14.0,472.0,426.46,341.55
2016,3,11,14,0,133.0,322.0,4.5,14.0,412.0,362.61,290.88
2016,3,11,14,15,69.0,256.0,4.65,13.5,302.5,254.29,204.63
2016,3,11,14,30,5.0,190.0,4.8,13.0,193.0,159.92,128.08
2016,3,11,14,45,42.0,219.5,4.95,13.0,243.5,199.31,160.53
2016,3,11,15,0,79.0,249.0,5.1,13.0,294.0,229.58,184.55
2016,3,11,15,15,39.5,134.0,5.0,12.5,156.5,121.51,96.07
2016,3,11,15,30,0.0,19.0,4.9,12.0,19.0,15.69,7.83
2016,3,11,15,45,366.0,50.5,4.85,12.0,202.0,96.51,60.43
2016,3,11,16,0,732.0,82.0,4.8,12.0,385.0,131.12,77.3
2016,3,11,16,15,694.0,77.5,4.65,11.5,335.5,69.59,46.25
2016,3,11,16,30,656.0,73.0,4.5,11.0,286.0,55.87,44.95
2016,3,11,16,45,583.0,69.0,4.4,10.5,234.0,53.48,42.87
2016,3,11,17,0,510.0,65.0,4.3,10.0,182.0,51.28,40.8
2016,3,11,17,15,419.0,55.0,4.2,10.0,135.0,44.07,33.92
2016,3,11,17,30,328.0,45.0,4.1,10.0,88.0,34.73,24.92
2016,3,11,17,45,164.0,30.0,4.05,10.0,51.5,23.16,12.44
2016,3,11,18,0,0.0,15.0,4.0,10.0,15.0,12.8,0.0
2016,3,11,18,15,0.0,7.5,3.95,10.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,14.0,19.5,3.45,10.0,21.0,28.11,7.35
2016,3,12,7,0,28.0,39.0,3.6,10.0,42.0,63.8,47.63
2016,3,12,7,15,58.5,62.0,3.7,10.0,72.5,126.41,103.42
2016,3,12,7,30,89.0,85.0,3.8,10.0,103.0,178.61,150.08
2016,3,12,7,45,112.5,107.0,3.95,10.5,137.0,225.18,190.82
2016,3,12,8,0,136.0,129.0,4.1,11.0,171.0,272.93,231.55
2016,3,12,8,15,164.0,146.0,4.2,11.0,205.0,318.46,270.16
2016,3,12,8,30,192.0,163.0,4.3,11.0,239.0,365.59,309.32
2016,3,12,8,45,96.0,142.0,4.4,11.5,180.0,249.66,209.58
2016,3,12,9,0,0.0,121.0,4.5,12.0,121.0,105.19,84.03
2016,3,12,9,15,0.0,135.0,4.55,12.0,135.0,117.9,94.61
2016,3,12,9,30,0.0,149.0,4.6,12.0,149.0,130.59,104.97
2016,3,12,9,45,0.0,124.5,4.65,12.0,124.5,106.26,84.35
2016,3,12,10,0,0.0,100.0,4.7,12.0,100.0,83.63,65.19
2016,3,12,10,15,0.0,112.0,4.75,12.0,112.0,94.3,74.01
2016,3,12,10,30,0.0,124.0,4.8,12.0,124.0,104.97,82.78
2016,3,12,10,45,0.0,123.5,4.85,12.5,123.5,104.38,82.0
2016,3,12,11,0,0.0,123.0,4.9,13.0,123.0,103.83,81.28
2016,3,12,11,15,0.5,144.5,5.0,13.0,145.0,123.39,97.39
2016,3,12,11,30,1.0,166.0,5.1,13.0,167.0,142.98,113.45
2016,3,12,11,45,0.5,161.5,5.2,13.0,162.0,138.13,109.37
2016,3,12,12,0,0.0,157.0,5.3,13.0,157.0,133.38,105.41
2016,3,12,12,15,0.0,127.0,5.2,13.0,127.0,106.88,83.54
2016,3,12,12,30,0.0,97.0,5.1,13.0,97.0,81.0,62.12
2016,3,12,12,45,5.0,165.5,5.1,13.0,169.5,144.16,114.51
2016,3,12,13,0,10.0,234.0,5.1,13.0,242.0,207.67,166.5
2016,3,12,13,15,5.0,174.0,5.05,13.0,178.0,150.44,119.63
2016,3,12,13,30,0.0,114.0,5.0,13.0,114.0,95.25,74.09
2016,3,12,13,45,0.0,137.0,4.95,13.0,137.0,114.57,90.23
2016,3,12,14,0,0.0,160.0,4.9,13.0,160.0,133.69,106.16
2016,3,12,14,15,6.0,188.5,4.75,13.0,192.5,160.22,128.23
2016,3,12,14,30,12.0,217.0,4.6,13.0,225.0,185.34,149.0
2016,3,12,14,45,6.0,169.5,4.5,13.0,173.5,142.43,113.84
2016,3,12,15,0,0.0,122.0,4.4,13.0,122.0,100.93,79.64
2016,3,12,15,15,0.0,76.0,4.3,13.0,76.0,63.11,48.03
2016,3,12,15,30,0.0,30.0,4.2,13.0,30.0,24.8,15.58
2016,3,12,15,45,0.0,47.0,4.1,13.0,47.0,38.89,27.72
2016,3,12,16,0,0.0,64.0,4.0,13.0,64.0,53.03,39.9
2016,3,12,16,15,0.0,55.5,3.9,12.5,55.5,45.94,34.0
2016,3,12,16,30,0.0,47.0,3.8,12.0,47.0,38.86,29.49
2016,3,12,16,45,0.0,38.5,3.75,12.0,38.5,31.79,23.11
2016,3,12,17,0,0.0,30.0,3.7,12.0,30.0,24.74,16.67
2016,3,12,17,15,0.0,22.0,3.6,12.0,22.0,18.12,10.56
2016,3,12,17,30,0.0,14.0,3.5,12.0,14.0,11.51,4.45
2016,3,12,17,45,0.0,8.0,3.4,12.0,8.0,6.57,0.0
2016,3,12,18,0,0.0,2.0,3.3,12.0,2.0,1.71,0.0
2016,3,12,18,15,0.0,1.0,3.2,12.0,1.0,0.85,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,3.6,12.5,2.0,1.64,0.0
2016,3,13,7,0,0.0,4.0,3.7,13.0,4.0,3.28,0.0
2016,3,13,7,15,0.0,7.5,3.75,13.0,7.5,6.15,0.0
2016,3,13,7,30,0.0,11.0,3.8,13.0,11.0,9.04,2.12
2016,3,13,7,45,0.0,14.5,3.9,13.0,14.5,11.93,4.66
2016,3,13,8,0,0.0,18.0,4.0,13.0,18.0,14.82,7.17
2016,3,13,8,15,0.0,21.5,4.05,13.0,21.5,17.72,9.67
2016,3,13,8,30,0.0,25.0,4.1,13.0,25.0,20.63,12.14
2016,3,13,8,45,0.0,52.5,4.2,13.0,52.5,43.46,31.66
2016,3,13,9,0,0.0,80.0,4.3,13.0,80.0,66.42,51.07
2016,3,13,9,15,0.0,86.5,4.3,13.0,86.5,71.88,55.52
2016,3,13,9,30,0.0,93.0,4.3,13.0,93.0,77.53,60.12
2016,3,13,9,45,4.5,149.0,4.3,13.0,151.5,133.96,107.32
2016,3,13,10,0,9.0,205.0,4.3,13.0,210.0,192.7,155.6
2016,3,13,10,15,18.5,234.5,4.35,13.0,246.5,230.55,186.47
2016,3,13,10,30,28.0,264.0,4.4,13.0,283.0,289.36,233.88
2016,3,13,10,45,17.5,236.0,4.45,13.0,248.0,227.67,183.34
2016,3,13,11,0,7.0,208.0,4.5,13.0,213.0,188.88,151.26
2016,3,13,11,15,8.0,218.0,4.55,13.0,224.0,198.4,158.96
2016,3,13,11,30,9.0,228.0,4.6,13.0,235.0,207.79,166.47
2016,3,13,11,45,18.0,263.0,4.65,13.5,277.0,248.12,198.91
2016,3,13,12,0,27.0,298.0,4.7,14.0,319.0,305.03,244.04
2016,3,13,12,15,16.5,251.5,4.65,14.0,264.5,232.91,185.95
2016,3,13,12,30,6.0,205.0,4.6,14.0,210.0,180.45,143.34
2016,3,13,12,45,7.5,216.0,4.6,14.0,222.5,190.66,151.76
2016,3,13,13,0,9.0,227.0,4.6,14.0,235.0,200.57,159.86
2016,3,13,13,15,4.5,191.0,4.5,14.0,195.0,164.73,130.7
2016,3,13,13,30,0.0,155.0,4.4,14.0,155.0,130.08,102.4
2016,3,13,13,45,1.0,168.0,4.35,14.0,169.0,141.44,111.89
2016,3,13,14,0,2.0,181.0,4.3,14.0,183.0,152.49,121.09
2016,3,13,14,15,7.5,201.0,4.2,14.0,206.0,171.36,136.71
2016,3,13,14,30,13.0,221.0,4.1,14.0,229.0,189.0,151.23
2016,3,13,14,45,6.5,163.0,4.05,14.0,167.0,137.32,109.1
2016,3,13,15,0,0.0,105.0,4.0,14.0,105.0,87.12,67.77
2016,3,13,15,15,9.5,145.0,3.9,14.0,150.0,121.52,96.42
2016,3,13,15,30,19.0,185.0,3.8,14.0,195.0,152.36,121.78
2016,3,13,15,45,33.5,177.0,3.75,14.0,192.0,142.51,113.14
2016,3,13,16,0,48.0,169.0,3.7,14.0,189.0,131.92,104.25
2016,3,13,16,15,40.5,149.0,3.65,13.5,164.5,111.12,88.7
2016,3,13,16,30,33.0,129.0,3.6,13.0,140.0,96.18,80.42
2016,3,13,16,45,24.5,108.0,3.55,13.0,115.5,81.54,67.45
2016,3,13,17,0,16.0,87.0,3.5,13.0,91.0,68.06,55.28
2016,3,13,17,15,8.0,65.5,3.45,13.0,67.5,51.83,40.44
2016,3,13,17,30,0.0,44.0,3.4,13.0,44.0,35.42,25.32
2016,3,13,17,45,0.0,26.5,3.35,13.0,26.5,21.69,11.8
2016,3,13,18,0,0.0,9.0,3.3,13.0,9.0,7.4,0.0
2016,3,13,18,15,0.0,4.5,3.15,12.5,4.5,3.84,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
