Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,53.5,23.0,2.5,9.5,29.5,76.01,44.27
2016,3,14,7,0,107.0,46.0,2.5,10.0,59.0,149.48,120.56
2016,3,14,7,15,156.5,66.5,2.5,10.0,95.5,213.67,178.91
2016,3,14,7,30,206.0,87.0,2.5,10.0,132.0,281.46,238.78
2016,3,14,7,45,243.0,106.0,2.55,10.5,172.5,340.59,289.22
2016,3,14,8,0,280.0,125.0,2.6,11.0,213.0,401.91,339.78
2016,3,14,8,15,322.0,135.5,2.6,11.0,253.0,457.7,385.22
2016,3,14,8,30,364.0,146.0,2.6,11.0,293.0,536.28,446.92
2016,3,14,8,45,360.5,167.0,2.65,11.5,327.5,546.38,452.59
2016,3,14,9,0,357.0,188.0,2.7,12.0,362.0,575.02,472.36
2016,3,14,9,15,370.5,204.0,2.65,12.0,399.0,611.95,499.04
2016,3,14,9,30,384.0,220.0,2.6,12.0,436.0,647.57,524.25
2016,3,14,9,45,451.5,215.5,2.6,12.5,485.5,734.24,587.34
2016,3,14,10,0,519.0,211.0,2.6,13.0,535.0,798.57,632.6
2016,3,14,10,15,474.0,241.0,2.6,13.0,548.5,785.59,619.74
2016,3,14,10,30,429.0,271.0,2.6,13.0,562.0,768.83,604.99
2016,3,14,10,45,418.0,286.0,2.6,13.5,577.5,767.67,601.67
2016,3,14,11,0,407.0,301.0,2.6,14.0,593.0,745.0,583.32
2016,3,14,11,15,279.5,333.0,2.6,14.0,536.0,643.91,505.52
2016,3,14,11,30,152.0,365.0,2.6,14.0,479.0,524.52,413.16
2016,3,14,11,45,84.5,318.0,2.6,14.5,382.0,383.39,304.0
2016,3,14,12,0,17.0,271.0,2.6,15.0,285.0,252.86,199.86
2016,3,14,12,15,15.0,262.5,2.65,15.0,275.0,241.53,191.2
2016,3,14,12,30,13.0,254.0,2.7,15.0,265.0,230.5,182.44
2016,3,14,12,45,13.5,254.5,2.75,15.0,265.5,229.9,182.04
2016,3,14,13,0,14.0,255.0,2.8,15.0,266.0,229.18,181.56
2016,3,14,13,15,136.0,299.0,2.85,15.0,398.0,377.48,301.1
2016,3,14,13,30,258.0,343.0,2.9,15.0,530.0,499.84,395.72
2016,3,14,13,45,143.5,308.0,3.0,15.0,412.0,367.74,292.18
2016,3,14,14,0,29.0,273.0,3.1,15.0,294.0,251.31,199.63
2016,3,14,14,15,221.5,263.5,3.15,15.0,406.0,350.5,279.63
2016,3,14,14,30,414.0,254.0,3.2,15.0,518.0,418.81,330.8
2016,3,14,14,45,591.5,188.0,3.3,15.0,541.5,406.85,316.86
2016,3,14,15,0,769.0,122.0,3.4,15.0,565.0,375.31,284.1
2016,3,14,15,15,747.0,118.0,3.4,14.5,522.5,312.65,228.75
2016,3,14,15,30,725.0,114.0,3.4,14.0,480.0,251.98,175.13
2016,3,14,15,45,691.5,110.5,3.45,14.0,433.0,192.19,124.75
2016,3,14,16,0,658.0,107.0,3.5,14.0,386.0,136.42,84.19
2016,3,14,16,15,616.5,100.5,3.45,13.5,336.5,82.51,58.98
2016,3,14,16,30,575.0,94.0,3.4,13.0,287.0,70.89,57.98
2016,3,14,16,45,516.0,85.5,3.35,12.5,237.0,65.75,53.52
2016,3,14,17,0,457.0,77.0,3.3,12.0,187.0,57.83,46.39
2016,3,14,17,15,370.0,64.5,3.2,11.5,139.5,48.82,38.06
2016,3,14,17,30,283.0,52.0,3.1,11.0,92.0,39.68,29.35
2016,3,14,17,45,141.5,35.5,3.05,10.5,55.5,27.6,17.07
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,15.28,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,8.11,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.0,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,47.0,10.0,1.8,8.0,12.0,34.3,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,47.0,178.97,121.69
2016,3,15,7,0,338.0,40.0,1.8,9.0,82.0,307.49,253.09
2016,3,15,7,15,429.5,50.5,1.75,9.5,129.5,401.7,336.5
2016,3,15,7,30,521.0,61.0,1.7,10.0,177.0,503.44,421.16
2016,3,15,7,45,586.5,66.5,1.65,10.5,228.5,584.84,484.9
2016,3,15,8,0,652.0,72.0,1.6,11.0,280.0,669.29,547.76
2016,3,15,8,15,691.0,77.0,1.6,11.5,330.5,732.5,592.28
2016,3,15,8,30,730.0,82.0,1.6,12.0,381.0,795.68,635.22
2016,3,15,8,45,760.5,84.5,1.6,13.0,429.0,841.86,663.41
2016,3,15,9,0,791.0,87.0,1.6,14.0,477.0,892.02,693.63
2016,3,15,9,15,811.0,90.0,1.55,14.0,520.0,930.45,716.89
2016,3,15,9,30,831.0,93.0,1.5,14.0,563.0,966.03,737.94
2016,3,15,9,45,847.5,94.5,1.45,14.5,601.5,993.05,751.62
2016,3,15,10,0,864.0,96.0,1.4,15.0,640.0,1004.53,755.02
2016,3,15,10,15,875.0,97.5,1.4,15.0,672.0,1018.69,762.71
2016,3,15,10,30,886.0,99.0,1.4,15.0,704.0,1029.02,767.99
2016,3,15,10,45,894.5,99.5,1.4,15.5,729.0,1031.68,767.06
2016,3,15,11,0,903.0,100.0,1.4,16.0,754.0,1030.33,763.81
2016,3,15,11,15,908.0,101.0,1.4,16.0,771.0,1021.98,757.68
2016,3,15,11,30,913.0,102.0,1.4,16.0,788.0,1009.59,749.19
2016,3,15,11,45,916.5,102.0,1.45,16.5,797.5,990.67,736.06
2016,3,15,12,0,920.0,102.0,1.5,17.0,807.0,967.87,720.54
2016,3,15,12,15,920.5,102.0,1.55,17.0,808.0,938.57,702.12
2016,3,15,12,30,921.0,102.0,1.6,17.0,809.0,905.73,681.29
2016,3,15,12,45,922.5,100.0,1.65,17.5,802.5,868.29,655.98
2016,3,15,13,0,924.0,98.0,1.7,18.0,796.0,827.56,628.3
2016,3,15,13,15,920.0,97.5,1.75,18.0,781.0,781.13,597.58
2016,3,15,13,30,916.0,97.0,1.8,18.0,766.0,732.18,563.39
2016,3,15,13,45,909.0,96.0,1.85,18.0,742.5,678.56,523.83
2016,3,15,14,0,902.0,95.0,1.9,18.0,719.0,623.19,481.71
2016,3,15,14,15,893.0,93.5,1.95,17.5,689.0,564.8,436.68
2016,3,15,14,30,884.0,92.0,2.0,17.0,659.0,505.42,389.01
2016,3,15,14,45,870.5,90.0,2.05,17.0,622.0,443.0,336.47
2016,3,15,15,0,857.0,88.0,2.1,17.0,585.0,378.5,280.64
2016,3,15,15,15,839.0,85.5,2.1,17.0,542.5,313.95,223.58
2016,3,15,15,30,821.0,83.0,2.1,17.0,500.0,250.7,167.59
2016,3,15,15,45,797.5,79.5,2.15,17.0,453.5,187.34,114.36
2016,3,15,16,0,774.0,76.0,2.2,17.0,407.0,126.59,70.64
2016,3,15,16,15,739.0,72.0,2.2,16.0,357.0,68.04,45.57
2016,3,15,16,30,704.0,68.0,2.2,15.0,307.0,56.95,45.18
2016,3,15,16,45,653.0,62.5,2.2,14.5,255.5,48.69,37.95
2016,3,15,17,0,602.0,57.0,2.2,14.0,204.0,45.06,34.7
2016,3,15,17,15,522.0,49.0,2.3,13.5,154.5,39.21,29.28
2016,3,15,17,30,442.0,41.0,2.4,13.0,105.0,33.32,23.61
2016,3,15,17,45,302.0,29.0,2.55,12.5,64.5,23.69,13.94
2016,3,15,18,0,162.0,17.0,2.7,12.0,24.0,13.92,0.0
2016,3,15,18,15,81.0,8.5,2.7,11.5,12.0,7.26,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,1.0,9.0,11.0,9.39,0.0
2016,3,16,6,45,92.0,28.0,0.9,10.0,40.0,110.14,76.83
2016,3,16,7,0,184.0,45.0,0.8,11.0,69.0,210.87,171.74
2016,3,16,7,15,225.0,64.0,0.8,11.5,106.5,255.66,212.65
2016,3,16,7,30,266.0,83.0,0.8,12.0,144.0,318.7,266.22
2016,3,16,7,45,291.5,101.0,0.85,12.5,183.5,370.49,308.55
2016,3,16,8,0,317.0,119.0,0.9,13.0,223.0,423.28,350.07
2016,3,16,8,15,338.5,135.0,1.0,13.5,262.0,470.56,386.12
2016,3,16,8,30,360.0,151.0,1.1,14.0,301.0,518.02,421.31
2016,3,16,8,45,586.5,117.0,1.25,14.5,394.0,726.6,576.77
2016,3,16,9,0,813.0,83.0,1.4,15.0,487.0,908.46,700.95
2016,3,16,9,15,831.5,85.5,1.4,15.5,530.5,945.17,720.22
2016,3,16,9,30,850.0,88.0,1.4,16.0,574.0,978.91,739.04
2016,3,16,9,45,864.5,90.0,1.45,16.5,612.0,993.02,745.59
2016,3,16,10,0,879.0,92.0,1.5,17.0,650.0,1015.11,757.71
2016,3,16,10,15,889.0,93.5,1.5,17.0,681.5,1028.32,764.59
2016,3,16,10,30,899.0,95.0,1.5,17.0,713.0,1037.62,769.19
2016,3,16,10,45,906.0,96.0,1.55,17.5,737.5,1039.28,768.44
2016,3,16,11,0,913.0,97.0,1.6,18.0,762.0,1036.88,765.32
2016,3,16,11,15,917.5,97.5,1.6,18.0,778.5,1027.32,758.44
2016,3,16,11,30,922.0,98.0,1.6,18.0,795.0,1013.72,749.19
2016,3,16,11,45,924.5,98.5,1.6,18.5,804.0,994.19,734.89
2016,3,16,12,0,927.0,99.0,1.6,19.0,813.0,970.78,718.26
2016,3,16,12,15,927.0,98.5,1.6,19.0,813.5,940.28,698.45
2016,3,16,12,30,927.0,98.0,1.6,19.0,814.0,906.28,676.35
2016,3,16,12,45,929.0,96.0,1.65,19.5,807.0,869.02,651.37
2016,3,16,13,0,931.0,94.0,1.7,20.0,800.0,828.42,623.98
2016,3,16,13,15,926.5,93.0,1.7,20.0,784.5,780.83,592.25
2016,3,16,13,30,922.0,92.0,1.7,20.0,769.0,730.79,557.34
2016,3,16,13,45,916.0,91.0,1.7,20.0,746.0,677.54,518.09
2016,3,16,14,0,910.0,90.0,1.7,20.0,723.0,622.44,476.3
2016,3,16,14,15,900.5,88.5,1.7,20.0,692.5,563.41,430.24
2016,3,16,14,30,891.0,87.0,1.7,20.0,662.0,503.42,381.85
2016,3,16,14,45,878.5,85.0,1.7,20.0,625.5,441.07,329.99
2016,3,16,15,0,866.0,83.0,1.7,20.0,589.0,378.68,276.43
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.5,314.79,221.03
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,247.99,163.21
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.5,184.44,110.41
2016,3,16,16,0,785.0,72.0,1.6,19.0,411.0,123.45,67.15
2016,3,16,16,15,752.0,68.5,1.55,18.0,361.0,64.69,42.8
2016,3,16,16,30,719.0,65.0,1.5,17.0,311.0,54.6,42.74
2016,3,16,16,45,671.0,59.5,1.45,16.5,259.5,50.61,39.35
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,42.79,32.42
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,37.25,27.34
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,31.67,22.03
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,22.84,13.3
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,13.92,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,7.26,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,6.5,2.1,10.5,9.0,5.55,0.0
2016,3,17,6,30,160.0,13.0,2.2,11.0,18.0,99.16,0.0
2016,3,17,6,45,308.0,25.0,2.35,11.5,58.0,255.22,189.76
2016,3,17,7,0,456.0,37.0,2.5,12.0,98.0,382.13,313.51
2016,3,17,7,15,540.0,44.5,2.45,12.5,148.0,472.73,392.56
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,569.96,471.36
2016,3,17,7,45,676.0,57.5,2.4,13.5,250.5,639.53,525.07
2016,3,17,8,0,728.0,63.0,2.4,14.0,303.0,716.56,581.87
2016,3,17,8,15,763.5,67.0,2.3,14.5,354.5,778.41,624.26
2016,3,17,8,30,799.0,71.0,2.2,15.0,406.0,839.64,664.48
2016,3,17,8,45,823.5,74.0,2.1,15.5,454.5,888.19,694.2
2016,3,17,9,0,848.0,77.0,2.0,16.0,503.0,934.6,721.54
2016,3,17,9,15,866.0,79.5,1.9,16.5,547.0,960.5,734.16
2016,3,17,9,30,884.0,82.0,1.8,17.0,591.0,994.01,751.78
2016,3,17,9,45,897.0,84.0,1.75,17.5,629.5,1018.55,763.72
2016,3,17,10,0,910.0,86.0,1.7,18.0,668.0,1039.43,773.26
2016,3,17,10,15,919.0,87.5,1.65,18.5,700.0,1051.77,777.29
2016,3,17,10,30,928.0,89.0,1.6,19.0,732.0,1060.08,778.9
2016,3,17,10,45,934.5,90.0,1.55,19.5,756.5,1061.12,776.06
2016,3,17,11,0,941.0,91.0,1.5,20.0,781.0,1057.98,770.82
2016,3,17,11,15,945.0,92.0,1.4,20.0,798.0,1048.14,762.16
2016,3,17,11,30,949.0,93.0,1.3,20.0,815.0,1034.14,751.1
2016,3,17,11,45,951.0,93.0,1.25,20.5,823.5,1013.01,735.21
2016,3,17,12,0,953.0,93.0,1.2,21.0,832.0,987.94,717.08
2016,3,17,12,15,953.0,93.0,1.1,21.0,832.5,957.22,696.01
2016,3,17,12,30,953.0,93.0,1.0,21.0,833.0,922.88,672.74
2016,3,17,12,45,950.5,93.5,0.95,21.5,825.0,883.53,645.88
2016,3,17,13,0,948.0,94.0,0.9,22.0,817.0,841.03,617.03
2016,3,17,13,15,943.5,93.0,0.8,22.0,801.5,792.63,584.61
2016,3,17,13,30,939.0,92.0,0.7,22.0,786.0,741.72,549.24
2016,3,17,13,45,932.5,91.0,0.6,22.0,762.0,687.25,509.57
2016,3,17,14,0,926.0,90.0,0.5,22.0,738.0,630.94,467.62
2016,3,17,14,15,917.0,88.5,0.5,22.0,707.0,571.25,423.2
2016,3,17,14,30,908.0,87.0,0.5,22.0,676.0,510.52,376.31
2016,3,17,14,45,895.0,85.0,0.5,22.0,639.0,446.93,325.56
2016,3,17,15,0,882.0,83.0,0.5,22.0,602.0,383.32,272.98
2016,3,17,15,15,865.0,80.5,0.55,22.0,558.5,318.43,218.36
2016,3,17,15,30,848.0,78.0,0.6,22.0,515.0,250.53,161.12
2016,3,17,15,45,824.5,75.0,0.7,22.0,467.5,185.94,108.96
2016,3,17,16,0,801.0,72.0,0.8,22.0,420.0,123.91,66.08
2016,3,17,16,15,768.0,68.0,0.85,21.0,369.5,63.73,49.71
2016,3,17,16,30,735.0,64.0,0.9,20.0,319.0,53.89,41.59
2016,3,17,16,45,686.5,59.0,0.95,19.5,266.5,50.26,38.55
2016,3,17,17,0,638.0,54.0,1.0,19.0,214.0,46.62,35.37
2016,3,17,17,15,561.5,47.0,1.1,18.5,163.5,37.68,27.38
2016,3,17,17,30,485.0,40.0,1.2,18.0,113.0,32.51,22.5
2016,3,17,17,45,352.5,29.0,1.35,17.5,71.0,23.69,13.95
2016,3,17,18,0,220.0,18.0,1.5,17.0,29.0,14.77,0.0
2016,3,17,18,15,110.0,9.0,1.5,16.5,14.5,7.68,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,43.63,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,121.25,0.0
2016,3,18,6,45,291.0,28.0,2.45,11.5,61.0,248.54,189.62
2016,3,18,7,0,433.0,41.0,2.5,12.0,101.0,372.13,306.26
2016,3,18,7,15,517.0,49.0,2.45,12.0,151.0,462.78,385.88
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,559.86,465.52
2016,3,18,7,45,300.5,64.5,2.4,12.5,136.5,344.78,291.49
2016,3,18,8,0,0.0,72.0,2.4,13.0,72.0,60.38,46.13
2016,3,18,8,15,0.0,98.0,2.4,13.5,98.0,85.18,67.26
2016,3,18,8,30,0.0,124.0,2.4,14.0,124.0,110.22,87.97
2016,3,18,8,45,32.5,169.5,2.4,14.5,186.0,202.95,165.59
2016,3,18,9,0,65.0,215.0,2.4,15.0,248.0,286.49,233.17
2016,3,18,9,15,87.0,239.0,2.4,15.0,287.5,333.79,270.53
2016,3,18,9,30,109.0,263.0,2.4,15.0,327.0,381.29,307.55
2016,3,18,9,45,71.5,261.5,2.4,15.5,304.5,338.02,270.88
2016,3,18,10,0,34.0,260.0,2.4,16.0,282.0,294.71,234.51
2016,3,18,10,15,38.0,277.0,2.35,16.0,303.0,314.7,249.91
2016,3,18,10,30,42.0,294.0,2.3,16.0,324.0,334.33,264.69
2016,3,18,10,45,149.5,322.0,2.3,16.5,431.5,492.21,387.63
2016,3,18,11,0,257.0,350.0,2.3,17.0,539.0,646.47,501.28
2016,3,18,11,15,364.0,323.5,2.25,17.0,598.0,714.42,551.23
2016,3,18,11,30,471.0,297.0,2.2,17.0,657.0,797.28,610.56
2016,3,18,11,45,696.0,204.5,2.2,17.0,743.5,907.25,690.28
2016,3,18,12,0,921.0,112.0,2.2,17.0,830.0,978.1,736.75
2016,3,18,12,15,921.0,112.5,2.15,17.0,830.5,948.44,715.44
2016,3,18,12,30,921.0,113.0,2.1,17.0,831.0,915.27,692.87
2016,3,18,12,45,916.0,114.0,2.1,17.5,822.5,875.09,664.78
2016,3,18,13,0,911.0,115.0,2.1,18.0,814.0,832.08,634.7
2016,3,18,13,15,906.5,114.0,2.15,18.0,798.5,784.91,603.12
2016,3,18,13,30,902.0,113.0,2.2,18.0,783.0,735.35,567.51
2016,3,18,13,45,896.0,111.0,2.3,18.0,759.5,681.75,527.93
2016,3,18,14,0,890.0,109.0,2.4,18.0,736.0,626.37,485.68
2016,3,18,14,15,880.0,107.5,2.45,17.5,705.0,567.79,440.13
2016,3,18,14,30,870.0,106.0,2.5,17.0,674.0,508.45,392.19
2016,3,18,14,45,860.5,102.0,2.55,17.0,637.5,445.43,338.92
2016,3,18,15,0,851.0,98.0,2.6,17.0,601.0,382.18,283.77
2016,3,18,15,15,832.5,95.0,2.65,16.5,558.0,317.26,226.79
2016,3,18,15,30,814.0,92.0,2.7,16.0,515.0,253.74,170.87
2016,3,18,15,45,609.5,123.0,2.75,16.0,423.0,185.67,121.74
2016,3,18,16,0,405.0,154.0,2.8,16.0,331.0,143.27,99.14
2016,3,18,16,15,378.5,141.0,2.65,15.5,291.0,101.06,83.62
2016,3,18,16,30,352.0,128.0,2.5,15.0,251.0,89.87,74.19
2016,3,18,16,45,324.5,110.5,2.45,14.5,209.5,79.04,64.85
2016,3,18,17,0,297.0,93.0,2.4,14.0,168.0,67.76,54.87
2016,3,18,17,15,255.5,74.5,2.3,13.0,128.5,56.4,44.67
2016,3,18,17,30,214.0,56.0,2.2,12.0,89.0,42.19,31.66
2016,3,18,17,45,136.5,38.0,2.15,11.5,56.0,29.53,19.45
2016,3,18,18,0,59.0,20.0,2.1,11.0,23.0,15.84,0.0
2016,3,18,18,15,29.5,10.0,2.05,11.0,11.5,8.54,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.5,1.55,11.0,2.5,2.13,0.0
2016,3,19,6,30,0.0,5.0,1.6,11.0,5.0,4.1,0.0
2016,3,19,6,45,0.0,14.5,1.7,11.5,14.5,11.93,3.88
2016,3,19,7,0,0.0,24.0,1.8,12.0,24.0,19.78,11.11
2016,3,19,7,15,0.0,36.0,1.85,12.0,36.0,29.73,19.92
2016,3,19,7,30,0.0,48.0,1.9,12.0,48.0,39.71,28.71
2016,3,19,7,45,0.0,60.0,1.95,12.5,60.0,49.7,37.33
2016,3,19,8,0,0.0,72.0,2.0,13.0,72.0,60.26,46.26
2016,3,19,8,15,127.5,123.0,2.0,13.0,178.0,251.21,210.99
2016,3,19,8,30,255.0,174.0,2.0,13.0,284.0,451.68,373.51
2016,3,19,8,45,331.5,181.5,2.05,13.5,341.5,536.01,437.97
2016,3,19,9,0,408.0,189.0,2.1,14.0,399.0,645.12,519.11
2016,3,19,9,15,269.0,228.5,2.05,14.5,371.5,540.74,433.79
2016,3,19,9,30,130.0,268.0,2.0,15.0,344.0,428.93,342.83
2016,3,19,9,45,239.0,272.5,2.0,15.5,423.5,563.33,446.75
2016,3,19,10,0,348.0,277.0,2.0,16.0,503.0,677.08,530.09
2016,3,19,10,15,607.5,189.0,2.0,16.0,606.5,871.32,671.63
2016,3,19,10,30,867.0,101.0,2.0,16.0,710.0,1012.1,763.9
2016,3,19,10,45,872.0,103.0,2.0,16.5,733.0,1012.72,760.16
2016,3,19,11,0,877.0,105.0,2.0,17.0,756.0,1009.4,755.66
2016,3,19,11,15,563.5,238.0,2.0,17.0,659.5,840.12,639.33
2016,3,19,11,30,250.0,371.0,2.0,17.0,563.0,641.84,491.93
2016,3,19,11,45,283.5,368.0,2.05,17.0,588.0,658.67,506.38
2016,3,19,12,0,317.0,365.0,2.1,17.0,613.0,672.64,516.98
2016,3,19,12,15,329.5,361.5,2.1,17.0,620.0,664.14,510.8
2016,3,19,12,30,342.0,358.0,2.1,17.0,627.0,653.52,503.25
2016,3,19,12,45,380.5,341.0,2.1,17.0,637.5,649.01,500.77
2016,3,19,13,0,419.0,324.0,2.1,17.0,648.0,651.29,502.72
2016,3,19,13,15,656.0,212.5,2.05,17.0,708.0,702.27,543.28
2016,3,19,13,30,893.0,101.0,2.0,17.0,768.0,717.15,556.16
2016,3,19,13,45,611.0,208.5,2.0,17.0,658.5,593.29,460.68
2016,3,19,14,0,329.0,316.0,2.0,17.0,549.0,472.73,367.72
2016,3,19,14,15,247.5,313.0,2.0,17.0,484.0,402.15,313.77
2016,3,19,14,30,166.0,310.0,2.0,17.0,419.0,336.82,263.23
2016,3,19,14,45,512.0,197.5,2.05,17.0,507.5,377.72,290.66
2016,3,19,15,0,858.0,85.0,2.1,17.0,596.0,374.86,277.33
2016,3,19,15,15,842.0,83.0,2.15,16.5,554.0,308.77,219.17
2016,3,19,15,30,826.0,81.0,2.2,16.0,512.0,246.25,163.99
2016,3,19,15,45,809.0,76.0,2.3,16.0,466.5,182.45,110.19
2016,3,19,16,0,792.0,71.0,2.4,16.0,421.0,120.46,65.82
2016,3,19,16,15,760.5,67.5,2.35,15.5,371.0,61.39,48.83
2016,3,19,16,30,729.0,64.0,2.3,15.0,321.0,53.7,42.28
2016,3,19,16,45,689.5,58.0,2.3,14.5,270.5,49.34,38.54
2016,3,19,17,0,650.0,52.0,2.3,14.0,220.0,44.88,34.57
2016,3,19,17,15,577.0,45.5,2.15,13.5,169.5,39.67,29.79
2016,3,19,17,30,504.0,39.0,2.0,13.0,119.0,31.64,22.31
2016,3,19,17,45,380.5,29.0,1.9,12.5,76.5,23.65,14.52
2016,3,19,18,0,257.0,19.0,1.8,12.0,34.0,15.6,0.69
2016,3,19,18,15,128.5,9.5,1.75,11.5,17.0,8.11,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.5,6.5,5.55,0.0
2016,3,20,6,30,0.0,13.0,2.5,12.0,13.0,10.71,0.0
2016,3,20,6,45,8.5,32.5,2.6,12.5,33.5,35.57,23.19
2016,3,20,7,0,17.0,52.0,2.7,13.0,54.0,68.52,52.48
2016,3,20,7,15,29.5,73.0,2.75,13.0,79.5,101.1,81.32
2016,3,20,7,30,42.0,94.0,2.8,13.0,105.0,133.93,110.1
2016,3,20,7,45,50.5,115.5,2.85,13.5,131.0,164.79,136.36
2016,3,20,8,0,59.0,137.0,2.9,14.0,157.0,195.87,162.19
2016,3,20,8,15,238.5,143.5,2.9,14.0,244.5,392.79,328.12
2016,3,20,8,30,418.0,150.0,2.9,14.0,332.0,589.43,484.72
2016,3,20,8,45,326.0,187.0,2.95,14.5,338.5,537.4,439.06
2016,3,20,9,0,234.0,224.0,3.0,15.0,345.0,478.64,389.34
2016,3,20,9,15,203.5,247.5,3.05,15.0,359.0,477.82,386.84
2016,3,20,9,30,173.0,271.0,3.1,15.0,373.0,474.66,382.23
2016,3,20,9,45,89.0,233.5,3.2,15.5,286.5,321.85,259.55
2016,3,20,10,0,5.0,196.0,3.3,16.0,200.0,178.02,140.86
2016,3,20,10,15,2.5,147.5,3.4,16.0,149.5,128.83,100.9
2016,3,20,10,30,0.0,99.0,3.5,16.0,99.0,82.71,62.94
2016,3,20,10,45,1.0,137.0,3.65,16.5,138.0,117.29,91.07
2016,3,20,11,0,2.0,175.0,3.8,17.0,177.0,152.41,119.18
2016,3,20,11,15,1.0,149.5,3.85,17.0,150.5,128.1,99.37
2016,3,20,11,30,0.0,124.0,3.9,17.0,124.0,104.48,80.14
2016,3,20,11,45,0.0,119.0,4.0,17.0,119.0,100.07,76.54
2016,3,20,12,0,0.0,114.0,4.1,17.0,114.0,95.69,72.96
2016,3,20,12,15,4.0,167.5,4.1,17.0,171.0,145.67,113.56
2016,3,20,12,30,8.0,221.0,4.1,17.0,228.0,195.79,153.76
2016,3,20,12,45,14.0,252.5,4.15,17.0,263.5,227.63,179.2
2016,3,20,13,0,20.0,284.0,4.2,17.0,299.0,258.61,203.82
2016,3,20,13,15,10.5,223.0,4.1,16.5,231.0,196.32,154.51
2016,3,20,13,30,1.0,162.0,4.0,16.0,163.0,136.53,106.6
2016,3,20,13,45,0.5,145.5,3.95,16.0,146.0,121.93,94.91
2016,3,20,14,0,0.0,129.0,3.9,16.0,129.0,107.57,83.32
2016,3,20,14,15,0.0,137.5,3.8,16.0,137.5,114.43,89.08
2016,3,20,14,30,0.0,146.0,3.7,16.0,146.0,121.13,94.73
2016,3,20,14,45,0.0,111.5,3.6,16.0,111.5,92.6,71.47
2016,3,20,15,0,0.0,77.0,3.5,16.0,77.0,63.99,47.94
2016,3,20,15,15,0.0,106.5,3.35,15.5,106.5,88.17,68.35
2016,3,20,15,30,0.0,136.0,3.2,15.0,136.0,110.98,87.63
2016,3,20,15,45,0.5,141.0,3.1,15.0,141.0,113.8,90.19
2016,3,20,16,0,1.0,146.0,3.0,15.0,146.0,115.75,92.05
2016,3,20,16,15,0.5,128.5,2.85,14.5,128.5,101.24,84.11
2016,3,20,16,30,0.0,111.0,2.7,14.0,111.0,87.9,72.73
2016,3,20,16,45,0.0,93.0,2.6,14.0,93.0,74.19,60.69
2016,3,20,17,0,0.0,75.0,2.5,14.0,75.0,60.35,48.33
2016,3,20,17,15,0.0,58.0,2.4,13.5,58.0,47.09,36.39
2016,3,20,17,30,0.0,41.0,2.3,13.0,41.0,33.7,24.15
2016,3,20,17,45,0.0,26.0,2.2,13.0,26.0,21.47,12.71
2016,3,20,18,0,0.0,11.0,2.1,13.0,11.0,9.05,0.0
2016,3,20,18,15,0.0,5.5,2.1,13.0,5.5,4.69,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,27.0,11.0,2.8,11.0,12.0,22.95,0.0
2016,3,21,6,30,54.0,22.0,2.9,11.0,24.0,70.2,18.01
2016,3,21,6,45,153.0,40.0,3.05,11.5,60.5,163.72,129.45
2016,3,21,7,0,252.0,58.0,3.2,12.0,97.0,271.83,225.76
2016,3,21,7,15,321.0,73.0,3.3,12.0,142.0,350.19,295.02
2016,3,21,7,30,390.0,88.0,3.4,12.0,187.0,434.47,367.12
2016,3,21,7,45,467.0,89.5,3.55,12.5,234.5,512.43,431.63
2016,3,21,8,0,544.0,91.0,3.7,13.0,282.0,604.89,503.92
2016,3,21,8,15,303.5,136.0,3.75,13.0,245.5,439.39,368.01
2016,3,21,8,30,63.0,181.0,3.8,13.0,209.0,247.28,204.21
2016,3,21,8,45,31.5,166.5,3.9,13.5,180.5,196.64,160.93
2016,3,21,9,0,0.0,152.0,4.0,14.0,152.0,134.46,107.46
2016,3,21,9,15,0.0,148.5,4.05,14.0,148.5,129.64,103.24
2016,3,21,9,30,0.0,145.0,4.1,14.0,145.0,125.37,99.44
2016,3,21,9,45,0.0,126.5,4.2,14.5,126.5,107.56,84.32
2016,3,21,10,0,0.0,108.0,4.3,15.0,108.0,90.66,70.03
2016,3,21,10,15,2.5,153.5,4.4,15.0,156.0,134.29,105.92
2016,3,21,10,30,5.0,199.0,4.5,15.0,204.0,178.84,142.08
2016,3,21,10,45,7.5,217.0,4.65,15.0,223.5,197.59,157.11
2016,3,21,11,0,10.0,235.0,4.8,15.0,243.0,216.17,171.99
2016,3,21,11,15,30.0,289.0,4.85,15.0,312.5,305.15,243.52
2016,3,21,11,30,50.0,343.0,4.9,15.0,382.0,377.44,300.55
2016,3,21,11,45,27.0,263.0,5.0,15.5,284.5,269.99,214.6
2016,3,21,12,0,4.0,183.0,5.1,16.0,187.0,159.76,125.31
2016,3,21,12,15,4.0,183.0,5.1,16.0,187.0,159.27,125.01
2016,3,21,12,30,4.0,183.0,5.1,16.0,187.0,158.75,124.59
2016,3,21,12,45,201.5,261.5,5.1,16.0,419.0,423.98,340.75
2016,3,21,13,0,399.0,340.0,5.1,16.0,651.0,638.38,506.51
2016,3,21,13,15,398.5,332.5,5.0,15.5,638.0,606.57,481.72
2016,3,21,13,30,398.0,325.0,4.9,15.0,625.0,573.74,456.83
2016,3,21,13,45,201.0,258.5,4.85,15.0,410.0,363.66,291.57
2016,3,21,14,0,4.0,192.0,4.8,15.0,195.0,162.48,128.33
2016,3,21,14,15,30.0,240.5,4.8,15.0,261.0,218.08,173.96
2016,3,21,14,30,56.0,289.0,4.8,15.0,327.0,264.87,211.47
2016,3,21,14,45,28.5,230.5,4.8,15.0,250.0,200.53,159.76
2016,3,21,15,0,1.0,172.0,4.8,15.0,173.0,141.23,112.03
2016,3,21,15,15,15.0,189.0,4.65,14.5,197.0,157.09,125.21
2016,3,21,15,30,29.0,206.0,4.5,14.0,221.0,167.03,133.25
2016,3,21,15,45,14.5,147.0,4.35,14.0,154.5,120.37,95.39
2016,3,21,16,0,0.0,88.0,4.2,14.0,88.0,72.7,56.27
2016,3,21,16,15,0.0,77.5,4.0,13.5,77.5,64.22,51.77
2016,3,21,16,30,0.0,67.0,3.8,13.0,67.0,55.53,44.25
2016,3,21,16,45,0.0,56.5,3.65,13.0,56.5,46.77,36.47
2016,3,21,17,0,0.0,46.0,3.5,13.0,46.0,38.03,28.59
2016,3,21,17,15,0.0,35.5,3.35,12.5,35.5,29.31,20.67
2016,3,21,17,30,0.0,25.0,3.2,12.0,25.0,20.61,12.68
2016,3,21,17,45,0.0,16.0,3.1,11.5,16.0,13.16,5.71
2016,3,21,18,0,0.0,7.0,3.0,11.0,7.0,5.74,0.0
2016,3,21,18,15,0.0,3.5,2.95,10.5,3.5,2.99,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.0,11.5,2.25,8.5,17.0,57.11,0.0
2016,3,22,6,30,188.0,23.0,2.3,9.0,34.0,160.09,73.13
2016,3,22,6,45,322.5,34.5,2.4,10.0,77.0,275.33,222.46
2016,3,22,7,0,457.0,46.0,2.5,11.0,120.0,395.19,328.95
2016,3,22,7,15,535.0,54.0,2.6,11.0,171.0,483.25,405.68
2016,3,22,7,30,613.0,62.0,2.7,11.0,222.0,576.98,482.45
2016,3,22,7,45,663.5,67.5,2.8,11.5,275.0,650.23,539.15
2016,3,22,8,0,714.0,73.0,2.9,12.0,328.0,725.21,594.94
2016,3,22,8,15,748.0,77.5,2.9,12.0,379.0,780.54,634.65
2016,3,22,8,30,782.0,82.0,2.9,12.0,430.0,840.49,676.76
2016,3,22,8,45,809.5,84.0,2.95,12.5,479.0,889.99,709.32
2016,3,22,9,0,837.0,86.0,3.0,13.0,528.0,937.44,739.82
2016,3,22,9,15,854.5,88.5,3.0,13.0,571.5,973.28,762.65
2016,3,22,9,30,872.0,91.0,3.0,13.0,615.0,994.41,775.15
2016,3,22,9,45,888.5,91.0,3.05,13.5,653.5,1019.43,789.5
2016,3,22,10,0,905.0,91.0,3.1,14.0,692.0,1040.92,801.39
2016,3,22,10,15,914.0,92.5,3.1,14.0,723.5,1052.78,807.82
2016,3,22,10,30,923.0,94.0,3.1,14.0,755.0,1060.62,811.75
2016,3,22,10,45,931.0,94.5,3.1,14.5,779.5,1062.15,810.11
2016,3,22,11,0,939.0,95.0,3.1,15.0,804.0,1059.5,805.89
2016,3,22,11,15,942.5,95.5,3.1,15.0,820.5,1048.16,797.52
2016,3,22,11,30,946.0,96.0,3.1,15.0,837.0,1032.71,786.61
2016,3,22,11,45,949.5,95.5,3.15,15.0,845.5,1012.1,772.79
2016,3,22,12,0,953.0,95.0,3.2,15.0,854.0,987.51,756.34
2016,3,22,12,15,953.0,95.0,3.25,15.0,854.5,956.41,735.42
2016,3,22,12,30,953.0,95.0,3.3,15.0,855.0,921.7,711.97
2016,3,22,12,45,947.5,96.5,3.4,15.0,846.0,880.54,684.16
2016,3,22,13,0,942.0,98.0,3.5,15.0,837.0,836.46,654.01
2016,3,22,13,15,938.0,97.5,3.55,15.0,821.0,788.87,620.72
2016,3,22,13,30,934.0,97.0,3.6,15.0,805.0,738.75,583.62
2016,3,22,13,45,928.5,95.0,3.7,15.0,781.0,683.97,541.42
2016,3,22,14,0,923.0,93.0,3.8,15.0,757.0,627.31,496.47
2016,3,22,14,15,914.5,92.0,3.8,15.0,726.0,568.33,447.97
2016,3,22,14,30,906.0,91.0,3.8,15.0,695.0,508.26,397.05
2016,3,22,14,45,895.5,88.0,3.85,15.0,658.0,444.84,341.99
2016,3,22,15,0,885.0,85.0,3.9,15.0,621.0,381.17,285.11
2016,3,22,15,15,868.5,83.0,3.85,14.5,578.0,316.64,227.05
2016,3,22,15,30,852.0,81.0,3.8,14.0,535.0,248.74,166.5
2016,3,22,15,45,830.0,78.0,3.8,14.0,487.0,184.18,111.74
2016,3,22,16,0,808.0,75.0,3.8,14.0,439.0,122.0,67.7
2016,3,22,16,15,776.5,71.0,3.7,13.5,388.0,61.56,49.36
2016,3,22,16,30,745.0,67.0,3.6,13.0,337.0,56.06,44.71
2016,3,22,16,45,700.5,62.0,3.5,13.0,284.5,52.54,41.63
2016,3,22,17,0,656.0,57.0,3.4,13.0,232.0,48.98,38.41
2016,3,22,17,15,583.5,50.5,3.3,12.5,181.0,40.31,30.53
2016,3,22,17,30,511.0,44.0,3.2,12.0,130.0,35.64,26.03
2016,3,22,17,45,387.0,33.5,3.1,11.5,85.5,27.34,18.02
2016,3,22,18,0,263.0,23.0,3.0,11.0,41.0,18.97,6.24
2016,3,22,18,15,131.5,11.5,2.95,10.5,20.5,9.82,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,61.5,11.5,1.8,7.5,15.5,40.82,0.0
2016,3,23,6,30,123.0,23.0,1.8,8.0,31.0,123.42,68.35
2016,3,23,6,45,198.0,40.0,1.8,8.5,66.5,203.35,165.34
2016,3,23,7,0,273.0,57.0,1.8,9.0,102.0,283.36,237.85
2016,3,23,7,15,317.5,73.0,1.75,9.5,144.0,347.12,293.6
2016,3,23,7,30,362.0,89.0,1.7,10.0,186.0,414.2,349.71
2016,3,23,7,45,399.0,101.0,1.7,11.0,228.5,472.85,396.15
2016,3,23,8,0,436.0,113.0,1.7,12.0,271.0,533.21,441.9
2016,3,23,8,15,581.0,97.5,1.7,12.5,340.0,665.13,541.02
2016,3,23,8,30,726.0,82.0,1.7,13.0,409.0,789.89,628.85
2016,3,23,8,45,779.0,86.0,1.75,13.5,471.0,864.17,677.82
2016,3,23,9,0,832.0,90.0,1.8,14.0,533.0,937.89,725.53
2016,3,23,9,15,849.5,92.5,1.7,14.5,577.0,973.58,744.27
2016,3,23,9,30,867.0,95.0,1.6,15.0,621.0,1006.13,760.85
2016,3,23,9,45,881.5,97.0,1.55,15.5,659.5,1019.63,765.4
2016,3,23,10,0,896.0,99.0,1.5,16.0,698.0,1041.26,775.52
2016,3,23,10,15,905.0,100.5,1.5,16.0,729.5,1052.88,781.36
2016,3,23,10,30,914.0,102.0,1.5,16.0,761.0,1060.5,784.89
2016,3,23,10,45,798.5,155.5,1.5,16.5,745.0,1008.15,748.44
2016,3,23,11,0,683.0,209.0,1.5,17.0,729.0,947.4,707.11
2016,3,23,11,15,809.5,157.0,1.55,17.0,785.5,995.18,739.34
2016,3,23,11,30,936.0,105.0,1.6,17.0,842.0,1032.25,763.06
2016,3,23,11,45,833.5,155.0,1.7,17.5,816.5,975.64,725.41
2016,3,23,12,0,731.0,205.0,1.8,18.0,791.0,913.13,684.39
2016,3,23,12,15,834.0,156.0,1.85,18.0,824.5,921.75,691.37
2016,3,23,12,30,937.0,107.0,1.9,18.0,858.0,919.35,690.3
2016,3,23,12,45,926.0,111.5,1.95,18.0,847.5,876.9,662.43
2016,3,23,13,0,915.0,116.0,2.0,18.0,837.0,831.92,632.92
2016,3,23,13,15,910.0,115.0,2.05,18.0,820.5,783.98,600.96
2016,3,23,13,30,905.0,114.0,2.1,18.0,804.0,733.7,564.76
2016,3,23,13,45,894.0,115.0,2.2,18.0,779.0,679.3,524.61
2016,3,23,14,0,883.0,116.0,2.3,18.0,754.0,623.56,482.11
2016,3,23,14,15,729.0,162.5,2.35,18.0,674.5,532.59,411.49
2016,3,23,14,30,575.0,209.0,2.4,18.0,595.0,449.26,346.18
2016,3,23,14,45,703.5,158.5,2.45,18.0,605.0,422.14,320.73
2016,3,23,15,0,832.0,108.0,2.5,18.0,615.0,378.82,279.38
2016,3,23,15,15,813.0,105.0,2.5,17.5,571.5,314.87,223.54
2016,3,23,15,30,794.0,102.0,2.5,17.0,528.0,252.45,169.15
2016,3,23,15,45,767.0,98.5,2.55,17.0,479.5,190.28,117.89
2016,3,23,16,0,740.0,95.0,2.6,17.0,431.0,125.77,72.58
2016,3,23,16,15,474.0,120.5,2.6,16.5,326.5,85.81,69.95
2016,3,23,16,30,208.0,146.0,2.6,16.0,222.0,102.5,84.91
2016,3,23,16,45,182.0,127.5,2.6,15.5,186.5,93.56,77.34
2016,3,23,17,0,156.0,109.0,2.6,15.0,151.0,80.7,66.12
2016,3,23,17,15,132.5,87.0,2.55,14.0,117.0,65.43,52.61
2016,3,23,17,30,109.0,65.0,2.5,13.0,83.0,49.8,38.44
2016,3,23,17,45,64.0,44.5,2.5,12.5,54.5,34.69,24.35
2016,3,23,18,0,19.0,24.0,2.5,12.0,26.0,19.55,7.45
2016,3,23,18,15,9.5,12.0,2.45,11.5,13.0,10.24,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
