Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,54.1,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,155.76,98.14
2016,3,24,6,45,280.5,39.5,2.8,10.5,78.5,252.41,206.11
2016,3,24,7,0,389.0,54.0,2.9,11.0,120.0,359.26,300.9
2016,3,24,7,15,463.5,64.0,2.9,11.5,169.5,444.63,374.46
2016,3,24,7,30,538.0,74.0,2.9,12.0,219.0,535.33,448.85
2016,3,24,7,45,436.5,102.5,2.95,12.5,236.5,504.78,422.83
2016,3,24,8,0,335.0,131.0,3.0,13.0,254.0,451.13,377.48
2016,3,24,8,15,506.0,120.0,3.0,13.5,336.0,617.3,509.43
2016,3,24,8,30,677.0,109.0,3.0,14.0,418.0,784.85,632.48
2016,3,24,8,45,682.5,122.0,3.05,15.0,461.5,824.02,655.85
2016,3,24,9,0,688.0,135.0,3.1,16.0,505.0,860.27,677.63
2016,3,24,9,15,709.5,139.5,3.0,16.0,547.5,899.39,702.61
2016,3,24,9,30,731.0,144.0,2.9,16.0,590.0,935.91,725.36
2016,3,24,9,45,759.0,141.5,2.8,16.5,629.5,967.84,743.23
2016,3,24,10,0,787.0,139.0,2.7,17.0,669.0,988.77,753.38
2016,3,24,10,15,712.0,175.5,2.6,17.0,671.5,962.05,732.72
2016,3,24,10,30,637.0,212.0,2.5,17.0,674.0,920.7,702.69
2016,3,24,10,45,625.5,226.5,2.45,17.5,692.5,916.87,697.49
2016,3,24,11,0,614.0,241.0,2.4,18.0,711.0,909.61,689.38
2016,3,24,11,15,599.0,254.5,2.4,18.0,720.5,889.82,674.76
2016,3,24,11,30,584.0,268.0,2.4,18.0,730.0,873.34,662.43
2016,3,24,11,45,577.0,275.0,2.4,18.5,735.5,855.23,648.07
2016,3,24,12,0,570.0,282.0,2.4,19.0,741.0,834.57,632.04
2016,3,24,12,15,536.0,292.5,2.4,19.0,724.0,790.86,600.76
2016,3,24,12,30,502.0,303.0,2.4,19.0,707.0,746.61,569.02
2016,3,24,12,45,690.0,216.0,2.4,19.0,766.0,797.13,608.59
2016,3,24,13,0,878.0,129.0,2.4,19.0,825.0,814.37,622.3
2016,3,24,13,15,873.5,128.0,2.4,19.0,808.5,774.41,593.98
2016,3,24,13,30,869.0,127.0,2.4,19.0,792.0,724.8,557.58
2016,3,24,13,45,861.0,126.0,2.4,19.0,768.5,670.92,517.2
2016,3,24,14,0,853.0,125.0,2.4,19.0,745.0,615.59,474.6
2016,3,24,14,15,843.0,123.0,2.4,19.0,714.0,557.13,428.37
2016,3,24,14,30,833.0,121.0,2.4,19.0,683.0,498.0,380.11
2016,3,24,14,45,811.0,122.0,2.45,19.0,644.5,436.19,328.49
2016,3,24,15,0,789.0,123.0,2.5,19.0,606.0,375.63,276.49
2016,3,24,15,15,769.5,119.0,2.55,18.5,563.0,309.37,219.6
2016,3,24,15,30,750.0,115.0,2.6,18.0,520.0,247.97,166.61
2016,3,24,15,45,716.0,113.0,2.65,18.0,472.0,187.93,117.76
2016,3,24,16,0,682.0,111.0,2.7,18.0,424.0,131.96,79.67
2016,3,24,16,15,646.5,104.5,2.8,17.5,373.5,77.02,62.01
2016,3,24,16,30,611.0,98.0,2.9,17.0,323.0,72.8,58.66
2016,3,24,16,45,581.0,86.0,3.0,16.5,274.0,65.27,52.25
2016,3,24,17,0,551.0,74.0,3.1,16.0,225.0,57.37,45.35
2016,3,24,17,15,479.5,64.0,3.1,15.0,175.5,50.47,39.23
2016,3,24,17,30,408.0,54.0,3.1,14.0,126.0,43.42,32.72
2016,3,24,17,45,309.5,40.0,3.15,13.5,83.5,32.56,22.48
2016,3,24,18,0,211.0,26.0,3.2,13.0,41.0,21.38,9.39
2016,3,24,18,15,105.5,13.0,3.1,12.5,20.5,11.1,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,2.05,9.0,21.5,63.06,0.0
2016,3,25,6,30,202.0,28.0,2.1,9.0,43.0,179.41,123.0
2016,3,25,6,45,306.5,42.0,2.2,9.5,86.0,271.72,223.26
2016,3,25,7,0,411.0,56.0,2.3,10.0,129.0,376.38,315.7
2016,3,25,7,15,484.0,65.5,2.4,10.5,179.0,461.33,388.6
2016,3,25,7,30,557.0,75.0,2.5,11.0,229.0,551.31,461.97
2016,3,25,7,45,620.0,78.0,2.6,11.5,282.0,629.75,522.52
2016,3,25,8,0,683.0,81.0,2.7,12.0,335.0,710.54,582.56
2016,3,25,8,15,716.5,86.0,2.75,12.5,385.5,769.93,624.25
2016,3,25,8,30,750.0,91.0,2.8,13.0,436.0,823.16,660.35
2016,3,25,8,45,783.0,91.0,2.85,14.0,485.0,874.53,692.99
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,924.05,723.49
2016,3,25,9,15,833.5,94.0,2.75,15.5,577.0,959.89,743.48
2016,3,25,9,30,851.0,97.0,2.6,16.0,620.0,992.65,760.97
2016,3,25,9,45,863.0,99.0,2.5,16.5,657.5,1003.19,763.62
2016,3,25,10,0,875.0,101.0,2.4,17.0,695.0,1021.97,772.06
2016,3,25,10,15,885.0,103.0,2.35,17.0,726.5,1034.94,778.54
2016,3,25,10,30,895.0,105.0,2.3,17.0,758.0,1043.98,782.59
2016,3,25,10,45,896.5,109.0,2.25,17.5,781.0,1042.57,778.45
2016,3,25,11,0,898.0,113.0,2.2,18.0,804.0,1037.09,771.93
2016,3,25,11,15,902.5,114.0,2.15,18.0,820.0,1027.31,764.28
2016,3,25,11,30,907.0,115.0,2.1,18.0,836.0,1013.53,754.21
2016,3,25,11,45,911.5,114.0,2.05,18.5,845.0,993.71,738.95
2016,3,25,12,0,916.0,113.0,2.0,19.0,854.0,970.03,721.37
2016,3,25,12,15,916.0,113.0,2.0,19.0,854.0,939.54,701.37
2016,3,25,12,30,916.0,113.0,2.0,19.0,854.0,905.6,679.08
2016,3,25,12,45,922.5,107.5,2.05,19.5,848.0,868.32,653.72
2016,3,25,13,0,929.0,102.0,2.1,20.0,842.0,827.48,625.8
2016,3,25,13,15,925.0,101.0,2.15,20.0,825.5,779.81,594.09
2016,3,25,13,30,921.0,100.0,2.2,20.0,809.0,729.68,558.46
2016,3,25,13,45,915.0,98.5,2.25,20.0,785.0,675.58,518.4
2016,3,25,14,0,909.0,97.0,2.3,20.0,761.0,619.7,475.72
2016,3,25,14,15,899.5,95.5,2.35,20.0,729.5,560.43,429.05
2016,3,25,14,30,890.0,94.0,2.4,20.0,698.0,500.26,380.01
2016,3,25,14,45,875.5,92.5,2.5,20.0,660.0,437.42,327.39
2016,3,25,15,0,861.0,91.0,2.6,20.0,622.0,374.81,273.3
2016,3,25,15,15,844.0,88.5,2.65,19.5,578.5,307.54,215.0
2016,3,25,15,30,827.0,86.0,2.7,19.0,535.0,244.28,159.94
2016,3,25,15,45,798.5,84.5,2.8,18.5,486.5,181.62,108.86
2016,3,25,16,0,770.0,83.0,2.9,18.0,438.0,122.2,68.73
2016,3,25,16,15,737.5,78.5,2.95,17.5,387.5,63.95,50.62
2016,3,25,16,30,705.0,74.0,3.0,17.0,337.0,55.92,43.85
2016,3,25,16,45,655.5,69.0,3.1,16.5,284.5,52.86,41.32
2016,3,25,17,0,606.0,64.0,3.2,16.0,232.0,49.8,38.67
2016,3,25,17,15,535.0,56.5,3.2,15.0,182.0,44.6,34.05
2016,3,25,17,30,464.0,49.0,3.2,14.0,132.0,39.35,29.17
2016,3,25,17,45,347.5,37.5,3.25,13.5,88.0,30.41,20.7
2016,3,25,18,0,231.0,26.0,3.3,13.0,44.0,21.34,9.98
2016,3,25,18,15,115.5,13.0,3.25,12.5,22.0,11.1,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.0,2.4,11.5,24.5,87.3,0.0
2016,3,26,6,30,304.0,24.0,2.4,12.0,49.0,235.98,169.43
2016,3,26,6,45,411.5,34.0,2.45,12.5,93.5,329.73,269.12
2016,3,26,7,0,519.0,44.0,2.5,13.0,138.0,434.97,360.93
2016,3,26,7,15,584.0,50.5,2.45,13.5,188.5,514.6,427.39
2016,3,26,7,30,649.0,57.0,2.4,14.0,239.0,594.07,489.53
2016,3,26,7,45,691.0,61.5,2.4,14.5,290.5,661.03,539.35
2016,3,26,8,0,733.0,66.0,2.4,15.0,342.0,728.79,587.69
2016,3,26,8,15,763.0,69.5,2.4,15.5,392.0,784.99,625.77
2016,3,26,8,30,793.0,73.0,2.4,16.0,442.0,840.17,662.01
2016,3,26,8,45,812.5,76.5,2.4,16.5,489.0,884.04,689.31
2016,3,26,9,0,832.0,80.0,2.4,17.0,536.0,914.83,707.06
2016,3,26,9,15,848.0,82.0,2.45,17.5,578.0,947.88,726.74
2016,3,26,9,30,864.0,84.0,2.5,18.0,620.0,977.89,744.15
2016,3,26,9,45,874.0,86.5,2.55,18.5,656.0,999.14,755.58
2016,3,26,10,0,884.0,89.0,2.6,19.0,692.0,1016.71,764.68
2016,3,26,10,15,892.0,90.5,2.6,19.0,722.5,1027.21,770.14
2016,3,26,10,30,900.0,92.0,2.6,19.0,753.0,1033.79,773.21
2016,3,26,10,45,907.0,92.0,2.65,19.5,776.0,1033.59,771.06
2016,3,26,11,0,914.0,92.0,2.7,20.0,799.0,1029.35,766.46
2016,3,26,11,15,917.5,93.0,2.7,20.0,814.5,1018.68,758.78
2016,3,26,11,30,921.0,94.0,2.7,20.0,830.0,1003.98,748.64
2016,3,26,11,45,919.5,95.5,2.75,20.0,837.0,981.11,733.67
2016,3,26,12,0,918.0,97.0,2.8,20.0,844.0,954.55,716.32
2016,3,26,12,15,917.5,97.5,2.8,20.0,843.5,924.31,696.07
2016,3,26,12,30,917.0,98.0,2.8,20.0,843.0,890.62,673.47
2016,3,26,12,45,897.5,107.0,2.85,20.5,830.5,846.48,642.7
2016,3,26,13,0,878.0,116.0,2.9,21.0,818.0,800.32,610.41
2016,3,26,13,15,682.5,204.0,2.95,20.5,743.0,706.72,542.39
2016,3,26,13,30,487.0,292.0,3.0,20.0,668.0,608.72,468.92
2016,3,26,13,45,500.5,276.5,3.05,20.0,653.0,571.8,441.76
2016,3,26,14,0,514.0,261.0,3.1,20.0,638.0,532.59,411.72
2016,3,26,14,15,535.5,240.5,3.15,20.0,619.0,491.17,379.12
2016,3,26,14,30,557.0,220.0,3.2,20.0,600.0,446.76,343.01
2016,3,26,14,45,553.5,207.5,3.25,20.0,567.5,395.69,300.69
2016,3,26,15,0,550.0,195.0,3.3,20.0,535.0,344.52,257.24
2016,3,26,15,15,587.0,167.5,3.3,19.5,508.5,295.3,213.73
2016,3,26,15,30,624.0,140.0,3.3,19.0,482.0,238.69,163.69
2016,3,26,15,45,556.0,144.0,3.35,19.0,428.5,184.75,121.82
2016,3,26,16,0,488.0,148.0,3.4,19.0,375.0,140.04,93.19
2016,3,26,16,15,487.5,129.0,3.4,18.5,334.0,89.83,72.85
2016,3,26,16,30,487.0,110.0,3.4,18.0,293.0,78.52,63.39
2016,3,26,16,45,452.5,98.5,3.4,17.5,249.0,71.4,57.41
2016,3,26,17,0,418.0,87.0,3.4,17.0,205.0,64.02,51.03
2016,3,26,17,15,364.5,73.5,3.35,16.0,160.5,54.81,42.93
2016,3,26,17,30,311.0,60.0,3.3,15.0,116.0,45.33,34.33
2016,3,26,17,45,221.5,44.5,3.3,14.5,77.5,33.95,23.72
2016,3,26,18,0,132.0,29.0,3.3,14.0,39.0,22.33,11.18
2016,3,26,18,15,66.0,14.5,3.25,13.5,19.5,12.38,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,25.5,80.19,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,51.0,220.7,164.49
2016,3,27,6,45,371.0,40.5,2.8,11.5,96.0,312.8,257.35
2016,3,27,7,0,475.0,52.0,2.9,12.0,141.0,415.76,347.55
2016,3,27,7,15,545.0,60.0,2.9,12.0,192.5,499.34,419.14
2016,3,27,7,30,615.0,68.0,2.9,12.0,244.0,587.69,490.19
2016,3,27,7,45,655.0,75.5,2.95,12.5,296.0,655.24,541.41
2016,3,27,8,0,695.0,83.0,3.0,13.0,348.0,723.67,591.39
2016,3,27,8,15,728.0,87.5,3.1,13.5,399.0,782.33,632.66
2016,3,27,8,30,761.0,92.0,3.2,14.0,450.0,834.85,668.41
2016,3,27,8,45,786.5,95.0,3.3,14.5,498.0,882.96,700.24
2016,3,27,9,0,812.0,98.0,3.4,15.0,546.0,928.94,730.03
2016,3,27,9,15,830.0,101.0,3.45,15.0,589.5,965.05,753.52
2016,3,27,9,30,848.0,104.0,3.5,15.0,633.0,998.07,774.8
2016,3,27,9,45,860.0,106.5,3.6,15.5,670.5,1021.07,788.02
2016,3,27,10,0,872.0,109.0,3.7,16.0,708.0,1040.37,798.8
2016,3,27,10,15,882.0,111.0,3.75,16.0,739.5,1040.39,797.63
2016,3,27,10,30,892.0,113.0,3.8,16.0,771.0,1049.13,802.78
2016,3,27,10,45,898.5,114.5,3.85,16.5,795.5,1049.72,800.93
2016,3,27,11,0,905.0,116.0,3.9,17.0,820.0,1046.24,796.55
2016,3,27,11,15,909.5,117.0,3.9,17.0,836.5,1036.16,789.01
2016,3,27,11,30,914.0,118.0,3.9,17.0,853.0,1022.04,778.93
2016,3,27,11,45,914.5,119.5,3.95,17.0,861.0,1000.65,764.35
2016,3,27,12,0,915.0,121.0,4.0,17.0,869.0,975.5,747.28
2016,3,27,12,15,767.0,194.5,4.0,17.0,821.5,903.18,696.95
2016,3,27,12,30,619.0,268.0,4.0,17.0,774.0,813.25,630.29
2016,3,27,12,45,761.0,197.0,4.05,17.5,812.5,833.86,647.43
2016,3,27,13,0,903.0,126.0,4.1,18.0,851.0,827.87,643.09
2016,3,27,13,15,899.0,125.0,4.1,17.5,834.5,780.9,610.56
2016,3,27,13,30,895.0,124.0,4.1,17.0,818.0,731.55,574.19
2016,3,27,13,45,736.0,182.5,4.2,17.0,742.0,640.66,503.3
2016,3,27,14,0,577.0,241.0,4.3,17.0,666.0,550.97,432.96
2016,3,27,14,15,623.5,211.0,4.35,17.0,653.0,514.0,403.06
2016,3,27,14,30,670.0,181.0,4.4,17.0,640.0,468.43,364.74
2016,3,27,14,45,546.5,211.0,4.45,17.0,572.0,394.62,304.58
2016,3,27,15,0,423.0,241.0,4.5,17.0,504.0,335.5,256.69
2016,3,27,15,15,488.0,202.5,4.45,16.5,486.0,291.28,216.66
2016,3,27,15,30,553.0,164.0,4.4,16.0,468.0,239.3,169.22
2016,3,27,15,45,455.0,170.0,4.4,15.5,406.0,187.64,130.49
2016,3,27,16,0,357.0,176.0,4.4,15.0,344.0,151.48,109.0
2016,3,27,16,15,403.5,147.0,4.3,14.5,316.5,100.39,83.28
2016,3,27,16,30,450.0,118.0,4.2,14.0,289.0,83.36,68.68
2016,3,27,16,45,388.5,112.0,4.15,13.5,244.0,79.91,65.89
2016,3,27,17,0,327.0,106.0,4.1,13.0,199.0,76.44,62.93
2016,3,27,17,15,280.5,88.0,4.1,12.5,156.0,65.83,53.38
2016,3,27,17,30,234.0,70.0,4.1,12.0,113.0,52.98,41.57
2016,3,27,17,45,162.5,50.5,4.1,12.0,76.0,38.71,28.18
2016,3,27,18,0,91.0,31.0,4.1,12.0,39.0,24.16,13.15
2016,3,27,18,15,45.5,15.5,4.1,11.5,19.5,13.23,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,182.0,14.0,4.3,8.0,30.5,128.62,0.0
2016,3,28,6,30,364.0,28.0,4.4,8.0,61.0,274.51,213.23
2016,3,28,6,45,476.0,36.5,4.55,8.5,109.5,373.06,312.63
2016,3,28,7,0,588.0,45.0,4.7,9.0,158.0,477.26,406.16
2016,3,28,7,15,651.0,51.0,4.75,9.5,211.5,559.13,475.97
2016,3,28,7,30,714.0,57.0,4.8,10.0,265.0,644.59,545.08
2016,3,28,7,45,756.0,61.0,4.9,10.5,319.0,713.54,598.51
2016,3,28,8,0,798.0,65.0,5.0,11.0,373.0,783.08,650.54
2016,3,28,8,15,826.5,68.0,5.0,11.0,425.5,839.47,691.68
2016,3,28,8,30,855.0,71.0,5.0,11.0,478.0,884.79,723.61
2016,3,28,8,45,875.5,73.5,5.0,11.5,526.5,929.44,753.12
2016,3,28,9,0,896.0,76.0,5.0,12.0,575.0,971.6,780.26
2016,3,28,9,15,911.0,78.0,4.95,12.0,619.0,1004.86,801.66
2016,3,28,9,30,926.0,80.0,4.9,12.0,663.0,1034.78,820.56
2016,3,28,9,45,936.0,82.0,4.85,12.5,701.0,1056.03,831.63
2016,3,28,10,0,946.0,84.0,4.8,13.0,739.0,1073.36,839.98
2016,3,28,10,15,954.0,85.0,4.75,13.0,770.0,1083.37,844.9
2016,3,28,10,30,962.0,86.0,4.7,13.0,801.0,1089.2,847.1
2016,3,28,10,45,966.5,87.5,4.7,13.5,824.5,1087.76,843.35
2016,3,28,11,0,971.0,89.0,4.7,14.0,848.0,1082.02,836.86
2016,3,28,11,15,974.0,89.5,4.65,14.0,863.5,1069.37,826.9
2016,3,28,11,30,977.0,90.0,4.6,14.0,879.0,1052.5,814.24
2016,3,28,11,45,977.0,91.0,4.6,14.0,886.5,1029.16,797.73
2016,3,28,12,0,977.0,92.0,4.6,14.0,894.0,1001.86,778.56
2016,3,28,12,15,976.5,92.0,4.5,14.0,893.5,969.25,754.83
2016,3,28,12,30,976.0,92.0,4.4,14.0,893.0,933.01,728.61
2016,3,28,12,45,779.5,185.0,4.35,14.0,821.0,836.22,658.89
2016,3,28,13,0,583.0,278.0,4.3,14.0,749.0,728.03,574.86
2016,3,28,13,15,631.5,249.0,4.2,14.0,750.0,706.95,559.55
2016,3,28,13,30,680.0,220.0,4.1,14.0,751.0,677.87,537.37
2016,3,28,13,45,642.0,226.5,4.05,14.0,715.5,618.46,490.69
2016,3,28,14,0,604.0,233.0,4.0,14.0,680.0,561.05,444.9
2016,3,28,14,15,303.5,207.0,3.9,14.0,431.5,341.32,272.35
2016,3,28,14,30,3.0,181.0,3.8,14.0,183.0,150.89,119.34
2016,3,28,14,45,246.5,200.5,3.75,14.0,354.5,263.95,208.52
2016,3,28,15,0,490.0,220.0,3.7,14.0,526.0,341.35,262.33
2016,3,28,15,15,536.5,188.0,3.6,14.0,502.0,292.85,217.74
2016,3,28,15,30,583.0,156.0,3.5,14.0,478.0,240.47,169.78
2016,3,28,15,45,335.5,178.0,3.4,14.0,360.0,178.34,128.65
2016,3,28,16,0,88.0,200.0,3.3,14.0,242.0,153.58,120.54
2016,3,28,16,15,213.0,169.0,3.15,13.5,254.5,116.06,97.26
2016,3,28,16,30,338.0,138.0,3.0,13.0,267.0,98.99,82.72
2016,3,28,16,45,492.5,101.0,2.95,13.0,258.5,73.38,60.17
2016,3,28,17,0,647.0,64.0,2.9,13.0,250.0,49.92,39.27
2016,3,28,17,15,579.0,57.0,2.9,12.0,197.5,45.07,34.95
2016,3,28,17,30,511.0,50.0,2.9,11.0,145.0,40.19,30.39
2016,3,28,17,45,399.5,39.5,2.9,10.5,99.0,32.09,22.64
2016,3,28,18,0,288.0,29.0,2.9,10.0,53.0,23.9,13.48
2016,3,28,18,15,144.0,14.5,2.9,10.0,26.5,12.38,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,187.0,14.0,1.7,7.5,32.0,132.57,0.0
2016,3,29,6,30,374.0,28.0,1.8,8.0,64.0,280.11,219.91
2016,3,29,6,45,482.5,36.5,1.95,9.0,112.5,377.15,312.87
2016,3,29,7,0,591.0,45.0,2.1,10.0,161.0,479.81,401.65
2016,3,29,7,15,652.0,50.5,2.25,10.5,214.5,559.68,467.56
2016,3,29,7,30,713.0,56.0,2.4,11.0,268.0,642.95,532.78
2016,3,29,7,45,755.5,60.0,2.6,11.5,322.0,712.16,584.82
2016,3,29,8,0,798.0,64.0,2.8,12.0,376.0,782.03,635.64
2016,3,29,8,15,826.0,67.0,2.75,12.5,428.0,837.9,672.98
2016,3,29,8,30,854.0,70.0,2.7,13.0,480.0,882.71,701.27
2016,3,29,8,45,873.5,73.0,2.7,13.5,528.5,927.0,728.96
2016,3,29,9,0,893.0,76.0,2.7,14.0,577.0,968.73,754.32
2016,3,29,9,15,908.0,78.0,2.5,14.0,621.0,1001.86,772.76
2016,3,29,9,30,923.0,80.0,2.3,14.0,665.0,1031.66,788.49
2016,3,29,9,45,933.0,82.0,2.15,14.5,702.5,1052.8,797.2
2016,3,29,10,0,943.0,84.0,2.0,15.0,740.0,1070.02,803.21
2016,3,29,10,15,951.0,85.0,1.9,15.0,771.0,1079.95,806.62
2016,3,29,10,30,959.0,86.0,1.8,15.0,802.0,1085.69,807.46
2016,3,29,10,45,963.0,87.5,1.7,15.5,825.5,1083.69,801.94
2016,3,29,11,0,967.0,89.0,1.6,16.0,849.0,1077.4,793.91
2016,3,29,11,15,970.5,89.5,1.55,16.0,865.0,1065.22,784.66
2016,3,29,11,30,974.0,90.0,1.5,16.0,881.0,1048.83,772.94
2016,3,29,11,45,974.0,91.0,1.5,16.0,888.5,1025.49,757.77
2016,3,29,12,0,974.0,92.0,1.5,16.0,896.0,998.2,740.18
2016,3,29,12,15,973.5,92.0,1.5,16.0,895.0,965.63,719.16
2016,3,29,12,30,973.0,92.0,1.5,16.0,894.0,929.44,695.75
2016,3,29,12,45,967.5,93.5,1.5,16.0,884.0,887.21,668.18
2016,3,29,13,0,962.0,95.0,1.5,16.0,874.0,842.03,638.43
2016,3,29,13,15,957.5,94.0,1.55,16.0,857.0,792.5,605.91
2016,3,29,13,30,953.0,93.0,1.6,16.0,840.0,740.48,569.37
2016,3,29,13,45,943.0,94.0,1.65,16.0,814.5,684.59,528.09
2016,3,29,14,0,933.0,95.0,1.7,16.0,789.0,627.17,484.28
2016,3,29,14,15,924.0,93.5,1.75,16.0,757.0,566.85,436.74
2016,3,29,14,30,915.0,92.0,1.8,16.0,725.0,505.53,386.61
2016,3,29,14,45,899.0,91.5,1.85,16.0,685.5,441.53,332.63
2016,3,29,15,0,883.0,91.0,1.9,16.0,646.0,377.88,277.24
2016,3,29,15,15,866.0,88.5,1.95,15.5,602.0,313.0,220.32
2016,3,29,15,30,849.0,86.0,2.0,15.0,558.0,244.5,160.69
2016,3,29,15,45,824.0,83.5,2.05,15.0,509.0,180.3,107.87
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,118.91,66.6
2016,3,29,16,15,768.0,77.0,2.1,14.5,408.5,62.57,49.97
2016,3,29,16,30,737.0,73.0,2.1,14.0,357.0,60.21,48.18
2016,3,29,16,45,690.5,68.5,2.15,14.0,303.5,52.55,41.46
2016,3,29,17,0,644.0,64.0,2.2,14.0,250.0,49.82,39.04
2016,3,29,17,15,576.5,57.0,2.2,13.0,198.5,44.97,34.75
2016,3,29,17,30,509.0,50.0,2.2,12.0,147.0,40.09,30.22
2016,3,29,17,45,394.5,39.5,2.2,11.5,100.5,31.99,22.51
2016,3,29,18,0,280.0,29.0,2.2,11.0,54.0,23.79,13.65
2016,3,29,18,15,140.0,14.5,2.2,10.5,27.0,11.79,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.0,1.85,9.5,30.0,100.45,10.09
2016,3,30,6,30,234.0,36.0,1.9,10.0,60.0,208.15,163.97
2016,3,30,6,45,338.0,49.0,1.95,10.5,105.5,299.15,248.09
2016,3,30,7,0,442.0,62.0,2.0,11.0,151.0,405.41,339.53
2016,3,30,7,15,509.0,70.5,1.95,11.0,202.0,486.53,407.74
2016,3,30,7,30,576.0,79.0,1.9,11.0,253.0,571.92,475.78
2016,3,30,7,45,627.5,84.0,1.85,11.5,305.5,644.23,529.25
2016,3,30,8,0,679.0,89.0,1.8,12.0,358.0,718.16,581.65
2016,3,30,8,15,530.0,134.5,1.8,12.5,361.5,655.74,531.74
2016,3,30,8,30,381.0,180.0,1.8,13.0,365.0,568.43,461.35
2016,3,30,8,45,590.5,141.5,1.8,13.5,460.5,759.83,604.59
2016,3,30,9,0,800.0,103.0,1.8,14.0,556.0,923.28,714.99
2016,3,30,9,15,817.0,106.0,1.8,14.0,599.0,957.93,734.83
2016,3,30,9,30,834.0,109.0,1.8,14.0,642.0,989.5,753.95
2016,3,30,9,45,849.5,110.0,1.85,14.5,679.5,1013.83,767.46
2016,3,30,10,0,865.0,111.0,1.9,15.0,717.0,1034.55,778.68
2016,3,30,10,15,874.5,112.5,1.9,15.0,748.0,1033.14,776.16
2016,3,30,10,30,884.0,114.0,1.9,15.0,779.0,1040.56,779.91
2016,3,30,10,45,891.5,115.0,1.95,15.5,802.5,1041.41,778.65
2016,3,30,11,0,899.0,116.0,2.0,16.0,826.0,1038.24,774.97
2016,3,30,11,15,903.5,116.5,2.0,16.0,842.0,1027.49,767.3
2016,3,30,11,30,908.0,117.0,2.0,16.0,858.0,1012.77,757.24
2016,3,30,11,45,910.5,117.0,2.0,16.5,866.0,991.7,741.75
2016,3,30,12,0,913.0,117.0,2.0,17.0,874.0,966.86,723.95
2016,3,30,12,15,913.0,117.0,2.0,17.0,873.5,936.11,703.65
2016,3,30,12,30,913.0,117.0,2.0,17.0,873.0,901.95,681.06
2016,3,30,12,45,914.5,114.5,2.0,17.0,865.5,863.36,655.38
2016,3,30,13,0,916.0,112.0,2.0,17.0,858.0,821.6,627.36
2016,3,30,13,15,912.0,111.0,2.05,17.0,841.5,774.21,595.52
2016,3,30,13,30,908.0,110.0,2.1,17.0,825.0,724.42,559.27
2016,3,30,13,45,901.5,109.0,2.15,17.0,800.5,670.88,519.2
2016,3,30,14,0,895.0,108.0,2.2,17.0,776.0,615.65,476.57
2016,3,30,14,15,885.5,106.0,2.3,17.0,744.5,556.56,429.78
2016,3,30,14,30,876.0,104.0,2.4,17.0,713.0,496.64,380.58
2016,3,30,14,45,863.5,102.0,2.5,17.0,675.5,434.93,328.25
2016,3,30,15,0,851.0,100.0,2.6,17.0,638.0,370.45,272.18
2016,3,30,15,15,833.5,97.5,2.75,16.5,594.5,306.45,216.05
2016,3,30,15,30,816.0,95.0,2.9,16.0,551.0,243.78,161.23
2016,3,30,15,45,792.5,91.5,3.05,16.0,503.0,181.09,109.73
2016,3,30,16,0,769.0,88.0,3.2,16.0,455.0,121.07,69.49
2016,3,30,16,15,737.5,83.5,3.25,15.5,404.0,67.07,53.72
2016,3,30,16,30,706.0,79.0,3.3,15.0,353.0,59.13,47.01
2016,3,30,16,45,660.5,73.5,3.4,14.5,300.5,55.87,44.32
2016,3,30,17,0,615.0,68.0,3.5,14.0,248.0,52.57,41.48
2016,3,30,17,15,547.5,60.5,3.4,13.0,197.0,47.48,36.99
2016,3,30,17,30,480.0,53.0,3.3,12.0,146.0,42.34,32.23
2016,3,30,17,45,370.0,42.0,3.25,11.5,100.5,33.95,24.27
2016,3,30,18,0,260.0,31.0,3.2,11.0,55.0,25.44,15.24
2016,3,30,18,15,130.0,15.5,3.1,10.5,27.5,12.12,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.5,18.5,2.3,10.5,33.0,114.24,35.65
2016,3,31,6,30,281.0,37.0,2.4,11.0,66.0,235.62,187.36
2016,3,31,6,45,383.5,48.0,2.5,11.5,113.0,329.59,273.26
2016,3,31,7,0,486.0,59.0,2.6,12.0,160.0,432.24,361.74
2016,3,31,7,15,243.0,75.0,2.6,12.0,125.5,293.57,247.78
2016,3,31,7,30,0.0,91.0,2.6,12.0,91.0,81.18,64.15
2016,3,31,7,45,0.0,109.5,2.6,12.5,109.5,98.28,78.73
2016,3,31,8,0,0.0,128.0,2.6,13.0,128.0,115.28,92.71
2016,3,31,8,15,80.0,170.5,2.55,13.5,209.5,244.97,202.79
2016,3,31,8,30,160.0,213.0,2.5,14.0,291.0,387.12,317.75
2016,3,31,8,45,165.0,235.0,2.45,14.5,322.5,418.64,340.16
2016,3,31,9,0,170.0,257.0,2.4,15.0,354.0,449.51,362.14
2016,3,31,9,15,295.5,254.0,2.4,15.0,438.0,590.13,471.26
2016,3,31,9,30,421.0,251.0,2.4,15.0,522.0,734.6,577.95
2016,3,31,9,45,656.0,176.0,2.4,15.5,625.5,900.87,696.57
2016,3,31,10,0,891.0,101.0,2.4,16.0,729.0,1036.41,784.41
2016,3,31,10,15,899.5,102.5,2.4,16.0,759.5,1046.84,788.51
2016,3,31,10,30,908.0,104.0,2.4,16.0,790.0,1053.29,791.51
2016,3,31,10,45,914.5,104.5,2.45,16.5,813.5,1052.52,789.04
2016,3,31,11,0,921.0,105.0,2.5,17.0,837.0,1047.67,784.12
2016,3,31,11,15,925.0,106.0,2.5,17.0,852.5,1036.76,776.3
2016,3,31,11,30,929.0,107.0,2.5,17.0,868.0,1021.79,766.0
2016,3,31,11,45,931.0,107.0,2.5,17.5,875.5,999.88,749.81
2016,3,31,12,0,933.0,107.0,2.5,18.0,883.0,974.14,731.25
2016,3,31,12,15,932.5,106.5,2.6,18.0,882.5,941.96,710.74
2016,3,31,12,30,932.0,106.0,2.7,18.0,882.0,906.34,687.74
2016,3,31,12,45,935.5,103.0,2.8,18.0,874.5,868.28,662.83
2016,3,31,13,0,939.0,100.0,2.9,18.0,867.0,826.84,635.26
2016,3,31,13,15,935.0,99.0,2.95,18.0,850.5,778.58,602.23
2016,3,31,13,30,931.0,98.0,3.0,18.0,834.0,727.87,564.98
2016,3,31,13,45,923.5,97.5,3.15,18.0,809.5,673.19,523.78
2016,3,31,14,0,916.0,97.0,3.3,18.0,785.0,616.84,479.91
2016,3,31,14,15,907.5,95.5,3.4,17.5,753.5,557.72,433.06
2016,3,31,14,30,899.0,94.0,3.5,17.0,722.0,497.58,383.55
2016,3,31,14,45,886.5,92.5,3.6,17.0,684.0,435.12,329.74
2016,3,31,15,0,874.0,91.0,3.7,17.0,646.0,372.64,274.4
2016,3,31,15,15,858.0,88.5,3.7,16.5,603.0,308.69,217.51
2016,3,31,15,30,842.0,86.0,3.7,16.0,560.0,240.85,157.99
2016,3,31,15,45,819.5,83.5,3.75,16.0,512.0,177.57,105.78
2016,3,31,16,0,797.0,81.0,3.8,16.0,464.0,116.78,65.24
2016,3,31,16,15,767.5,77.5,3.75,15.5,413.0,62.8,49.96
2016,3,31,16,30,738.0,74.0,3.7,15.0,362.0,60.86,48.54
2016,3,31,16,45,695.5,69.0,3.7,14.5,309.5,57.57,45.82
2016,3,31,17,0,653.0,64.0,3.7,14.0,257.0,49.76,38.98
2016,3,31,17,15,589.0,57.0,3.55,13.5,205.5,44.92,34.64
2016,3,31,17,30,525.0,50.0,3.4,13.0,154.0,40.03,30.07
2016,3,31,17,45,419.0,40.5,3.25,12.5,107.0,32.79,23.19
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,25.5,15.45
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,12.59,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,2.4,10.5,36.0,131.99,60.55
2016,4,1,6,30,334.0,35.0,2.5,11.0,72.0,265.45,212.98
2016,4,1,6,45,431.0,45.0,2.65,11.5,119.5,356.16,295.81
2016,4,1,7,0,528.0,55.0,2.8,12.0,167.0,456.16,382.03
2016,4,1,7,15,588.0,62.0,2.8,12.0,218.5,533.82,447.09
2016,4,1,7,30,648.0,69.0,2.8,12.0,270.0,615.14,511.22
2016,4,1,7,45,688.0,74.0,2.8,12.5,322.5,680.62,559.62
2016,4,1,8,0,728.0,79.0,2.8,13.0,375.0,742.1,603.25
2016,4,1,8,15,757.0,83.0,2.75,13.5,425.5,797.74,640.84
2016,4,1,8,30,786.0,87.0,2.7,14.0,476.0,852.19,676.44
2016,4,1,8,45,807.0,90.0,2.7,14.5,523.0,896.26,704.11
2016,4,1,9,0,828.0,93.0,2.7,15.0,570.0,937.94,729.66
2016,4,1,9,15,843.5,96.0,2.65,15.0,612.5,971.48,750.13
2016,4,1,9,30,859.0,99.0,2.6,15.0,655.0,989.97,760.19
2016,4,1,9,45,870.5,101.0,2.6,15.5,691.5,1011.36,771.48
2016,4,1,10,0,882.0,103.0,2.6,16.0,728.0,1029.1,780.28
2016,4,1,10,15,890.5,104.5,2.5,16.0,758.5,1039.4,784.58
2016,4,1,10,30,899.0,106.0,2.4,16.0,789.0,1045.75,786.4
2016,4,1,10,45,906.0,106.5,2.35,16.5,812.5,1045.44,783.08
2016,4,1,11,0,913.0,107.0,2.3,17.0,836.0,1041.07,777.33
2016,4,1,11,15,916.5,107.5,2.25,17.0,851.5,1029.14,768.29
2016,4,1,11,30,920.0,108.0,2.2,17.0,867.0,1013.24,756.85
2016,4,1,11,45,922.5,108.0,2.2,17.0,874.5,991.92,742.58
2016,4,1,12,0,925.0,108.0,2.2,17.0,882.0,966.8,725.9
2016,4,1,12,15,925.0,108.0,2.2,17.0,881.5,935.74,705.28
2016,4,1,12,30,925.0,108.0,2.2,17.0,881.0,901.24,682.34
2016,4,1,12,45,926.0,106.0,2.2,17.5,873.5,862.32,655.06
2016,4,1,13,0,927.0,104.0,2.2,18.0,866.0,820.23,625.54
2016,4,1,13,15,923.5,103.0,2.25,18.0,849.5,772.79,593.63
2016,4,1,13,30,920.0,102.0,2.3,18.0,833.0,722.9,557.31
2016,4,1,13,45,914.5,100.5,2.35,18.0,809.0,669.05,516.91
2016,4,1,14,0,909.0,99.0,2.4,18.0,785.0,613.41,473.86
2016,4,1,14,15,900.5,97.5,2.45,17.5,753.5,554.65,427.79
2016,4,1,14,30,892.0,96.0,2.5,17.0,722.0,494.91,379.1
2016,4,1,14,45,880.5,94.0,2.6,17.0,684.5,432.84,326.23
2016,4,1,15,0,869.0,92.0,2.7,17.0,647.0,370.67,271.67
2016,4,1,15,15,853.5,89.5,2.75,16.5,604.0,307.19,215.61
2016,4,1,15,30,838.0,87.0,2.8,16.0,561.0,239.73,156.77
2016,4,1,15,45,816.5,84.0,2.9,16.0,513.5,176.5,104.9
2016,4,1,16,0,795.0,81.0,3.0,16.0,466.0,115.65,64.57
2016,4,1,16,15,766.0,77.5,3.0,15.5,415.0,62.7,49.86
2016,4,1,16,30,737.0,74.0,3.0,15.0,364.0,60.78,48.45
2016,4,1,16,45,694.5,69.0,3.0,14.5,311.5,57.48,45.74
2016,4,1,17,0,652.0,64.0,3.0,14.0,259.0,49.69,38.92
2016,4,1,17,15,589.5,57.0,2.85,13.5,207.5,44.86,34.6
2016,4,1,17,30,527.0,50.0,2.7,13.0,156.0,39.97,30.05
2016,4,1,17,45,424.5,40.5,2.55,12.5,109.0,32.74,23.2
2016,4,1,18,0,322.0,31.0,2.4,12.0,62.0,25.44,15.6
2016,4,1,18,15,161.0,15.5,2.3,11.5,31.0,12.54,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,136.05,75.99
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,270.65,218.48
2016,4,2,6,45,429.5,47.0,1.5,10.5,123.0,357.7,296.67
2016,4,2,7,0,518.0,58.0,1.5,11.0,170.0,453.18,377.62
2016,4,2,7,15,259.0,70.5,1.4,11.5,126.5,298.24,250.79
2016,4,2,7,30,0.0,83.0,1.3,12.0,83.0,72.02,56.2
2016,4,2,7,45,0.0,98.5,1.25,12.5,98.5,86.03,68.26
2016,4,2,8,0,0.0,114.0,1.2,13.0,114.0,100.01,79.7
2016,4,2,8,15,0.0,124.5,1.15,13.5,124.5,108.92,86.71
2016,4,2,8,30,0.0,135.0,1.1,14.0,135.0,117.92,93.69
2016,4,2,8,45,0.0,148.0,1.1,14.5,148.0,129.44,102.67
2016,4,2,9,0,0.0,161.0,1.1,15.0,161.0,140.97,111.54
2016,4,2,9,15,52.5,231.5,1.1,15.0,266.0,280.92,225.19
2016,4,2,9,30,105.0,302.0,1.1,15.0,371.0,411.75,325.99
2016,4,2,9,45,105.0,318.5,1.1,15.5,390.5,427.35,335.25
2016,4,2,10,0,105.0,335.0,1.1,16.0,410.0,442.4,344.92
2016,4,2,10,15,194.0,346.0,1.15,16.0,491.5,563.23,435.56
2016,4,2,10,30,283.0,357.0,1.2,16.0,573.0,682.69,520.99
2016,4,2,10,45,567.5,251.0,1.25,16.5,700.5,871.03,655.52
2016,4,2,11,0,852.0,145.0,1.3,17.0,828.0,1033.14,759.66
2016,4,2,11,15,856.5,145.5,1.3,17.0,843.5,1022.09,749.7
2016,4,2,11,30,861.0,146.0,1.3,17.0,859.0,1007.12,739.78
2016,4,2,11,45,865.0,145.5,1.35,17.5,867.0,986.75,726.03
2016,4,2,12,0,869.0,145.0,1.4,18.0,875.0,962.61,709.92
2016,4,2,12,15,869.0,144.5,1.45,18.0,874.0,931.23,690.42
2016,4,2,12,30,869.0,144.0,1.5,18.0,873.0,896.53,668.65
2016,4,2,12,45,880.0,135.5,1.55,18.5,867.5,851.33,638.41
2016,4,2,13,0,891.0,127.0,1.6,19.0,862.0,812.58,612.36
2016,4,2,13,15,886.5,126.0,1.65,19.0,845.0,765.65,580.77
2016,4,2,13,30,882.0,125.0,1.7,19.0,828.0,716.47,545.64
2016,4,2,13,45,876.0,123.0,1.75,19.0,804.0,663.47,506.7
2016,4,2,14,0,870.0,121.0,1.8,19.0,780.0,608.82,465.25
2016,4,2,14,15,860.5,119.5,1.8,18.5,748.5,552.13,421.36
2016,4,2,14,30,851.0,118.0,1.8,18.0,717.0,492.79,373.8
2016,4,2,14,45,835.0,116.5,1.85,18.0,679.0,430.43,321.78
2016,4,2,15,0,819.0,115.0,1.9,18.0,641.0,368.67,268.71
2016,4,2,15,15,801.5,112.0,1.9,17.5,597.5,306.19,214.6
2016,4,2,15,30,784.0,109.0,1.9,17.0,554.0,245.13,162.02
2016,4,2,15,45,757.0,106.0,1.9,17.0,506.0,179.09,108.9
2016,4,2,16,0,730.0,103.0,1.9,17.0,458.0,120.84,70.87
2016,4,2,16,15,698.0,98.0,1.9,16.5,407.5,70.74,56.65
2016,4,2,16,30,666.0,93.0,1.9,16.0,357.0,68.51,55.04
2016,4,2,16,45,614.0,87.5,1.95,16.0,304.5,65.64,52.64
2016,4,2,17,0,562.0,82.0,2.0,16.0,252.0,62.78,50.17
2016,4,2,17,15,496.5,73.0,2.0,15.0,201.5,56.97,45.13
2016,4,2,17,30,431.0,64.0,2.0,14.0,151.0,51.06,39.76
2016,4,2,17,45,325.5,51.0,2.0,13.5,105.5,39.05,28.66
2016,4,2,18,0,220.0,38.0,2.0,13.0,60.0,29.27,18.9
2016,4,2,18,15,110.0,19.0,2.0,12.5,30.0,14.76,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
