Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,31.59,0.0
2016,4,3,6,15,194.0,24.5,1.75,9.5,45.0,155.58,97.94
2016,4,3,6,30,336.0,40.0,1.8,10.0,80.0,271.93,220.77
2016,4,3,6,45,431.5,50.0,1.85,10.5,128.5,362.49,301.69
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,461.79,386.1
2016,4,3,7,15,263.5,58.5,1.9,11.5,117.0,284.23,240.62
2016,4,3,7,30,0.0,57.0,1.9,12.0,57.0,47.19,35.05
2016,4,3,7,45,0.0,67.5,1.9,12.5,67.5,55.95,42.62
2016,4,3,8,0,0.0,78.0,1.9,13.0,78.0,64.77,49.92
2016,4,3,8,15,0.0,90.5,1.9,13.5,90.5,75.9,59.06
2016,4,3,8,30,0.0,103.0,1.9,14.0,103.0,87.04,68.08
2016,4,3,8,45,0.0,132.0,1.9,14.5,132.0,113.78,89.92
2016,4,3,9,0,0.0,161.0,1.9,15.0,161.0,140.81,111.62
2016,4,3,9,15,3.0,179.0,1.9,15.0,181.0,160.15,127.14
2016,4,3,9,30,6.0,197.0,1.9,15.0,201.0,179.55,142.59
2016,4,3,9,45,13.5,231.5,1.95,15.5,241.5,219.65,174.33
2016,4,3,10,0,21.0,266.0,2.0,16.0,282.0,259.86,205.56
2016,4,3,10,15,40.5,305.5,2.0,16.5,336.5,339.47,267.06
2016,4,3,10,30,60.0,345.0,2.0,17.0,391.0,398.76,311.43
2016,4,3,10,45,128.5,371.0,2.0,17.5,473.5,512.94,397.21
2016,4,3,11,0,197.0,397.0,2.0,18.0,556.0,603.07,462.46
2016,4,3,11,15,559.0,258.5,2.0,18.0,721.5,846.28,642.29
2016,4,3,11,30,921.0,120.0,2.0,18.0,887.0,1024.65,760.82
2016,4,3,11,45,920.0,122.0,2.0,18.0,893.5,1001.69,743.38
2016,4,3,12,0,919.0,124.0,2.0,18.0,900.0,975.03,725.93
2016,4,3,12,15,919.0,124.0,2.05,18.0,899.5,943.78,706.03
2016,4,3,12,30,919.0,124.0,2.1,18.0,899.0,909.11,683.75
2016,4,3,12,45,914.0,125.0,2.15,18.5,889.0,868.05,655.72
2016,4,3,13,0,909.0,126.0,2.2,19.0,879.0,824.25,625.65
2016,4,3,13,15,904.5,125.5,2.25,18.5,862.0,776.95,594.48
2016,4,3,13,30,900.0,125.0,2.3,18.0,845.0,727.34,559.43
2016,4,3,13,45,889.0,125.5,2.4,18.0,819.0,672.42,518.59
2016,4,3,14,0,878.0,126.0,2.5,18.0,793.0,618.42,477.0
2016,4,3,14,15,696.0,186.0,2.55,18.0,701.5,522.09,402.22
2016,4,3,14,30,514.0,246.0,2.6,18.0,610.0,439.15,337.44
2016,4,3,14,45,668.0,184.0,2.65,18.0,631.0,415.7,314.54
2016,4,3,15,0,822.0,122.0,2.7,18.0,652.0,374.2,273.97
2016,4,3,15,15,734.0,131.5,2.7,17.5,581.0,298.19,211.14
2016,4,3,15,30,646.0,141.0,2.7,17.0,510.0,235.7,160.5
2016,4,3,15,45,630.0,131.0,2.75,17.0,466.0,179.17,114.75
2016,4,3,16,0,614.0,121.0,2.8,17.0,422.0,124.68,78.16
2016,4,3,16,15,593.5,111.5,2.75,16.5,376.5,78.88,63.76
2016,4,3,16,30,573.0,102.0,2.7,16.0,331.0,73.94,59.79
2016,4,3,16,45,506.5,101.5,2.7,15.5,283.0,73.51,59.68
2016,4,3,17,0,440.0,101.0,2.7,15.0,235.0,73.48,59.83
2016,4,3,17,15,439.5,83.5,2.6,14.0,195.5,62.12,49.88
2016,4,3,17,30,439.0,66.0,2.5,13.0,156.0,52.7,41.39
2016,4,3,17,45,341.5,52.5,2.45,12.5,110.0,40.21,29.84
2016,4,3,18,0,244.0,39.0,2.4,12.0,64.0,30.08,19.83
2016,4,3,18,15,122.0,19.5,2.35,11.5,32.0,15.16,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,10.24,0.0
2016,4,4,6,15,169.0,26.5,2.85,10.5,48.0,147.27,99.19
2016,4,4,6,30,338.0,41.0,2.9,11.0,84.0,274.32,223.69
2016,4,4,6,45,436.0,51.0,2.95,11.5,133.5,366.61,306.04
2016,4,4,7,0,534.0,61.0,3.0,12.0,183.0,467.88,392.55
2016,4,4,7,15,594.5,68.0,3.0,12.5,236.0,546.39,457.06
2016,4,4,7,30,655.0,75.0,3.0,13.0,289.0,628.45,520.26
2016,4,4,7,45,697.5,80.0,3.0,13.5,342.5,696.26,569.94
2016,4,4,8,0,740.0,85.0,3.0,14.0,396.0,764.87,618.45
2016,4,4,8,15,768.5,89.0,2.95,14.5,447.0,815.19,651.69
2016,4,4,8,30,797.0,93.0,2.9,15.0,498.0,869.37,686.87
2016,4,4,8,45,816.0,97.0,2.9,15.5,545.5,912.87,713.94
2016,4,4,9,0,835.0,101.0,2.9,16.0,593.0,953.8,738.81
2016,4,4,9,15,850.5,103.5,2.8,16.5,635.5,986.61,756.84
2016,4,4,9,30,866.0,106.0,2.7,17.0,678.0,1016.15,772.41
2016,4,4,9,45,875.0,109.5,2.65,17.5,714.5,1024.32,774.0
2016,4,4,10,0,884.0,113.0,2.6,18.0,751.0,1040.85,781.48
2016,4,4,10,15,893.0,114.5,2.5,18.0,781.5,1051.27,785.81
2016,4,4,10,30,902.0,116.0,2.4,18.0,812.0,1057.71,787.66
2016,4,4,10,45,906.0,118.0,2.35,18.5,835.0,1055.57,783.15
2016,4,4,11,0,910.0,120.0,2.3,19.0,858.0,1049.37,776.26
2016,4,4,11,15,914.0,121.0,2.25,19.0,873.0,1038.06,767.74
2016,4,4,11,30,918.0,122.0,2.2,19.0,888.0,1022.75,756.8
2016,4,4,11,45,918.0,123.0,2.2,19.0,895.0,999.71,741.56
2016,4,4,12,0,918.0,124.0,2.2,19.0,902.0,972.98,724.01
2016,4,4,12,15,917.5,124.0,2.15,19.0,901.0,941.27,702.67
2016,4,4,12,30,917.0,124.0,2.1,19.0,900.0,906.2,679.11
2016,4,4,12,45,917.5,121.5,2.1,19.5,891.5,866.41,651.57
2016,4,4,13,0,918.0,119.0,2.1,20.0,883.0,823.54,621.86
2016,4,4,13,15,913.5,118.5,2.2,20.0,865.5,775.95,590.12
2016,4,4,13,30,909.0,118.0,2.3,20.0,848.0,726.02,554.33
2016,4,4,13,45,899.0,118.0,2.45,20.0,822.0,670.98,513.92
2016,4,4,14,0,889.0,118.0,2.6,20.0,796.0,614.61,471.06
2016,4,4,14,15,878.5,116.5,2.85,19.5,764.0,555.69,425.8
2016,4,4,14,30,868.0,115.0,3.1,19.0,732.0,495.4,377.42
2016,4,4,14,45,852.5,113.5,3.35,19.0,693.0,432.33,324.29
2016,4,4,15,0,837.0,112.0,3.6,19.0,654.0,369.78,269.97
2016,4,4,15,15,819.5,109.0,3.7,18.5,610.5,306.31,214.46
2016,4,4,15,30,802.0,106.0,3.8,18.0,567.0,244.23,160.64
2016,4,4,15,45,778.0,102.5,3.9,18.0,518.5,182.55,110.84
2016,4,4,16,0,754.0,99.0,4.0,18.0,470.0,117.77,67.9
2016,4,4,16,15,722.0,94.5,3.8,17.5,419.0,68.39,54.39
2016,4,4,16,30,690.0,90.0,3.6,17.0,368.0,66.39,52.95
2016,4,4,16,45,647.0,83.5,3.45,16.5,315.5,62.74,49.98
2016,4,4,17,0,604.0,77.0,3.3,16.0,263.0,59.0,46.83
2016,4,4,17,15,537.5,69.0,3.15,15.5,211.0,53.79,42.24
2016,4,4,17,30,471.0,61.0,3.0,15.0,159.0,48.51,37.38
2016,4,4,17,45,371.0,49.0,2.9,14.5,112.5,39.52,29.03
2016,4,4,18,0,271.0,37.0,2.8,14.0,66.0,28.65,18.57
2016,4,4,18,15,135.5,18.5,2.7,13.5,33.0,14.41,0.0
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.5,6.5,1.8,10.5,8.0,0.0,0.0
2016,4,5,6,0,97.0,13.0,1.7,11.0,16.0,55.83,0.0
2016,4,5,6,15,247.5,26.5,1.65,11.5,54.0,192.52,136.55
2016,4,5,6,30,398.0,40.0,1.6,12.0,92.0,308.03,249.67
2016,4,5,6,45,487.5,49.0,1.55,12.5,142.0,396.8,327.28
2016,4,5,7,0,577.0,58.0,1.5,13.0,192.0,493.59,407.49
2016,4,5,7,15,634.0,64.0,1.55,13.5,245.5,570.11,467.97
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,649.8,527.22
2016,4,5,7,45,735.0,73.5,1.65,14.5,353.5,713.79,572.38
2016,4,5,8,0,779.0,77.0,1.7,15.0,408.0,783.39,620.08
2016,4,5,8,15,805.5,80.5,1.75,15.5,459.0,837.6,655.32
2016,4,5,8,30,832.0,84.0,1.8,16.0,510.0,890.3,688.76
2016,4,5,8,45,852.5,86.0,1.85,16.5,558.0,933.54,715.05
2016,4,5,9,0,873.0,88.0,1.9,17.0,606.0,963.36,731.99
2016,4,5,9,15,887.0,90.5,1.95,17.5,648.5,995.0,750.16
2016,4,5,9,30,901.0,93.0,2.0,18.0,691.0,1023.31,765.98
2016,4,5,9,45,909.0,95.5,2.05,18.5,727.5,1041.97,775.47
2016,4,5,10,0,917.0,98.0,2.1,19.0,764.0,1056.75,782.62
2016,4,5,10,15,924.5,99.5,2.15,19.0,794.0,1065.87,787.73
2016,4,5,10,30,932.0,101.0,2.2,19.0,824.0,1070.9,790.42
2016,4,5,10,45,936.0,102.5,2.25,19.5,846.5,1068.23,786.83
2016,4,5,11,0,940.0,104.0,2.3,20.0,869.0,1061.39,780.78
2016,4,5,11,15,943.0,104.5,2.3,20.0,884.0,1048.35,771.8
2016,4,5,11,30,946.0,105.0,2.3,20.0,899.0,1031.24,760.36
2016,4,5,11,45,946.5,105.5,2.35,20.5,905.5,1007.77,744.05
2016,4,5,12,0,947.0,106.0,2.4,21.0,912.0,980.5,725.35
2016,4,5,12,15,946.5,106.0,2.35,21.0,911.0,948.17,703.73
2016,4,5,12,30,946.0,106.0,2.3,21.0,910.0,912.37,679.82
2016,4,5,12,45,944.0,105.0,2.25,21.5,900.5,871.09,650.94
2016,4,5,13,0,942.0,104.0,2.2,22.0,891.0,826.81,620.02
2016,4,5,13,15,937.5,103.5,2.15,22.0,873.5,778.38,587.25
2016,4,5,13,30,933.0,103.0,2.1,22.0,856.0,727.55,550.14
2016,4,5,13,45,925.5,102.0,2.05,22.0,830.5,672.24,508.92
2016,4,5,14,0,918.0,101.0,2.0,22.0,805.0,615.32,465.36
2016,4,5,14,15,908.5,99.5,2.0,22.0,772.5,555.58,418.62
2016,4,5,14,30,899.0,98.0,2.0,22.0,740.0,494.98,369.6
2016,4,5,14,45,886.0,96.0,2.0,22.0,701.5,432.01,317.18
2016,4,5,15,0,873.0,94.0,2.0,22.0,663.0,369.13,263.35
2016,4,5,15,15,857.0,91.5,1.95,21.5,619.0,305.43,208.5
2016,4,5,15,30,841.0,89.0,1.9,21.0,575.0,237.58,150.99
2016,4,5,15,45,671.5,122.5,1.85,21.0,490.0,176.57,108.86
2016,4,5,16,0,502.0,156.0,1.8,21.0,405.0,138.76,92.07
2016,4,5,16,15,620.0,116.0,1.7,20.5,390.0,82.17,65.47
2016,4,5,16,30,738.0,76.0,1.6,20.0,375.0,62.05,48.51
2016,4,5,16,45,696.5,71.0,1.55,19.5,322.5,58.83,45.95
2016,4,5,17,0,655.0,66.0,1.5,19.0,270.0,50.96,39.23
2016,4,5,17,15,594.5,59.5,1.5,18.0,218.0,46.59,35.51
2016,4,5,17,30,534.0,53.0,1.5,17.0,166.0,42.17,31.56
2016,4,5,17,45,435.5,43.5,1.5,16.5,118.5,35.02,24.93
2016,4,5,18,0,337.0,34.0,1.5,16.0,71.0,27.8,17.82
2016,4,5,18,15,168.5,17.0,1.5,15.5,35.5,13.66,0.62
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,49.5,6.5,2.45,12.5,8.5,5.55,0.0
2016,4,6,6,0,99.0,13.0,2.5,13.0,17.0,56.83,0.0
2016,4,6,6,15,239.0,27.0,2.55,13.5,55.0,188.47,137.42
2016,4,6,6,30,379.0,41.0,2.6,14.0,93.0,298.33,241.92
2016,4,6,6,45,467.0,50.5,2.65,15.0,142.5,385.8,318.06
2016,4,6,7,0,555.0,60.0,2.7,16.0,192.0,481.19,397.23
2016,4,6,7,15,611.5,66.5,2.65,16.5,245.0,556.99,457.59
2016,4,6,7,30,668.0,73.0,2.6,17.0,298.0,635.95,516.54
2016,4,6,7,45,708.0,78.0,2.55,17.5,351.0,702.1,563.36
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,764.22,605.5
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.5,819.33,641.57
2016,4,6,8,30,804.0,91.0,2.5,19.0,507.0,873.08,675.75
2016,4,6,8,45,825.5,94.0,2.5,19.5,555.0,917.73,702.85
2016,4,6,9,0,847.0,97.0,2.5,20.0,603.0,959.9,727.84
2016,4,6,9,15,862.0,99.5,2.5,20.0,646.0,992.27,747.31
2016,4,6,9,30,877.0,102.0,2.5,20.0,689.0,1009.4,756.66
2016,4,6,9,45,889.0,103.5,2.55,20.5,726.0,1030.47,767.9
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,1047.83,776.71
2016,4,6,10,15,909.5,106.5,2.6,21.5,793.5,1057.74,780.23
2016,4,6,10,30,918.0,108.0,2.6,22.0,824.0,1063.62,781.34
2016,4,6,10,45,923.5,109.0,2.6,22.5,847.0,1061.81,777.67
2016,4,6,11,0,929.0,110.0,2.6,23.0,870.0,1055.88,771.6
2016,4,6,11,15,932.5,111.0,2.55,23.0,885.0,1043.85,762.75
2016,4,6,11,30,936.0,112.0,2.5,23.0,900.0,1027.76,751.5
2016,4,6,11,45,936.5,112.5,2.45,23.5,907.0,1004.34,734.22
2016,4,6,12,0,937.0,113.0,2.4,24.0,914.0,977.17,714.72
2016,4,6,12,15,936.5,113.0,2.35,24.0,912.5,944.98,693.44
2016,4,6,12,30,936.0,113.0,2.3,24.0,911.0,909.37,669.93
2016,4,6,12,45,933.0,113.0,2.25,24.5,901.5,868.47,641.6
2016,4,6,13,0,930.0,113.0,2.2,25.0,892.0,824.67,611.33
2016,4,6,13,15,925.5,112.0,2.15,25.0,874.5,776.17,578.54
2016,4,6,13,30,921.0,111.0,2.1,25.0,857.0,725.33,541.88
2016,4,6,13,45,913.0,110.5,2.05,25.0,831.5,670.64,501.57
2016,4,6,14,0,905.0,110.0,2.0,25.0,806.0,614.4,459.02
2016,4,6,14,15,752.5,165.0,1.9,25.0,728.0,529.49,394.27
2016,4,6,14,30,600.0,220.0,1.8,25.0,650.0,456.02,337.84
2016,4,6,14,45,586.5,209.5,1.75,25.5,612.0,400.41,292.98
2016,4,6,15,0,573.0,199.0,1.7,26.0,574.0,344.05,246.69
2016,4,6,15,15,699.5,148.5,1.6,25.5,575.5,298.79,204.7
2016,4,6,15,30,826.0,98.0,1.5,25.0,577.0,240.58,151.12
2016,4,6,15,45,664.0,127.5,1.45,25.0,492.0,178.28,108.62
2016,4,6,16,0,502.0,157.0,1.4,25.0,407.0,138.68,90.57
2016,4,6,16,15,475.5,143.5,1.3,24.5,360.5,97.94,77.59
2016,4,6,16,30,449.0,130.0,1.2,24.0,314.0,90.4,71.7
2016,4,6,16,45,411.0,119.0,1.1,24.0,269.5,84.06,66.52
2016,4,6,17,0,373.0,108.0,1.0,24.0,225.0,77.48,61.01
2016,4,6,17,15,336.0,91.0,1.0,23.5,182.0,66.45,51.67
2016,4,6,17,30,299.0,74.0,1.0,23.0,139.0,54.97,41.7
2016,4,6,17,45,238.5,57.0,1.0,22.5,99.5,42.95,31.02
2016,4,6,18,0,178.0,40.0,1.0,22.0,60.0,30.56,19.68
2016,4,6,18,15,89.0,20.0,0.85,22.0,30.0,15.45,2.38
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,4.69,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,9.06,0.0
2016,4,7,6,15,27.5,31.0,1.9,14.0,34.5,48.05,31.93
2016,4,7,6,30,55.0,51.0,2.0,14.0,58.0,97.45,76.34
2016,4,7,6,45,78.0,73.0,2.1,14.5,89.0,139.72,113.54
2016,4,7,7,0,101.0,95.0,2.2,15.0,120.0,183.29,151.21
2016,4,7,7,15,123.0,115.5,2.25,15.5,153.0,225.56,186.9
2016,4,7,7,30,145.0,136.0,2.3,16.0,186.0,269.34,222.88
2016,4,7,7,45,183.0,157.0,2.35,16.5,230.0,328.09,270.33
2016,4,7,8,0,221.0,178.0,2.4,17.0,274.0,406.97,332.01
2016,4,7,8,15,216.0,202.0,2.4,17.0,305.5,417.53,338.86
2016,4,7,8,30,211.0,226.0,2.4,17.0,337.0,444.52,358.33
2016,4,7,8,45,130.0,238.5,2.4,17.5,309.0,384.49,307.69
2016,4,7,9,0,49.0,251.0,2.4,18.0,281.0,299.67,237.77
2016,4,7,9,15,221.0,262.5,2.35,18.0,410.0,500.25,396.99
2016,4,7,9,30,393.0,274.0,2.3,18.0,539.0,706.95,550.02
2016,4,7,9,45,495.0,251.5,2.25,18.5,603.5,807.89,619.2
2016,4,7,10,0,597.0,229.0,2.2,19.0,668.0,894.11,676.99
2016,4,7,10,15,570.5,252.0,2.15,19.0,684.5,883.38,666.38
2016,4,7,10,30,544.0,275.0,2.1,19.0,701.0,875.98,658.97
2016,4,7,10,45,535.0,289.0,2.1,19.0,718.0,873.7,656.15
2016,4,7,11,0,526.0,303.0,2.1,19.0,735.0,868.49,651.4
2016,4,7,11,15,509.0,315.5,2.1,19.0,740.0,851.07,638.43
2016,4,7,11,30,492.0,328.0,2.1,19.0,745.0,831.27,624.01
2016,4,7,11,45,500.5,323.0,2.15,19.0,750.0,816.56,614.37
2016,4,7,12,0,509.0,318.0,2.2,19.0,755.0,799.14,602.78
2016,4,7,12,15,517.0,322.0,2.2,19.0,765.0,787.01,594.17
2016,4,7,12,30,525.0,326.0,2.2,19.0,775.0,771.96,583.43
2016,4,7,12,45,522.5,321.5,2.25,19.0,765.0,738.03,559.83
2016,4,7,13,0,520.0,317.0,2.3,19.0,755.0,702.48,534.87
2016,4,7,13,15,520.5,308.5,2.3,18.5,739.0,664.22,508.33
2016,4,7,13,30,521.0,300.0,2.3,18.0,723.0,624.55,480.13
2016,4,7,13,45,531.0,285.0,2.35,18.0,705.5,584.09,450.13
2016,4,7,14,0,541.0,270.0,2.4,18.0,688.0,541.68,417.77
2016,4,7,14,15,658.0,211.0,2.4,18.0,699.0,518.12,398.41
2016,4,7,14,30,775.0,152.0,2.4,18.0,710.0,478.56,364.63
2016,4,7,14,45,758.5,149.5,2.45,18.0,672.0,418.57,314.25
2016,4,7,15,0,742.0,147.0,2.5,18.0,634.0,359.45,263.39
2016,4,7,15,15,722.5,143.0,2.5,17.5,591.5,299.53,211.76
2016,4,7,15,30,703.0,139.0,2.5,17.0,549.0,241.44,162.21
2016,4,7,15,45,573.0,156.0,2.5,16.5,472.0,186.38,123.22
2016,4,7,16,0,443.0,173.0,2.5,16.0,395.0,144.49,100.86
2016,4,7,16,15,347.5,168.0,2.4,15.5,331.0,116.93,97.02
2016,4,7,16,30,252.0,163.0,2.3,15.0,267.0,113.09,94.2
2016,4,7,16,45,224.0,146.0,2.25,15.0,229.0,102.68,85.34
2016,4,7,17,0,196.0,129.0,2.2,15.0,191.0,91.89,76.0
2016,4,7,17,15,169.5,107.5,2.05,14.5,154.0,79.78,65.41
2016,4,7,17,30,143.0,86.0,1.9,14.0,117.0,64.73,51.95
2016,4,7,17,45,106.0,64.5,1.8,14.0,84.0,49.3,37.78
2016,4,7,18,0,69.0,43.0,1.7,14.0,51.0,33.57,23.09
2016,4,7,18,15,34.5,21.5,1.65,13.5,25.5,17.45,4.78
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,9.06,0.0
2016,4,8,6,15,3.5,30.0,1.45,12.5,30.5,28.89,17.37
2016,4,8,6,30,7.0,49.0,1.5,13.0,50.0,49.99,36.54
2016,4,8,6,45,20.0,70.5,1.55,13.5,75.0,87.4,69.09
2016,4,8,7,0,33.0,92.0,1.6,14.0,100.0,119.52,96.92
2016,4,8,7,15,44.5,113.5,1.6,14.0,127.0,151.28,124.1
2016,4,8,7,30,56.0,135.0,1.6,14.0,154.0,183.69,151.29
2016,4,8,7,45,43.5,151.5,1.6,14.5,168.0,190.86,156.11
2016,4,8,8,0,31.0,168.0,1.6,15.0,182.0,197.06,159.97
2016,4,8,8,15,24.5,179.5,1.55,15.5,191.5,186.12,150.01
2016,4,8,8,30,18.0,191.0,1.5,16.0,201.0,190.08,152.18
2016,4,8,8,45,9.0,170.5,1.5,16.5,175.5,159.03,126.03
2016,4,8,9,0,0.0,150.0,1.5,17.0,150.0,129.59,101.3
2016,4,8,9,15,81.0,234.5,1.5,17.0,289.5,309.39,247.08
2016,4,8,9,30,162.0,319.0,1.5,17.0,429.0,505.1,395.44
2016,4,8,9,45,171.0,337.0,1.55,17.0,458.5,532.08,413.24
2016,4,8,10,0,180.0,355.0,1.6,17.0,488.0,558.14,431.55
2016,4,8,10,15,93.0,276.0,1.65,17.0,345.0,379.43,296.67
2016,4,8,10,30,6.0,197.0,1.7,17.0,202.0,176.07,136.84
2016,4,8,10,45,21.0,270.5,1.75,17.5,288.0,258.66,202.24
2016,4,8,11,0,36.0,344.0,1.8,18.0,374.0,362.9,281.28
2016,4,8,11,15,48.0,366.5,1.85,17.5,407.0,393.9,304.78
2016,4,8,11,30,60.0,389.0,1.9,17.0,440.0,423.68,327.65
2016,4,8,11,45,82.5,406.5,1.95,17.0,477.0,456.87,352.74
2016,4,8,12,0,105.0,424.0,2.0,17.0,514.0,487.96,376.04
2016,4,8,12,15,258.0,396.0,2.0,17.0,618.0,615.35,472.45
2016,4,8,12,30,411.0,368.0,2.0,17.0,722.0,712.15,543.3
2016,4,8,12,45,444.5,349.5,2.05,17.5,728.5,698.74,532.77
2016,4,8,13,0,478.0,331.0,2.1,18.0,735.0,681.39,520.18
2016,4,8,13,15,380.0,360.0,2.1,18.0,677.5,599.33,459.33
2016,4,8,13,30,282.0,389.0,2.1,18.0,620.0,532.84,409.31
2016,4,8,13,45,284.0,374.5,2.15,18.0,601.0,499.62,385.0
2016,4,8,14,0,286.0,360.0,2.2,18.0,582.0,465.92,359.6
2016,4,8,14,15,401.0,306.0,2.2,17.5,603.5,457.96,353.65
2016,4,8,14,30,516.0,252.0,2.2,17.0,625.0,439.27,337.45
2016,4,8,14,45,429.5,266.0,2.25,17.0,566.0,378.29,288.86
2016,4,8,15,0,343.0,280.0,2.3,17.0,507.0,327.31,248.55
2016,4,8,15,15,171.5,223.5,2.3,16.5,337.0,217.72,166.19
2016,4,8,15,30,0.0,167.0,2.3,16.0,167.0,134.69,106.04
2016,4,8,15,45,28.5,187.5,2.3,16.0,201.5,147.09,115.39
2016,4,8,16,0,57.0,208.0,2.3,16.0,236.0,155.46,122.03
2016,4,8,16,15,55.5,186.5,2.25,15.5,212.0,135.01,112.56
2016,4,8,16,30,54.0,165.0,2.2,15.0,188.0,120.87,100.9
2016,4,8,16,45,41.5,144.5,2.15,15.0,160.5,106.87,88.98
2016,4,8,17,0,29.0,124.0,2.1,15.0,133.0,92.61,76.62
2016,4,8,17,15,19.0,101.0,2.0,14.5,106.5,78.57,64.35
2016,4,8,17,30,9.0,78.0,1.9,14.0,80.0,61.35,48.99
2016,4,8,17,45,4.5,55.5,1.8,14.0,56.5,44.34,33.47
2016,4,8,18,0,0.0,33.0,1.7,14.0,33.0,27.04,17.6
2016,4,8,18,15,0.0,16.5,1.65,14.0,16.5,13.61,3.12
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,13.0,1.5,1.28,0.0
2016,4,9,6,0,0.0,3.0,2.0,13.0,3.0,2.46,0.0
2016,4,9,6,15,0.0,8.5,2.0,13.0,8.5,6.98,0.0
2016,4,9,6,30,0.0,14.0,2.0,13.0,14.0,11.51,4.08
2016,4,9,6,45,0.0,21.5,2.05,13.0,21.5,17.7,9.55
2016,4,9,7,0,0.0,29.0,2.1,13.0,29.0,23.91,15.01
2016,4,9,7,15,0.0,36.5,2.1,13.0,36.5,30.13,20.42
2016,4,9,7,30,0.0,44.0,2.1,13.0,44.0,36.36,25.77
2016,4,9,7,45,0.0,39.5,2.15,13.0,39.5,32.64,22.5
2016,4,9,8,0,0.0,35.0,2.2,13.0,35.0,28.92,19.23
2016,4,9,8,15,0.0,85.0,2.15,13.0,85.0,70.62,54.63
2016,4,9,8,30,0.0,135.0,2.1,13.0,135.0,116.85,93.16
2016,4,9,8,45,7.5,175.0,2.1,13.5,180.0,161.87,130.07
2016,4,9,9,0,15.0,215.0,2.1,14.0,225.0,207.68,166.85
2016,4,9,9,15,26.5,247.0,2.05,14.0,265.0,249.68,200.36
2016,4,9,9,30,38.0,279.0,2.0,14.0,305.0,313.47,250.41
2016,4,9,9,45,19.0,169.5,2.0,14.5,182.5,176.94,140.54
2016,4,9,10,0,0.0,60.0,2.0,15.0,60.0,49.94,35.93
2016,4,9,10,15,0.0,97.5,2.0,15.0,97.5,81.51,62.0
2016,4,9,10,30,0.0,135.0,2.0,15.0,135.0,114.26,88.61
2016,4,9,10,45,1.5,151.5,2.05,15.0,153.0,130.24,101.47
2016,4,9,11,0,3.0,168.0,2.1,15.0,171.0,146.16,114.25
2016,4,9,11,15,1.5,148.5,2.05,15.0,150.0,127.3,98.85
2016,4,9,11,30,0.0,129.0,2.0,15.0,129.0,108.78,83.76
2016,4,9,11,45,0.5,139.5,2.0,15.5,140.0,118.23,91.26
2016,4,9,12,0,1.0,150.0,2.0,16.0,151.0,127.6,98.59
2016,4,9,12,15,5.5,189.0,2.0,16.0,194.0,165.0,128.66
2016,4,9,12,30,10.0,228.0,2.0,16.0,237.0,201.95,158.0
2016,4,9,12,45,30.5,302.5,2.0,16.0,329.0,291.3,228.22
2016,4,9,13,0,51.0,377.0,2.0,16.0,421.0,369.19,287.8
2016,4,9,13,15,35.5,337.0,2.0,16.0,367.5,316.64,247.13
2016,4,9,13,30,20.0,297.0,2.0,16.0,314.0,261.88,204.86
2016,4,9,13,45,14.5,261.0,2.0,16.0,273.0,226.11,177.16
2016,4,9,14,0,9.0,225.0,2.0,16.0,232.0,191.54,150.07
2016,4,9,14,15,4.5,177.5,2.0,16.0,181.0,149.23,116.52
2016,4,9,14,30,0.0,130.0,2.0,16.0,130.0,107.87,83.33
2016,4,9,14,45,0.0,118.0,2.05,16.0,118.0,97.91,75.43
2016,4,9,15,0,0.0,106.0,2.1,16.0,106.0,88.03,67.52
2016,4,9,15,15,0.0,131.0,2.05,15.5,131.0,107.75,84.08
2016,4,9,15,30,0.0,156.0,2.0,15.0,156.0,126.4,99.79
2016,4,9,15,45,0.0,133.5,2.0,15.0,133.5,108.44,85.25
2016,4,9,16,0,0.0,111.0,2.0,15.0,111.0,90.69,70.8
2016,4,9,16,15,0.0,99.0,1.9,15.0,99.0,81.05,65.97
2016,4,9,16,30,0.0,87.0,1.8,15.0,87.0,71.56,57.86
2016,4,9,16,45,0.0,74.5,1.75,15.0,74.5,61.61,49.25
2016,4,9,17,0,0.0,62.0,1.7,15.0,62.0,51.36,40.25
2016,4,9,17,15,0.0,50.5,1.55,14.5,50.5,41.78,31.79
2016,4,9,17,30,0.0,39.0,1.4,14.0,39.0,32.22,23.19
2016,4,9,17,45,0.0,28.0,1.3,14.0,28.0,23.09,14.82
2016,4,9,18,0,0.0,17.0,1.2,14.0,17.0,13.99,6.44
2016,4,9,18,15,0.0,9.5,1.2,13.5,9.5,7.8,0.0
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.71,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.28,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,5.74,0.0
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,8.21,1.42
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,10.69,3.6
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,13.99,6.48
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,17.31,9.33
2016,4,10,7,45,0.0,26.0,2.05,13.0,26.0,21.45,12.87
2016,4,10,8,0,0.0,31.0,2.1,13.0,31.0,25.61,16.39
2016,4,10,8,15,0.0,32.0,2.1,13.0,32.0,26.46,17.04
2016,4,10,8,30,0.0,33.0,2.1,13.0,33.0,27.3,17.69
2016,4,10,8,45,0.0,84.5,2.1,13.5,84.5,70.24,53.83
2016,4,10,9,0,0.0,136.0,2.1,14.0,136.0,116.3,91.75
2016,4,10,9,15,0.0,126.0,2.1,14.0,126.0,106.8,83.6
2016,4,10,9,30,0.0,116.0,2.1,14.0,116.0,97.68,75.9
2016,4,10,9,45,1.0,144.0,2.15,14.5,145.0,123.66,96.93
2016,4,10,10,0,2.0,172.0,2.2,15.0,174.0,149.84,117.8
2016,4,10,10,15,4.5,187.5,2.25,15.0,191.5,166.17,130.83
2016,4,10,10,30,7.0,203.0,2.3,15.0,209.0,182.41,143.75
2016,4,10,10,45,8.0,212.0,2.35,15.0,219.0,191.09,150.51
2016,4,10,11,0,9.0,221.0,2.4,15.0,229.0,199.64,157.2
2016,4,10,11,15,8.5,218.0,2.45,15.0,225.5,195.77,153.97
2016,4,10,11,30,8.0,215.0,2.5,15.0,222.0,191.94,150.82
2016,4,10,11,45,14.0,264.5,2.55,15.0,277.0,241.03,189.81
2016,4,10,12,0,20.0,314.0,2.6,15.0,332.0,289.6,227.78
2016,4,10,12,15,15.5,280.0,2.65,15.0,294.0,253.46,199.28
2016,4,10,12,30,11.0,246.0,2.7,15.0,256.0,218.37,171.65
2016,4,10,12,45,13.5,265.0,2.8,15.5,276.5,235.58,185.12
2016,4,10,13,0,16.0,284.0,2.9,16.0,297.0,252.22,197.93
2016,4,10,13,15,12.0,250.0,2.95,15.5,260.0,218.58,171.78
2016,4,10,13,30,8.0,216.0,3.0,15.0,223.0,185.9,146.21
2016,4,10,13,45,11.5,239.0,3.05,15.0,248.5,205.96,162.48
2016,4,10,14,0,15.0,262.0,3.1,15.0,274.0,225.06,177.82
2016,4,10,14,15,12.5,243.5,3.1,15.0,253.0,206.67,163.28
2016,4,10,14,30,10.0,225.0,3.1,15.0,232.0,188.8,149.2
2016,4,10,14,45,16.0,236.5,3.1,15.0,247.5,198.15,156.87
2016,4,10,15,0,22.0,248.0,3.1,15.0,263.0,205.99,163.19
2016,4,10,15,15,18.0,227.0,3.05,14.5,239.0,185.7,147.39
2016,4,10,15,30,14.0,206.0,3.0,14.0,215.0,166.18,132.21
2016,4,10,15,45,9.0,185.5,3.0,14.0,191.0,147.69,117.65
2016,4,10,16,0,4.0,165.0,3.0,14.0,167.0,130.11,103.78
2016,4,10,16,15,2.0,150.0,2.9,13.5,151.0,117.52,98.29
2016,4,10,16,30,0.0,135.0,2.8,13.0,135.0,106.06,88.74
2016,4,10,16,45,0.0,116.0,2.75,13.0,116.0,91.79,76.4
2016,4,10,17,0,0.0,97.0,2.7,13.0,97.0,77.37,63.74
2016,4,10,17,15,0.0,79.0,2.55,12.5,79.0,63.52,51.5
2016,4,10,17,30,0.0,61.0,2.4,12.0,61.0,49.54,38.9
2016,4,10,17,45,0.0,44.0,2.25,12.0,44.0,36.16,26.58
2016,4,10,18,0,0.0,27.0,2.1,12.0,27.0,22.29,13.77
2016,4,10,18,15,0.0,15.0,2.0,12.0,15.0,12.35,3.25
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.56,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,52.5,11.5,0.65,11.0,14.5,31.32,0.0
2016,4,11,6,0,105.0,23.0,0.6,11.0,29.0,96.64,38.4
2016,4,11,6,15,214.5,38.5,0.65,11.5,67.5,185.92,145.9
2016,4,11,6,30,324.0,54.0,0.7,12.0,106.0,278.72,227.65
2016,4,11,6,45,400.0,65.5,0.8,12.5,153.5,356.48,294.19
2016,4,11,7,0,476.0,77.0,0.9,13.0,201.0,446.86,368.12
2016,4,11,7,15,529.5,85.5,0.95,13.0,252.0,519.64,425.89
2016,4,11,7,30,583.0,94.0,1.0,13.0,303.0,595.3,483.48
2016,4,11,7,45,351.5,142.5,1.1,13.5,274.5,479.93,390.58
2016,4,11,8,0,120.0,191.0,1.2,14.0,246.0,316.36,257.29
2016,4,11,8,15,79.5,203.0,1.2,14.0,241.0,276.76,224.88
2016,4,11,8,30,39.0,215.0,1.2,14.0,236.0,251.76,202.95
2016,4,11,8,45,49.0,240.0,1.25,14.5,269.0,287.32,230.6
2016,4,11,9,0,59.0,265.0,1.3,15.0,302.0,322.95,257.53
2016,4,11,9,15,171.5,287.5,1.3,15.0,403.5,477.47,378.12
2016,4,11,9,30,284.0,310.0,1.3,15.0,505.0,635.77,494.53
2016,4,11,9,45,170.0,320.0,1.35,15.5,438.5,509.42,396.76
2016,4,11,10,0,56.0,330.0,1.4,16.0,372.0,380.59,296.65
2016,4,11,10,15,44.0,326.5,1.4,16.0,360.0,361.26,281.9
2016,4,11,10,30,32.0,323.0,1.4,16.0,348.0,342.21,266.7
2016,4,11,10,45,31.0,329.0,1.4,16.5,354.0,344.34,267.52
2016,4,11,11,0,30.0,335.0,1.4,17.0,360.0,346.26,268.11
2016,4,11,11,15,54.0,372.0,1.4,17.0,418.5,403.72,311.65
2016,4,11,11,30,78.0,409.0,1.4,17.0,477.0,459.3,352.67
2016,4,11,11,45,81.0,410.0,1.4,17.0,480.5,457.02,350.48
2016,4,11,12,0,84.0,411.0,1.4,17.0,484.0,454.18,348.35
2016,4,11,12,15,466.5,279.5,1.4,17.0,685.0,698.13,533.58
2016,4,11,12,30,849.0,148.0,1.4,17.0,886.0,871.72,655.05
2016,4,11,12,45,828.0,159.0,1.45,17.0,872.5,828.24,624.47
2016,4,11,13,0,807.0,170.0,1.5,17.0,859.0,783.08,593.8
2016,4,11,13,15,802.0,168.5,1.5,17.0,842.0,737.2,561.22
2016,4,11,13,30,797.0,167.0,1.5,17.0,825.0,689.44,526.5
2016,4,11,13,45,788.5,165.5,1.55,17.0,800.5,637.86,488.46
2016,4,11,14,0,780.0,164.0,1.6,17.0,776.0,585.22,448.4
2016,4,11,14,15,769.5,161.5,1.6,17.0,745.0,528.66,403.88
2016,4,11,14,30,759.0,159.0,1.6,17.0,714.0,472.08,357.91
2016,4,11,14,45,750.5,153.0,1.65,17.0,678.0,413.43,309.06
2016,4,11,15,0,742.0,147.0,1.7,17.0,642.0,354.83,258.83
2016,4,11,15,15,723.5,143.0,1.7,16.5,600.0,295.44,207.85
2016,4,11,15,30,705.0,139.0,1.7,16.0,558.0,237.76,158.89
2016,4,11,15,45,681.5,133.5,1.7,16.0,511.5,180.3,113.59
2016,4,11,16,0,658.0,128.0,1.7,16.0,465.0,125.74,79.37
2016,4,11,16,15,625.5,121.5,1.7,15.5,415.5,85.27,69.44
2016,4,11,16,30,593.0,115.0,1.7,15.0,366.0,82.69,67.6
2016,4,11,16,45,558.5,105.0,1.7,15.0,316.5,77.27,63.03
2016,4,11,17,0,524.0,95.0,1.7,15.0,267.0,71.59,58.13
2016,4,11,17,15,463.5,85.0,1.65,14.5,217.0,63.03,50.66
2016,4,11,17,30,403.0,75.0,1.6,14.0,167.0,56.18,44.49
2016,4,11,17,45,329.5,60.0,1.55,13.5,122.5,45.46,34.65
2016,4,11,18,0,256.0,45.0,1.5,13.0,78.0,34.47,24.31
2016,4,11,18,15,146.0,28.0,1.55,12.5,45.0,21.62,10.45
2016,4,11,18,30,36.0,11.0,1.6,12.0,12.0,9.39,0.0
2016,4,11,18,45,18.0,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.5,4.0,3.41,0.0
2016,4,12,6,0,0.0,8.0,2.5,12.0,8.0,6.57,0.0
2016,4,12,6,15,0.0,18.5,2.55,12.0,18.5,15.23,6.94
2016,4,12,6,30,0.0,29.0,2.6,12.0,29.0,23.93,14.75
2016,4,12,6,45,0.0,42.0,2.65,12.0,42.0,34.72,24.29
2016,4,12,7,0,0.0,55.0,2.7,12.0,55.0,45.54,33.77
2016,4,12,7,15,0.0,69.0,2.7,12.0,69.0,57.84,44.39
2016,4,12,7,30,0.0,83.0,2.7,12.0,83.0,70.34,55.04
2016,4,12,7,45,0.0,97.0,2.75,12.5,97.0,82.84,65.42
2016,4,12,8,0,0.0,111.0,2.8,13.0,111.0,95.34,75.62
2016,4,12,8,15,176.0,162.0,2.8,13.5,258.0,330.89,275.31
2016,4,12,8,30,352.0,213.0,2.8,14.0,405.0,574.31,467.12
2016,4,12,8,45,189.0,225.5,2.85,14.5,330.0,421.48,341.94
2016,4,12,9,0,26.0,238.0,2.9,15.0,255.0,240.83,192.79
2016,4,12,9,15,26.0,251.5,2.9,15.0,269.0,252.73,202.27
2016,4,12,9,30,26.0,265.0,2.9,15.0,283.0,264.57,211.14
2016,4,12,9,45,157.5,305.5,2.95,15.5,423.5,479.88,382.02
2016,4,12,10,0,289.0,346.0,3.0,16.0,564.0,676.82,528.89
2016,4,12,10,15,296.5,355.0,3.05,16.0,586.5,690.36,536.8
2016,4,12,10,30,304.0,364.0,3.1,16.0,609.0,702.21,544.78
2016,4,12,10,45,323.5,368.5,3.2,16.0,635.0,719.52,557.36
2016,4,12,11,0,343.0,373.0,3.3,16.0,661.0,734.72,568.39
2016,4,12,11,15,333.5,388.5,3.35,16.0,673.0,730.42,564.34
2016,4,12,11,30,324.0,404.0,3.4,16.0,685.0,724.23,559.14
2016,4,12,11,45,590.5,274.0,3.45,16.5,789.0,850.67,655.54
2016,4,12,12,0,857.0,144.0,3.5,17.0,893.0,926.41,709.12
2016,4,12,12,15,615.5,268.0,3.55,17.0,806.0,819.39,630.76
2016,4,12,12,30,374.0,392.0,3.6,17.0,719.0,688.47,531.3
2016,4,12,12,45,593.5,280.0,3.65,17.0,791.5,752.77,583.6
2016,4,12,13,0,813.0,168.0,3.7,17.0,864.0,784.45,610.14
2016,4,12,13,15,808.5,167.0,3.8,17.0,847.5,739.13,576.23
2016,4,12,13,30,804.0,166.0,3.9,17.0,831.0,691.86,540.55
2016,4,12,13,45,795.5,165.0,4.0,17.0,807.0,640.39,500.77
2016,4,12,14,0,787.0,164.0,4.1,17.0,783.0,587.82,459.03
2016,4,12,14,15,776.5,161.5,4.1,16.5,752.5,532.18,414.31
2016,4,12,14,30,766.0,159.0,4.1,16.0,722.0,473.94,366.15
2016,4,12,14,45,753.0,155.5,4.2,16.0,685.0,415.18,315.65
2016,4,12,15,0,740.0,152.0,4.3,16.0,648.0,356.93,264.4
2016,4,12,15,15,721.5,148.0,4.3,16.0,605.5,297.64,211.94
2016,4,12,15,30,703.0,144.0,4.3,16.0,563.0,240.09,161.97
2016,4,12,15,45,466.0,181.5,4.35,16.0,450.0,184.62,127.08
2016,4,12,16,0,229.0,219.0,4.4,16.0,337.0,167.04,126.65
2016,4,12,16,15,298.0,185.5,4.3,15.5,322.5,126.42,105.28
2016,4,12,16,30,367.0,152.0,4.2,15.0,308.0,103.14,85.53
2016,4,12,16,45,323.0,141.5,4.15,14.5,266.0,100.99,84.07
2016,4,12,17,0,279.0,131.0,4.1,14.0,224.0,93.97,78.19
2016,4,12,17,15,243.5,111.5,4.0,13.5,182.0,81.14,66.96
2016,4,12,17,30,208.0,92.0,3.9,13.0,140.0,67.9,55.09
2016,4,12,17,45,159.0,71.5,3.85,12.5,102.5,53.53,41.94
2016,4,12,18,0,110.0,51.0,3.8,12.0,65.0,38.8,28.21
2016,4,12,18,15,55.0,30.5,3.75,12.0,37.5,24.12,12.83
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,13.0,2.25,9.5,17.0,36.15,0.0
2016,4,13,6,0,122.0,26.0,2.3,10.0,34.0,111.18,64.62
2016,4,13,6,15,234.0,42.0,2.4,10.5,75.0,199.86,160.36
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,295.99,245.83
2016,4,13,6,45,427.0,68.0,2.65,11.5,166.0,376.18,315.94
2016,4,13,7,0,508.0,78.0,2.8,12.0,216.0,469.91,394.52
2016,4,13,7,15,561.0,86.0,2.8,12.5,268.0,543.11,453.42
2016,4,13,7,30,614.0,94.0,2.8,13.0,320.0,619.04,511.57
2016,4,13,7,45,653.0,100.0,2.85,13.5,372.5,683.41,558.33
