Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,0,692.0,106.0,2.9,14.0,425.0,748.26,604.07
2016,4,13,8,15,719.5,111.0,2.85,14.0,474.5,801.7,640.76
2016,4,13,8,30,747.0,116.0,2.8,14.0,524.0,853.92,675.84
2016,4,13,8,45,772.0,118.0,2.8,14.5,571.5,892.36,699.54
2016,4,13,9,0,797.0,120.0,2.8,15.0,619.0,935.09,725.98
2016,4,13,9,15,812.0,122.5,2.75,15.0,660.0,965.97,744.74
2016,4,13,9,30,827.0,125.0,2.7,15.0,701.0,993.64,761.28
2016,4,13,9,45,850.0,121.5,2.7,15.5,739.5,1019.15,775.35
2016,4,13,10,0,873.0,118.0,2.7,16.0,778.0,1028.21,778.36
2016,4,13,10,15,880.5,119.5,2.7,16.0,807.0,1036.33,782.5
2016,4,13,10,30,888.0,121.0,2.7,16.0,836.0,1040.54,784.19
2016,4,13,10,45,891.0,123.5,2.7,16.5,857.5,1037.3,779.63
2016,4,13,11,0,894.0,126.0,2.7,17.0,879.0,1030.07,772.67
2016,4,13,11,15,897.5,126.5,2.7,17.0,893.0,1017.38,763.71
2016,4,13,11,30,901.0,127.0,2.7,17.0,907.0,1000.82,752.35
2016,4,13,11,45,896.5,131.0,2.7,17.5,912.0,976.34,734.42
2016,4,13,12,0,892.0,135.0,2.7,18.0,917.0,948.42,714.33
2016,4,13,12,15,891.5,135.0,2.7,18.0,915.5,917.07,693.31
2016,4,13,12,30,891.0,135.0,2.7,18.0,914.0,882.51,670.07
2016,4,13,12,45,885.0,136.5,2.7,18.0,903.5,841.81,642.48
2016,4,13,13,0,879.0,138.0,2.7,18.0,893.0,798.61,612.97
2016,4,13,13,15,874.5,137.0,2.75,17.5,876.0,752.08,580.59
2016,4,13,13,30,870.0,136.0,2.8,17.0,859.0,703.41,545.39
2016,4,13,13,45,856.0,138.5,2.85,17.0,832.5,653.29,506.82
2016,4,13,14,0,842.0,141.0,2.9,17.0,806.0,597.84,463.29
2016,4,13,14,15,832.5,139.0,2.9,17.0,775.0,540.39,416.83
2016,4,13,14,30,823.0,137.0,2.9,17.0,744.0,482.35,368.46
2016,4,13,14,45,802.5,138.0,2.95,17.0,704.5,422.2,317.24
2016,4,13,15,0,782.0,139.0,3.0,17.0,665.0,363.27,265.86
2016,4,13,15,15,765.0,135.0,3.0,16.5,622.5,297.97,209.35
2016,4,13,15,30,748.0,131.0,3.0,16.0,580.0,238.2,158.0
2016,4,13,15,45,723.5,127.0,3.05,16.0,532.5,179.18,111.28
2016,4,13,16,0,699.0,123.0,3.1,16.0,485.0,123.11,76.55
2016,4,13,16,15,668.0,117.0,3.1,15.5,434.5,82.35,66.92
2016,4,13,16,30,637.0,111.0,3.1,15.0,384.0,79.98,65.23
2016,4,13,16,45,590.5,104.5,3.1,14.5,332.0,76.96,62.89
2016,4,13,17,0,544.0,98.0,3.1,14.0,280.0,73.89,60.42
2016,4,13,17,15,483.5,88.0,2.95,13.5,229.0,65.2,52.81
2016,4,13,17,30,423.0,78.0,2.8,13.0,178.0,58.38,46.66
2016,4,13,17,45,329.0,64.5,2.7,12.5,130.5,48.68,37.69
2016,4,13,18,0,235.0,51.0,2.6,12.0,83.0,38.81,28.3
2016,4,13,18,15,117.5,32.5,2.55,11.5,48.5,25.3,14.21
2016,4,13,18,30,0.0,14.0,2.5,11.0,14.0,11.95,0.0
2016,4,13,18,45,0.0,7.0,2.45,11.0,7.0,5.97,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,64.0,14.5,2.2,9.5,19.0,38.69,0.0
2016,4,14,6,0,128.0,29.0,2.2,10.0,38.0,119.71,76.15
2016,4,14,6,15,243.5,44.5,2.25,10.0,80.0,207.77,167.75
2016,4,14,6,30,359.0,60.0,2.3,10.0,122.0,305.76,254.95
2016,4,14,6,45,435.0,71.0,2.35,10.5,172.0,384.83,323.84
2016,4,14,7,0,511.0,82.0,2.4,11.0,222.0,476.14,399.95
2016,4,14,7,15,554.0,84.0,2.5,11.5,265.0,535.65,448.19
2016,4,14,7,30,597.0,86.0,2.6,12.0,308.0,596.23,494.86
2016,4,14,7,45,594.5,101.5,2.75,12.5,350.0,637.18,524.54
2016,4,14,8,0,592.0,117.0,2.9,13.0,392.0,675.44,551.58
2016,4,14,8,15,596.5,131.5,2.95,13.0,434.5,716.02,580.44
2016,4,14,8,30,601.0,146.0,3.0,13.0,477.0,754.22,607.09
2016,4,14,8,45,560.5,176.0,3.1,13.5,505.0,755.52,605.4
2016,4,14,9,0,520.0,206.0,3.2,14.0,533.0,761.61,606.28
2016,4,14,9,15,466.0,244.0,3.25,14.0,551.5,758.18,600.55
2016,4,14,9,30,412.0,282.0,3.3,14.0,570.0,749.34,591.04
2016,4,14,9,45,439.5,285.0,3.4,14.5,606.5,781.96,613.56
2016,4,14,10,0,467.0,288.0,3.5,15.0,643.0,812.61,634.18
2016,4,14,10,15,661.0,215.5,3.55,15.0,739.0,937.94,726.72
2016,4,14,10,30,855.0,143.0,3.6,15.0,835.0,1043.3,797.87
2016,4,14,10,45,696.0,227.0,3.65,15.5,800.5,971.03,745.31
2016,4,14,11,0,537.0,311.0,3.7,16.0,766.0,879.94,676.52
2016,4,14,11,15,691.5,237.5,3.8,16.0,833.0,949.2,729.87
2016,4,14,11,30,846.0,164.0,3.9,16.0,900.0,996.72,762.42
2016,4,14,11,45,832.5,174.0,4.0,16.0,903.0,969.72,743.73
2016,4,14,12,0,819.0,184.0,4.1,16.0,906.0,939.55,723.37
2016,4,14,12,15,819.0,183.5,4.2,16.0,904.0,908.75,702.48
2016,4,14,12,30,819.0,183.0,4.3,16.0,902.0,874.86,679.34
2016,4,14,12,45,845.0,165.0,4.4,16.0,900.0,843.08,657.8
2016,4,14,13,0,871.0,147.0,4.5,16.0,898.0,806.49,632.27
2016,4,14,13,15,866.5,146.0,4.55,16.0,880.5,758.91,596.58
2016,4,14,13,30,862.0,145.0,4.6,16.0,863.0,709.21,558.5
2016,4,14,13,45,848.5,147.0,4.65,16.0,837.0,654.71,515.72
2016,4,14,14,0,835.0,149.0,4.7,16.0,811.0,599.39,471.17
2016,4,14,14,15,825.0,147.0,4.7,16.0,779.5,542.0,423.67
2016,4,14,14,30,815.0,145.0,4.7,16.0,748.0,484.12,374.4
2016,4,14,14,45,803.0,141.5,4.75,16.0,710.0,424.04,322.18
2016,4,14,15,0,791.0,138.0,4.8,16.0,672.0,364.25,269.03
2016,4,14,15,15,773.0,134.0,4.8,15.5,628.5,298.22,211.06
2016,4,14,15,30,755.0,130.0,4.8,15.0,585.0,237.83,158.59
2016,4,14,15,45,745.0,120.5,4.8,15.0,539.5,176.37,108.81
2016,4,14,16,0,735.0,111.0,4.8,15.0,494.0,116.12,70.31
2016,4,14,16,15,704.5,106.0,4.7,14.5,443.0,75.04,60.79
2016,4,14,16,30,674.0,101.0,4.6,14.0,392.0,73.04,59.38
2016,4,14,16,45,637.5,93.5,4.6,14.0,340.5,69.06,56.02
2016,4,14,17,0,601.0,86.0,4.6,14.0,289.0,64.9,52.44
2016,4,14,17,15,542.0,78.0,4.35,13.5,237.0,60.0,48.19
2016,4,14,17,30,483.0,70.0,4.1,13.0,185.0,55.01,43.67
2016,4,14,17,45,396.0,58.5,3.95,12.5,137.5,46.75,36.01
2016,4,14,18,0,309.0,47.0,3.8,12.0,90.0,36.12,26.0
2016,4,14,18,15,154.5,32.0,3.7,11.5,53.5,24.63,14.03
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,14.51,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,118.0,13.5,2.65,7.5,22.5,60.1,0.0
2016,4,15,6,0,236.0,27.0,2.7,8.0,45.0,170.39,117.58
2016,4,15,6,15,353.5,38.5,2.75,8.5,90.0,260.33,212.85
2016,4,15,6,30,471.0,50.0,2.8,9.0,135.0,362.22,303.7
2016,4,15,6,45,539.5,59.0,2.9,10.0,186.5,441.83,372.68
2016,4,15,7,0,608.0,68.0,3.0,11.0,238.0,526.92,443.1
2016,4,15,7,15,657.0,74.0,3.15,11.5,292.0,598.85,500.55
2016,4,15,7,30,706.0,80.0,3.3,12.0,346.0,673.01,556.63
2016,4,15,7,45,735.5,86.5,3.45,12.5,398.5,733.57,600.55
2016,4,15,8,0,765.0,93.0,3.6,13.0,451.0,788.86,639.44
2016,4,15,8,15,790.5,96.5,3.55,13.5,502.0,841.09,674.18
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,891.66,706.88
2016,4,15,8,45,833.5,104.0,3.45,14.5,600.5,933.27,732.49
2016,4,15,9,0,851.0,108.0,3.4,15.0,648.0,972.14,755.79
2016,4,15,9,15,865.5,110.5,3.3,15.0,690.0,1003.29,774.45
2016,4,15,9,30,880.0,113.0,3.2,15.0,732.0,1031.06,790.68
2016,4,15,9,45,896.0,112.0,3.1,15.5,770.0,1040.25,792.73
2016,4,15,10,0,912.0,111.0,3.0,16.0,808.0,1058.12,800.87
2016,4,15,10,15,919.5,112.5,2.95,16.5,837.5,1066.26,802.91
2016,4,15,10,30,927.0,114.0,2.9,17.0,867.0,1070.34,802.46
2016,4,15,10,45,934.0,113.5,2.9,17.5,889.5,1067.68,798.26
2016,4,15,11,0,941.0,113.0,2.9,18.0,912.0,1060.91,791.58
2016,4,15,11,15,943.5,114.0,2.9,18.0,926.0,1047.14,781.96
2016,4,15,11,30,946.0,115.0,2.9,18.0,940.0,1029.34,769.87
2016,4,15,11,45,949.0,113.5,2.95,18.0,946.5,1005.6,754.39
2016,4,15,12,0,952.0,112.0,3.0,18.0,953.0,978.06,736.39
2016,4,15,12,15,951.0,112.0,3.0,18.0,951.0,944.74,714.06
2016,4,15,12,30,950.0,112.0,3.0,18.0,949.0,908.03,689.39
2016,4,15,12,45,950.5,109.5,3.05,18.5,939.5,867.02,660.7
2016,4,15,13,0,951.0,107.0,3.1,19.0,930.0,822.9,629.72
2016,4,15,13,15,946.5,106.5,3.1,19.0,911.5,774.07,595.36
2016,4,15,13,30,942.0,106.0,3.1,19.0,893.0,722.88,557.07
2016,4,15,13,45,936.0,104.0,3.15,19.0,867.5,667.35,514.8
2016,4,15,14,0,930.0,102.0,3.2,19.0,842.0,610.12,469.93
2016,4,15,14,15,921.0,100.5,3.2,19.0,809.0,550.33,421.5
2016,4,15,14,30,912.0,99.0,3.2,19.0,776.0,489.65,370.8
2016,4,15,14,45,900.0,97.5,3.2,19.0,737.0,427.19,317.19
2016,4,15,15,0,888.0,96.0,3.2,19.0,698.0,364.71,262.25
2016,4,15,15,15,873.0,93.5,3.15,18.5,654.0,300.96,206.24
2016,4,15,15,30,858.0,91.0,3.1,18.0,610.0,238.11,152.03
2016,4,15,15,45,838.5,88.0,3.05,18.0,561.5,169.01,97.33
2016,4,15,16,0,819.0,85.0,3.0,18.0,513.0,107.83,60.39
2016,4,15,16,15,792.5,81.5,2.9,17.5,461.5,65.05,51.36
2016,4,15,16,30,766.0,78.0,2.8,17.0,410.0,63.23,50.08
2016,4,15,16,45,732.0,72.5,2.7,17.0,357.0,59.72,47.15
2016,4,15,17,0,698.0,67.0,2.6,17.0,304.0,56.09,44.06
2016,4,15,17,15,645.5,61.0,2.55,16.0,251.0,47.54,36.69
2016,4,15,17,30,593.0,55.0,2.5,15.0,198.0,43.51,33.15
2016,4,15,17,45,513.0,47.0,2.45,14.5,148.5,37.64,27.73
2016,4,15,18,0,433.0,39.0,2.4,14.0,99.0,31.72,22.03
2016,4,15,18,15,295.5,27.0,2.45,13.5,60.0,22.06,12.12
2016,4,15,18,30,158.0,15.0,2.5,13.0,21.0,12.24,0.0
2016,4,15,18,45,79.0,7.5,2.55,13.0,10.5,6.4,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,13.5,1.4,11.5,24.0,63.04,0.0
2016,4,16,6,0,250.0,27.0,1.3,12.0,48.0,178.22,125.81
2016,4,16,6,15,358.5,39.0,1.25,12.5,92.5,263.49,211.65
2016,4,16,6,30,467.0,51.0,1.2,13.0,137.0,361.0,295.74
2016,4,16,6,45,535.5,59.5,1.2,13.5,188.0,439.81,361.79
2016,4,16,7,0,604.0,68.0,1.2,14.0,239.0,524.05,429.07
2016,4,16,7,15,651.5,74.0,1.2,14.5,292.5,594.62,482.29
2016,4,16,7,30,699.0,80.0,1.2,15.0,346.0,667.3,533.78
2016,4,16,7,45,732.0,85.0,1.3,15.5,399.0,728.43,575.92
2016,4,16,8,0,765.0,90.0,1.4,16.0,452.0,785.08,613.79
2016,4,16,8,15,789.5,93.5,1.4,16.5,502.5,836.25,645.81
2016,4,16,8,30,814.0,97.0,1.4,17.0,553.0,885.75,675.91
2016,4,16,8,45,831.0,101.0,1.45,18.0,599.5,926.74,699.05
2016,4,16,9,0,848.0,105.0,1.5,19.0,646.0,965.0,720.06
2016,4,16,9,15,862.0,107.5,1.5,19.0,688.0,995.52,737.76
2016,4,16,9,30,876.0,110.0,1.5,19.0,730.0,1010.55,745.47
2016,4,16,9,45,889.0,110.5,1.55,19.5,766.5,1030.61,756.09
2016,4,16,10,0,902.0,111.0,1.6,20.0,803.0,1047.01,764.34
2016,4,16,10,15,909.5,112.5,1.6,20.5,832.0,1055.06,766.63
2016,4,16,10,30,917.0,114.0,1.6,21.0,861.0,1059.11,766.62
2016,4,16,10,45,926.0,112.5,1.6,21.5,884.0,1057.42,763.19
2016,4,16,11,0,935.0,111.0,1.6,22.0,907.0,1051.65,757.43
2016,4,16,11,15,938.0,111.5,1.6,22.0,921.5,1037.94,748.34
2016,4,16,11,30,941.0,112.0,1.6,22.0,936.0,1020.24,736.93
2016,4,16,11,45,944.5,111.0,1.65,22.5,942.5,997.6,721.85
2016,4,16,12,0,948.0,110.0,1.7,23.0,949.0,971.13,704.39
2016,4,16,12,15,947.0,109.5,1.7,23.0,947.0,937.48,683.02
2016,4,16,12,30,946.0,109.0,1.7,23.0,945.0,900.49,659.45
2016,4,16,12,45,944.0,108.5,1.7,23.0,935.5,859.53,633.13
2016,4,16,13,0,942.0,108.0,1.7,23.0,926.0,815.63,604.65
2016,4,16,13,15,938.0,107.0,1.7,23.0,908.0,767.12,571.98
2016,4,16,13,30,934.0,106.0,1.7,23.0,890.0,716.26,535.59
2016,4,16,13,45,929.5,104.0,1.7,23.0,865.0,662.09,495.84
2016,4,16,14,0,925.0,102.0,1.7,23.0,840.0,606.08,453.48
2016,4,16,14,15,916.5,101.0,1.7,23.0,808.0,547.29,407.63
2016,4,16,14,30,908.0,100.0,1.7,23.0,776.0,487.54,359.44
2016,4,16,14,45,898.5,97.0,1.75,23.0,737.5,425.13,307.8
2016,4,16,15,0,889.0,94.0,1.8,23.0,699.0,362.46,254.43
2016,4,16,15,15,874.0,92.0,1.8,22.5,655.5,299.14,200.3
2016,4,16,15,30,859.0,90.0,1.8,22.0,612.0,236.7,147.79
2016,4,16,15,45,836.0,88.5,1.8,22.0,563.0,168.22,95.03
2016,4,16,16,0,813.0,87.0,1.8,22.0,514.0,108.17,60.0
2016,4,16,16,15,786.5,83.5,1.75,21.5,463.0,66.36,51.6
2016,4,16,16,30,760.0,80.0,1.7,21.0,412.0,64.61,50.43
2016,4,16,16,45,703.5,79.5,1.65,20.5,356.0,59.42,46.2
2016,4,16,17,0,647.0,79.0,1.6,20.0,300.0,59.83,46.76
2016,4,16,17,15,593.0,72.0,1.5,19.0,248.0,55.49,43.19
2016,4,16,17,30,539.0,65.0,1.4,18.0,196.0,51.07,39.38
2016,4,16,17,45,434.5,57.0,1.35,17.5,146.0,45.47,34.23
2016,4,16,18,0,330.0,49.0,1.3,17.0,96.0,37.66,26.89
2016,4,16,18,15,213.5,33.0,1.3,16.5,58.5,25.52,14.96
2016,4,16,18,30,97.0,17.0,1.3,16.0,21.0,13.22,0.0
2016,4,16,18,45,48.5,8.5,1.3,16.0,10.5,7.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.5,0.7,13.0,24.0,71.13,0.0
2016,4,17,6,0,199.0,31.0,0.7,13.0,48.0,156.67,112.74
2016,4,17,6,15,299.0,45.0,0.75,13.5,91.0,235.92,188.73
2016,4,17,6,30,399.0,59.0,0.8,14.0,134.0,329.64,268.71
2016,4,17,6,45,468.5,69.0,0.85,14.5,184.0,407.76,333.61
2016,4,17,7,0,538.0,79.0,0.9,15.0,234.0,491.4,400.13
2016,4,17,7,15,586.0,86.5,0.95,15.0,286.0,561.41,454.25
2016,4,17,7,30,634.0,94.0,1.0,15.0,338.0,633.64,507.37
2016,4,17,7,45,671.0,99.5,1.05,15.5,390.0,696.22,550.29
2016,4,17,8,0,708.0,105.0,1.1,16.0,442.0,759.07,592.14
2016,4,17,8,15,733.5,109.5,1.15,16.5,492.0,810.31,624.77
2016,4,17,8,30,759.0,114.0,1.2,17.0,542.0,860.15,655.87
2016,4,17,8,45,782.5,116.0,1.25,18.0,588.5,897.74,676.9
2016,4,17,9,0,806.0,118.0,1.3,19.0,635.0,938.84,700.02
2016,4,17,9,15,820.5,121.0,1.35,19.5,676.5,969.59,717.33
2016,4,17,9,30,835.0,124.0,1.4,20.0,718.0,997.11,732.57
2016,4,17,9,45,853.5,122.5,1.45,20.5,755.0,1020.11,744.92
2016,4,17,10,0,872.0,121.0,1.5,21.0,792.0,1026.52,746.81
2016,4,17,10,15,879.5,122.5,1.55,21.0,821.0,1034.32,751.35
2016,4,17,10,30,887.0,124.0,1.6,21.0,850.0,1038.23,753.54
2016,4,17,10,45,894.5,124.0,1.65,21.5,872.5,1036.63,750.99
2016,4,17,11,0,902.0,124.0,1.7,22.0,895.0,1031.06,746.11
2016,4,17,11,15,905.0,124.5,1.7,22.5,909.0,1017.6,735.68
2016,4,17,11,30,908.0,125.0,1.7,23.0,923.0,1000.28,723.05
2016,4,17,11,45,910.5,125.0,1.7,23.5,930.0,978.23,707.56
2016,4,17,12,0,913.0,125.0,1.7,24.0,937.0,952.5,689.87
2016,4,17,12,15,912.5,124.5,1.65,24.0,935.0,920.13,668.68
2016,4,17,12,30,912.0,124.0,1.6,24.0,933.0,884.53,645.43
2016,4,17,12,45,912.5,122.5,1.6,24.0,924.0,845.74,620.59
2016,4,17,13,0,913.0,121.0,1.6,24.0,915.0,803.96,593.59
2016,4,17,13,15,908.5,120.0,1.5,24.0,897.5,756.25,560.13
2016,4,17,13,30,904.0,119.0,1.4,24.0,880.0,706.31,523.82
2016,4,17,13,45,900.5,116.5,1.3,24.5,855.5,653.73,483.9
2016,4,17,14,0,897.0,114.0,1.2,25.0,831.0,599.29,441.76
2016,4,17,14,15,888.0,112.0,1.05,25.0,799.0,540.87,396.2
2016,4,17,14,30,879.0,110.0,0.9,25.0,767.0,481.64,348.75
2016,4,17,14,45,870.0,106.5,0.8,25.0,729.5,420.69,298.98
2016,4,17,15,0,861.0,103.0,0.7,25.0,692.0,359.47,247.77
2016,4,17,15,15,846.0,100.5,0.6,25.0,648.5,292.58,192.0
2016,4,17,15,30,831.0,98.0,0.5,25.0,605.0,230.69,141.01
2016,4,17,15,45,813.5,94.0,0.4,25.0,558.0,168.69,94.41
2016,4,17,16,0,796.0,90.0,0.3,25.0,511.0,108.62,59.94
2016,4,17,16,15,770.0,86.0,0.35,24.5,460.0,67.89,52.12
2016,4,17,16,30,744.0,82.0,0.4,24.0,409.0,65.85,50.8
2016,4,17,16,45,709.0,76.5,0.45,24.0,356.5,62.47,48.09
2016,4,17,17,0,674.0,71.0,0.5,24.0,304.0,54.08,41.04
2016,4,17,17,15,623.0,65.0,0.65,23.0,252.0,50.27,37.98
2016,4,17,17,30,572.0,59.0,0.8,22.0,200.0,46.4,34.7
2016,4,17,17,45,493.5,50.0,0.95,21.5,151.0,39.86,28.85
2016,4,17,18,0,415.0,41.0,1.1,21.0,102.0,33.21,22.69
2016,4,17,18,15,291.5,28.5,1.15,20.5,62.5,23.22,13.02
2016,4,17,18,30,168.0,16.0,1.2,20.0,23.0,13.03,0.0
2016,4,17,18,45,84.0,8.0,1.25,19.5,11.5,6.83,0.0
2016,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.0,15.0,0.55,13.5,27.0,88.38,0.0
2016,4,18,6,0,270.0,30.0,0.5,14.0,54.0,190.41,139.69
2016,4,18,6,15,373.0,41.5,0.5,14.5,99.5,273.78,217.8
2016,4,18,6,30,476.0,53.0,0.5,15.0,145.0,368.42,297.28
2016,4,18,6,45,544.5,61.0,0.5,16.0,196.5,447.07,360.41
2016,4,18,7,0,613.0,69.0,0.5,17.0,248.0,531.08,424.28
2016,4,18,7,15,659.0,75.5,0.45,17.5,301.5,601.46,474.54
2016,4,18,7,30,705.0,82.0,0.4,18.0,355.0,673.81,522.8
2016,4,18,7,45,736.5,87.0,0.4,18.5,408.0,733.84,561.07
2016,4,18,8,0,768.0,92.0,0.4,19.0,461.0,789.18,594.97
2016,4,18,8,15,792.0,96.0,0.45,19.5,511.5,840.44,626.12
2016,4,18,8,30,816.0,100.0,0.5,20.0,562.0,889.97,655.53
2016,4,18,8,45,834.0,103.0,0.6,21.0,609.0,930.6,678.49
2016,4,18,9,0,852.0,106.0,0.7,22.0,656.0,968.53,699.53
2016,4,18,9,15,866.0,108.0,0.8,22.0,697.5,998.36,718.06
2016,4,18,9,30,880.0,110.0,0.9,22.0,739.0,1012.74,727.12
2016,4,18,9,45,894.5,109.5,1.0,22.5,776.0,1033.09,738.79
2016,4,18,10,0,909.0,109.0,1.1,23.0,813.0,1049.81,748.14
2016,4,18,10,15,916.0,110.5,1.15,23.5,842.0,1057.27,750.91
2016,4,18,10,30,923.0,112.0,1.2,24.0,871.0,1060.7,751.46
2016,4,18,10,45,928.5,112.5,1.25,24.5,892.5,1057.48,748.12
2016,4,18,11,0,934.0,113.0,1.3,25.0,914.0,1050.18,742.48
2016,4,18,11,15,937.0,113.5,1.3,25.0,928.0,1036.37,733.56
2016,4,18,11,30,940.0,114.0,1.3,25.0,942.0,1018.57,722.37
2016,4,18,11,45,940.5,114.5,1.3,25.0,948.0,994.54,707.44
2016,4,18,12,0,941.0,115.0,1.3,25.0,954.0,966.82,690.29
2016,4,18,12,15,940.0,115.0,1.3,25.0,952.0,933.76,669.78
2016,4,18,12,30,939.0,115.0,1.3,25.0,950.0,897.38,647.11
2016,4,18,12,45,932.5,117.0,1.3,25.5,938.5,855.28,619.41
2016,4,18,13,0,926.0,119.0,1.3,26.0,927.0,810.58,589.9
2016,4,18,13,15,921.5,118.0,1.3,26.0,909.0,762.33,557.73
2016,4,18,13,30,917.0,117.0,1.3,26.0,891.0,711.83,522.43
2016,4,18,13,45,905.0,118.5,1.3,26.0,864.0,656.82,482.94
2016,4,18,14,0,893.0,120.0,1.3,26.0,837.0,600.71,441.45
2016,4,18,14,15,884.0,118.5,1.3,25.5,805.0,542.87,398.13
2016,4,18,14,30,875.0,117.0,1.3,25.0,773.0,484.22,352.46
2016,4,18,14,45,853.5,119.0,1.35,25.0,732.5,420.56,301.16
2016,4,18,15,0,832.0,121.0,1.4,25.0,692.0,359.57,250.48
2016,4,18,15,15,815.5,118.0,1.4,24.5,648.5,297.5,198.6
2016,4,18,15,30,799.0,115.0,1.4,24.0,605.0,236.74,148.6
2016,4,18,15,45,770.0,114.0,1.45,24.0,555.5,177.54,104.27
2016,4,18,16,0,741.0,113.0,1.5,24.0,506.0,114.84,67.17
2016,4,18,16,15,551.0,136.5,1.5,23.0,412.5,93.88,74.53
2016,4,18,16,30,361.0,160.0,1.5,22.0,319.0,112.45,90.86
2016,4,18,16,45,325.0,147.5,1.55,21.5,277.5,104.66,84.66
2016,4,18,17,0,289.0,135.0,1.6,21.0,236.0,96.6,78.15
2016,4,18,17,15,263.5,115.0,1.6,20.0,195.0,83.64,67.37
2016,4,18,17,30,238.0,95.0,1.6,19.0,154.0,70.23,55.88
2016,4,18,17,45,196.0,75.0,1.6,18.0,116.0,56.29,43.59
2016,4,18,18,0,154.0,55.0,1.6,17.0,78.0,41.96,30.68
2016,4,18,18,15,77.0,36.5,1.65,16.5,48.0,28.73,17.97
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,14.71,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,17.0,1.2,12.5,28.0,80.95,0.0
2016,4,19,6,0,230.0,34.0,1.1,13.0,56.0,174.21,130.59
2016,4,19,6,15,330.0,47.0,1.05,13.5,100.5,254.03,204.53
2016,4,19,6,30,430.0,60.0,1.0,14.0,145.0,348.89,285.13
2016,4,19,6,45,507.5,67.5,1.0,14.5,196.5,430.85,352.76
2016,4,19,7,0,585.0,75.0,1.0,15.0,248.0,518.81,422.05
2016,4,19,7,15,631.5,81.5,0.95,15.5,301.0,588.38,473.7
2016,4,19,7,30,678.0,88.0,0.9,16.0,354.0,659.94,523.16
2016,4,19,7,45,719.0,91.0,0.9,16.5,408.0,724.15,565.81
2016,4,19,8,0,760.0,94.0,0.9,17.0,462.0,784.22,604.15
2016,4,19,8,15,784.0,97.5,0.9,17.5,512.0,834.57,634.74
2016,4,19,8,30,808.0,101.0,0.9,18.0,562.0,883.2,663.51
2016,4,19,8,45,828.0,103.0,0.9,19.0,608.5,924.24,685.39
2016,4,19,9,0,848.0,105.0,0.9,20.0,655.0,962.69,705.18
2016,4,19,9,15,861.0,108.0,0.85,20.5,697.0,992.57,719.53
2016,4,19,9,30,874.0,111.0,0.8,21.0,739.0,1006.95,724.1
2016,4,19,9,45,878.0,116.0,0.8,21.5,773.0,1022.68,730.85
2016,4,19,10,0,882.0,121.0,0.8,22.0,807.0,1034.49,735.24
2016,4,19,10,15,889.5,122.5,0.8,22.5,836.0,1042.18,737.25
2016,4,19,10,30,897.0,124.0,0.8,23.0,865.0,1045.93,737.06
2016,4,19,10,45,896.5,128.5,0.8,23.5,885.0,1040.74,731.64
2016,4,19,11,0,896.0,133.0,0.8,24.0,905.0,1031.56,724.09
2016,4,19,11,15,899.5,134.0,0.85,24.0,919.0,1018.93,717.12
2016,4,19,11,30,903.0,135.0,0.9,24.0,933.0,1002.43,707.87
2016,4,19,11,45,898.0,139.0,0.95,24.5,938.0,977.05,691.85
2016,4,19,12,0,893.0,143.0,1.0,25.0,943.0,948.29,673.81
2016,4,19,12,15,709.0,245.0,1.05,24.5,878.5,870.38,625.65
2016,4,19,12,30,525.0,347.0,1.1,24.0,814.0,775.31,561.83
2016,4,19,12,45,516.0,343.5,1.15,24.0,799.5,736.75,537.42
2016,4,19,13,0,507.0,340.0,1.2,24.0,785.0,697.15,511.15
2016,4,19,13,15,440.5,358.5,1.25,24.0,739.5,634.33,467.5
2016,4,19,13,30,374.0,377.0,1.3,24.0,694.0,572.23,423.81
2016,4,19,13,45,343.0,374.0,1.4,24.0,658.5,524.33,390.1
2016,4,19,14,0,312.0,371.0,1.5,24.0,623.0,478.78,357.25
2016,4,19,14,15,292.0,360.0,1.55,23.5,588.5,435.25,325.76
2016,4,19,14,30,272.0,349.0,1.6,23.0,554.0,393.67,295.02
2016,4,19,14,45,201.5,335.5,1.7,23.0,483.5,335.48,251.76
2016,4,19,15,0,131.0,322.0,1.8,23.0,413.0,284.73,214.4
2016,4,19,15,15,92.0,290.0,1.85,22.5,352.0,242.65,183.55
2016,4,19,15,30,53.0,258.0,1.9,22.0,291.0,203.17,154.89
2016,4,19,15,45,51.0,237.5,2.0,21.5,267.0,181.25,138.64
2016,4,19,16,0,49.0,217.0,2.1,21.0,243.0,159.95,123.29
2016,4,19,16,15,87.5,202.0,2.15,20.0,243.0,145.32,119.05
2016,4,19,16,30,126.0,187.0,2.2,19.0,243.0,130.47,107.32
2016,4,19,16,45,113.0,166.0,2.25,18.5,212.0,117.38,96.66
2016,4,19,17,0,100.0,145.0,2.3,18.0,181.0,103.89,85.44
2016,4,19,17,15,88.5,122.0,2.25,17.5,149.5,88.86,72.62
2016,4,19,17,30,77.0,99.0,2.2,17.0,118.0,73.39,59.12
2016,4,19,17,45,61.5,76.5,2.2,16.5,89.5,58.86,46.14
2016,4,19,18,0,46.0,54.0,2.2,16.0,61.0,42.43,31.26
2016,4,19,18,15,23.0,34.5,2.15,15.5,38.0,27.68,17.35
2016,4,19,18,30,0.0,15.0,2.1,15.0,15.0,12.38,0.0
2016,4,19,18,45,0.0,7.5,2.05,15.0,7.5,6.4,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,17.0,1.15,11.5,30.5,90.57,3.11
2016,4,20,6,0,274.0,34.0,1.2,12.0,61.0,195.97,149.58
2016,4,20,6,15,375.0,45.5,1.2,12.5,106.5,278.98,225.91
2016,4,20,6,30,476.0,57.0,1.2,13.0,152.0,372.69,306.05
2016,4,20,6,45,539.5,65.5,1.3,14.0,203.5,448.84,369.0
2016,4,20,7,0,603.0,74.0,1.4,15.0,255.0,529.77,432.85
2016,4,20,7,15,648.0,80.5,1.35,15.5,308.0,598.95,484.59
2016,4,20,7,30,693.0,87.0,1.3,16.0,361.0,669.96,534.18
2016,4,20,7,45,725.5,91.5,1.3,16.5,413.5,729.6,574.01
2016,4,20,8,0,758.0,96.0,1.3,17.0,466.0,784.33,609.18
2016,4,20,8,15,782.0,99.5,1.3,17.5,516.0,834.55,640.28
2016,4,20,8,30,806.0,103.0,1.3,18.0,566.0,883.05,669.49
2016,4,20,8,45,829.5,103.5,1.35,18.5,613.5,925.5,694.79
2016,4,20,9,0,853.0,104.0,1.4,19.0,661.0,965.49,718.2
2016,4,20,9,15,866.0,106.0,1.4,19.0,701.5,982.6,727.11
2016,4,20,9,30,879.0,108.0,1.4,19.0,742.0,1007.61,741.49
2016,4,20,9,45,899.0,104.5,1.45,19.5,780.0,1030.02,753.51
2016,4,20,10,0,919.0,101.0,1.5,20.0,818.0,1048.9,763.34
2016,4,20,10,15,739.0,196.5,1.55,20.0,787.0,990.36,725.38
2016,4,20,10,30,559.0,292.0,1.6,20.0,756.0,895.33,660.88
2016,4,20,10,45,428.5,351.5,1.65,20.5,712.5,815.86,603.95
2016,4,20,11,0,298.0,411.0,1.7,21.0,669.0,720.89,535.48
2016,4,20,11,15,325.5,411.0,1.7,21.0,696.5,736.77,547.38
2016,4,20,11,30,353.0,411.0,1.7,21.0,724.0,749.98,556.4
2016,4,20,11,45,632.5,271.0,1.75,21.0,836.5,876.66,648.96
2016,4,20,12,0,912.0,131.0,1.8,21.0,949.0,952.94,700.31
2016,4,20,12,15,911.0,131.0,1.8,21.0,947.0,920.51,678.23
2016,4,20,12,30,910.0,131.0,1.8,21.0,945.0,884.89,655.19
2016,4,20,12,45,906.0,131.5,1.85,21.0,934.0,844.29,629.2
2016,4,20,13,0,902.0,132.0,1.9,21.0,923.0,801.05,601.13
2016,4,20,13,15,897.0,131.0,1.9,21.0,905.0,753.4,567.48
2016,4,20,13,30,892.0,130.0,1.9,21.0,887.0,703.64,531.32
2016,4,20,13,45,700.0,213.5,1.95,21.0,797.0,613.31,463.71
2016,4,20,14,0,508.0,297.0,2.0,21.0,707.0,529.74,400.75
2016,4,20,14,15,503.5,284.0,2.0,20.5,677.5,481.76,364.74
2016,4,20,14,30,499.0,271.0,2.0,20.0,648.0,433.69,327.29
2016,4,20,14,45,558.5,234.5,2.0,20.0,636.5,392.47,292.3
2016,4,20,15,0,618.0,198.0,2.0,20.0,625.0,344.89,250.55
2016,4,20,15,15,707.0,156.5,1.95,19.5,615.5,292.41,202.81
2016,4,20,15,30,796.0,115.0,1.9,19.0,606.0,234.49,150.15
2016,4,20,15,45,778.5,109.5,1.9,19.0,559.0,173.68,103.14
2016,4,20,16,0,761.0,104.0,1.9,19.0,512.0,114.88,68.52
2016,4,20,16,15,520.5,140.0,1.85,18.5,406.5,95.01,76.88
2016,4,20,16,30,280.0,176.0,1.8,18.0,301.0,120.88,99.55
2016,4,20,16,45,260.0,158.0,1.8,17.5,262.5,110.25,90.84
2016,4,20,17,0,240.0,140.0,1.8,17.0,224.0,99.18,81.65
2016,4,20,17,15,220.5,118.5,1.7,16.5,186.0,85.5,69.95
2016,4,20,17,30,201.0,97.0,1.6,16.0,148.0,71.3,57.53
2016,4,20,17,45,171.0,76.0,1.55,15.5,112.5,56.86,44.61
2016,4,20,18,0,141.0,55.0,1.5,15.0,77.0,41.97,31.05
2016,4,20,18,15,79.5,37.0,1.5,14.5,48.5,28.63,18.39
2016,4,20,18,30,18.0,19.0,1.5,14.0,20.0,15.62,0.0
2016,4,20,18,45,9.0,9.5,1.5,13.5,10.0,8.11,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,7.0,17.0,0.9,13.5,18.0,18.46,0.0
2016,4,21,6,0,14.0,34.0,0.9,14.0,36.0,41.68,28.04
2016,4,21,6,15,36.0,55.5,1.0,14.0,62.5,77.75,59.94
2016,4,21,6,30,58.0,77.0,1.1,14.0,89.0,114.9,92.54
2016,4,21,6,45,72.5,99.5,1.2,14.5,119.0,150.2,122.91
2016,4,21,7,0,87.0,122.0,1.3,15.0,149.0,199.02,163.66
2016,4,21,7,15,102.0,143.0,1.35,15.0,180.0,235.69,193.88
2016,4,21,7,30,117.0,164.0,1.4,15.0,211.0,273.28,224.24
2016,4,21,7,45,94.0,184.5,1.5,15.5,225.5,263.94,215.15
2016,4,21,8,0,71.0,205.0,1.6,16.0,240.0,267.47,216.29
2016,4,21,8,15,139.0,230.5,1.65,16.0,307.5,373.59,301.08
2016,4,21,8,30,207.0,256.0,1.7,16.0,375.0,466.04,372.4
2016,4,21,8,45,240.0,273.5,1.8,16.5,422.5,518.91,410.9
2016,4,21,9,0,273.0,291.0,1.9,17.0,470.0,592.77,463.98
2016,4,21,9,15,333.0,295.5,1.95,17.0,527.5,658.3,511.63
2016,4,21,9,30,393.0,300.0,2.0,17.0,585.0,724.23,558.71
2016,4,21,9,45,393.5,316.5,2.05,17.5,613.5,743.25,569.45
2016,4,21,10,0,394.0,333.0,2.1,18.0,642.0,760.09,579.05
2016,4,21,10,15,395.5,344.5,2.1,18.0,664.0,770.34,584.97
2016,4,21,10,30,397.0,356.0,2.1,18.0,686.0,778.4,589.48
2016,4,21,10,45,218.5,362.5,2.1,18.0,545.0,599.65,458.37
2016,4,21,11,0,40.0,369.0,2.1,18.0,404.0,385.94,296.81
2016,4,21,11,15,172.5,397.0,2.15,18.0,550.5,556.12,427.5
2016,4,21,11,30,305.0,425.0,2.2,18.0,697.0,717.1,543.71
2016,4,21,11,45,318.5,417.5,2.25,18.5,702.5,708.05,535.4
2016,4,21,12,0,332.0,410.0,2.3,19.0,708.0,697.0,527.11
2016,4,21,12,15,595.0,279.0,2.35,19.0,813.0,799.23,605.23
2016,4,21,12,30,858.0,148.0,2.4,19.0,918.0,855.21,646.86
2016,4,21,12,45,863.5,142.5,2.5,19.0,910.0,818.79,622.24
2016,4,21,13,0,869.0,137.0,2.6,19.0,902.0,779.25,595.84
2016,4,21,13,15,864.5,136.0,2.65,19.0,884.5,733.41,562.57
2016,4,21,13,30,860.0,135.0,2.7,19.0,867.0,685.52,526.96
2016,4,21,13,45,864.0,127.5,2.8,19.0,844.5,635.66,489.24
2016,4,21,14,0,868.0,120.0,2.9,19.0,822.0,583.37,448.35
2016,4,21,14,15,859.0,118.0,2.9,19.0,791.0,526.73,402.42
2016,4,21,14,30,850.0,116.0,2.9,19.0,760.0,469.34,354.48
2016,4,21,14,45,525.5,220.0,2.95,19.0,612.0,368.49,277.14
2016,4,21,15,0,201.0,324.0,3.0,19.0,464.0,307.2,234.22
2016,4,21,15,15,263.5,291.5,2.95,18.5,463.0,277.66,208.36
2016,4,21,15,30,326.0,259.0,2.9,18.0,462.0,244.29,178.68
2016,4,21,15,45,549.5,176.0,2.9,18.0,485.5,185.46,122.97
2016,4,21,16,0,773.0,93.0,2.9,18.0,509.0,106.85,62.14
2016,4,21,16,15,500.5,138.5,2.85,17.5,397.5,93.69,76.1
2016,4,21,16,30,228.0,184.0,2.8,17.0,286.0,124.86,103.46
2016,4,21,16,45,216.5,163.0,2.8,17.0,250.5,112.72,93.23
2016,4,21,17,0,205.0,142.0,2.8,17.0,215.0,100.04,82.45
2016,4,21,17,15,189.5,120.0,2.65,16.5,179.0,86.17,70.58
2016,4,21,17,30,174.0,98.0,2.5,16.0,143.0,71.76,57.96
2016,4,21,17,45,149.0,77.0,2.4,15.5,109.5,57.42,45.12
2016,4,21,18,0,124.0,56.0,2.3,15.0,76.0,42.61,31.64
2016,4,21,18,15,69.0,38.0,2.25,14.5,48.5,29.96,19.62
2016,4,21,18,30,14.0,20.0,2.2,14.0,21.0,16.4,0.79
2016,4,21,18,45,7.0,10.0,2.15,14.0,10.5,8.54,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,107.0,19.5,3.75,14.0,31.0,83.16,28.86
2016,4,22,6,0,214.0,39.0,3.8,14.0,62.0,171.73,132.63
2016,4,22,6,15,311.5,52.0,3.85,14.0,106.0,249.54,203.48
2016,4,22,6,30,409.0,65.0,3.9,14.0,150.0,338.09,281.17
2016,4,22,6,45,482.0,72.5,4.0,14.0,200.5,419.68,351.38
2016,4,22,7,0,555.0,80.0,4.1,14.0,251.0,503.29,421.2
2016,4,22,7,15,602.0,86.5,4.2,14.0,303.0,571.74,476.78
2016,4,22,7,30,649.0,93.0,4.3,14.0,355.0,642.26,531.49
2016,4,22,7,45,324.5,73.0,4.45,14.0,204.0,377.65,317.58
2016,4,22,8,0,0.0,53.0,4.6,14.0,53.0,43.9,31.63
2016,4,22,8,15,30.5,149.5,4.7,14.0,167.5,168.32,137.03
2016,4,22,8,30,61.0,246.0,4.8,14.0,282.0,301.34,245.9
2016,4,22,8,45,30.5,201.5,4.9,14.5,219.5,221.83,179.29
2016,4,22,9,0,0.0,157.0,5.0,15.0,157.0,134.96,106.48
2016,4,22,9,15,0.0,154.0,5.1,15.0,154.0,131.77,103.69
2016,4,22,9,30,0.0,151.0,5.2,15.0,151.0,128.76,101.01
2016,4,22,9,45,38.5,257.5,5.35,15.0,288.0,283.05,227.08
2016,4,22,10,0,77.0,364.0,5.5,15.0,425.0,431.86,344.63
2016,4,22,10,15,39.5,259.5,5.55,15.0,290.5,282.84,225.79
2016,4,22,10,30,2.0,155.0,5.6,15.0,156.0,133.72,104.37
2016,4,22,10,45,5.5,185.0,5.65,15.0,189.5,163.56,128.73
2016,4,22,11,0,9.0,215.0,5.7,15.0,223.0,193.33,152.73
2016,4,22,11,15,206.5,300.0,5.7,14.5,484.5,508.0,407.79
2016,4,22,11,30,404.0,385.0,5.7,14.0,746.0,783.83,619.13
2016,4,22,11,45,260.5,417.5,5.7,14.0,651.0,653.45,516.44
2016,4,22,12,0,117.0,450.0,5.7,14.0,556.0,528.08,417.18
2016,4,22,12,15,127.0,451.0,5.6,14.0,565.5,527.39,416.99
2016,4,22,12,30,137.0,452.0,5.5,14.0,575.0,525.29,415.32
2016,4,22,12,45,140.0,447.0,5.4,14.0,572.0,510.91,404.12
2016,4,22,13,0,143.0,442.0,5.3,14.0,569.0,495.83,392.38
2016,4,22,13,15,497.0,294.0,5.2,14.0,720.5,617.05,491.79
2016,4,22,13,30,851.0,146.0,5.1,14.0,872.0,691.92,551.36
2016,4,22,13,45,850.5,141.5,5.05,14.0,850.0,640.61,509.39
2016,4,22,14,0,850.0,137.0,5.0,14.0,828.0,587.37,465.42
2016,4,22,14,15,672.5,206.0,5.0,14.0,739.5,502.99,396.31
2016,4,22,14,30,495.0,275.0,5.0,14.0,651.0,433.03,339.13
2016,4,22,14,45,512.5,252.5,5.0,14.0,625.0,386.64,299.03
2016,4,22,15,0,530.0,230.0,5.0,14.0,599.0,338.06,256.0
2016,4,22,15,15,429.5,245.0,5.0,14.0,532.0,283.88,212.05
2016,4,22,15,30,329.0,260.0,5.0,14.0,465.0,245.0,182.7
2016,4,22,15,45,164.5,203.0,5.0,14.0,305.5,167.88,127.46
2016,4,22,16,0,0.0,146.0,5.0,14.0,146.0,116.82,92.77
2016,4,22,16,15,170.5,157.0,4.9,13.5,234.0,114.51,95.59
2016,4,22,16,30,341.0,168.0,4.8,13.0,322.0,116.9,98.19
2016,4,22,16,45,179.5,148.5,4.7,13.0,228.5,108.27,90.87
2016,4,22,17,0,18.0,129.0,4.6,13.0,135.0,100.27,84.03
2016,4,22,17,15,11.0,109.0,4.35,12.5,112.5,85.22,70.89
2016,4,22,17,30,4.0,89.0,4.1,12.0,90.0,70.06,57.4
2016,4,22,17,45,182.5,71.0,3.9,12.0,100.5,53.63,42.42
2016,4,22,18,0,361.0,53.0,3.7,12.0,111.0,40.64,30.34
2016,4,22,18,15,238.0,39.0,3.5,11.5,71.0,30.03,20.07
2016,4,22,18,30,115.0,25.0,3.3,11.0,31.0,19.34,3.7
2016,4,22,18,45,57.5,12.5,3.15,11.0,15.5,10.67,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,18.0,2.35,10.5,35.5,106.0,49.26
2016,4,23,6,0,313.0,36.0,2.4,11.0,71.0,216.38,170.41
