Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,15,408.5,46.0,2.4,11.5,117.0,297.12,244.02
2016,4,23,6,30,504.0,56.0,2.4,12.0,163.0,387.62,322.61
2016,4,23,6,45,561.5,63.5,2.45,12.5,213.5,459.88,383.86
2016,4,23,7,0,619.0,71.0,2.5,13.0,264.0,536.29,445.9
2016,4,23,7,15,661.0,77.0,2.5,13.0,316.5,603.06,498.2
2016,4,23,7,30,703.0,83.0,2.5,13.0,369.0,671.39,548.9
2016,4,23,7,45,726.5,89.5,2.5,13.5,419.5,726.31,586.96
2016,4,23,8,0,750.0,96.0,2.5,14.0,470.0,775.96,620.14
2016,4,23,8,15,772.5,99.5,2.5,14.5,519.0,824.29,651.61
2016,4,23,8,30,795.0,103.0,2.5,15.0,568.0,870.87,681.14
2016,4,23,8,45,807.5,108.0,2.5,15.5,612.0,907.7,703.31
2016,4,23,9,0,820.0,113.0,2.5,16.0,656.0,941.65,723.29
2016,4,23,9,15,833.0,115.5,2.5,16.0,696.0,970.12,740.71
2016,4,23,9,30,846.0,118.0,2.5,16.0,736.0,995.3,755.91
2016,4,23,9,45,863.0,115.5,2.5,16.5,772.0,1002.87,757.9
2016,4,23,10,0,880.0,113.0,2.5,17.0,808.0,1019.4,766.17
2016,4,23,10,15,887.0,114.5,2.5,17.0,836.0,1026.48,769.59
2016,4,23,10,30,894.0,116.0,2.5,17.0,864.0,1029.66,770.66
2016,4,23,10,45,898.5,117.0,2.55,17.5,884.5,1025.88,766.4
2016,4,23,11,0,903.0,118.0,2.6,18.0,905.0,1018.16,759.75
2016,4,23,11,15,905.5,118.5,2.6,18.0,918.5,1004.1,749.98
2016,4,23,11,30,908.0,119.0,2.6,18.0,932.0,986.22,737.85
2016,4,23,11,45,906.5,121.0,2.6,18.0,937.0,962.36,721.83
2016,4,23,12,0,905.0,123.0,2.6,18.0,942.0,935.02,703.54
2016,4,23,12,15,904.5,123.0,2.65,18.0,939.5,903.38,682.75
2016,4,23,12,30,904.0,123.0,2.7,18.0,937.0,868.57,659.7
2016,4,23,12,45,898.5,124.0,2.8,18.0,926.0,827.67,632.57
2016,4,23,13,0,893.0,125.0,2.9,18.0,915.0,784.27,603.38
2016,4,23,13,15,888.0,124.0,3.05,18.0,897.5,737.26,569.61
2016,4,23,13,30,883.0,123.0,3.2,18.0,880.0,688.17,533.1
2016,4,23,13,45,871.0,125.0,3.35,18.0,853.5,635.44,492.65
2016,4,23,14,0,859.0,127.0,3.5,18.0,827.0,581.69,450.14
2016,4,23,14,15,597.0,232.0,3.55,17.5,709.5,485.19,374.7
2016,4,23,14,30,335.0,337.0,3.6,17.0,592.0,409.2,316.14
2016,4,23,14,45,168.5,257.0,3.7,17.0,385.5,265.36,205.66
2016,4,23,15,0,2.0,177.0,3.8,17.0,179.0,144.96,113.19
2016,4,23,15,15,386.0,148.0,3.8,16.5,389.5,204.55,148.12
2016,4,23,15,30,770.0,119.0,3.8,16.0,600.0,230.37,150.45
2016,4,23,15,45,744.5,117.0,3.85,16.0,552.5,166.89,100.73
2016,4,23,16,0,719.0,115.0,3.9,16.0,505.0,111.77,68.56
2016,4,23,16,15,690.5,110.0,3.85,15.5,455.5,76.56,61.77
2016,4,23,16,30,662.0,105.0,3.8,15.0,406.0,74.73,60.52
2016,4,23,16,45,613.0,101.5,3.8,15.0,354.0,73.68,59.79
2016,4,23,17,0,564.0,98.0,3.8,15.0,302.0,72.74,59.12
2016,4,23,17,15,510.0,89.5,3.65,14.5,251.5,67.87,54.99
2016,4,23,17,30,456.0,81.0,3.5,14.0,201.0,60.39,48.38
2016,4,23,17,45,379.5,69.5,3.4,14.0,154.0,52.28,40.9
2016,4,23,18,0,303.0,58.0,3.3,14.0,107.0,44.01,33.08
2016,4,23,18,15,199.5,41.0,3.2,13.5,69.0,31.39,21.14
2016,4,23,18,30,96.0,24.0,3.1,13.0,31.0,18.91,4.72
2016,4,23,18,45,48.0,12.0,3.05,13.0,15.5,10.24,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,105.0,22.0,3.35,10.5,34.5,87.4,46.1
2016,4,24,6,0,210.0,44.0,3.5,11.0,69.0,175.42,138.57
2016,4,24,6,15,302.5,58.5,3.5,11.5,114.0,252.29,207.99
2016,4,24,6,30,395.0,73.0,3.5,12.0,159.0,339.19,283.95
2016,4,24,6,45,471.0,81.5,3.55,12.5,211.0,417.19,350.7
2016,4,24,7,0,547.0,90.0,3.6,13.0,263.0,508.15,425.39
2016,4,24,7,15,593.5,97.5,3.6,13.0,315.5,577.23,480.77
2016,4,24,7,30,640.0,105.0,3.6,13.0,368.0,648.25,535.62
2016,4,24,7,45,683.0,107.5,3.6,13.5,422.0,712.11,581.52
2016,4,24,8,0,726.0,110.0,3.6,14.0,476.0,776.42,626.48
2016,4,24,8,15,521.5,176.5,3.55,14.5,452.5,685.88,553.72
2016,4,24,8,30,317.0,243.0,3.5,15.0,429.0,568.54,457.84
2016,4,24,8,45,363.5,252.0,3.5,16.0,481.5,627.91,501.4
2016,4,24,9,0,410.0,261.0,3.5,17.0,534.0,707.61,557.34
2016,4,24,9,15,631.5,193.5,3.4,17.0,643.0,865.41,673.96
2016,4,24,9,30,853.0,126.0,3.3,17.0,752.0,1010.23,771.26
2016,4,24,9,45,667.5,211.0,3.25,17.5,715.0,930.38,711.95
2016,4,24,10,0,482.0,296.0,3.2,18.0,678.0,826.2,632.8
2016,4,24,10,15,687.0,213.5,3.25,18.0,779.0,951.01,724.17
2016,4,24,10,30,892.0,131.0,3.3,18.0,880.0,1041.82,784.07
2016,4,24,10,45,896.0,132.5,3.4,18.5,901.0,1037.76,779.03
2016,4,24,11,0,900.0,134.0,3.5,19.0,922.0,1029.75,772.36
2016,4,24,11,15,902.5,134.5,3.7,19.0,935.0,1015.42,763.75
2016,4,24,11,30,905.0,135.0,3.9,19.0,948.0,997.29,752.59
2016,4,24,11,45,899.5,139.5,4.1,19.0,951.5,971.77,736.31
2016,4,24,12,0,894.0,144.0,4.3,19.0,955.0,942.9,717.62
2016,4,24,12,15,893.0,144.5,4.5,18.5,953.0,911.26,698.59
2016,4,24,12,30,892.0,145.0,4.7,18.0,951.0,876.52,677.2
2016,4,24,12,45,691.0,248.0,4.95,18.0,868.5,786.11,610.75
2016,4,24,13,0,490.0,351.0,5.2,18.0,786.0,687.49,535.01
2016,4,24,13,15,484.5,342.5,5.35,18.0,766.0,646.21,504.58
2016,4,24,13,30,479.0,334.0,5.5,18.0,746.0,604.26,472.77
2016,4,24,13,45,427.5,346.5,5.65,18.0,706.0,550.62,430.88
2016,4,24,14,0,376.0,359.0,5.8,18.0,666.0,500.03,390.92
2016,4,24,14,15,497.5,295.5,5.85,17.5,685.5,483.51,377.49
2016,4,24,14,30,619.0,232.0,5.9,17.0,705.0,453.12,350.88
2016,4,24,14,45,566.5,235.0,5.95,17.0,651.5,392.25,299.81
2016,4,24,15,0,514.0,238.0,6.0,17.0,598.0,337.19,253.34
2016,4,24,15,15,598.0,204.5,6.0,16.5,598.0,297.36,215.11
2016,4,24,15,30,682.0,171.0,6.0,16.0,598.0,245.41,166.81
2016,4,24,15,45,674.0,158.5,6.05,16.0,553.5,187.04,120.56
2016,4,24,16,0,666.0,146.0,6.1,16.0,509.0,129.75,85.12
2016,4,24,16,15,635.0,139.5,6.05,15.5,459.0,96.21,78.95
2016,4,24,16,30,604.0,133.0,6.0,15.0,409.0,94.16,77.58
2016,4,24,16,45,571.5,122.5,6.0,14.5,358.5,88.89,73.34
2016,4,24,17,0,539.0,112.0,6.0,14.0,308.0,80.72,66.43
2016,4,24,17,15,484.5,101.5,5.95,13.5,256.5,74.04,60.71
2016,4,24,17,30,430.0,91.0,5.9,13.0,205.0,67.18,54.64
2016,4,24,17,45,354.0,77.5,5.85,13.0,157.5,57.83,46.02
2016,4,24,18,0,278.0,64.0,5.8,13.0,110.0,48.27,36.98
2016,4,24,18,15,182.5,45.0,5.7,12.5,71.0,34.3,23.81
2016,4,24,18,30,87.0,26.0,5.6,12.0,32.0,20.37,6.68
2016,4,24,18,45,43.5,13.0,5.6,11.5,16.0,11.1,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,48.5,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,97.0,10.0,3.2,8.0,12.0,43.31,0.0
2016,4,25,5,45,254.0,22.0,3.3,8.5,47.5,153.78,93.4
2016,4,25,6,0,411.0,34.0,3.4,9.0,83.0,260.59,209.2
2016,4,25,6,15,501.5,42.5,3.5,9.5,132.0,342.08,284.37
2016,4,25,6,30,592.0,51.0,3.6,10.0,181.0,432.64,364.14
2016,4,25,6,45,648.5,57.0,3.75,10.5,234.5,506.55,427.69
2016,4,25,7,0,705.0,63.0,3.9,11.0,288.0,581.01,489.25
2016,4,25,7,15,744.0,67.5,3.9,11.5,342.5,647.67,540.26
2016,4,25,7,30,783.0,72.0,3.9,12.0,397.0,715.27,589.92
2016,4,25,7,45,811.0,75.5,3.95,12.5,450.5,773.16,630.84
2016,4,25,8,0,839.0,79.0,4.0,13.0,504.0,830.21,670.12
2016,4,25,8,15,859.5,82.0,4.0,13.0,554.5,869.67,696.69
2016,4,25,8,30,880.0,85.0,4.0,13.0,605.0,915.64,727.75
2016,4,25,8,45,896.0,87.0,4.0,13.5,652.0,953.82,751.4
2016,4,25,9,0,912.0,89.0,4.0,14.0,699.0,989.11,772.75
2016,4,25,9,15,923.0,91.0,3.95,14.0,740.0,1016.35,789.42
2016,4,25,9,30,934.0,93.0,3.9,14.0,781.0,1040.02,803.62
2016,4,25,9,45,942.5,94.5,3.9,14.5,816.5,1056.86,812.01
2016,4,25,10,0,951.0,96.0,3.9,15.0,852.0,1069.75,817.83
2016,4,25,10,15,956.5,97.0,3.9,15.0,880.0,1075.01,820.13
2016,4,25,10,30,962.0,98.0,3.9,15.0,908.0,1076.12,819.83
2016,4,25,10,45,965.5,99.0,3.9,15.5,929.0,1071.06,814.0
2016,4,25,11,0,969.0,100.0,3.9,16.0,950.0,1061.82,805.57
2016,4,25,11,15,971.0,100.5,3.9,16.0,963.5,1046.48,794.7
2016,4,25,11,30,973.0,101.0,3.9,16.0,977.0,1027.11,781.24
2016,4,25,11,45,970.5,103.0,3.9,16.5,981.0,1001.11,761.92
2016,4,25,12,0,968.0,105.0,3.9,17.0,985.0,971.45,740.23
2016,4,25,12,15,967.0,105.0,3.85,17.0,982.5,937.71,716.85
2016,4,25,12,30,966.0,105.0,3.8,17.0,980.0,900.61,691.12
2016,4,25,12,45,957.5,108.0,3.8,17.5,967.5,857.12,659.82
2016,4,25,13,0,949.0,111.0,3.8,18.0,955.0,811.11,626.67
2016,4,25,13,15,945.0,110.0,3.75,18.0,937.0,762.55,590.98
2016,4,25,13,30,941.0,109.0,3.7,18.0,919.0,711.67,552.05
2016,4,25,13,45,934.0,108.5,3.7,18.0,893.0,657.29,509.7
2016,4,25,14,0,927.0,108.0,3.7,18.0,867.0,601.33,464.92
2016,4,25,14,15,918.5,106.5,3.75,18.0,834.5,542.48,416.7
2016,4,25,14,30,910.0,105.0,3.8,18.0,802.0,482.73,366.2
2016,4,25,14,45,898.5,103.0,3.85,18.0,763.0,420.82,312.55
2016,4,25,15,0,887.0,101.0,3.9,18.0,724.0,358.89,257.67
2016,4,25,15,15,872.5,99.0,3.95,17.5,680.0,296.43,202.54
2016,4,25,15,30,858.0,97.0,4.0,17.0,636.0,228.65,144.52
2016,4,25,15,45,838.5,94.0,4.05,17.0,587.5,166.14,95.84
2016,4,25,16,0,819.0,91.0,4.1,17.0,539.0,105.79,61.07
2016,4,25,16,15,793.5,87.0,4.1,16.5,487.5,68.38,54.38
2016,4,25,16,30,768.0,83.0,4.1,16.0,436.0,66.36,52.93
2016,4,25,16,45,730.0,79.5,4.1,16.0,382.5,64.5,51.47
2016,4,25,17,0,692.0,76.0,4.1,16.0,329.0,57.41,45.35
2016,4,25,17,15,643.0,70.0,4.0,15.0,276.0,53.72,42.33
2016,4,25,17,30,594.0,64.0,3.9,14.0,223.0,49.96,39.11
2016,4,25,17,45,514.5,56.5,3.85,13.5,172.5,44.73,34.33
2016,4,25,18,0,435.0,49.0,3.8,13.0,122.0,39.49,29.31
2016,4,25,18,15,318.0,37.0,3.7,12.5,80.0,30.13,20.34
2016,4,25,18,30,201.0,25.0,3.6,12.0,38.0,19.49,7.04
2016,4,25,18,45,100.5,12.5,3.5,11.5,19.0,10.67,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,29.5,5.5,1.85,7.5,6.0,0.0,0.0
2016,4,26,5,30,59.0,11.0,1.8,8.0,12.0,30.55,0.0
2016,4,26,5,45,190.0,25.5,1.8,9.0,46.0,129.59,83.08
2016,4,26,6,0,321.0,40.0,1.8,10.0,80.0,223.9,178.95
2016,4,26,6,15,410.5,50.5,1.85,10.5,126.5,302.63,249.69
2016,4,26,6,30,500.0,61.0,1.9,11.0,173.0,390.31,325.41
2016,4,26,6,45,401.5,90.0,2.0,11.5,195.0,382.47,320.25
2016,4,26,7,0,303.0,119.0,2.1,12.0,217.0,353.5,296.33
2016,4,26,7,15,334.0,133.0,2.1,12.5,258.5,404.49,337.72
2016,4,26,7,30,365.0,147.0,2.1,13.0,300.0,474.58,392.07
2016,4,26,7,45,364.5,169.0,2.15,13.5,338.5,495.36,406.54
2016,4,26,8,0,364.0,191.0,2.2,14.0,377.0,531.83,432.61
2016,4,26,8,15,429.5,194.0,2.1,14.0,434.0,622.71,500.47
2016,4,26,8,30,495.0,197.0,2.0,14.0,491.0,697.49,554.3
2016,4,26,8,45,533.5,200.0,1.9,14.5,539.0,748.3,587.88
2016,4,26,9,0,572.0,203.0,1.8,15.0,587.0,798.49,620.26
2016,4,26,9,15,578.5,217.0,1.8,15.0,625.5,828.52,639.12
2016,4,26,9,30,585.0,231.0,1.8,15.0,664.0,855.87,656.19
2016,4,26,9,45,571.5,252.0,1.8,15.5,691.0,867.9,660.95
2016,4,26,10,0,558.0,273.0,1.8,16.0,718.0,876.48,663.58
2016,4,26,10,15,472.5,320.0,1.9,16.0,706.0,835.82,633.12
2016,4,26,10,30,387.0,367.0,2.0,16.0,694.0,774.62,588.96
2016,4,26,10,45,368.5,385.0,2.15,16.5,702.5,767.05,582.86
2016,4,26,11,0,350.0,403.0,2.3,17.0,711.0,757.45,574.84
2016,4,26,11,15,302.0,423.5,2.4,17.0,692.5,720.08,547.36
2016,4,26,11,30,254.0,444.0,2.5,17.0,674.0,682.13,519.44
2016,4,26,11,45,276.5,441.5,2.7,17.0,693.0,687.02,524.44
2016,4,26,12,0,299.0,439.0,2.9,17.0,712.0,689.4,527.24
2016,4,26,12,15,361.0,411.0,3.0,17.0,739.5,699.64,536.42
2016,4,26,12,30,423.0,383.0,3.1,17.0,767.0,713.45,547.72
2016,4,26,12,45,624.5,276.0,3.25,17.0,836.5,755.07,582.35
2016,4,26,13,0,826.0,169.0,3.4,17.0,906.0,775.54,600.7
2016,4,26,13,15,821.5,167.5,3.45,17.0,888.5,729.58,566.21
2016,4,26,13,30,817.0,166.0,3.5,17.0,871.0,681.73,529.96
2016,4,26,13,45,821.5,157.5,3.6,17.0,849.0,631.78,491.48
2016,4,26,14,0,826.0,149.0,3.7,17.0,827.0,579.56,450.0
2016,4,26,14,15,817.0,146.5,3.75,17.0,796.0,523.49,404.06
2016,4,26,14,30,808.0,144.0,3.8,17.0,765.0,466.88,356.31
2016,4,26,14,45,791.0,143.5,3.85,17.0,727.0,408.59,306.02
2016,4,26,15,0,774.0,143.0,3.9,17.0,689.0,351.18,255.49
2016,4,26,15,15,757.0,139.5,3.95,16.5,646.0,287.35,200.14
2016,4,26,15,30,740.0,136.0,4.0,16.0,603.0,229.45,150.69
2016,4,26,15,45,558.0,172.5,4.05,16.0,509.5,181.48,120.61
2016,4,26,16,0,376.0,209.0,4.1,16.0,416.0,159.17,116.88
2016,4,26,16,15,350.0,192.0,4.1,15.5,370.5,130.44,108.46
2016,4,26,16,30,324.0,175.0,4.1,15.0,325.0,120.73,100.63
2016,4,26,16,45,452.0,136.0,4.2,15.0,318.0,94.16,77.73
2016,4,26,17,0,580.0,97.0,4.3,15.0,311.0,71.78,58.24
2016,4,26,17,15,528.0,89.0,4.2,14.5,260.5,67.27,54.45
2016,4,26,17,30,476.0,81.0,4.1,14.0,210.0,62.64,50.4
2016,4,26,17,45,400.0,70.0,4.05,13.5,162.5,52.68,41.4
2016,4,26,18,0,324.0,59.0,4.0,13.0,115.0,44.77,34.0
2016,4,26,18,15,224.0,43.0,3.95,12.5,75.5,32.91,22.8
2016,4,26,18,30,124.0,27.0,3.9,12.0,36.0,20.83,8.69
2016,4,26,18,45,62.0,13.5,3.85,12.0,18.0,11.52,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,25.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,50.0,12.0,2.5,10.0,13.0,28.18,0.0
2016,4,27,5,45,173.5,27.0,2.7,10.5,46.5,125.63,83.84
2016,4,27,6,0,297.0,42.0,2.9,11.0,80.0,212.22,169.93
2016,4,27,6,15,385.0,53.0,2.95,11.5,125.5,291.53,240.99
2016,4,27,6,30,473.0,64.0,3.0,12.0,171.0,377.55,315.73
2016,4,27,6,45,242.5,89.5,3.15,12.5,145.0,265.49,223.29
2016,4,27,7,0,12.0,115.0,3.3,13.0,119.0,112.89,91.18
2016,4,27,7,15,17.5,135.0,3.45,13.0,142.0,135.62,110.61
2016,4,27,7,30,23.0,155.0,3.6,13.0,165.0,158.71,129.86
2016,4,27,7,45,39.0,182.0,3.8,13.5,201.0,212.67,174.46
2016,4,27,8,0,55.0,209.0,4.0,14.0,237.0,255.02,208.69
2016,4,27,8,15,27.5,170.5,4.15,14.0,184.5,186.75,151.43
2016,4,27,8,30,0.0,132.0,4.3,14.0,132.0,112.53,88.77
2016,4,27,8,45,4.5,172.5,4.45,14.0,176.0,153.92,122.93
2016,4,27,9,0,9.0,213.0,4.6,14.0,220.0,195.97,157.1
2016,4,27,9,15,11.0,228.5,4.7,14.0,237.0,211.78,169.58
2016,4,27,9,30,13.0,244.0,4.8,14.0,254.0,227.57,182.04
2016,4,27,9,45,53.0,311.5,4.9,14.5,353.5,352.01,281.86
2016,4,27,10,0,93.0,379.0,5.0,15.0,453.0,460.88,366.43
2016,4,27,10,15,249.0,368.5,5.05,15.0,577.5,642.74,508.85
2016,4,27,10,30,405.0,358.0,5.1,15.0,702.0,799.03,627.13
2016,4,27,10,45,470.0,346.0,5.15,15.0,754.0,843.92,660.17
2016,4,27,11,0,535.0,334.0,5.2,15.0,806.0,885.06,690.8
2016,4,27,11,15,705.5,243.0,5.2,15.0,875.5,950.74,742.08
2016,4,27,11,30,876.0,152.0,5.2,15.0,945.0,981.42,763.22
2016,4,27,11,45,873.5,155.5,5.2,15.0,950.0,958.02,746.16
2016,4,27,12,0,871.0,159.0,5.2,15.0,955.0,943.9,736.11
2016,4,27,12,15,870.5,158.5,5.15,15.0,953.0,911.31,712.53
2016,4,27,12,30,870.0,158.0,5.1,15.0,951.0,875.62,686.79
2016,4,27,12,45,866.0,159.0,5.1,15.0,940.5,835.58,658.13
2016,4,27,13,0,862.0,160.0,5.1,15.0,930.0,793.01,626.12
2016,4,27,13,15,857.0,158.5,5.1,15.0,912.0,745.25,589.42
2016,4,27,13,30,852.0,157.0,5.1,15.0,894.0,695.56,550.48
2016,4,27,13,45,847.0,154.0,5.1,15.0,869.0,642.89,508.37
2016,4,27,14,0,842.0,151.0,5.1,15.0,844.0,588.76,464.02
2016,4,27,14,15,831.5,148.5,5.05,15.0,811.5,531.12,415.6
2016,4,27,14,30,821.0,146.0,5.0,15.0,779.0,473.08,365.58
2016,4,27,14,45,410.5,93.0,4.95,15.0,409.5,224.7,171.23
2016,4,27,15,0,0.0,40.0,4.9,15.0,40.0,33.22,22.12
2016,4,27,15,15,123.0,161.0,4.8,15.0,239.0,155.75,119.04
2016,4,27,15,30,246.0,282.0,4.7,15.0,438.0,241.5,182.62
2016,4,27,15,45,412.0,216.5,4.65,15.0,454.5,192.19,136.14
2016,4,27,16,0,578.0,151.0,4.6,15.0,471.0,126.9,85.6
2016,4,27,16,15,624.0,130.0,4.55,15.0,445.5,88.85,72.58
2016,4,27,16,30,670.0,109.0,4.5,15.0,420.0,77.22,62.66
2016,4,27,16,45,424.0,128.5,4.45,15.0,317.0,88.84,73.09
2016,4,27,17,0,178.0,148.0,4.4,15.0,214.0,107.08,89.31
2016,4,27,17,15,156.5,128.0,4.3,14.5,179.5,93.7,77.81
2016,4,27,17,30,135.0,108.0,4.2,14.0,145.0,79.99,65.79
2016,4,27,17,45,262.5,80.5,4.15,13.5,133.0,60.64,48.48
2016,4,27,18,0,390.0,53.0,4.1,13.0,121.0,42.51,32.03
2016,4,27,18,15,282.5,40.0,4.05,12.5,80.5,30.87,21.11
2016,4,27,18,30,175.0,27.0,4.0,12.0,40.0,20.94,9.39
2016,4,27,18,45,87.5,13.5,3.95,12.0,20.0,11.52,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,43.5,6.5,2.8,8.5,8.0,5.55,0.0
2016,4,28,5,30,87.0,13.0,2.9,9.0,16.0,42.32,0.0
2016,4,28,5,45,221.0,26.5,3.0,10.0,51.0,148.07,103.11
2016,4,28,6,0,355.0,40.0,3.1,11.0,86.0,239.94,192.86
2016,4,28,6,15,441.0,49.0,3.1,11.5,133.0,316.87,262.2
2016,4,28,6,30,527.0,58.0,3.1,12.0,180.0,402.21,336.33
2016,4,28,6,45,588.0,64.0,3.1,12.5,232.0,475.73,398.35
2016,4,28,7,0,649.0,70.0,3.1,13.0,284.0,553.58,461.32
2016,4,28,7,15,688.0,75.0,3.05,13.5,336.5,617.86,510.33
2016,4,28,7,30,727.0,80.0,3.0,14.0,389.0,679.88,554.96
2016,4,28,7,45,757.5,83.5,2.95,15.0,441.0,737.47,593.69
2016,4,28,8,0,788.0,87.0,2.9,16.0,493.0,794.51,630.71
2016,4,28,8,15,809.5,90.0,2.8,16.5,542.5,842.08,660.67
2016,4,28,8,30,831.0,93.0,2.7,17.0,592.0,887.74,688.56
2016,4,28,8,45,848.5,95.0,2.65,17.5,637.5,915.99,704.18
2016,4,28,9,0,866.0,97.0,2.6,18.0,683.0,951.39,724.63
2016,4,28,9,15,878.0,99.0,2.55,18.0,724.0,978.5,740.52
2016,4,28,9,30,890.0,101.0,2.5,18.0,765.0,1002.25,754.14
2016,4,28,9,45,906.5,99.0,2.45,18.5,801.5,1022.5,763.99
2016,4,28,10,0,923.0,97.0,2.4,19.0,838.0,1039.15,771.48
2016,4,28,10,15,929.5,98.0,2.35,19.0,866.5,1045.24,773.62
2016,4,28,10,30,936.0,99.0,2.3,19.0,895.0,1047.31,773.37
2016,4,28,10,45,937.5,102.0,2.3,19.5,915.5,1042.44,767.93
2016,4,28,11,0,939.0,105.0,2.3,20.0,936.0,1033.49,760.08
2016,4,28,11,15,942.0,105.5,2.35,20.0,949.5,1019.44,751.11
2016,4,28,11,30,945.0,106.0,2.4,20.0,963.0,1001.46,739.68
2016,4,28,11,45,943.0,108.0,2.5,20.5,968.0,976.48,722.82
2016,4,28,12,0,941.0,110.0,2.6,21.0,973.0,947.93,703.61
2016,4,28,12,15,940.5,110.0,2.65,21.0,971.0,915.43,682.6
2016,4,28,12,30,940.0,110.0,2.7,21.0,969.0,879.66,659.26
2016,4,28,12,45,939.0,109.0,2.8,21.0,959.0,839.49,633.08
2016,4,28,13,0,938.0,108.0,2.9,21.0,949.0,796.42,604.57
2016,4,28,13,15,934.5,107.5,2.95,21.0,931.5,749.32,571.02
2016,4,28,13,30,931.0,107.0,3.0,21.0,914.0,699.89,534.3
2016,4,28,13,45,921.5,108.0,3.1,21.0,888.0,645.99,493.41
2016,4,28,14,0,912.0,109.0,3.2,21.0,862.0,590.76,450.21
2016,4,28,14,15,904.0,107.5,3.3,20.5,830.0,533.2,404.59
2016,4,28,14,30,896.0,106.0,3.4,20.0,798.0,474.71,356.48
2016,4,28,14,45,878.5,107.5,3.5,20.0,758.5,414.3,304.74
2016,4,28,15,0,861.0,109.0,3.6,20.0,719.0,354.48,252.36
2016,4,28,15,15,847.0,106.0,3.65,19.5,676.0,287.91,194.77
2016,4,28,15,30,833.0,103.0,3.7,19.0,633.0,226.64,142.64
2016,4,28,15,45,807.5,102.5,3.8,19.0,584.0,167.05,97.16
2016,4,28,16,0,782.0,102.0,3.9,19.0,535.0,110.36,65.67
2016,4,28,16,15,756.0,98.0,3.9,18.5,484.5,75.59,60.13
2016,4,28,16,30,730.0,94.0,3.9,18.0,434.0,67.55,53.51
2016,4,28,16,45,691.5,89.5,3.95,17.5,381.5,65.47,51.99
2016,4,28,17,0,653.0,85.0,4.0,17.0,329.0,63.36,50.38
2016,4,28,17,15,604.0,78.0,3.95,16.0,277.0,59.21,47.01
2016,4,28,17,30,555.0,71.0,3.9,15.0,225.0,54.95,43.4
2016,4,28,17,45,480.0,62.5,3.85,14.5,175.5,49.19,38.18
2016,4,28,18,0,405.0,54.0,3.8,14.0,126.0,43.35,32.67
2016,4,28,18,15,296.5,41.0,3.6,13.5,84.5,31.66,21.76
2016,4,28,18,30,188.0,28.0,3.4,13.0,43.0,21.72,10.43
2016,4,28,18,45,94.0,14.0,3.2,12.5,21.5,11.95,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,11.56,0.0
2016,4,29,5,45,101.5,33.5,1.75,10.5,47.5,95.15,66.41
2016,4,29,6,0,203.0,53.0,1.8,11.0,81.0,171.17,137.0
2016,4,29,6,15,287.0,68.0,1.85,11.0,125.5,253.52,209.43
2016,4,29,6,30,371.0,83.0,1.9,11.0,170.0,335.05,280.11
2016,4,29,6,45,340.0,99.5,1.95,11.5,195.0,353.2,295.97
2016,4,29,7,0,309.0,116.0,2.0,12.0,220.0,352.1,295.27
2016,4,29,7,15,320.5,136.5,2.05,12.0,260.0,397.09,331.82
2016,4,29,7,30,332.0,157.0,2.1,12.0,300.0,441.9,367.0
2016,4,29,7,45,502.5,142.0,2.2,12.5,388.0,592.88,486.14
2016,4,29,8,0,673.0,127.0,2.3,13.0,476.0,747.5,600.53
2016,4,29,8,15,698.0,132.0,2.35,13.0,524.5,796.96,633.71
2016,4,29,8,30,723.0,137.0,2.4,13.0,573.0,845.02,666.32
2016,4,29,8,45,741.5,141.0,2.45,13.5,617.5,884.11,690.91
2016,4,29,9,0,760.0,145.0,2.5,14.0,662.0,920.8,713.61
2016,4,29,9,15,774.5,148.0,2.5,14.0,701.5,942.54,726.67
2016,4,29,9,30,789.0,151.0,2.5,14.0,741.0,968.5,742.79
2016,4,29,9,45,816.0,144.5,2.5,14.5,779.0,993.57,756.83
2016,4,29,10,0,843.0,138.0,2.5,15.0,817.0,1015.15,768.47
2016,4,29,10,15,850.5,140.0,2.6,15.0,845.0,1022.73,773.31
2016,4,29,10,30,858.0,142.0,2.7,15.0,873.0,1026.43,775.81
2016,4,29,10,45,863.5,143.0,2.8,15.5,894.0,1009.18,762.94
2016,4,29,11,0,869.0,144.0,2.9,16.0,915.0,1002.22,757.29
2016,4,29,11,15,872.5,144.5,3.0,16.5,928.5,989.07,747.45
2016,4,29,11,30,876.0,145.0,3.1,17.0,942.0,972.24,735.24
2016,4,29,11,45,879.0,144.5,3.25,17.5,948.0,950.44,720.08
2016,4,29,12,0,882.0,144.0,3.4,18.0,954.0,925.17,702.54
2016,4,29,12,15,882.0,144.0,3.5,18.0,952.0,894.39,682.14
2016,4,29,12,30,882.0,144.0,3.6,18.0,950.0,860.55,659.47
2016,4,29,12,45,873.0,147.5,3.7,18.0,938.5,819.64,631.63
2016,4,29,13,0,864.0,151.0,3.8,18.0,927.0,776.56,601.06
2016,4,29,13,15,859.5,150.0,3.9,18.0,909.5,737.1,571.51
2016,4,29,13,30,855.0,149.0,4.0,18.0,892.0,688.28,534.49
2016,4,29,13,45,847.5,147.5,4.1,18.5,867.0,635.47,492.6
2016,4,29,14,0,840.0,146.0,4.2,19.0,842.0,581.42,448.71
2016,4,29,14,15,831.0,144.0,4.25,19.0,810.5,525.24,402.74
2016,4,29,14,30,822.0,142.0,4.3,19.0,779.0,468.48,355.0
2016,4,29,14,45,811.5,138.5,4.35,19.0,742.0,409.67,304.36
2016,4,29,15,0,801.0,135.0,4.4,19.0,705.0,351.01,252.77
2016,4,29,15,15,785.5,132.0,4.4,18.5,662.5,291.89,201.14
2016,4,29,15,30,770.0,129.0,4.4,18.0,620.0,234.03,151.92
2016,4,29,15,45,752.5,124.0,4.45,18.0,574.0,169.29,101.76
2016,4,29,16,0,735.0,119.0,4.5,18.0,528.0,112.49,68.99
2016,4,29,16,15,708.0,114.0,4.5,17.5,478.5,78.87,63.22
2016,4,29,16,30,681.0,109.0,4.5,17.0,429.0,77.15,62.09
2016,4,29,16,45,613.5,102.5,4.5,17.0,365.0,73.75,59.32
2016,4,29,17,0,546.0,96.0,4.5,17.0,301.0,70.3,56.47
2016,4,29,17,15,477.5,94.0,4.45,16.0,253.5,68.61,55.3
2016,4,29,17,30,409.0,92.0,4.4,15.0,206.0,67.48,54.5
2016,4,29,17,45,357.5,77.0,4.4,14.5,161.5,57.3,45.37
2016,4,29,18,0,306.0,62.0,4.4,14.0,117.0,46.79,35.72
2016,4,29,18,15,219.5,46.0,4.35,13.5,79.0,35.07,24.76
2016,4,29,18,30,133.0,30.0,4.3,13.0,41.0,23.09,11.91
2016,4,29,18,45,66.5,15.0,4.3,12.5,20.5,12.8,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,7.5,3.35,11.5,10.0,24.57,0.0
2016,4,30,5,30,120.0,15.0,3.4,12.0,20.0,70.37,0.0
2016,4,30,5,45,255.0,28.0,3.5,12.5,57.5,163.35,118.17
2016,4,30,6,0,390.0,41.0,3.6,13.0,95.0,257.33,206.45
2016,4,30,6,15,473.5,50.0,3.65,13.5,143.5,334.77,275.7
2016,4,30,6,30,557.0,59.0,3.7,14.0,192.0,420.28,349.48
2016,4,30,6,45,614.5,65.0,3.8,14.5,244.5,492.98,410.53
2016,4,30,7,0,672.0,71.0,3.9,15.0,297.0,569.58,472.37
2016,4,30,7,15,710.0,75.5,3.9,15.0,350.0,629.89,519.19
2016,4,30,7,30,748.0,80.0,3.9,15.0,403.0,694.96,567.47
2016,4,30,7,45,776.5,83.5,3.95,15.5,455.5,751.57,607.15
2016,4,30,8,0,805.0,87.0,4.0,16.0,508.0,807.42,645.35
2016,4,30,8,15,825.0,90.5,3.95,16.5,557.0,854.66,675.96
2016,4,30,8,30,845.0,94.0,3.9,17.0,606.0,899.85,704.53
2016,4,30,8,45,861.5,96.0,3.85,17.5,651.5,927.39,720.13
2016,4,30,9,0,878.0,98.0,3.8,18.0,697.0,961.96,740.61
2016,4,30,9,15,889.0,100.0,3.75,18.0,737.0,988.17,756.45
2016,4,30,9,30,900.0,102.0,3.7,18.0,777.0,1010.94,769.95
2016,4,30,9,45,914.5,100.0,3.65,18.5,813.0,1029.18,778.92
2016,4,30,10,0,929.0,98.0,3.6,19.0,849.0,1043.76,785.48
2016,4,30,10,15,934.5,99.5,3.55,19.0,876.5,1049.3,787.57
2016,4,30,10,30,940.0,101.0,3.5,19.0,904.0,1050.78,787.18
2016,4,30,10,45,944.0,101.5,3.5,19.5,924.5,1045.66,781.45
2016,4,30,11,0,948.0,102.0,3.5,20.0,945.0,1036.48,773.25
2016,4,30,11,15,950.5,102.5,3.45,20.0,958.0,1021.83,762.68
2016,4,30,11,30,953.0,103.0,3.4,20.0,971.0,1003.25,749.64
2016,4,30,11,45,953.0,103.0,3.4,20.5,976.0,978.04,731.24
2016,4,30,12,0,953.0,103.0,3.4,21.0,981.0,949.22,710.54
2016,4,30,12,15,952.0,103.0,3.35,21.0,978.0,916.07,687.99
2016,4,30,12,30,951.0,103.0,3.3,21.0,975.0,879.66,663.19
2016,4,30,12,45,945.0,104.5,3.25,21.0,963.5,837.58,634.4
2016,4,30,13,0,939.0,106.0,3.2,21.0,952.0,792.92,603.67
2016,4,30,13,15,935.0,105.5,3.15,21.0,934.0,745.56,569.19
2016,4,30,13,30,931.0,105.0,3.1,21.0,916.0,695.93,531.73
2016,4,30,13,45,926.5,103.0,3.1,21.5,891.0,642.68,489.95
2016,4,30,14,0,922.0,101.0,3.1,22.0,866.0,587.67,445.8
2016,4,30,14,15,914.0,100.0,3.05,22.0,834.0,530.23,399.26
2016,4,30,14,30,906.0,99.0,3.0,22.0,802.0,471.83,350.56
2016,4,30,14,45,896.0,96.5,3.0,22.0,764.5,410.85,298.61
2016,4,30,15,0,886.0,94.0,3.0,22.0,727.0,349.69,245.37
2016,4,30,15,15,872.5,92.0,2.9,22.0,683.5,288.13,191.57
2016,4,30,15,30,859.0,90.0,2.8,22.0,640.0,227.31,140.05
2016,4,30,15,45,841.0,87.5,2.75,22.0,592.5,166.59,94.17
2016,4,30,16,0,823.0,85.0,2.7,22.0,545.0,99.7,55.37
2016,4,30,16,15,799.5,81.5,2.6,21.5,494.5,64.24,49.68
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,62.46,48.46
2016,4,30,16,45,743.0,74.0,2.45,20.5,391.5,60.12,46.71
2016,4,30,17,0,710.0,70.0,2.4,20.0,339.0,57.73,44.86
2016,4,30,17,15,665.0,65.0,2.3,19.5,287.0,49.91,38.22
2016,4,30,17,30,620.0,60.0,2.2,19.0,235.0,46.76,35.53
2016,4,30,17,45,551.5,53.0,2.15,18.5,185.0,41.83,31.15
2016,4,30,18,0,483.0,46.0,2.1,18.0,135.0,36.85,26.54
2016,4,30,18,15,375.0,36.0,2.1,17.5,92.0,29.1,19.31
2016,4,30,18,30,267.0,26.0,2.1,17.0,49.0,21.25,10.65
2016,4,30,18,45,133.5,13.0,2.1,16.5,24.5,11.1,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.0,1.3,12.5,11.0,25.29,0.0
2016,5,1,5,30,122.0,16.0,1.2,13.0,22.0,72.89,0.0
2016,5,1,5,45,249.5,29.0,1.2,13.5,59.0,161.84,117.96
2016,5,1,6,0,377.0,42.0,1.2,14.0,96.0,252.0,200.22
2016,5,1,6,15,460.0,51.0,1.15,14.5,143.5,328.46,266.55
2016,5,1,6,30,543.0,60.0,1.1,15.0,191.0,412.91,336.77
2016,5,1,6,45,596.0,67.0,1.1,15.5,242.5,483.19,393.19
2016,5,1,7,0,649.0,74.0,1.1,16.0,294.0,557.01,449.78
2016,5,1,7,15,687.5,79.0,1.15,16.5,346.5,620.77,496.41
2016,5,1,7,30,726.0,84.0,1.2,17.0,399.0,681.97,538.55
2016,5,1,7,45,752.5,88.0,1.25,18.0,450.5,736.66,573.71
2016,5,1,8,0,779.0,92.0,1.3,19.0,502.0,790.51,607.27
2016,5,1,8,15,800.0,95.5,1.3,19.5,550.5,837.74,635.96
2016,5,1,8,30,821.0,99.0,1.3,20.0,599.0,883.05,662.79
2016,5,1,8,45,835.5,102.0,1.3,20.5,643.5,919.47,683.25
2016,5,1,9,0,850.0,105.0,1.3,21.0,688.0,953.05,701.67
2016,5,1,9,15,862.0,107.0,1.25,21.5,728.0,968.66,707.55
2016,5,1,9,30,874.0,109.0,1.2,22.0,768.0,991.92,718.5
2016,5,1,9,45,883.0,111.0,1.2,22.5,802.0,1008.7,726.08
2016,5,1,10,0,892.0,113.0,1.2,23.0,836.0,1021.77,731.46
2016,5,1,10,15,899.0,114.0,1.1,23.0,863.5,1027.97,732.24
2016,5,1,10,30,906.0,115.0,1.0,23.0,891.0,1030.27,730.72
2016,5,1,10,45,910.0,116.5,0.95,23.5,911.5,1026.16,725.01
2016,5,1,11,0,914.0,118.0,0.9,24.0,932.0,1018.1,717.12
2016,5,1,11,15,916.5,118.5,0.85,24.0,945.0,1003.7,706.93
2016,5,1,11,30,919.0,119.0,0.8,24.0,958.0,985.5,694.63
2016,5,1,11,45,920.0,119.0,0.75,24.5,963.5,961.74,677.73
2016,5,1,12,0,921.0,119.0,0.7,25.0,969.0,934.46,658.86
2016,5,1,12,15,920.0,119.0,0.65,25.0,966.5,902.07,638.2
2016,5,1,12,30,919.0,119.0,0.6,25.0,964.0,866.54,615.62
2016,5,1,12,45,917.5,118.0,0.6,25.0,954.0,826.77,591.17
2016,5,1,13,0,916.0,117.0,0.6,25.0,944.0,784.25,564.76
2016,5,1,13,15,912.0,116.0,0.65,25.0,926.0,737.4,534.07
2016,5,1,13,30,908.0,115.0,0.7,25.0,908.0,688.36,500.8
2016,5,1,13,45,901.5,114.5,0.8,25.0,883.0,636.25,464.73
2016,5,1,14,0,895.0,114.0,0.9,25.0,858.0,582.6,426.0
2016,5,1,14,15,886.5,112.0,1.0,24.5,826.0,525.51,383.87
2016,5,1,14,30,878.0,110.0,1.1,24.0,794.0,467.6,339.12
2016,5,1,14,45,866.0,108.5,1.25,24.0,756.0,408.21,290.94
2016,5,1,15,0,854.0,107.0,1.4,24.0,718.0,348.9,241.24
2016,5,1,15,15,839.5,104.5,1.45,23.5,675.0,283.08,186.31
2016,5,1,15,30,825.0,102.0,1.5,23.0,632.0,222.85,136.7
2016,5,1,15,45,804.5,99.5,1.55,23.0,584.5,163.18,92.29
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,105.81,61.02
2016,5,1,16,15,759.0,93.0,1.6,22.5,487.0,71.75,55.81
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,69.95,54.63
2016,5,1,16,45,699.0,84.5,1.65,21.5,385.0,61.84,47.97
2016,5,1,17,0,664.0,80.0,1.7,21.0,333.0,59.6,46.28
2016,5,1,17,15,617.0,74.0,1.6,20.0,281.5,56.07,43.5
2016,5,1,17,30,570.0,68.0,1.5,19.0,230.0,52.46,40.53
2016,5,1,17,45,501.5,60.0,1.45,18.5,181.0,47.03,35.72
2016,5,1,18,0,433.0,52.0,1.4,18.0,132.0,41.51,30.63
2016,5,1,18,15,329.5,40.0,1.35,17.0,90.0,32.28,22.15
2016,5,1,18,30,226.0,28.0,1.3,16.0,48.0,22.84,12.27
2016,5,1,18,45,113.0,14.0,1.3,15.5,24.0,10.94,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,45.0,9.0,1.0,10.5,11.0,21.29,0.0
2016,5,2,5,30,90.0,18.0,1.0,11.0,22.0,64.66,0.0
2016,5,2,5,45,197.5,33.5,1.05,11.5,58.0,142.79,105.85
2016,5,2,6,0,305.0,49.0,1.1,12.0,94.0,222.72,178.58
2016,5,2,6,15,152.5,56.5,1.1,12.5,79.0,153.49,125.14
2016,5,2,6,30,0.0,64.0,1.1,13.0,64.0,54.84,41.41
2016,5,2,6,45,0.0,81.5,1.15,13.5,81.5,70.72,55.11
2016,5,2,7,0,0.0,99.0,1.2,14.0,99.0,86.51,68.32
2016,5,2,7,15,57.5,140.5,1.2,14.5,166.0,180.18,147.66
2016,5,2,7,30,115.0,182.0,1.2,15.0,233.0,286.6,234.11
2016,5,2,7,45,64.5,183.5,1.2,15.5,213.0,232.77,188.24
2016,5,2,8,0,14.0,185.0,1.2,16.0,193.0,177.2,141.2
2016,5,2,8,15,18.5,206.0,1.15,16.0,217.0,200.66,159.9
2016,5,2,8,30,23.0,227.0,1.1,16.0,241.0,224.27,178.2
2016,5,2,8,45,162.0,264.0,1.1,16.5,375.0,427.44,338.41
2016,5,2,9,0,301.0,301.0,1.1,17.0,509.0,621.38,479.95
2016,5,2,9,15,395.5,286.0,1.1,17.5,575.5,698.88,533.0
2016,5,2,9,30,490.0,271.0,1.1,18.0,642.0,798.68,600.16
2016,5,2,9,45,675.0,199.0,1.1,18.5,734.0,916.38,678.47
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,1003.31,730.38
2016,5,2,10,15,867.0,128.5,1.1,19.0,853.5,1009.76,732.2
2016,5,2,10,30,874.0,130.0,1.1,19.0,881.0,1012.41,732.92
2016,5,2,10,45,878.0,131.5,1.15,19.5,901.5,1008.26,729.09
2016,5,2,11,0,882.0,133.0,1.2,20.0,922.0,1000.29,723.05
2016,5,2,11,15,885.0,134.0,1.2,20.0,935.0,987.07,714.34
2016,5,2,11,30,888.0,135.0,1.2,20.0,948.0,970.16,703.43
2016,5,2,11,45,886.0,137.0,1.25,20.5,952.5,945.95,687.48
2016,5,2,12,0,884.0,139.0,1.3,21.0,957.0,918.44,669.47
2016,5,2,12,15,883.0,139.0,1.35,21.0,954.5,886.91,650.05
2016,5,2,12,30,882.0,139.0,1.4,21.0,952.0,852.38,628.52
2016,5,2,12,45,875.0,141.5,1.45,21.5,940.5,812.43,601.99
2016,5,2,13,0,868.0,144.0,1.5,22.0,929.0,770.2,572.92
2016,5,2,13,15,863.5,143.0,1.55,22.0,911.0,724.84,541.32
2016,5,2,13,30,859.0,142.0,1.6,22.0,893.0,677.48,507.41
2016,5,2,13,45,845.5,144.5,1.65,22.0,866.5,628.56,471.18
2016,5,2,14,0,832.0,147.0,1.7,22.0,840.0,574.91,430.48
2016,5,2,14,15,822.5,145.0,1.75,21.5,808.5,519.14,387.69
2016,5,2,14,30,813.0,143.0,1.8,21.0,777.0,462.88,342.84
2016,5,2,14,45,790.0,145.5,1.85,21.0,737.5,404.91,294.74
2016,5,2,15,0,767.0,148.0,1.9,21.0,698.0,348.49,246.86
2016,5,2,15,15,636.0,181.0,1.9,20.5,619.0,283.95,196.79
2016,5,2,15,30,505.0,214.0,1.9,20.0,540.0,237.68,163.56
2016,5,2,15,45,587.0,177.0,1.9,20.0,529.0,185.69,120.4
2016,5,2,16,0,669.0,140.0,1.9,20.0,518.0,122.17,77.93
2016,5,2,16,15,476.5,164.0,1.9,19.5,421.0,108.13,87.57
2016,5,2,16,30,284.0,188.0,1.9,19.0,324.0,127.62,104.68
2016,5,2,16,45,355.5,154.0,1.95,18.5,304.0,108.83,89.1
2016,5,2,17,0,427.0,120.0,2.0,18.0,284.0,84.33,68.36
2016,5,2,17,15,362.0,114.5,1.95,17.5,239.5,81.28,66.0
2016,5,2,17,30,297.0,109.0,1.9,17.0,195.0,80.03,65.05
2016,5,2,17,45,244.5,91.5,1.9,16.5,152.5,67.88,54.33
2016,5,2,18,0,192.0,74.0,1.9,16.0,110.0,55.45,43.09
2016,5,2,18,15,130.5,53.5,1.85,15.5,74.5,40.68,29.57
2016,5,2,18,30,69.0,33.0,1.8,15.0,39.0,26.08,15.17
2016,5,2,18,45,34.5,16.5,1.8,14.5,19.5,13.4,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
