Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.5,1.3,12.0,8.5,7.26,0.0
2016,5,3,5,30,0.0,17.0,1.3,12.0,17.0,14.15,0.0
2016,5,3,5,45,46.0,37.0,1.3,12.5,43.5,65.91,46.93
2016,5,3,6,0,92.0,57.0,1.3,13.0,70.0,112.21,88.41
2016,5,3,6,15,128.0,78.0,1.25,13.0,105.0,158.76,129.45
2016,5,3,6,30,164.0,99.0,1.2,13.0,140.0,208.49,172.58
2016,5,3,6,45,207.5,114.0,1.2,13.5,178.0,270.86,224.76
2016,5,3,7,0,251.0,129.0,1.2,14.0,216.0,326.08,269.73
2016,5,3,7,15,161.0,154.0,1.25,14.0,213.5,284.86,234.6
2016,5,3,7,30,71.0,179.0,1.3,14.0,211.0,233.61,190.73
2016,5,3,7,45,82.0,203.5,1.4,14.5,244.0,269.62,219.4
2016,5,3,8,0,93.0,228.0,1.5,15.0,277.0,306.01,247.44
2016,5,3,8,15,121.0,253.0,1.6,15.0,323.0,375.91,301.97
2016,5,3,8,30,149.0,278.0,1.7,15.0,369.0,429.87,343.14
2016,5,3,8,45,191.5,297.0,1.8,15.5,423.5,491.17,389.07
2016,5,3,9,0,234.0,316.0,1.9,16.0,478.0,553.44,434.69
2016,5,3,9,15,305.5,318.5,1.85,16.0,542.0,646.3,502.32
2016,5,3,9,30,377.0,321.0,1.8,16.0,606.0,720.07,554.49
2016,5,3,9,45,354.5,344.5,1.8,16.5,622.5,723.01,552.88
2016,5,3,10,0,332.0,368.0,1.8,17.0,639.0,723.45,550.27
2016,5,3,10,15,268.0,396.5,1.7,17.5,620.0,685.46,519.09
2016,5,3,10,30,204.0,425.0,1.6,18.0,601.0,626.72,474.02
2016,5,3,10,45,232.0,431.0,1.55,18.5,635.5,654.05,492.65
2016,5,3,11,0,260.0,437.0,1.5,19.0,670.0,696.6,520.45
2016,5,3,11,15,264.5,443.0,1.4,19.0,683.0,696.24,518.56
2016,5,3,11,30,269.0,449.0,1.3,19.0,696.0,694.06,515.83
2016,5,3,11,45,237.0,458.0,1.2,19.0,676.5,646.42,481.25
2016,5,3,12,0,205.0,467.0,1.1,19.0,657.0,613.56,457.0
2016,5,3,12,15,166.0,465.0,1.05,19.0,618.5,565.36,422.21
2016,5,3,12,30,127.0,463.0,1.0,19.0,580.0,519.02,388.61
2016,5,3,12,45,126.0,457.5,1.0,19.0,573.0,501.46,376.48
2016,5,3,13,0,125.0,452.0,1.0,19.0,566.0,483.6,363.81
2016,5,3,13,15,193.5,438.5,1.05,19.0,610.5,506.82,381.96
2016,5,3,13,30,262.0,425.0,1.1,19.0,655.0,525.78,396.1
2016,5,3,13,45,312.5,398.0,1.15,19.0,664.5,512.92,386.94
2016,5,3,14,0,363.0,371.0,1.2,19.0,674.0,495.01,373.62
2016,5,3,14,15,403.0,338.0,1.3,19.0,663.0,461.33,348.16
2016,5,3,14,30,443.0,305.0,1.4,19.0,652.0,423.67,318.49
2016,5,3,14,45,399.5,305.0,1.5,19.0,607.0,376.86,281.82
2016,5,3,15,0,356.0,305.0,1.6,19.0,562.0,332.72,247.11
2016,5,3,15,15,380.5,278.0,1.65,18.5,538.0,292.01,213.3
2016,5,3,15,30,405.0,251.0,1.7,18.0,514.0,243.55,173.42
2016,5,3,15,45,344.0,243.5,1.8,18.0,455.0,204.87,146.62
2016,5,3,16,0,283.0,236.0,1.9,18.0,396.0,168.41,125.45
2016,5,3,16,15,333.0,203.5,1.95,17.5,375.5,136.5,112.37
2016,5,3,16,30,383.0,171.0,2.0,17.0,355.0,113.15,93.03
2016,5,3,16,45,229.5,162.5,2.05,17.0,269.0,112.34,92.68
2016,5,3,17,0,76.0,154.0,2.1,17.0,183.0,113.52,93.97
2016,5,3,17,15,61.5,133.0,2.05,16.5,154.5,99.0,81.71
2016,5,3,17,30,47.0,112.0,2.0,16.0,126.0,84.25,68.99
2016,5,3,17,45,34.0,90.0,1.95,15.5,99.0,68.65,55.24
2016,5,3,18,0,21.0,68.0,1.9,15.0,72.0,52.78,40.96
2016,5,3,18,15,10.5,47.0,1.8,14.5,49.0,37.6,27.09
2016,5,3,18,30,0.0,26.0,1.7,14.0,26.0,21.37,11.7
2016,5,3,18,45,0.0,13.0,1.6,14.0,13.0,10.72,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,12.0,4.5,3.84,0.0
2016,5,4,5,30,0.0,9.0,2.1,12.0,9.0,7.4,0.0
2016,5,4,5,45,0.0,25.5,2.15,12.5,25.5,21.07,11.4
2016,5,4,6,0,0.0,42.0,2.2,13.0,42.0,36.11,24.84
2016,5,4,6,15,0.5,63.5,2.2,13.0,63.5,56.94,43.04
2016,5,4,6,30,1.0,85.0,2.2,13.0,85.0,77.47,60.88
2016,5,4,6,45,10.5,105.5,2.2,13.0,109.0,102.4,82.39
2016,5,4,7,0,20.0,126.0,2.2,13.0,133.0,128.08,104.27
2016,5,4,7,15,215.5,137.5,2.1,13.0,232.5,318.84,266.49
2016,5,4,7,30,411.0,149.0,2.0,13.0,332.0,507.63,418.17
2016,5,4,7,45,358.0,182.0,1.95,13.5,354.5,499.93,407.96
2016,5,4,8,0,305.0,215.0,1.9,14.0,377.0,503.95,407.54
2016,5,4,8,15,293.0,240.0,1.85,14.0,408.0,529.56,425.08
2016,5,4,8,30,281.0,265.0,1.8,14.0,439.0,552.95,440.49
2016,5,4,8,45,282.0,286.5,1.75,14.5,472.0,582.36,459.69
2016,5,4,9,0,283.0,308.0,1.7,15.0,505.0,610.28,477.39
2016,5,4,9,15,301.0,323.5,1.6,15.0,543.5,646.52,501.94
2016,5,4,9,30,319.0,339.0,1.5,15.0,582.0,681.67,525.15
2016,5,4,9,45,325.5,354.0,1.45,15.5,611.5,703.5,537.77
2016,5,4,10,0,332.0,369.0,1.4,16.0,641.0,723.54,549.11
2016,5,4,10,15,337.5,381.5,1.35,16.0,665.5,738.04,557.58
2016,5,4,10,30,343.0,394.0,1.3,16.0,690.0,750.53,564.7
2016,5,4,10,45,341.5,405.0,1.3,16.0,705.5,752.49,565.05
2016,5,4,11,0,340.0,416.0,1.3,16.0,721.0,752.4,564.19
2016,5,4,11,15,335.5,424.0,1.35,16.0,729.0,744.46,558.56
2016,5,4,11,30,331.0,432.0,1.4,16.0,737.0,734.69,551.78
2016,5,4,11,45,271.5,449.5,1.5,16.5,700.5,682.07,513.41
2016,5,4,12,0,212.0,467.0,1.6,17.0,664.0,618.97,467.69
2016,5,4,12,15,244.0,459.5,1.7,17.0,686.0,635.85,481.24
2016,5,4,12,30,276.0,452.0,1.8,17.0,708.0,638.24,483.9
2016,5,4,12,45,305.0,438.0,1.9,17.0,718.0,629.52,478.67
2016,5,4,13,0,334.0,424.0,2.0,17.0,728.0,617.87,471.18
2016,5,4,13,15,341.0,414.5,2.05,17.0,719.5,591.68,452.32
2016,5,4,13,30,348.0,405.0,2.1,17.0,711.0,564.15,432.21
2016,5,4,13,45,402.0,366.5,2.15,17.0,710.5,540.39,414.97
2016,5,4,14,0,456.0,328.0,2.2,17.0,710.0,511.82,393.15
2016,5,4,14,15,429.0,327.0,2.25,17.0,675.5,465.11,356.62
2016,5,4,14,30,402.0,326.0,2.3,17.0,641.0,422.54,322.71
2016,5,4,14,45,424.5,299.5,2.4,17.0,618.5,378.87,286.81
2016,5,4,15,0,447.0,273.0,2.5,17.0,596.0,334.59,249.25
2016,5,4,15,15,384.0,273.5,2.5,17.0,539.5,289.54,213.33
2016,5,4,15,30,321.0,274.0,2.5,17.0,483.0,247.82,181.57
2016,5,4,15,45,336.5,248.5,2.55,17.0,453.0,206.8,149.37
2016,5,4,16,0,352.0,223.0,2.6,17.0,423.0,164.45,121.25
2016,5,4,16,15,383.5,194.5,2.55,16.5,394.0,132.08,109.13
2016,5,4,16,30,415.0,166.0,2.5,16.0,365.0,110.34,91.0
2016,5,4,16,45,367.0,153.0,2.5,16.0,314.5,103.43,85.34
2016,5,4,17,0,319.0,140.0,2.5,16.0,264.0,100.0,82.61
2016,5,4,17,15,277.5,127.0,2.4,15.5,223.0,91.49,75.48
2016,5,4,17,30,236.0,114.0,2.3,15.0,182.0,82.72,67.95
2016,5,4,17,45,198.5,94.0,2.2,14.5,143.5,69.23,55.99
2016,5,4,18,0,161.0,74.0,2.1,14.0,105.0,55.34,43.42
2016,5,4,18,15,111.0,54.0,2.0,13.5,72.5,41.02,30.23
2016,5,4,18,30,61.0,34.0,1.9,13.0,40.0,26.88,16.46
2016,5,4,18,45,30.5,17.0,1.8,13.0,20.0,13.85,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,4.0,10.0,1.75,12.0,10.0,9.74,0.0
2016,5,5,5,30,8.0,20.0,1.8,12.0,20.0,22.03,3.0
2016,5,5,5,45,64.5,40.0,1.9,12.5,49.5,76.84,56.32
2016,5,5,6,0,121.0,60.0,2.0,13.0,79.0,137.81,109.91
2016,5,5,6,15,164.0,80.0,2.05,13.0,116.0,189.24,155.33
2016,5,5,6,30,207.0,100.0,2.1,13.0,153.0,244.75,203.55
2016,5,5,6,45,234.5,120.5,2.2,13.5,193.0,294.9,245.73
2016,5,5,7,0,262.0,141.0,2.3,14.0,233.0,347.0,288.29
2016,5,5,7,15,301.5,152.5,2.3,14.0,274.5,398.76,330.2
2016,5,5,7,30,341.0,164.0,2.3,14.0,316.0,453.24,373.25
2016,5,5,7,45,330.5,188.5,2.3,14.5,350.5,484.54,395.31
2016,5,5,8,0,320.0,213.0,2.3,15.0,385.0,513.6,415.18
2016,5,5,8,15,377.5,220.5,2.25,15.0,441.5,580.72,465.81
2016,5,5,8,30,435.0,228.0,2.2,15.0,498.0,669.3,530.26
2016,5,5,8,45,481.5,228.0,2.2,15.5,546.5,722.42,566.81
2016,5,5,9,0,528.0,228.0,2.2,16.0,595.0,775.35,602.71
2016,5,5,9,15,404.5,289.0,2.15,16.0,579.5,727.19,562.63
2016,5,5,9,30,281.0,350.0,2.1,16.0,564.0,655.37,506.53
2016,5,5,9,45,150.5,322.5,2.1,16.0,438.0,476.29,372.21
2016,5,5,10,0,20.0,295.0,2.1,16.0,312.0,279.42,218.48
2016,5,5,10,15,10.0,176.0,2.1,16.0,184.5,160.08,124.85
2016,5,5,10,30,0.0,57.0,2.1,16.0,57.0,47.6,33.58
2016,5,5,10,45,0.0,44.0,2.1,16.5,44.0,36.74,24.64
2016,5,5,11,0,0.0,31.0,2.1,17.0,31.0,25.88,15.66
2016,5,5,11,15,0.0,32.0,2.15,17.0,32.0,26.74,16.35
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,27.58,17.04
2016,5,5,11,45,7.5,163.0,2.25,17.5,170.0,144.61,111.71
2016,5,5,12,0,15.0,293.0,2.3,18.0,307.0,263.11,204.03
2016,5,5,12,15,13.0,267.5,2.3,18.0,280.0,237.89,184.11
2016,5,5,12,30,11.0,242.0,2.3,18.0,253.0,213.16,164.94
2016,5,5,12,45,15.5,282.5,2.3,18.0,297.0,249.77,193.53
2016,5,5,13,0,20.0,323.0,2.3,18.0,341.0,285.29,220.85
2016,5,5,13,15,22.5,329.5,2.25,18.0,349.5,289.93,224.35
2016,5,5,13,30,25.0,336.0,2.2,18.0,358.0,296.04,229.09
2016,5,5,13,45,21.0,311.5,2.2,18.0,329.5,268.74,208.19
2016,5,5,14,0,17.0,287.0,2.2,18.0,301.0,244.23,189.46
2016,5,5,14,15,15.5,272.5,2.2,18.0,285.5,229.55,178.28
2016,5,5,14,30,14.0,258.0,2.2,18.0,270.0,215.18,167.27
2016,5,5,14,45,11.5,238.5,2.2,18.0,248.0,196.93,153.18
2016,5,5,15,0,9.0,219.0,2.2,18.0,226.0,179.19,139.47
2016,5,5,15,15,29.0,245.0,2.15,17.5,264.5,194.95,151.79
2016,5,5,15,30,49.0,271.0,2.1,17.0,303.0,209.51,162.92
2016,5,5,15,45,78.0,260.5,2.05,17.0,307.5,197.78,152.82
2016,5,5,16,0,107.0,250.0,2.0,17.0,312.0,181.98,141.26
2016,5,5,16,15,64.5,213.5,1.95,16.5,250.0,152.83,126.62
2016,5,5,16,30,22.0,177.0,1.9,16.0,188.0,136.22,113.14
2016,5,5,16,45,41.5,165.5,1.85,16.0,183.0,121.85,101.16
2016,5,5,17,0,61.0,154.0,1.8,16.0,178.0,113.55,94.29
2016,5,5,17,15,50.0,133.0,1.7,15.5,150.5,99.1,82.07
2016,5,5,17,30,39.0,112.0,1.6,15.0,123.0,84.39,69.38
2016,5,5,17,45,27.5,90.0,1.55,15.0,97.5,68.81,55.51
2016,5,5,18,0,16.0,68.0,1.5,15.0,72.0,53.77,41.9
2016,5,5,18,15,8.0,48.0,1.35,14.5,50.0,38.44,27.92
2016,5,5,18,30,0.0,28.0,1.2,14.0,28.0,22.95,13.34
2016,5,5,18,45,0.0,14.0,1.1,13.5,14.0,11.55,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,1.5,11.0,10.0,8.54,0.0
2016,5,6,5,30,0.0,20.0,1.5,11.0,20.0,17.04,2.57
2016,5,6,5,45,42.0,40.5,1.55,11.5,47.5,67.45,49.37
2016,5,6,6,0,84.0,61.0,1.6,12.0,75.0,112.07,89.0
2016,5,6,6,15,119.0,83.0,1.55,12.0,109.5,158.8,130.21
2016,5,6,6,30,154.0,105.0,1.5,12.0,144.0,208.57,173.44
2016,5,6,6,45,193.5,120.0,1.45,12.5,180.5,267.67,223.03
2016,5,6,7,0,233.0,135.0,1.4,13.0,217.0,319.32,265.22
2016,5,6,7,15,289.5,149.5,1.3,13.0,268.5,385.83,318.68
2016,5,6,7,30,346.0,164.0,1.2,13.0,320.0,456.42,373.49
2016,5,6,7,45,240.5,199.5,1.2,13.0,314.0,423.88,344.3
2016,5,6,8,0,135.0,235.0,1.2,13.0,308.0,364.69,294.79
2016,5,6,8,15,81.0,236.0,1.15,13.0,281.0,302.21,243.84
2016,5,6,8,30,27.0,237.0,1.1,13.0,254.0,253.77,203.2
2016,5,6,8,45,13.5,190.0,1.1,13.5,198.5,177.91,141.62
2016,5,6,9,0,0.0,143.0,1.1,14.0,143.0,121.57,95.13
2016,5,6,9,15,2.5,165.5,1.1,14.0,167.5,144.03,113.39
2016,5,6,9,30,5.0,188.0,1.1,14.0,192.0,166.6,131.35
2016,5,6,9,45,16.5,253.5,1.15,14.5,267.5,237.81,187.63
2016,5,6,10,0,28.0,319.0,1.2,15.0,343.0,329.17,257.51
2016,5,6,10,15,32.5,340.5,1.2,15.0,369.0,353.06,274.82
2016,5,6,10,30,37.0,362.0,1.2,15.0,395.0,376.41,291.99
2016,5,6,10,45,26.0,323.0,1.25,15.0,346.5,324.19,252.0
2016,5,6,11,0,15.0,284.0,1.3,15.0,298.0,259.94,202.6
2016,5,6,11,15,20.0,318.5,1.3,15.0,337.5,294.59,229.54
2016,5,6,11,30,25.0,353.0,1.3,15.0,377.0,343.36,266.39
2016,5,6,11,45,25.0,355.0,1.35,15.5,379.0,341.74,264.38
2016,5,6,12,0,25.0,357.0,1.4,16.0,381.0,339.83,262.48
2016,5,6,12,15,36.5,384.5,1.4,16.0,419.0,370.35,285.65
2016,5,6,12,30,48.0,412.0,1.4,16.0,457.0,399.0,307.03
2016,5,6,12,45,55.0,417.0,1.4,16.0,468.0,402.52,309.61
2016,5,6,13,0,62.0,422.0,1.4,16.0,479.0,404.95,311.53
2016,5,6,13,15,191.0,417.0,1.4,16.0,587.0,485.81,373.49
2016,5,6,13,30,320.0,412.0,1.4,16.0,695.0,550.29,420.77
2016,5,6,13,45,172.0,365.0,1.4,16.0,517.0,402.07,309.91
2016,5,6,14,0,24.0,318.0,1.4,16.0,339.0,272.49,211.41
2016,5,6,14,15,28.5,317.0,1.3,16.0,340.5,267.89,208.44
2016,5,6,14,30,33.0,316.0,1.2,16.0,342.0,263.53,205.01
2016,5,6,14,45,210.0,307.5,1.2,16.0,461.0,312.47,239.59
2016,5,6,15,0,387.0,299.0,1.2,16.0,580.0,336.86,251.57
2016,5,6,15,15,291.0,298.5,1.1,16.0,502.5,282.62,210.23
2016,5,6,15,30,195.0,298.0,1.0,16.0,425.0,245.9,184.65
2016,5,6,15,45,427.5,220.5,0.95,16.0,473.0,193.45,134.49
2016,5,6,16,0,660.0,143.0,0.9,16.0,521.0,122.74,79.72
2016,5,6,16,15,512.0,160.5,0.85,16.0,438.0,106.13,86.84
2016,5,6,16,30,364.0,178.0,0.8,16.0,355.0,122.78,101.45
2016,5,6,16,45,462.0,138.0,0.8,16.0,336.5,94.78,77.6
2016,5,6,17,0,560.0,98.0,0.8,16.0,318.0,71.19,57.34
2016,5,6,17,15,482.0,99.5,0.75,15.5,269.5,72.08,58.41
2016,5,6,17,30,404.0,101.0,0.7,15.0,221.0,73.35,59.67
2016,5,6,17,45,345.0,87.0,0.7,15.0,175.5,64.03,51.32
2016,5,6,18,0,286.0,73.0,0.7,15.0,130.0,54.43,42.52
2016,5,6,18,15,206.5,56.0,0.7,14.5,90.5,42.88,31.84
2016,5,6,18,30,127.0,39.0,0.7,14.0,51.0,30.12,19.46
2016,5,6,18,45,63.5,19.5,0.75,13.5,25.5,15.45,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.4,11.5,3.5,2.99,0.0
2016,5,7,5,30,0.0,7.0,1.5,12.0,7.0,5.74,0.0
2016,5,7,5,45,0.0,17.0,1.6,12.5,17.0,13.99,5.87
2016,5,7,6,0,0.0,27.0,1.7,13.0,27.0,22.27,13.26
2016,5,7,6,15,0.0,39.5,1.75,13.0,39.5,32.64,22.39
2016,5,7,6,30,0.0,52.0,1.8,13.0,52.0,43.04,31.48
2016,5,7,6,45,0.0,66.0,1.85,13.0,66.0,55.0,41.8
2016,5,7,7,0,0.0,80.0,1.9,13.0,80.0,67.37,52.3
2016,5,7,7,15,8.0,120.0,1.95,13.0,123.5,110.82,89.2
2016,5,7,7,30,16.0,160.0,2.0,13.0,167.0,155.77,126.66
2016,5,7,7,45,20.5,180.5,2.05,13.5,191.0,178.56,144.87
2016,5,7,8,0,25.0,201.0,2.1,14.0,215.0,201.57,163.02
2016,5,7,8,15,12.5,137.5,2.1,14.0,144.5,128.54,102.39
2016,5,7,8,30,0.0,74.0,2.1,14.0,74.0,61.51,46.13
2016,5,7,8,45,0.0,84.0,2.15,14.5,84.0,69.91,52.95
2016,5,7,9,0,0.0,94.0,2.2,15.0,94.0,78.33,59.65
2016,5,7,9,15,0.0,79.0,2.15,15.0,79.0,65.82,49.17
2016,5,7,9,30,0.0,64.0,2.1,15.0,64.0,53.31,38.74
2016,5,7,9,45,0.0,70.0,2.1,15.5,70.0,58.37,42.76
2016,5,7,10,0,0.0,76.0,2.1,16.0,76.0,63.44,46.76
2016,5,7,10,15,0.0,86.0,2.05,16.0,86.0,71.9,53.59
2016,5,7,10,30,0.0,96.0,2.0,16.0,96.0,80.5,60.53
2016,5,7,10,45,0.0,101.5,2.0,16.0,101.5,85.26,64.31
2016,5,7,11,0,0.0,107.0,2.0,16.0,107.0,89.99,68.09
2016,5,7,11,15,0.0,99.0,1.95,16.0,99.0,83.19,62.52
2016,5,7,11,30,0.0,91.0,1.9,16.0,91.0,76.4,56.99
2016,5,7,11,45,0.0,109.5,1.9,16.5,109.5,92.09,69.55
2016,5,7,12,0,0.0,128.0,1.9,17.0,128.0,107.74,81.95
2016,5,7,12,15,0.0,109.0,1.85,17.0,109.0,91.54,68.91
2016,5,7,12,30,0.0,90.0,1.8,17.0,90.0,75.45,55.96
2016,5,7,12,45,0.5,118.5,1.75,17.0,119.5,99.73,75.6
2016,5,7,13,0,1.0,147.0,1.7,17.0,149.0,123.81,94.9
2016,5,7,13,15,0.5,126.0,1.65,17.0,127.0,105.68,80.38
2016,5,7,13,30,0.0,105.0,1.6,17.0,105.0,87.73,66.01
2016,5,7,13,45,2.0,137.0,1.6,17.0,139.0,115.28,88.33
2016,5,7,14,0,4.0,169.0,1.6,17.0,173.0,142.19,109.92
2016,5,7,14,15,9.5,217.0,1.55,17.0,225.5,182.7,142.1
2016,5,7,14,30,15.0,265.0,1.5,17.0,278.0,220.95,172.09
2016,5,7,14,45,37.0,291.0,1.5,17.0,319.0,240.84,187.23
2016,5,7,15,0,59.0,317.0,1.5,17.0,360.0,258.92,200.61
2016,5,7,15,15,120.5,308.5,1.45,16.5,389.5,253.42,194.25
2016,5,7,15,30,182.0,300.0,1.4,16.0,419.0,244.64,184.83
2016,5,7,15,45,105.5,259.5,1.4,16.0,327.5,200.41,153.83
2016,5,7,16,0,29.0,219.0,1.4,16.0,236.0,160.32,125.96
2016,5,7,16,15,17.5,189.5,1.35,16.0,199.5,145.96,120.85
2016,5,7,16,30,6.0,160.0,1.3,16.0,163.0,124.9,103.28
2016,5,7,16,45,3.0,119.0,1.3,16.0,120.5,95.41,78.21
2016,5,7,17,0,0.0,78.0,1.3,16.0,78.0,64.5,51.49
2016,5,7,17,15,0.0,66.0,1.2,15.5,66.0,54.7,43.1
2016,5,7,17,30,0.0,54.0,1.1,15.0,54.0,44.69,34.34
2016,5,7,17,45,0.0,43.0,1.05,15.0,43.0,35.54,26.13
2016,5,7,18,0,0.0,32.0,1.0,15.0,32.0,26.4,17.84
2016,5,7,18,15,0.0,22.0,0.95,14.5,22.0,18.12,10.27
2016,5,7,18,30,0.0,12.0,0.9,14.0,12.0,9.86,2.64
2016,5,7,18,45,0.0,6.0,0.9,13.5,6.0,4.92,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,48.5,12.5,1.0,11.5,15.5,25.28,0.0
2016,5,8,5,30,97.0,25.0,1.0,12.0,31.0,71.58,36.0
2016,5,8,5,45,192.5,41.0,1.05,12.5,67.5,147.39,113.15
2016,5,8,6,0,288.0,57.0,1.1,13.0,104.0,221.76,178.41
2016,5,8,6,15,144.0,53.5,1.15,13.0,77.0,142.68,116.34
2016,5,8,6,30,0.0,50.0,1.2,13.0,50.0,41.37,29.97
2016,5,8,6,45,0.0,62.5,1.25,13.5,62.5,51.78,38.97
2016,5,8,7,0,0.0,75.0,1.3,14.0,75.0,62.63,48.07
2016,5,8,7,15,3.0,113.0,1.25,14.0,114.5,100.13,79.67
2016,5,8,7,30,6.0,151.0,1.2,14.0,154.0,138.68,111.5
2016,5,8,7,45,6.0,162.5,1.2,14.5,165.5,148.48,118.86
2016,5,8,8,0,6.0,174.0,1.2,15.0,177.0,158.37,126.27
2016,5,8,8,15,3.0,163.5,1.15,15.0,165.0,144.54,114.48
2016,5,8,8,30,0.0,153.0,1.1,15.0,153.0,131.34,103.3
2016,5,8,8,45,4.5,183.5,1.1,15.5,187.0,163.26,128.8
2016,5,8,9,0,9.0,214.0,1.1,16.0,221.0,195.47,153.95
2016,5,8,9,15,35.5,277.5,1.1,16.0,305.0,298.91,235.17
2016,5,8,9,30,62.0,341.0,1.1,16.0,389.0,389.59,303.6
2016,5,8,9,45,46.5,335.0,1.15,16.5,372.5,365.58,283.51
2016,5,8,10,0,31.0,329.0,1.2,17.0,356.0,341.68,264.29
2016,5,8,10,15,60.0,373.0,1.2,17.0,425.5,412.62,317.91
2016,5,8,10,30,89.0,417.0,1.2,17.0,495.0,482.59,368.94
2016,5,8,10,45,150.5,434.0,1.3,17.5,569.0,573.47,434.65
2016,5,8,11,0,212.0,451.0,1.4,18.0,643.0,642.96,483.68
2016,5,8,11,15,231.5,454.5,1.45,18.0,667.0,656.12,492.63
2016,5,8,11,30,251.0,458.0,1.5,18.0,691.0,681.29,510.22
2016,5,8,11,45,346.0,424.5,1.6,18.0,747.0,722.5,541.6
2016,5,8,12,0,441.0,391.0,1.7,18.0,803.0,767.9,575.05
2016,5,8,12,15,645.5,270.5,1.75,18.0,872.5,813.34,611.08
2016,5,8,12,30,850.0,150.0,1.8,18.0,942.0,828.37,624.43
2016,5,8,12,45,613.0,278.5,1.9,18.5,846.5,733.85,554.17
2016,5,8,13,0,376.0,407.0,2.0,19.0,751.0,630.96,476.73
2016,5,8,13,15,393.0,383.5,2.05,19.0,737.0,598.78,454.71
2016,5,8,13,30,410.0,360.0,2.1,19.0,723.0,566.87,431.73
2016,5,8,13,45,222.5,353.5,2.15,19.0,550.0,422.17,323.77
2016,5,8,14,0,35.0,347.0,2.2,19.0,377.0,299.44,230.5
2016,5,8,14,15,194.0,347.0,2.25,18.5,502.0,368.11,283.53
2016,5,8,14,30,353.0,347.0,2.3,18.0,627.0,414.78,316.3
2016,5,8,14,45,590.5,229.5,2.35,18.0,671.5,387.39,289.0
2016,5,8,15,0,828.0,112.0,2.4,18.0,716.0,336.5,239.2
2016,5,8,15,15,814.0,109.5,2.4,17.5,674.5,277.52,187.79
2016,5,8,15,30,800.0,107.0,2.4,17.0,633.0,219.52,138.62
2016,5,8,15,45,784.5,103.0,2.45,17.0,587.5,161.5,94.24
2016,5,8,16,0,769.0,99.0,2.5,17.0,542.0,105.16,62.66
2016,5,8,16,15,409.0,147.0,2.5,16.5,380.5,96.08,78.22
2016,5,8,16,30,49.0,195.0,2.5,16.0,219.0,140.83,117.26
2016,5,8,16,45,105.5,178.0,2.5,16.0,222.0,125.18,104.07
2016,5,8,17,0,162.0,161.0,2.5,16.0,225.0,115.1,95.67
2016,5,8,17,15,369.5,115.5,2.5,15.5,234.5,81.63,66.8
2016,5,8,17,30,577.0,70.0,2.5,15.0,244.0,53.56,42.19
2016,5,8,17,45,518.5,62.0,2.5,15.0,195.5,48.24,37.39
2016,5,8,18,0,460.0,54.0,2.5,15.0,147.0,42.78,32.29
2016,5,8,18,15,366.5,43.5,2.35,14.5,104.5,34.9,24.94
2016,5,8,18,30,273.0,33.0,2.2,14.0,62.0,26.86,16.98
2016,5,8,18,45,136.5,16.5,2.1,13.5,31.0,13.21,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,14.0,1.95,10.0,17.5,26.84,0.0
2016,5,9,5,30,99.0,28.0,2.0,10.0,35.0,77.01,42.6
2016,5,9,5,45,198.0,44.5,2.05,10.5,72.5,153.69,119.64
2016,5,9,6,0,297.0,61.0,2.1,11.0,110.0,230.41,187.66
2016,5,9,6,15,148.5,62.5,2.05,11.0,87.0,156.16,128.88
2016,5,9,6,30,0.0,64.0,2.0,11.0,64.0,54.05,41.17
2016,5,9,6,45,0.0,79.5,2.0,11.5,79.5,67.86,53.1
2016,5,9,7,0,0.0,95.0,2.0,12.0,95.0,81.64,64.69
2016,5,9,7,15,0.0,115.0,1.95,12.5,115.0,99.81,79.76
2016,5,9,7,30,0.0,135.0,1.9,13.0,135.0,117.96,94.55
2016,5,9,7,45,0.5,148.5,1.9,13.5,149.0,130.11,104.13
2016,5,9,8,0,1.0,162.0,1.9,14.0,163.0,142.33,113.65
2016,5,9,8,15,5.5,183.5,1.85,14.0,187.0,165.81,132.64
2016,5,9,8,30,10.0,205.0,1.8,14.0,211.0,189.51,151.56
2016,5,9,8,45,22.0,242.5,1.75,14.5,257.5,235.88,188.33
2016,5,9,9,0,34.0,280.0,1.7,15.0,304.0,301.61,239.29
2016,5,9,9,15,43.0,307.0,1.7,15.0,339.5,336.89,266.02
2016,5,9,9,30,52.0,334.0,1.7,15.0,375.0,371.96,292.38
2016,5,9,9,45,75.5,364.0,1.7,15.5,426.0,424.09,331.2
2016,5,9,10,0,99.0,394.0,1.7,16.0,477.0,475.75,368.75
2016,5,9,10,15,156.5,412.0,1.65,16.5,547.0,566.93,434.99
2016,5,9,10,30,214.0,430.0,1.6,17.0,617.0,637.05,484.05
2016,5,9,10,45,327.5,401.0,1.6,17.5,694.5,730.02,549.97
2016,5,9,11,0,441.0,372.0,1.6,18.0,772.0,816.29,608.98
2016,5,9,11,15,672.0,249.5,1.6,18.0,868.5,909.32,676.24
2016,5,9,11,30,903.0,127.0,1.6,18.0,965.0,967.57,713.84
2016,5,9,11,45,903.0,128.0,1.65,18.0,970.0,944.18,698.32
2016,5,9,12,0,903.0,129.0,1.7,18.0,975.0,917.41,681.49
2016,5,9,12,15,902.5,129.0,1.75,18.0,973.0,886.09,661.57
2016,5,9,12,30,902.0,129.0,1.8,18.0,971.0,851.74,639.47
2016,5,9,12,45,897.0,130.0,1.85,18.5,960.0,811.85,612.24
2016,5,9,13,0,892.0,131.0,1.9,19.0,949.0,769.55,582.48
2016,5,9,13,15,888.5,130.0,1.9,19.0,931.5,724.43,549.79
2016,5,9,13,30,885.0,129.0,1.9,19.0,914.0,677.18,514.75
2016,5,9,13,45,879.0,127.5,1.95,19.0,890.0,626.12,476.27
2016,5,9,14,0,873.0,126.0,2.0,19.0,866.0,573.58,435.42
2016,5,9,14,15,865.0,124.5,2.0,19.0,835.0,518.8,391.33
2016,5,9,14,30,857.0,123.0,2.0,19.0,804.0,463.2,345.17
2016,5,9,14,45,847.5,120.5,2.05,19.0,767.0,402.36,293.86
2016,5,9,15,0,838.0,118.0,2.1,19.0,730.0,343.68,242.95
2016,5,9,15,15,824.0,115.0,2.1,18.5,688.0,283.71,191.19
2016,5,9,15,30,810.0,112.0,2.1,18.0,646.0,224.74,141.61
2016,5,9,15,45,792.0,109.0,2.1,18.0,599.5,166.55,97.53
2016,5,9,16,0,774.0,106.0,2.1,18.0,553.0,110.34,66.47
2016,5,9,16,15,750.0,102.0,2.1,17.5,504.0,77.46,61.84
2016,5,9,16,30,726.0,98.0,2.1,17.0,455.0,69.33,55.16
2016,5,9,16,45,699.0,86.5,2.15,17.0,399.0,62.68,49.55
2016,5,9,17,0,672.0,75.0,2.2,17.0,343.0,55.63,43.53
2016,5,9,17,15,618.0,76.0,2.2,16.5,296.0,57.01,44.95
2016,5,9,17,30,564.0,77.0,2.2,16.0,249.0,58.81,46.67
2016,5,9,17,45,494.0,69.5,2.25,15.5,199.0,54.02,42.43
2016,5,9,18,0,424.0,62.0,2.3,15.0,149.0,49.19,37.97
2016,5,9,18,15,328.5,50.0,2.25,14.5,106.0,38.3,27.94
2016,5,9,18,30,233.0,38.0,2.2,14.0,63.0,29.28,19.13
2016,5,9,18,45,116.5,19.0,2.2,13.5,31.5,14.75,1.18
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,70.5,13.5,1.65,11.5,18.5,32.71,0.0
2016,5,10,5,30,141.0,27.0,1.7,12.0,37.0,98.58,58.43
2016,5,10,5,45,249.5,40.5,1.75,12.5,76.0,169.49,131.34
2016,5,10,6,0,358.0,54.0,1.8,13.0,115.0,250.24,202.28
2016,5,10,6,15,431.0,63.5,1.7,13.5,162.0,323.59,265.7
2016,5,10,6,30,504.0,73.0,1.6,14.0,209.0,400.89,330.24
2016,5,10,6,45,252.0,90.5,1.55,14.5,158.5,266.6,221.03
2016,5,10,7,0,0.0,108.0,1.5,15.0,108.0,94.42,74.32
2016,5,10,7,15,4.0,131.5,1.35,15.5,133.0,119.03,94.87
2016,5,10,7,30,8.0,155.0,1.2,16.0,158.0,143.91,114.91
2016,5,10,7,45,47.0,194.5,1.05,16.5,220.0,227.85,183.13
2016,5,10,8,0,86.0,234.0,0.9,17.0,282.0,303.36,241.95
2016,5,10,8,15,112.5,260.0,0.8,17.5,328.0,372.27,293.23
2016,5,10,8,30,139.0,286.0,0.7,18.0,374.0,425.36,331.1
2016,5,10,8,45,174.5,306.5,0.65,18.5,425.0,481.18,370.51
2016,5,10,9,0,210.0,327.0,0.6,19.0,476.0,537.65,409.17
2016,5,10,9,15,290.0,328.5,0.6,19.5,546.0,636.24,477.47
2016,5,10,9,30,370.0,330.0,0.6,20.0,616.0,716.44,530.68
2016,5,10,9,45,607.5,233.5,0.6,20.5,726.5,875.74,638.14
2016,5,10,10,0,845.0,137.0,0.6,21.0,837.0,1002.12,713.81
2016,5,10,10,15,852.5,138.5,0.65,21.5,864.5,995.27,706.4
2016,5,10,10,30,860.0,140.0,0.7,22.0,892.0,998.15,707.22
2016,5,10,10,45,869.0,138.5,0.8,22.5,913.5,995.85,705.88
2016,5,10,11,0,878.0,137.0,0.9,23.0,935.0,989.79,702.31
2016,5,10,11,15,881.5,138.0,0.95,23.0,948.5,977.05,695.03
2016,5,10,11,30,885.0,139.0,1.0,23.0,962.0,960.63,685.59
2016,5,10,11,45,890.5,137.0,1.1,23.5,969.0,939.77,672.94
2016,5,10,12,0,896.0,135.0,1.2,24.0,976.0,915.38,657.99
2016,5,10,12,15,896.0,135.0,1.3,24.0,974.0,884.65,640.07
2016,5,10,12,30,896.0,135.0,1.4,24.0,972.0,850.87,619.93
2016,5,10,12,45,900.0,130.5,1.5,24.0,964.0,813.54,597.11
2016,5,10,13,0,904.0,126.0,1.6,24.0,956.0,773.2,571.36
2016,5,10,13,15,900.5,125.5,1.7,24.0,939.0,728.09,540.36
2016,5,10,13,30,897.0,125.0,1.8,24.0,922.0,680.8,506.81
2016,5,10,13,45,894.5,122.0,1.9,24.0,898.5,630.14,469.75
2016,5,10,14,0,892.0,119.0,2.0,24.0,875.0,577.65,429.96
2016,5,10,14,15,884.5,117.5,2.05,23.5,844.0,522.25,387.12
2016,5,10,14,30,877.0,116.0,2.1,23.0,813.0,465.94,341.9
2016,5,10,14,45,869.0,112.5,2.2,23.0,776.5,407.3,292.85
2016,5,10,15,0,861.0,109.0,2.3,23.0,740.0,348.31,242.28
2016,5,10,15,15,848.0,106.5,2.35,22.5,698.0,288.7,191.38
2016,5,10,15,30,835.0,104.0,2.4,22.0,656.0,223.19,137.27
2016,5,10,15,45,819.5,100.5,2.45,22.0,609.5,163.54,92.55
2016,5,10,16,0,804.0,97.0,2.5,22.0,563.0,105.54,60.8
2016,5,10,16,15,781.0,93.5,2.55,21.5,513.5,71.8,56.03
2016,5,10,16,30,758.0,90.0,2.6,21.0,464.0,70.38,55.16
2016,5,10,16,45,728.5,85.0,2.65,20.5,412.5,67.68,53.14
2016,5,10,17,0,699.0,80.0,2.7,20.0,361.0,59.42,46.26
2016,5,10,17,15,656.5,74.5,2.65,19.5,309.0,56.24,43.71
2016,5,10,17,30,614.0,69.0,2.6,19.0,257.0,53.0,41.01
2016,5,10,17,45,554.0,62.0,2.6,18.5,207.5,48.37,36.97
2016,5,10,18,0,494.0,55.0,2.6,18.0,158.0,43.67,32.69
2016,5,10,18,15,400.5,45.0,2.5,17.0,113.5,36.19,25.84
2016,5,10,18,30,307.0,35.0,2.4,16.0,69.0,28.58,18.46
2016,5,10,18,45,153.5,17.5,2.3,15.5,34.5,14.01,1.71
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.5,1.9,11.5,6.5,5.55,0.0
2016,5,11,5,30,0.0,13.0,2.0,12.0,13.0,10.7,1.81
2016,5,11,5,45,0.0,25.5,2.1,12.5,25.5,21.04,11.87
2016,5,11,6,0,0.0,38.0,2.2,13.0,38.0,31.42,21.09
2016,5,11,6,15,0.0,53.0,2.1,13.0,53.0,44.47,32.56
2016,5,11,6,30,0.0,68.0,2.0,13.0,68.0,57.82,44.17
2016,5,11,6,45,0.0,84.0,1.95,13.5,84.0,72.1,56.29
2016,5,11,7,0,0.0,100.0,1.9,14.0,100.0,86.35,68.14
2016,5,11,7,15,2.0,125.0,1.85,14.5,126.0,110.91,88.47
2016,5,11,7,30,4.0,150.0,1.8,15.0,152.0,135.65,108.55
2016,5,11,7,45,2.0,148.0,1.75,15.5,149.0,130.62,103.71
2016,5,11,8,0,0.0,146.0,1.7,16.0,146.0,126.02,99.32
2016,5,11,8,15,2.5,167.5,1.65,16.5,169.5,147.64,116.5
2016,5,11,8,30,5.0,189.0,1.6,17.0,193.0,169.41,133.47
2016,5,11,8,45,24.0,241.0,1.55,17.5,258.5,235.9,186.17
2016,5,11,9,0,43.0,293.0,1.5,18.0,324.0,323.28,253.17
2016,5,11,9,15,127.5,330.5,1.45,18.0,428.0,461.85,358.78
2016,5,11,9,30,212.0,368.0,1.4,18.0,532.0,582.64,446.69
2016,5,11,9,45,289.0,367.5,1.4,18.5,601.5,675.6,511.34
2016,5,11,10,0,366.0,367.0,1.4,19.0,671.0,748.55,560.74
2016,5,11,10,15,629.5,247.5,1.4,19.0,790.5,907.34,672.71
2016,5,11,10,30,893.0,128.0,1.4,19.0,910.0,1017.58,742.27
2016,5,11,10,45,896.0,129.5,1.45,19.5,930.0,1012.24,736.12
2016,5,11,11,0,899.0,131.0,1.5,20.0,950.0,1003.07,729.16
2016,5,11,11,15,902.0,131.5,1.55,20.0,962.5,989.17,720.7
2016,5,11,11,30,905.0,132.0,1.6,20.0,975.0,971.56,709.95
2016,5,11,11,45,908.5,130.5,1.65,20.5,981.0,948.99,694.7
2016,5,11,12,0,912.0,129.0,1.7,21.0,987.0,922.92,677.23
2016,5,11,12,15,911.5,128.5,1.75,21.0,984.0,890.97,657.15
2016,5,11,12,30,911.0,128.0,1.8,21.0,981.0,855.98,634.92
2016,5,11,12,45,912.0,125.5,1.9,21.5,972.0,817.57,609.48
2016,5,11,13,0,913.0,123.0,2.0,22.0,963.0,776.32,581.35
2016,5,11,13,15,909.5,122.0,2.05,22.0,945.0,730.51,548.82
2016,5,11,13,30,906.0,121.0,2.1,22.0,927.0,682.52,513.84
2016,5,11,13,45,900.0,119.5,2.15,22.0,902.5,630.67,475.02
2016,5,11,14,0,894.0,118.0,2.2,22.0,878.0,577.3,433.82
2016,5,11,14,15,886.0,116.5,2.2,21.5,846.5,521.65,390.11
2016,5,11,14,30,878.0,115.0,2.2,21.0,815.0,465.14,344.14
2016,5,11,14,45,867.0,113.5,2.2,21.0,777.5,406.91,294.79
2016,5,11,15,0,856.0,112.0,2.2,21.0,740.0,348.64,244.35
2016,5,11,15,15,842.5,109.5,2.15,20.5,698.0,283.57,188.89
2016,5,11,15,30,829.0,107.0,2.1,20.0,656.0,224.14,139.19
2016,5,11,15,45,811.5,103.5,2.1,20.0,609.5,164.68,94.43
2016,5,11,16,0,794.0,100.0,2.1,20.0,563.0,107.13,62.75
2016,5,11,16,15,770.5,96.5,2.05,19.5,513.0,73.69,58.09
2016,5,11,16,30,747.0,93.0,2.0,19.0,463.0,72.36,57.31
2016,5,11,16,45,718.0,88.0,1.95,19.0,412.0,63.83,50.12
2016,5,11,17,0,689.0,83.0,1.9,19.0,361.0,61.36,48.14
2016,5,11,17,15,646.0,77.0,1.8,18.5,309.0,57.91,45.35
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,54.36,42.39
2016,5,11,17,45,545.0,63.5,1.65,17.5,207.5,49.42,38.07
2016,5,11,18,0,487.0,56.0,1.6,17.0,158.0,44.37,33.48
2016,5,11,18,15,395.0,46.0,1.55,16.0,114.0,36.94,26.66
2016,5,11,18,30,303.0,36.0,1.5,15.0,70.0,29.37,19.32
2016,5,11,18,45,151.5,18.0,1.45,14.5,35.0,14.39,2.73
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,68.5,14.5,2.25,10.5,20.0,32.92,0.0
2016,5,12,5,30,137.0,29.0,2.4,11.0,40.0,100.56,64.63
2016,5,12,5,45,232.0,44.0,2.55,11.5,78.5,165.72,129.68
2016,5,12,6,0,327.0,59.0,2.7,12.0,117.0,240.75,196.14
2016,5,12,6,15,163.5,59.0,2.7,12.5,88.0,158.52,130.56
2016,5,12,6,30,0.0,59.0,2.7,13.0,59.0,49.03,36.56
2016,5,12,6,45,0.0,73.0,2.75,13.5,73.0,61.38,47.14
2016,5,12,7,0,0.0,87.0,2.8,14.0,87.0,73.72,57.46
2016,5,12,7,15,19.0,132.5,2.75,14.0,141.5,130.58,105.74
2016,5,12,7,30,38.0,178.0,2.7,14.0,196.0,203.21,166.01
2016,5,12,7,45,21.0,175.0,2.65,14.5,185.0,172.38,139.23
2016,5,12,8,0,4.0,172.0,2.6,15.0,174.0,154.21,123.08
2016,5,12,8,15,20.0,211.5,2.55,15.5,224.0,205.42,164.63
2016,5,12,8,30,36.0,251.0,2.5,16.0,274.0,275.02,219.68
2016,5,12,8,45,64.5,287.5,2.5,16.5,332.0,338.9,269.34
2016,5,12,9,0,93.0,324.0,2.5,17.0,390.0,403.54,318.4
2016,5,12,9,15,116.5,347.5,2.4,17.0,435.0,469.05,367.19
2016,5,12,9,30,140.0,371.0,2.3,17.0,480.0,515.17,400.7
2016,5,12,9,45,491.5,254.0,2.25,17.5,659.5,774.34,595.88
2016,5,12,10,0,843.0,137.0,2.2,18.0,839.0,997.67,746.3
2016,5,12,10,15,695.5,229.0,2.15,18.0,820.5,953.09,712.72
2016,5,12,10,30,548.0,321.0,2.1,18.0,802.0,888.14,664.21
2016,5,12,10,45,708.5,230.5,2.1,18.5,867.5,951.43,709.42
2016,5,12,11,0,869.0,140.0,2.1,19.0,933.0,981.5,726.66
2016,5,12,11,15,872.0,141.0,2.1,19.0,945.5,968.39,717.26
2016,5,12,11,30,875.0,142.0,2.1,19.0,958.0,951.68,706.06
2016,5,12,11,45,875.5,142.5,2.1,19.5,963.0,928.76,689.53
2016,5,12,12,0,876.0,143.0,2.1,20.0,968.0,902.57,670.97
2016,5,12,12,15,875.0,143.0,2.1,20.0,965.5,871.57,650.49
2016,5,12,12,30,874.0,143.0,2.1,20.0,963.0,837.69,628.02
2016,5,12,12,45,849.5,156.5,2.15,20.0,946.5,802.54,604.75
2016,5,12,13,0,825.0,170.0,2.2,20.0,930.0,757.23,572.42
2016,5,12,13,15,820.5,168.5,2.25,20.0,912.5,712.23,540.13
2016,5,12,13,30,816.0,167.0,2.3,20.0,895.0,665.42,505.66
2016,5,12,13,45,808.5,166.0,2.35,20.0,870.5,615.65,468.03
2016,5,12,14,0,801.0,165.0,2.4,20.0,846.0,564.77,428.43
2016,5,12,14,15,791.5,162.5,2.4,20.0,815.5,510.88,385.24
2016,5,12,14,30,782.0,160.0,2.4,20.0,785.0,456.6,340.46
2016,5,12,14,45,773.0,155.5,2.45,20.0,749.0,400.83,293.43
2016,5,12,15,0,764.0,151.0,2.5,20.0,713.0,345.12,245.42
2016,5,12,15,15,748.0,147.5,2.55,19.5,671.5,283.0,192.86
2016,5,12,15,30,732.0,144.0,2.6,19.0,630.0,227.07,146.35
2016,5,12,15,45,718.0,137.0,2.65,19.0,586.0,170.59,103.5
2016,5,12,16,0,704.0,130.0,2.7,19.0,542.0,115.76,72.21
2016,5,12,16,15,678.0,125.0,2.75,18.5,493.5,84.34,67.49
2016,5,12,16,30,652.0,120.0,2.8,18.0,445.0,82.98,66.71
2016,5,12,16,45,483.0,134.0,2.9,17.5,360.5,92.05,74.95
2016,5,12,17,0,314.0,148.0,3.0,17.0,276.0,104.79,86.4
2016,5,12,17,15,280.5,133.5,3.0,16.5,236.0,95.59,78.74
2016,5,12,17,30,247.0,119.0,3.0,16.0,196.0,86.08,70.65
2016,5,12,17,45,320.5,93.0,3.05,15.5,173.5,67.8,54.61
2016,5,12,18,0,394.0,67.0,3.1,15.0,151.0,50.57,39.23
2016,5,12,18,15,306.5,54.0,3.05,14.5,108.5,41.08,30.46
2016,5,12,18,30,219.0,41.0,3.0,14.0,66.0,31.43,21.23
2016,5,12,18,45,109.5,24.5,2.95,13.5,37.0,18.91,6.23
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,6.83,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.0,14.5,2.7,10.5,21.5,38.14,0.0
2016,5,13,5,30,172.0,29.0,2.8,11.0,43.0,113.39,75.15
2016,5,13,5,45,276.0,42.5,2.95,11.5,83.5,181.62,142.61
2016,5,13,6,0,380.0,56.0,3.1,12.0,124.0,261.63,213.49
2016,5,13,6,15,451.0,66.0,3.1,12.0,172.0,335.58,278.8
2016,5,13,6,30,522.0,76.0,3.1,12.0,220.0,413.08,345.47
