Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,45,563.0,79.0,3.15,12.5,263.0,469.83,392.86
2016,5,13,7,0,604.0,82.0,3.2,13.0,306.0,528.47,440.1
2016,5,13,7,15,645.0,93.5,3.15,13.0,365.0,598.89,495.19
2016,5,13,7,30,686.0,105.0,3.1,13.0,424.0,670.68,549.11
2016,5,13,7,45,530.0,157.5,3.1,13.5,420.5,622.29,507.17
2016,5,13,8,0,374.0,210.0,3.1,14.0,417.0,549.76,446.61
2016,5,13,8,15,364.5,233.5,3.1,14.5,450.5,577.87,466.01
2016,5,13,8,30,355.0,257.0,3.1,15.0,484.0,603.71,482.76
2016,5,13,8,45,251.0,295.0,3.1,15.5,461.0,556.1,441.69
2016,5,13,9,0,147.0,333.0,3.1,16.0,438.0,482.82,381.61
2016,5,13,9,15,263.0,331.0,3.15,16.0,531.0,610.64,480.3
2016,5,13,9,30,379.0,329.0,3.2,16.0,624.0,721.48,562.8
2016,5,13,9,45,289.0,367.5,3.25,16.5,598.0,673.95,522.95
2016,5,13,10,0,199.0,406.0,3.3,17.0,572.0,603.87,467.81
2016,5,13,10,15,548.0,265.0,3.35,17.0,742.5,836.77,645.61
2016,5,13,10,30,897.0,124.0,3.4,17.0,913.0,1015.07,769.19
2016,5,13,10,45,903.5,123.0,3.5,17.5,933.5,1010.74,763.25
2016,5,13,11,0,910.0,122.0,3.6,18.0,954.0,1002.58,756.46
2016,5,13,11,15,912.5,123.0,3.7,18.0,966.0,988.69,747.34
2016,5,13,11,30,915.0,124.0,3.8,18.0,978.0,971.07,735.76
2016,5,13,11,45,917.5,122.5,3.9,18.0,983.5,947.54,720.16
2016,5,13,12,0,920.0,121.0,4.0,18.0,989.0,920.56,702.16
2016,5,13,12,15,919.5,121.0,4.05,18.0,986.5,889.02,680.66
2016,5,13,12,30,919.0,121.0,4.1,18.0,984.0,854.4,656.92
2016,5,13,12,45,915.5,121.0,4.15,18.0,973.5,814.55,629.32
2016,5,13,13,0,912.0,121.0,4.2,18.0,963.0,772.14,599.18
2016,5,13,13,15,908.5,120.5,4.2,18.0,946.0,726.96,564.89
2016,5,13,13,30,905.0,120.0,4.2,18.0,929.0,679.58,528.19
2016,5,13,13,45,904.0,116.5,4.25,18.0,905.5,629.3,488.54
2016,5,13,14,0,903.0,113.0,4.3,18.0,882.0,577.02,446.27
2016,5,13,14,15,896.0,111.5,4.25,17.5,851.5,521.6,400.73
2016,5,13,14,30,889.0,110.0,4.2,17.0,821.0,465.19,352.92
2016,5,13,14,45,884.0,106.0,4.2,17.0,785.5,406.91,301.65
2016,5,13,15,0,879.0,102.0,4.2,17.0,750.0,347.92,248.78
2016,5,13,15,15,867.0,99.5,4.15,16.5,708.5,287.84,195.46
2016,5,13,15,30,855.0,97.0,4.1,16.0,667.0,228.34,144.28
2016,5,13,15,45,844.5,92.5,4.05,16.0,622.0,168.46,97.91
2016,5,13,16,0,834.0,88.0,4.0,16.0,577.0,101.06,57.72
2016,5,13,16,15,813.5,85.0,3.9,15.5,527.5,66.19,52.52
2016,5,13,16,30,793.0,82.0,3.8,15.0,478.0,64.91,51.71
2016,5,13,16,45,771.5,76.5,3.75,15.0,427.5,61.7,49.06
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,58.31,46.23
2016,5,13,17,15,711.5,66.5,3.6,14.5,325.0,55.36,43.83
2016,5,13,17,30,673.0,62.0,3.5,14.0,273.0,52.36,41.3
2016,5,13,17,45,621.5,55.5,3.45,13.5,222.5,43.65,33.55
2016,5,13,18,0,570.0,49.0,3.4,13.0,172.0,39.1,29.36
2016,5,13,18,15,482.5,41.0,3.2,12.5,126.0,33.04,23.66
2016,5,13,18,30,395.0,33.0,3.0,12.0,80.0,26.94,17.63
2016,5,13,18,45,249.0,22.0,2.85,11.5,46.5,17.98,6.4
2016,5,13,19,0,103.0,11.0,2.7,11.0,13.0,9.39,0.0
2016,5,13,19,15,51.5,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.0,2.1,12.0,10.0,8.54,0.0
2016,5,14,5,30,0.0,20.0,2.2,12.0,20.0,16.5,6.72
2016,5,14,5,45,0.0,38.0,2.35,12.5,38.0,32.86,21.83
2016,5,14,6,0,0.0,56.0,2.5,13.0,56.0,49.55,36.53
2016,5,14,6,15,3.0,75.5,2.5,13.5,76.5,69.14,53.56
2016,5,14,6,30,6.0,95.0,2.5,14.0,97.0,88.81,70.42
2016,5,14,6,45,11.5,114.0,2.55,14.5,118.5,109.67,88.04
2016,5,14,7,0,17.0,133.0,2.6,15.0,140.0,130.97,105.71
2016,5,14,7,15,8.5,139.5,2.5,15.0,143.5,129.76,104.16
2016,5,14,7,30,0.0,146.0,2.4,15.0,147.0,128.21,102.26
2016,5,14,7,45,0.0,151.5,2.3,15.5,152.0,132.11,104.92
2016,5,14,8,0,0.0,157.0,2.2,16.0,157.0,136.23,107.72
2016,5,14,8,15,1.5,169.0,2.1,16.0,170.5,147.96,116.97
2016,5,14,8,30,3.0,181.0,2.0,16.0,184.0,159.78,126.21
2016,5,14,8,45,2.5,176.5,1.95,16.5,179.0,154.49,121.3
2016,5,14,9,0,2.0,172.0,1.9,17.0,174.0,149.45,116.7
2016,5,14,9,15,12.5,230.5,1.9,17.0,240.5,212.98,167.41
2016,5,14,9,30,23.0,289.0,1.9,17.0,307.0,277.5,217.63
2016,5,14,9,45,15.5,253.0,1.9,17.5,266.0,235.47,183.75
2016,5,14,10,0,8.0,217.0,1.9,18.0,225.0,194.67,151.1
2016,5,14,10,15,23.5,293.5,1.95,18.0,315.0,295.12,229.45
2016,5,14,10,30,39.0,370.0,2.0,18.0,405.0,383.66,296.17
2016,5,14,10,45,95.0,414.0,2.05,18.5,500.5,478.35,366.79
2016,5,14,11,0,151.0,458.0,2.1,19.0,596.0,587.16,445.1
2016,5,14,11,15,247.0,447.0,2.15,19.0,676.5,674.05,508.26
2016,5,14,11,30,343.0,436.0,2.2,19.0,757.0,740.51,556.18
2016,5,14,11,45,400.0,414.5,2.25,19.5,790.5,756.6,567.15
2016,5,14,12,0,457.0,393.0,2.3,20.0,824.0,777.81,581.68
2016,5,14,12,15,455.5,391.5,2.35,20.0,820.5,752.76,564.17
2016,5,14,12,30,454.0,390.0,2.4,20.0,817.0,725.97,545.66
2016,5,14,12,45,362.0,420.0,2.45,20.0,758.5,650.05,490.6
2016,5,14,13,0,270.0,450.0,2.5,20.0,700.0,585.26,442.9
2016,5,14,13,15,256.0,444.0,2.55,20.0,677.5,550.31,417.73
2016,5,14,13,30,242.0,438.0,2.6,20.0,655.0,516.06,392.58
2016,5,14,13,45,230.0,427.0,2.65,20.0,629.0,480.39,366.12
2016,5,14,14,0,218.0,416.0,2.7,20.0,603.0,446.61,340.71
2016,5,14,14,15,135.0,382.5,2.75,19.5,497.0,363.98,279.19
2016,5,14,14,30,52.0,349.0,2.8,19.0,391.0,294.43,227.32
2016,5,14,14,45,26.5,253.5,2.85,19.0,275.0,209.32,161.95
2016,5,14,15,0,1.0,158.0,2.9,19.0,159.0,129.76,99.83
2016,5,14,15,15,69.5,232.5,2.9,18.5,279.0,195.76,150.55
2016,5,14,15,30,138.0,307.0,2.9,18.0,399.0,240.38,183.0
2016,5,14,15,45,91.5,272.0,2.95,18.0,331.5,206.36,158.58
2016,5,14,16,0,45.0,237.0,3.0,18.0,264.0,172.0,134.31
2016,5,14,16,15,193.5,213.5,2.95,17.5,313.0,147.94,122.06
2016,5,14,16,30,342.0,190.0,2.9,17.0,362.0,129.24,106.75
2016,5,14,16,45,338.0,168.5,2.9,17.0,323.0,117.12,96.69
2016,5,14,17,0,334.0,147.0,2.9,17.0,284.0,104.4,86.0
2016,5,14,17,15,301.5,132.5,2.85,16.5,243.5,95.19,78.37
2016,5,14,17,30,269.0,118.0,2.8,16.0,203.0,85.67,70.29
2016,5,14,17,45,244.5,98.5,2.75,16.0,165.0,72.7,58.83
2016,5,14,18,0,220.0,79.0,2.7,16.0,127.0,59.3,46.77
2016,5,14,18,15,172.5,61.0,2.55,15.5,92.5,46.39,35.03
2016,5,14,18,30,125.0,43.0,2.4,15.0,58.0,33.19,22.79
2016,5,14,18,45,62.5,26.0,2.25,14.5,33.5,20.39,8.48
2016,5,14,19,0,0.0,9.0,2.1,14.0,9.0,7.68,0.0
2016,5,14,19,15,0.0,4.5,2.1,13.5,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.5,15.5,2.2,11.5,23.0,51.01,0.0
2016,5,15,5,30,173.0,31.0,2.2,12.0,46.0,115.64,79.27
2016,5,15,5,45,277.5,43.5,2.25,13.0,86.0,182.53,142.81
2016,5,15,6,0,382.0,56.0,2.3,14.0,126.0,264.85,214.23
2016,5,15,6,15,452.0,65.0,2.15,14.5,173.0,334.26,274.21
2016,5,15,6,30,522.0,74.0,2.0,15.0,220.0,409.92,337.17
2016,5,15,6,45,577.5,79.5,1.85,15.5,271.5,478.27,391.83
2016,5,15,7,0,633.0,85.0,1.7,16.0,323.0,550.18,446.78
2016,5,15,7,15,668.0,90.0,1.65,16.5,374.0,609.8,490.48
2016,5,15,7,30,703.0,95.0,1.6,17.0,425.0,670.19,532.28
2016,5,15,7,45,734.0,97.5,1.55,17.5,476.0,721.12,565.4
2016,5,15,8,0,765.0,100.0,1.5,18.0,527.0,775.42,599.98
2016,5,15,8,15,785.0,103.0,1.5,18.5,574.5,819.86,627.28
2016,5,15,8,30,805.0,106.0,1.5,19.0,622.0,862.39,652.83
2016,5,15,8,45,824.0,107.0,1.5,19.5,666.5,899.49,674.3
2016,5,15,9,0,843.0,108.0,1.5,20.0,711.0,923.4,686.81
2016,5,15,9,15,855.0,110.0,1.55,20.0,750.0,949.22,702.69
2016,5,15,9,30,867.0,112.0,1.6,20.0,789.0,971.82,716.45
2016,5,15,9,45,886.0,108.0,1.65,20.5,825.5,991.5,727.02
2016,5,15,10,0,905.0,104.0,1.7,21.0,862.0,1007.77,735.46
2016,5,15,10,15,911.5,105.0,1.85,21.0,889.0,1013.38,739.96
2016,5,15,10,30,918.0,106.0,2.0,21.0,916.0,1015.1,742.13
2016,5,15,10,45,923.0,106.5,2.15,21.5,936.5,1010.95,739.13
2016,5,15,11,0,928.0,107.0,2.3,22.0,957.0,1002.88,733.67
2016,5,15,11,15,930.5,108.0,2.4,22.0,970.0,989.04,725.37
2016,5,15,11,30,933.0,109.0,2.5,22.0,983.0,971.41,714.64
2016,5,15,11,45,933.0,110.0,2.7,22.0,988.0,947.83,700.86
2016,5,15,12,0,933.0,111.0,2.9,22.0,993.0,920.78,684.55
2016,5,15,12,15,932.5,110.5,2.95,22.0,990.5,888.65,663.53
2016,5,15,12,30,932.0,110.0,3.0,22.0,988.0,853.43,640.29
2016,5,15,12,45,932.0,108.5,3.15,22.0,978.5,814.78,615.1
2016,5,15,13,0,932.0,107.0,3.3,22.0,969.0,773.29,587.43
2016,5,15,13,15,928.5,106.0,3.35,22.0,952.0,727.14,553.58
2016,5,15,13,30,925.0,105.0,3.4,22.0,935.0,678.77,517.25
2016,5,15,13,45,918.5,105.0,3.5,22.0,910.0,627.41,477.83
2016,5,15,14,0,912.0,105.0,3.6,22.0,885.0,574.51,436.01
2016,5,15,14,15,904.5,103.5,3.65,21.5,854.0,518.63,391.28
2016,5,15,14,30,897.0,102.0,3.7,21.0,823.0,461.82,344.2
2016,5,15,14,45,887.5,100.5,3.75,21.0,786.0,403.57,293.95
2016,5,15,15,0,878.0,99.0,3.8,21.0,749.0,345.09,242.49
2016,5,15,15,15,865.5,96.5,3.85,20.5,707.0,285.18,190.28
2016,5,15,15,30,853.0,94.0,3.9,20.0,665.0,225.9,140.15
2016,5,15,15,45,835.0,92.0,4.0,20.0,618.5,167.18,95.7
2016,5,15,16,0,817.0,90.0,4.1,20.0,572.0,101.79,57.62
2016,5,15,16,15,737.5,98.5,4.1,19.5,505.5,74.29,58.61
2016,5,15,16,30,658.0,107.0,4.1,19.0,439.0,73.88,58.61
2016,5,15,16,45,684.0,92.5,4.1,19.0,405.0,66.18,52.14
2016,5,15,17,0,710.0,78.0,4.1,19.0,371.0,63.12,49.65
2016,5,15,17,15,670.5,73.0,4.0,18.5,319.5,55.02,42.8
2016,5,15,17,30,631.0,68.0,3.9,18.0,268.0,52.1,40.39
2016,5,15,17,45,569.0,62.0,3.85,17.5,218.0,48.17,36.98
2016,5,15,18,0,507.0,56.0,3.8,17.0,168.0,44.22,33.39
2016,5,15,18,15,420.0,46.5,3.7,16.5,123.5,37.2,26.91
2016,5,15,18,30,333.0,37.0,3.6,16.0,79.0,30.05,20.06
2016,5,15,18,45,199.5,24.5,3.5,15.5,46.0,19.96,8.62
2016,5,15,19,0,66.0,12.0,3.4,15.0,13.0,10.24,0.0
2016,5,15,19,15,33.0,6.0,3.4,14.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,90.5,15.5,2.0,11.5,23.5,52.32,0.0
2016,5,16,5,30,181.0,31.0,2.0,12.0,47.0,117.95,81.95
2016,5,16,5,45,277.0,43.5,2.05,13.0,86.0,181.83,142.37
2016,5,16,6,0,373.0,56.0,2.1,14.0,125.0,256.77,207.7
2016,5,16,6,15,441.5,65.5,2.05,14.5,172.0,328.82,269.74
2016,5,16,6,30,510.0,75.0,2.0,15.0,219.0,403.51,332.03
2016,5,16,6,45,562.0,81.0,2.0,15.5,269.0,469.59,385.4
2016,5,16,7,0,614.0,87.0,2.0,16.0,319.0,538.93,439.31
2016,5,16,7,15,649.0,92.5,2.0,16.5,370.0,598.26,483.53
2016,5,16,7,30,684.0,98.0,2.0,17.0,421.0,658.42,526.31
2016,5,16,7,45,716.0,100.5,2.05,17.5,471.0,713.01,563.43
2016,5,16,8,0,748.0,103.0,2.1,18.0,521.0,763.65,596.87
2016,5,16,8,15,768.0,106.5,2.1,18.5,568.5,808.09,624.9
2016,5,16,8,30,788.0,110.0,2.1,19.0,616.0,850.67,651.14
2016,5,16,8,45,806.5,111.0,2.1,20.0,660.0,886.89,671.31
2016,5,16,9,0,825.0,112.0,2.1,21.0,704.0,920.58,689.47
2016,5,16,9,15,837.0,114.5,2.1,21.0,742.5,935.73,697.74
2016,5,16,9,30,849.0,117.0,2.1,21.0,781.0,958.55,711.35
2016,5,16,9,45,867.0,113.5,2.1,21.5,816.5,977.6,721.02
2016,5,16,10,0,885.0,110.0,2.1,22.0,852.0,993.29,728.55
2016,5,16,10,15,891.5,111.5,2.1,22.0,879.0,999.3,731.32
2016,5,16,10,30,898.0,113.0,2.1,22.0,906.0,1001.5,731.85
2016,5,16,10,45,903.0,113.5,2.15,22.5,926.5,997.39,727.65
2016,5,16,11,0,908.0,114.0,2.2,23.0,947.0,989.45,721.17
2016,5,16,11,15,911.0,115.0,2.25,23.0,960.0,976.29,712.82
2016,5,16,11,30,914.0,116.0,2.3,23.0,973.0,959.39,702.16
2016,5,16,11,45,915.5,116.0,2.35,23.5,978.5,936.59,686.36
2016,5,16,12,0,917.0,116.0,2.4,24.0,984.0,910.36,668.37
2016,5,16,12,15,916.5,116.0,2.45,24.0,981.5,879.15,648.36
2016,5,16,12,30,916.0,116.0,2.5,24.0,979.0,844.88,626.21
2016,5,16,12,45,915.0,115.0,2.6,24.0,969.5,806.47,601.4
2016,5,16,13,0,914.0,114.0,2.7,24.0,960.0,765.36,574.03
2016,5,16,13,15,910.0,113.0,2.75,24.0,943.0,719.66,541.11
2016,5,16,13,30,906.0,112.0,2.8,24.0,926.0,671.82,505.81
2016,5,16,13,45,901.0,111.0,2.85,24.0,902.0,621.47,467.66
2016,5,16,14,0,896.0,110.0,2.9,24.0,878.0,569.48,427.1
2016,5,16,14,15,888.5,108.5,2.9,24.0,847.0,514.5,382.91
2016,5,16,14,30,881.0,107.0,2.9,24.0,816.0,458.6,336.66
2016,5,16,14,45,868.0,106.5,2.95,24.0,778.5,400.76,287.81
2016,5,16,15,0,855.0,106.0,3.0,24.0,741.0,343.09,238.1
2016,5,16,15,15,842.0,104.0,3.0,23.5,699.5,284.77,188.13
2016,5,16,15,30,829.0,102.0,3.0,23.0,658.0,220.25,134.81
2016,5,16,15,45,807.0,101.0,3.05,23.0,611.5,162.5,91.82
2016,5,16,16,0,785.0,100.0,3.1,23.0,565.0,107.14,61.86
2016,5,16,16,15,762.5,96.5,3.1,22.5,516.5,73.21,56.95
2016,5,16,16,30,740.0,93.0,3.1,22.0,468.0,71.91,56.19
2016,5,16,16,45,708.5,89.0,3.1,21.5,417.0,64.07,49.77
2016,5,16,17,0,677.0,85.0,3.1,21.0,366.0,62.32,48.54
2016,5,16,17,15,636.0,79.5,3.05,20.5,315.5,59.32,46.17
2016,5,16,17,30,595.0,74.0,3.0,20.0,265.0,56.24,43.66
2016,5,16,17,45,535.5,67.0,2.95,19.5,215.5,51.77,39.81
2016,5,16,18,0,476.0,60.0,2.9,19.0,166.0,47.23,35.74
2016,5,16,18,15,389.0,50.0,2.85,18.0,122.0,39.93,29.13
2016,5,16,18,30,302.0,40.0,2.8,17.0,78.0,32.49,22.1
2016,5,16,18,45,179.0,26.0,2.75,16.5,46.0,20.18,9.15
2016,5,16,19,0,56.0,12.0,2.7,16.0,14.0,10.24,0.0
2016,5,16,19,15,28.0,6.0,2.65,15.5,7.0,5.12,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,14.5,1.85,14.5,26.5,66.27,0.0
2016,5,17,5,30,267.0,29.0,1.9,15.0,53.0,147.96,103.19
2016,5,17,5,45,370.5,39.0,1.95,16.0,95.5,218.32,169.19
2016,5,17,6,0,474.0,49.0,2.0,17.0,138.0,300.24,239.69
2016,5,17,6,15,540.0,56.0,2.0,17.5,187.0,369.65,299.12
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,444.8,360.99
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,511.1,413.77
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,577.45,464.66
2016,5,17,7,15,733.0,77.5,2.15,19.5,392.0,637.14,508.17
2016,5,17,7,30,765.0,82.0,2.2,20.0,444.0,697.16,549.47
2016,5,17,7,45,790.0,85.0,2.3,20.5,495.0,749.74,584.65
2016,5,17,8,0,815.0,88.0,2.4,21.0,546.0,801.29,618.42
2016,5,17,8,15,833.5,91.0,2.4,21.5,594.0,845.85,645.94
2016,5,17,8,30,852.0,94.0,2.4,22.0,642.0,879.05,665.25
2016,5,17,8,45,866.0,96.5,2.45,22.5,686.0,913.94,685.99
2016,5,17,9,0,880.0,99.0,2.5,23.0,730.0,945.99,704.59
2016,5,17,9,15,890.5,100.5,2.45,23.5,769.5,970.51,717.16
2016,5,17,9,30,901.0,102.0,2.4,24.0,809.0,991.66,727.48
2016,5,17,9,45,909.5,103.5,2.4,24.5,842.5,1007.31,734.74
2016,5,17,10,0,918.0,105.0,2.4,25.0,876.0,1019.23,739.71
2016,5,17,10,15,923.5,106.0,2.35,25.0,903.0,1023.84,741.03
2016,5,17,10,30,929.0,107.0,2.3,25.0,930.0,1024.54,740.05
2016,5,17,10,45,932.5,108.5,2.3,25.5,950.0,1019.84,734.9
2016,5,17,11,0,936.0,110.0,2.3,26.0,970.0,1011.2,727.45
2016,5,17,11,15,938.5,110.5,2.25,26.0,982.5,996.74,717.34
2016,5,17,11,30,941.0,111.0,2.2,26.0,995.0,978.49,704.98
2016,5,17,11,45,941.0,111.5,2.15,26.5,999.5,954.29,687.56
2016,5,17,12,0,941.0,112.0,2.1,27.0,1004.0,926.63,668.08
2016,5,17,12,15,940.0,112.0,2.05,27.0,1001.0,894.37,647.02
2016,5,17,12,30,939.0,112.0,2.0,27.0,998.0,859.01,623.93
2016,5,17,12,45,937.0,111.0,2.0,27.0,988.0,819.08,598.19
2016,5,17,13,0,935.0,110.0,2.0,27.0,978.0,776.47,570.21
2016,5,17,13,15,931.0,109.5,2.0,27.0,960.0,730.37,537.71
2016,5,17,13,30,927.0,109.0,2.0,27.0,942.0,682.08,502.86
2016,5,17,13,45,920.5,108.0,2.0,27.5,917.0,629.93,463.42
2016,5,17,14,0,914.0,107.0,2.0,28.0,892.0,576.25,421.85
2016,5,17,14,15,906.5,106.0,2.05,27.5,861.0,520.8,379.52
2016,5,17,14,30,899.0,105.0,2.1,27.0,830.0,464.38,334.81
2016,5,17,14,45,889.5,103.0,2.15,27.0,793.0,405.77,286.32
2016,5,17,15,0,880.0,101.0,2.2,27.0,756.0,346.94,236.54
2016,5,17,15,15,867.5,98.5,2.25,27.0,713.5,287.04,185.79
2016,5,17,15,30,855.0,96.0,2.3,27.0,671.0,227.78,137.09
2016,5,17,15,45,838.5,93.5,2.35,27.0,625.0,168.9,93.91
2016,5,17,16,0,822.0,91.0,2.4,27.0,579.0,103.14,56.6
2016,5,17,16,15,738.5,100.0,2.4,26.5,510.5,75.22,57.66
2016,5,17,16,30,655.0,109.0,2.4,26.0,442.0,75.01,57.84
2016,5,17,16,45,687.0,93.0,2.45,25.5,409.5,66.43,50.92
2016,5,17,17,0,719.0,77.0,2.5,25.0,377.0,62.34,47.73
2016,5,17,17,15,679.5,72.5,2.4,24.0,325.5,54.65,41.49
2016,5,17,17,30,640.0,68.0,2.3,23.0,274.0,52.08,39.52
2016,5,17,17,45,580.5,62.0,2.25,22.5,223.5,48.15,36.19
2016,5,17,18,0,521.0,56.0,2.2,22.0,173.0,44.19,32.68
2016,5,17,18,15,437.0,47.0,2.15,21.0,128.0,37.58,26.76
2016,5,17,18,30,353.0,38.0,2.1,20.0,83.0,30.85,20.48
2016,5,17,18,45,222.5,25.5,2.05,19.5,49.5,20.77,9.78
2016,5,17,19,0,92.0,13.0,2.0,19.0,16.0,11.1,0.0
2016,5,17,19,15,46.0,6.5,1.95,18.5,8.0,5.55,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,115.0,15.5,1.3,15.5,26.0,59.78,0.0
2016,5,18,5,30,230.0,31.0,1.3,16.0,52.0,134.39,93.95
2016,5,18,5,45,326.5,42.5,1.35,16.5,93.0,203.31,157.16
2016,5,18,6,0,423.0,54.0,1.4,17.0,134.0,281.11,224.0
2016,5,18,6,15,488.5,62.0,1.3,17.0,181.5,348.84,281.77
2016,5,18,6,30,554.0,70.0,1.2,17.0,229.0,422.28,342.0
2016,5,18,6,45,599.0,76.5,1.15,17.5,279.0,486.35,392.08
2016,5,18,7,0,644.0,83.0,1.1,18.0,329.0,553.03,441.93
2016,5,18,7,15,677.0,88.0,1.0,18.5,379.5,611.44,483.08
2016,5,18,7,30,710.0,93.0,0.9,19.0,430.0,670.47,521.93
2016,5,18,7,45,734.5,97.0,0.85,20.0,479.0,718.28,550.53
2016,5,18,8,0,759.0,101.0,0.8,21.0,528.0,768.68,579.95
2016,5,18,8,15,778.0,104.0,0.8,21.5,575.0,811.92,605.47
2016,5,18,8,30,797.0,107.0,0.8,22.0,622.0,853.23,629.26
2016,5,18,8,45,809.0,111.0,0.85,22.5,664.0,887.03,648.66
2016,5,18,9,0,821.0,115.0,0.9,23.0,706.0,918.01,666.17
2016,5,18,9,15,832.5,117.0,1.0,23.5,744.0,943.25,680.84
2016,5,18,9,30,844.0,119.0,1.1,24.0,782.0,953.59,686.15
2016,5,18,9,45,856.0,118.5,1.2,24.5,815.5,969.84,695.43
2016,5,18,10,0,868.0,118.0,1.3,25.0,849.0,982.66,702.49
2016,5,18,10,15,874.5,119.5,1.4,25.0,875.5,988.54,706.67
2016,5,18,10,30,881.0,121.0,1.5,25.0,902.0,990.67,708.66
2016,5,18,10,45,882.5,123.5,1.6,25.5,920.5,985.15,704.56
2016,5,18,11,0,884.0,126.0,1.7,26.0,939.0,975.87,698.21
2016,5,18,11,15,886.5,127.0,1.75,26.0,951.5,962.44,690.03
2016,5,18,11,30,889.0,128.0,1.8,26.0,964.0,945.39,679.64
2016,5,18,11,45,890.5,127.5,1.85,26.0,969.5,922.6,665.6
2016,5,18,12,0,892.0,127.0,1.9,26.0,975.0,896.49,649.44
2016,5,18,12,15,891.5,127.0,1.95,26.0,972.5,865.97,630.32
2016,5,18,12,30,891.0,127.0,2.0,26.0,970.0,832.5,609.15
2016,5,18,12,45,888.0,127.5,2.05,26.0,960.0,794.73,584.92
2016,5,18,13,0,885.0,128.0,2.1,26.0,950.0,754.47,557.88
2016,5,18,13,15,881.0,127.0,2.15,26.0,933.0,710.01,526.51
2016,5,18,13,30,877.0,126.0,2.2,26.0,916.0,663.51,492.86
2016,5,18,13,45,871.0,125.0,2.3,26.0,892.0,613.99,456.27
2016,5,18,14,0,865.0,124.0,2.4,26.0,868.0,563.0,417.37
2016,5,18,14,15,857.5,122.5,2.45,25.5,838.0,509.67,376.01
2016,5,18,14,30,850.0,121.0,2.5,25.0,808.0,455.48,332.46
2016,5,18,14,45,836.5,120.5,2.55,24.5,771.0,399.18,285.96
2016,5,18,15,0,823.0,120.0,2.6,24.0,734.0,338.56,235.08
2016,5,18,15,15,810.0,117.5,2.6,23.5,693.0,280.84,185.97
2016,5,18,15,30,797.0,115.0,2.6,23.0,652.0,223.98,138.88
2016,5,18,15,45,782.5,110.5,2.65,22.5,607.5,166.61,96.13
2016,5,18,16,0,768.0,106.0,2.7,22.0,563.0,110.81,65.22
2016,5,18,16,15,746.0,102.0,2.7,21.5,515.0,76.68,60.12
2016,5,18,16,30,724.0,98.0,2.7,21.0,467.0,68.66,53.62
2016,5,18,16,45,703.5,91.0,2.7,21.0,418.5,65.23,50.86
2016,5,18,17,0,683.0,84.0,2.7,21.0,370.0,61.56,47.87
2016,5,18,17,15,643.5,78.5,2.7,20.0,319.5,58.55,45.59
2016,5,18,17,30,604.0,73.0,2.7,19.0,269.0,55.44,43.14
2016,5,18,17,45,550.5,66.0,2.75,18.5,220.5,50.97,39.29
2016,5,18,18,0,497.0,59.0,2.8,18.0,172.0,46.4,35.2
2016,5,18,18,15,413.0,49.5,2.8,17.5,127.5,39.48,28.85
2016,5,18,18,30,329.0,40.0,2.8,17.0,83.0,32.43,22.16
2016,5,18,18,45,204.5,27.0,2.85,16.5,50.0,20.98,10.41
2016,5,18,19,0,80.0,14.0,2.9,16.0,17.0,11.95,0.0
2016,5,18,19,15,40.0,7.0,2.95,15.5,8.5,5.97,0.0
2016,5,18,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,102.0,17.5,3.95,11.0,27.0,58.75,0.0
2016,5,19,5,30,204.0,35.0,4.1,11.0,54.0,129.99,93.74
2016,5,19,5,45,311.0,46.5,4.35,11.5,96.0,198.29,157.34
2016,5,19,6,0,418.0,58.0,4.6,12.0,138.0,282.33,231.7
2016,5,19,6,15,352.5,81.5,4.6,12.5,163.0,294.36,245.26
2016,5,19,6,30,287.0,105.0,4.6,13.0,188.0,289.52,242.72
2016,5,19,6,45,330.5,116.5,4.7,13.5,230.0,356.15,298.85
2016,5,19,7,0,374.0,128.0,4.8,14.0,272.0,414.04,346.5
2016,5,19,7,15,298.0,162.0,4.6,14.5,287.0,398.77,331.55
2016,5,19,7,30,222.0,196.0,4.4,15.0,302.0,375.39,309.7
2016,5,19,7,45,364.5,186.5,4.25,15.5,382.5,500.09,410.13
2016,5,19,8,0,507.0,177.0,4.1,16.0,463.0,638.08,516.22
2016,5,19,8,15,441.5,217.0,4.0,16.5,481.5,640.16,512.62
2016,5,19,8,30,376.0,257.0,3.9,17.0,500.0,617.95,491.84
2016,5,19,8,45,628.0,181.5,3.8,17.5,620.0,803.0,631.37
2016,5,19,9,0,880.0,106.0,3.7,18.0,740.0,951.47,731.96
2016,5,19,9,15,890.5,108.0,3.55,18.5,779.0,976.41,744.0
2016,5,19,9,30,901.0,110.0,3.4,19.0,818.0,997.97,754.54
2016,5,19,9,45,897.0,118.0,3.25,19.5,848.5,1008.1,757.3
2016,5,19,10,0,893.0,126.0,3.1,20.0,879.0,1014.12,757.41
2016,5,19,10,15,899.0,127.5,3.15,20.0,905.5,1019.38,760.3
2016,5,19,10,30,905.0,129.0,3.2,20.0,932.0,1020.8,760.76
2016,5,19,10,45,910.0,129.0,3.25,20.5,952.0,1015.93,755.75
2016,5,19,11,0,915.0,129.0,3.3,21.0,972.0,1007.21,748.38
2016,5,19,11,15,917.5,129.5,3.35,21.0,984.5,992.79,738.78
2016,5,19,11,30,920.0,130.0,3.4,21.0,997.0,974.65,726.81
2016,5,19,11,45,923.0,129.0,3.45,21.0,1003.0,952.02,711.88
2016,5,19,12,0,926.0,128.0,3.5,21.0,1009.0,925.91,694.61
2016,5,19,12,15,720.5,255.0,3.55,21.0,939.0,851.69,642.14
2016,5,19,12,30,515.0,382.0,3.6,21.0,869.0,764.33,576.3
2016,5,19,12,45,475.5,384.5,3.7,21.0,830.5,708.29,536.59
2016,5,19,13,0,436.0,387.0,3.8,21.0,792.0,653.67,497.04
2016,5,19,13,15,459.0,373.0,3.95,21.0,792.5,630.54,480.67
2016,5,19,13,30,482.0,359.0,4.1,21.0,793.0,604.47,461.44
2016,5,19,13,45,697.5,238.0,4.25,21.0,848.0,604.02,462.28
2016,5,19,14,0,913.0,117.0,4.4,21.0,903.0,582.72,445.21
2016,5,19,14,15,905.5,115.5,4.5,20.5,871.5,526.97,400.21
2016,5,19,14,30,898.0,114.0,4.6,20.0,840.0,470.27,352.95
2016,5,19,14,45,737.0,174.5,4.7,20.0,753.0,395.93,292.83
2016,5,19,15,0,576.0,235.0,4.8,20.0,666.0,342.72,250.48
2016,5,19,15,15,707.5,172.5,4.9,19.5,672.0,290.0,200.98
2016,5,19,15,30,839.0,110.0,5.0,19.0,678.0,228.04,143.26
2016,5,19,15,45,715.0,135.5,5.1,18.5,596.0,169.48,103.11
2016,5,19,16,0,591.0,161.0,5.2,18.0,514.0,130.99,87.31
2016,5,19,16,15,570.5,151.5,5.25,17.0,468.5,99.72,81.17
2016,5,19,16,30,550.0,142.0,5.3,16.0,423.0,96.08,78.62
2016,5,19,16,45,462.0,143.5,5.4,15.5,362.5,97.34,80.14
2016,5,19,17,0,374.0,145.0,5.5,15.0,302.0,98.9,81.94
2016,5,19,17,15,340.5,132.5,5.4,14.5,261.0,95.6,79.4
2016,5,19,17,30,307.0,120.0,5.3,14.0,220.0,87.34,72.37
2016,5,19,17,45,278.0,101.5,5.25,14.0,180.5,74.99,61.39
2016,5,19,18,0,249.0,83.0,5.2,14.0,141.0,62.26,49.87
2016,5,19,18,15,204.5,65.5,5.2,13.5,105.0,49.75,38.42
2016,5,19,18,30,160.0,48.0,5.2,13.0,69.0,36.96,26.52
2016,5,19,18,45,80.0,31.5,5.25,13.0,42.0,24.51,13.64
2016,5,19,19,0,0.0,15.0,5.3,13.0,15.0,12.33,0.0
2016,5,19,19,15,0.0,7.5,5.3,12.5,7.5,6.4,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,125.5,17.0,4.5,10.0,29.0,65.12,0.0
2016,5,20,5,30,251.0,34.0,4.5,10.0,58.0,144.91,105.75
2016,5,20,5,45,357.5,44.0,4.55,10.5,101.0,216.97,173.1
2016,5,20,6,0,464.0,54.0,4.6,11.0,144.0,299.52,246.72
2016,5,20,6,15,530.0,61.5,4.6,11.5,193.0,368.98,308.52
2016,5,20,6,30,596.0,69.0,4.6,12.0,242.0,444.09,373.14
2016,5,20,6,45,646.0,73.5,4.7,12.5,294.0,510.83,429.08
2016,5,20,7,0,696.0,78.0,4.8,13.0,346.0,580.48,485.52
2016,5,20,7,15,728.0,82.0,4.75,13.0,398.0,636.2,529.57
2016,5,20,7,30,760.0,86.0,4.7,13.0,450.0,695.3,573.57
2016,5,20,7,45,784.0,89.5,4.7,13.5,500.5,747.36,610.26
2016,5,20,8,0,808.0,93.0,4.7,14.0,551.0,798.33,645.34
2016,5,20,8,15,826.0,96.0,4.65,14.0,598.5,842.12,675.37
2016,5,20,8,30,844.0,99.0,4.6,14.0,646.0,883.78,703.45
2016,5,20,8,45,855.0,103.0,4.6,14.5,689.0,907.88,717.5
2016,5,20,9,0,866.0,107.0,4.6,15.0,732.0,938.37,736.16
2016,5,20,9,15,877.0,109.0,4.6,15.0,771.0,963.54,752.28
2016,5,20,9,30,888.0,111.0,4.6,15.0,810.0,985.38,766.1
2016,5,20,9,45,649.0,229.5,4.6,15.5,752.0,901.86,703.67
2016,5,20,10,0,410.0,348.0,4.6,16.0,694.0,781.03,607.96
2016,5,20,10,15,664.5,231.5,4.6,16.0,812.5,916.43,712.33
2016,5,20,10,30,919.0,115.0,4.6,16.0,931.0,1019.52,782.97
2016,5,20,10,45,920.5,117.5,4.65,16.0,950.5,1013.85,778.0
2016,5,20,11,0,922.0,120.0,4.7,16.0,970.0,1004.3,771.26
2016,5,20,11,15,924.5,120.5,4.7,16.0,983.0,989.96,760.88
2016,5,20,11,30,927.0,121.0,4.7,16.0,996.0,971.89,748.04
2016,5,20,11,45,926.0,123.0,4.75,16.0,1000.5,948.41,731.88
2016,5,20,12,0,925.0,125.0,4.8,16.0,1005.0,921.53,713.34
2016,5,20,12,15,924.0,125.0,4.8,16.0,1002.5,889.7,690.91
2016,5,20,12,30,923.0,125.0,4.8,16.0,1000.0,854.87,666.27
2016,5,20,12,45,914.0,128.5,4.85,16.0,988.0,813.94,637.43
2016,5,20,13,0,905.0,132.0,4.9,16.0,976.0,770.82,605.7
2016,5,20,13,15,901.0,131.5,4.9,16.0,958.5,725.97,571.01
2016,5,20,13,30,897.0,131.0,4.9,16.0,941.0,679.01,533.96
2016,5,20,13,45,889.0,131.0,4.9,16.0,915.5,628.19,493.05
2016,5,20,14,0,881.0,131.0,4.9,16.0,890.0,576.03,450.05
2016,5,20,14,15,872.5,129.0,4.9,16.0,859.0,521.07,403.71
2016,5,20,14,30,864.0,127.0,4.9,16.0,828.0,465.33,355.48
2016,5,20,14,45,852.0,125.5,4.9,16.0,791.0,404.71,302.31
2016,5,20,15,0,840.0,124.0,4.9,16.0,754.0,346.6,250.2
2016,5,20,15,15,826.0,121.5,4.85,15.5,712.0,287.71,197.89
2016,5,20,15,30,812.0,119.0,4.8,15.0,670.0,229.8,147.99
2016,5,20,15,45,794.5,115.5,4.8,15.0,623.5,171.97,103.12
2016,5,20,16,0,777.0,112.0,4.8,15.0,577.0,116.05,71.01
2016,5,20,16,15,753.5,108.0,4.7,14.5,528.0,80.93,65.56
2016,5,20,16,30,730.0,104.0,4.6,14.0,479.0,72.56,58.59
2016,5,20,16,45,699.5,99.0,4.55,14.0,428.0,70.5,56.98
2016,5,20,17,0,669.0,94.0,4.5,14.0,377.0,68.34,55.25
2016,5,20,17,15,627.0,88.5,4.4,13.5,326.0,65.58,53.07
2016,5,20,17,30,585.0,83.0,4.3,13.0,275.0,62.77,50.76
2016,5,20,17,45,522.0,75.5,4.25,13.0,225.0,58.14,46.6
2016,5,20,18,0,459.0,68.0,4.2,13.0,175.0,53.43,42.22
2016,5,20,18,15,373.0,57.5,4.05,12.5,130.5,43.83,33.38
2016,5,20,18,30,287.0,47.0,3.9,12.0,86.0,36.04,25.89
2016,5,20,18,45,169.5,32.0,3.8,11.5,52.5,24.67,14.15
2016,5,20,19,0,52.0,17.0,3.7,11.0,19.0,13.49,0.0
2016,5,20,19,15,26.0,8.5,3.6,11.0,9.5,7.26,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,95.0,18.0,2.05,11.0,27.5,57.47,2.09
2016,5,21,5,30,190.0,36.0,2.1,11.0,55.0,125.34,91.29
2016,5,21,5,45,271.0,50.5,2.2,11.0,94.5,185.74,147.37
2016,5,21,6,0,352.0,65.0,2.3,11.0,134.0,255.24,209.17
2016,5,21,6,15,417.0,75.5,2.35,11.0,180.5,320.09,266.44
2016,5,21,6,30,482.0,86.0,2.4,11.0,227.0,391.04,327.34
2016,5,21,6,45,523.5,95.5,2.45,11.5,275.5,457.87,382.22
2016,5,21,7,0,565.0,105.0,2.5,12.0,324.0,522.13,433.29
2016,5,21,7,15,312.0,149.0,2.6,12.0,272.5,392.73,326.85
2016,5,21,7,30,59.0,193.0,2.7,12.0,221.0,233.18,191.6
2016,5,21,7,45,31.5,183.5,2.8,12.5,198.5,200.24,163.4
2016,5,21,8,0,4.0,174.0,2.9,13.0,176.0,155.27,124.75
2016,5,21,8,15,47.0,231.0,2.95,13.0,261.0,261.96,212.95
2016,5,21,8,30,90.0,288.0,3.0,13.0,346.0,360.38,291.71
2016,5,21,8,45,57.0,279.0,3.1,13.5,317.0,319.75,257.09
2016,5,21,9,0,24.0,270.0,3.2,14.0,288.0,261.39,208.81
2016,5,21,9,15,32.0,298.0,3.15,14.0,323.0,313.23,249.69
2016,5,21,9,30,40.0,326.0,3.1,14.0,358.0,347.92,276.31
2016,5,21,9,45,47.0,349.5,3.1,14.0,388.5,376.67,298.16
2016,5,21,10,0,54.0,373.0,3.1,14.0,419.0,404.97,319.5
2016,5,21,10,15,156.5,401.0,3.05,14.0,539.5,548.77,430.86
2016,5,21,10,30,259.0,429.0,3.0,14.0,660.0,689.24,534.89
2016,5,21,10,45,161.5,428.0,3.0,14.0,573.5,570.7,444.24
2016,5,21,11,0,64.0,427.0,3.0,14.0,487.0,454.39,354.58
2016,5,21,11,15,38.0,339.5,2.95,14.0,375.0,342.61,269.13
2016,5,21,11,30,12.0,252.0,2.9,14.0,263.0,225.9,177.5
2016,5,21,11,45,28.0,334.5,2.9,14.0,361.0,322.44,253.68
2016,5,21,12,0,44.0,417.0,2.9,14.0,459.0,407.22,318.49
2016,5,21,12,15,30.0,359.0,2.9,14.0,388.0,338.69,265.42
2016,5,21,12,30,16.0,301.0,2.9,14.0,317.0,266.55,209.35
2016,5,21,12,45,8.0,213.0,2.9,14.0,221.0,184.74,144.83
2016,5,21,13,0,0.0,125.0,2.9,14.0,125.0,104.63,80.35
2016,5,21,13,15,8.0,210.5,2.9,14.0,218.5,180.83,142.15
2016,5,21,13,30,16.0,296.0,2.9,14.0,312.0,254.7,200.74
2016,5,21,13,45,58.0,355.5,2.9,14.0,406.5,323.27,254.62
2016,5,21,14,0,100.0,415.0,2.9,14.0,501.0,383.37,300.7
2016,5,21,14,15,233.0,384.5,2.9,14.0,576.5,407.2,318.19
2016,5,21,14,30,366.0,354.0,2.9,14.0,652.0,420.9,325.87
2016,5,21,14,45,333.5,344.0,2.9,14.0,606.5,374.05,287.86
2016,5,21,15,0,301.0,334.0,2.9,14.0,561.0,330.66,252.76
2016,5,21,15,15,341.5,303.0,2.9,14.0,546.5,295.27,221.6
2016,5,21,15,30,382.0,272.0,2.9,14.0,532.0,255.6,187.01
2016,5,21,15,45,350.0,258.5,2.9,14.5,484.5,213.5,155.3
2016,5,21,16,0,318.0,245.0,2.9,15.0,437.0,175.39,131.24
2016,5,21,16,15,491.0,184.0,2.9,14.5,451.0,118.66,98.16
2016,5,21,16,30,664.0,123.0,2.9,14.0,465.0,84.27,68.79
2016,5,21,16,45,642.5,113.5,2.95,14.0,416.5,79.74,65.08
2016,5,21,17,0,621.0,104.0,3.0,14.0,368.0,74.88,61.01
2016,5,21,17,15,579.5,97.0,2.95,13.5,318.0,71.35,58.18
2016,5,21,17,30,538.0,90.0,2.9,13.0,268.0,67.69,55.14
2016,5,21,17,45,487.0,80.5,2.9,13.0,220.5,61.8,49.88
2016,5,21,18,0,436.0,71.0,2.9,13.0,173.0,53.5,42.31
2016,5,21,18,15,355.0,59.5,2.7,12.5,129.5,45.17,34.6
2016,5,21,18,30,274.0,48.0,2.5,12.0,86.0,36.71,26.54
2016,5,21,18,45,172.0,32.5,2.35,12.0,53.0,25.04,14.65
2016,5,21,19,0,70.0,17.0,2.2,12.0,20.0,13.54,0.0
2016,5,21,19,15,35.0,8.5,2.15,11.5,10.0,7.26,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,108.0,18.5,1.7,10.5,29.5,62.06,7.67
2016,5,22,5,30,216.0,37.0,1.8,11.0,59.0,135.4,99.19
2016,5,22,5,45,310.0,49.0,1.95,11.5,100.0,199.53,158.01
2016,5,22,6,0,404.0,61.0,2.1,12.0,141.0,277.44,226.27
2016,5,22,6,15,211.5,83.0,2.1,12.0,126.0,209.47,173.34
2016,5,22,6,30,19.0,105.0,2.1,12.0,111.0,105.53,85.21
2016,5,22,6,45,25.5,124.5,2.1,12.5,134.0,137.03,112.02
2016,5,22,7,0,32.0,144.0,2.1,13.0,157.0,161.3,132.06
2016,5,22,7,15,23.0,156.0,2.05,13.5,166.0,155.73,126.57
2016,5,22,7,30,14.0,168.0,2.0,14.0,175.0,159.76,129.01
2016,5,22,7,45,11.0,175.5,2.0,14.5,181.5,163.49,131.31
2016,5,22,8,0,8.0,183.0,2.0,15.0,188.0,167.18,133.53
2016,5,22,8,15,15.0,210.5,1.95,15.0,220.0,198.69,158.84
2016,5,22,8,30,22.0,238.0,1.9,15.0,252.0,230.53,183.99
2016,5,22,8,45,44.0,278.0,1.9,15.5,309.0,306.55,243.59
2016,5,22,9,0,66.0,318.0,1.9,16.0,366.0,367.74,290.03
2016,5,22,9,15,62.5,333.0,1.9,16.0,381.0,378.46,297.08
2016,5,22,9,30,59.0,348.0,1.9,16.0,396.0,388.72,304.03
2016,5,22,9,45,208.0,362.5,1.95,16.0,537.5,564.78,439.3
2016,5,22,10,0,357.0,377.0,2.0,16.0,679.0,741.01,566.97
2016,5,22,10,15,332.5,396.5,2.05,16.0,685.0,733.14,558.52
2016,5,22,10,30,308.0,416.0,2.1,16.0,691.0,723.19,550.37
2016,5,22,10,45,394.0,394.0,2.15,16.5,753.5,776.91,589.06
2016,5,22,11,0,480.0,372.0,2.2,17.0,816.0,841.66,633.67
2016,5,22,11,15,426.5,396.5,2.25,17.0,795.0,800.3,603.08
2016,5,22,11,30,373.0,421.0,2.3,17.0,774.0,748.12,565.89
2016,5,22,11,45,416.5,409.5,2.4,17.0,805.5,770.03,582.72
2016,5,22,12,0,460.0,398.0,2.5,17.0,837.0,778.39,589.56
2016,5,22,12,15,461.0,396.5,2.55,17.0,835.5,755.49,573.42
2016,5,22,12,30,462.0,395.0,2.6,17.0,834.0,730.7,556.03
2016,5,22,12,45,491.5,381.0,2.7,17.0,844.0,715.78,546.25
2016,5,22,13,0,521.0,367.0,2.8,17.0,854.0,697.35,533.52
2016,5,22,13,15,339.0,409.0,2.85,16.5,724.0,574.62,442.58
2016,5,22,13,30,157.0,451.0,2.9,16.0,594.0,468.77,362.65
2016,5,22,13,45,168.5,438.0,2.95,16.0,587.5,450.5,349.37
2016,5,22,14,0,180.0,425.0,3.0,16.0,581.0,430.98,334.4
2016,5,22,14,15,232.0,400.5,3.05,16.0,594.0,421.25,326.38
2016,5,22,14,30,284.0,376.0,3.1,16.0,607.0,401.7,309.88
2016,5,22,14,45,396.5,317.5,3.15,16.0,624.5,374.59,285.37
2016,5,22,15,0,509.0,259.0,3.2,16.0,642.0,338.64,251.63
2016,5,22,15,15,642.5,194.0,3.2,15.5,650.0,289.49,205.04
2016,5,22,15,30,776.0,129.0,3.2,15.0,658.0,230.85,149.84
2016,5,22,15,45,650.5,157.0,3.25,15.0,579.5,176.82,112.8
2016,5,22,16,0,525.0,185.0,3.3,15.0,501.0,143.74,100.0
2016,5,22,16,15,452.5,186.5,3.3,15.0,443.0,119.44,98.71
2016,5,22,16,30,380.0,188.0,3.3,15.0,385.0,121.69,101.01
2016,5,22,16,45,268.5,181.0,3.3,15.0,313.5,123.38,102.81
2016,5,22,17,0,157.0,174.0,3.3,15.0,242.0,123.17,102.96
2016,5,22,17,15,142.5,154.0,3.2,14.5,209.0,110.38,92.25
2016,5,22,17,30,128.0,134.0,3.1,14.0,176.0,97.24,81.03
2016,5,22,17,45,115.5,112.0,3.05,14.0,145.0,82.59,68.1
2016,5,22,18,0,103.0,90.0,3.0,14.0,114.0,67.55,54.58
2016,5,22,18,15,80.5,69.5,2.8,13.5,85.5,53.02,41.39
2016,5,22,18,30,58.0,49.0,2.6,13.0,57.0,38.17,27.73
2016,5,22,18,45,29.0,31.5,2.45,12.5,35.5,25.37,15.08
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,11.55,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,5.97,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
