Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,68.5,17.5,2.2,10.5,25.0,43.37,6.6
2016,5,23,5,30,137.0,35.0,2.3,11.0,50.0,95.92,69.55
2016,5,23,5,45,197.0,51.5,2.4,12.0,84.5,155.6,122.98
2016,5,23,6,0,257.0,68.0,2.5,13.0,119.0,213.36,173.69
2016,5,23,6,15,297.0,84.0,2.5,13.0,159.5,266.24,220.29
2016,5,23,6,30,337.0,100.0,2.5,13.0,200.0,322.73,268.74
2016,5,23,6,45,374.0,112.0,2.55,13.5,242.5,376.1,312.94
2016,5,23,7,0,411.0,124.0,2.6,14.0,285.0,432.01,357.84
2016,5,23,7,15,548.5,112.5,2.55,14.5,358.5,543.3,445.88
2016,5,23,7,30,686.0,101.0,2.5,15.0,432.0,657.36,532.19
2016,5,23,7,45,708.0,106.5,2.5,15.5,480.0,707.29,565.81
2016,5,23,8,0,730.0,112.0,2.5,16.0,528.0,756.27,598.41
2016,5,23,8,15,749.5,115.5,2.5,16.0,574.5,795.25,624.32
2016,5,23,8,30,769.0,119.0,2.5,16.0,621.0,836.64,651.69
2016,5,23,8,45,780.5,124.0,2.5,16.5,662.5,870.25,672.01
2016,5,23,9,0,792.0,129.0,2.5,17.0,704.0,901.11,690.25
2016,5,23,9,15,804.0,131.5,2.5,17.0,742.0,926.78,706.11
2016,5,23,9,30,816.0,134.0,2.5,17.0,780.0,949.34,719.87
2016,5,23,9,45,833.0,131.5,2.5,17.5,814.5,968.07,729.72
2016,5,23,10,0,850.0,129.0,2.5,18.0,849.0,970.98,729.02
2016,5,23,10,15,856.5,130.5,2.5,18.0,875.0,976.72,731.89
2016,5,23,10,30,863.0,132.0,2.5,18.0,901.0,978.8,732.4
2016,5,23,10,45,866.0,134.0,2.55,18.5,920.5,974.27,727.78
2016,5,23,11,0,869.0,136.0,2.6,19.0,940.0,966.06,720.89
2016,5,23,11,15,872.0,136.5,2.6,19.0,952.5,952.83,711.71
2016,5,23,11,30,875.0,137.0,2.6,19.0,965.0,936.07,700.29
2016,5,23,11,45,875.0,137.5,2.65,19.0,969.5,913.19,685.25
2016,5,23,12,0,875.0,138.0,2.7,19.0,974.0,887.14,668.09
2016,5,23,12,15,874.5,138.0,2.7,19.0,972.0,857.21,647.87
2016,5,23,12,30,874.0,138.0,2.7,19.0,970.0,824.45,625.65
2016,5,23,12,45,855.5,149.0,2.75,19.0,956.0,784.03,598.29
2016,5,23,13,0,837.0,160.0,2.8,19.0,942.0,749.49,572.68
2016,5,23,13,15,832.5,158.5,2.8,18.5,925.0,704.89,540.66
2016,5,23,13,30,828.0,157.0,2.8,18.0,908.0,658.47,506.48
2016,5,23,13,45,826.5,153.0,2.85,18.0,885.5,610.15,469.19
2016,5,23,14,0,825.0,149.0,2.9,18.0,863.0,560.15,429.49
2016,5,23,14,15,816.5,147.0,2.9,18.0,833.0,506.88,385.96
2016,5,23,14,30,808.0,145.0,2.9,18.0,803.0,453.03,340.72
2016,5,23,14,45,802.5,139.5,2.95,18.0,768.5,397.29,292.84
2016,5,23,15,0,797.0,134.0,3.0,18.0,734.0,341.14,243.63
2016,5,23,15,15,783.0,131.0,3.0,18.0,693.5,284.59,194.11
2016,5,23,15,30,769.0,128.0,3.0,18.0,653.0,229.06,146.95
2016,5,23,15,45,755.5,122.5,3.05,18.0,609.0,173.06,104.02
2016,5,23,16,0,742.0,117.0,3.1,18.0,565.0,118.51,72.49
2016,5,23,16,15,719.0,112.5,3.1,17.5,517.5,75.83,60.33
2016,5,23,16,30,696.0,108.0,3.1,17.0,470.0,74.47,59.52
2016,5,23,16,45,670.0,102.0,3.15,17.0,421.0,71.94,57.52
2016,5,23,17,0,644.0,96.0,3.2,17.0,372.0,69.23,55.35
2016,5,23,17,15,604.0,89.5,3.2,16.5,322.0,65.85,52.65
2016,5,23,17,30,564.0,83.0,3.2,16.0,272.0,62.33,49.76
2016,5,23,17,45,513.0,74.5,3.2,15.5,224.5,57.02,45.16
2016,5,23,18,0,462.0,66.0,3.2,15.0,177.0,51.54,40.25
2016,5,23,18,15,383.5,56.0,3.1,14.5,133.0,44.45,33.72
2016,5,23,18,30,305.0,46.0,3.0,14.0,89.0,35.33,25.18
2016,5,23,18,45,152.5,34.0,2.9,13.5,55.5,26.09,15.76
2016,5,23,19,0,0.0,22.0,2.8,13.0,22.0,17.53,0.0
2016,5,23,19,15,0.0,11.0,2.75,12.5,11.0,9.39,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.0,18.0,2.6,12.0,30.0,62.58,15.18
2016,5,24,5,30,224.0,36.0,2.7,12.0,60.0,136.03,100.02
2016,5,24,5,45,317.0,48.0,2.85,12.5,101.0,200.23,158.42
2016,5,24,6,0,410.0,60.0,3.0,13.0,142.0,278.48,227.0
2016,5,24,6,15,473.5,68.5,3.0,13.0,189.0,344.79,285.33
2016,5,24,6,30,537.0,77.0,3.0,13.0,236.0,416.53,346.58
2016,5,24,6,45,355.5,116.5,3.0,13.5,230.5,369.04,307.14
2016,5,24,7,0,174.0,156.0,3.0,14.0,225.0,281.79,233.5
2016,5,24,7,15,287.5,162.0,3.0,14.0,293.5,388.49,321.97
2016,5,24,7,30,401.0,168.0,3.0,14.0,362.0,507.58,416.83
2016,5,24,7,45,321.0,205.5,3.0,14.5,371.5,483.76,394.35
2016,5,24,8,0,241.0,243.0,3.0,15.0,381.0,468.84,378.98
2016,5,24,8,15,208.0,269.5,3.0,15.0,396.0,458.06,368.91
2016,5,24,8,30,175.0,296.0,3.0,15.0,411.0,460.94,369.08
2016,5,24,8,45,149.0,317.0,3.0,15.5,419.5,461.5,366.98
2016,5,24,9,0,123.0,338.0,3.0,16.0,428.0,460.05,363.36
2016,5,24,9,15,185.0,354.5,2.95,16.0,497.5,535.33,421.03
2016,5,24,9,30,247.0,371.0,2.9,16.0,567.0,630.2,491.08
2016,5,24,9,45,293.0,376.0,2.9,16.5,618.0,678.67,525.06
2016,5,24,10,0,339.0,381.0,2.9,17.0,669.0,726.21,558.06
2016,5,24,10,15,296.5,406.5,2.9,17.0,664.0,706.88,541.73
2016,5,24,10,30,254.0,432.0,2.9,17.0,659.0,685.5,524.47
2016,5,24,10,45,561.0,286.5,2.95,17.5,801.5,849.71,648.13
2016,5,24,11,0,868.0,141.0,3.0,18.0,944.0,968.83,730.09
2016,5,24,11,15,871.0,141.5,3.0,18.0,957.0,955.57,719.59
2016,5,24,11,30,874.0,142.0,3.0,18.0,970.0,938.77,708.0
2016,5,24,11,45,876.5,141.5,3.0,18.0,975.5,917.22,693.27
2016,5,24,12,0,879.0,141.0,3.0,18.0,981.0,892.41,676.38
2016,5,24,12,15,879.0,141.0,3.0,18.0,979.0,862.79,656.17
2016,5,24,12,30,879.0,141.0,3.0,18.0,977.0,830.28,633.94
2016,5,24,12,45,867.0,146.5,3.05,18.0,964.5,790.25,606.61
2016,5,24,13,0,855.0,152.0,3.1,18.0,952.0,748.35,575.97
2016,5,24,13,15,851.0,151.0,3.1,18.0,935.5,705.33,543.72
2016,5,24,13,30,847.0,150.0,3.1,18.0,919.0,660.38,509.3
2016,5,24,13,45,842.5,147.5,3.15,18.0,895.5,614.74,473.61
2016,5,24,14,0,838.0,145.0,3.2,18.0,872.0,563.66,432.88
2016,5,24,14,15,829.5,143.5,3.2,18.0,842.0,510.22,389.02
2016,5,24,14,30,821.0,142.0,3.2,18.0,812.0,456.14,343.42
2016,5,24,14,45,679.5,196.5,3.25,18.0,734.0,390.76,290.42
2016,5,24,15,0,538.0,251.0,3.3,18.0,656.0,341.97,251.52
2016,5,24,15,15,656.5,189.5,3.3,17.5,657.5,289.84,203.32
2016,5,24,15,30,775.0,128.0,3.3,17.0,659.0,230.38,148.4
2016,5,24,15,45,758.5,124.0,3.3,17.0,614.0,174.78,105.68
2016,5,24,16,0,742.0,120.0,3.3,17.0,569.0,113.67,68.61
2016,5,24,16,15,718.5,115.5,3.3,16.5,521.0,77.66,62.16
2016,5,24,16,30,695.0,111.0,3.3,16.0,473.0,76.37,61.4
2016,5,24,16,45,665.5,105.5,3.35,16.0,423.5,74.21,59.73
2016,5,24,17,0,636.0,100.0,3.4,16.0,374.0,71.92,57.92
2016,5,24,17,15,595.5,93.5,3.4,15.5,324.0,68.65,55.32
2016,5,24,17,30,555.0,87.0,3.4,15.0,274.0,65.25,52.54
2016,5,24,17,45,500.5,79.0,3.4,14.5,226.0,60.43,48.38
2016,5,24,18,0,446.0,71.0,3.4,14.0,178.0,55.49,43.93
2016,5,24,18,15,367.5,60.0,3.3,13.5,134.5,45.55,34.85
2016,5,24,18,30,289.0,49.0,3.2,13.0,91.0,37.47,27.2
2016,5,24,18,45,144.5,36.0,3.1,13.0,57.0,28.03,17.55
2016,5,24,19,0,0.0,23.0,3.0,13.0,23.0,18.28,0.0
2016,5,24,19,15,0.0,11.5,2.95,12.5,11.5,9.82,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.5,18.0,2.3,12.0,30.0,63.01,18.21
2016,5,25,5,30,227.0,36.0,2.4,12.0,60.0,136.65,100.73
2016,5,25,5,45,315.5,48.0,2.55,12.5,100.5,199.14,157.53
2016,5,25,6,0,404.0,60.0,2.7,13.0,141.0,275.26,224.22
2016,5,25,6,15,467.0,68.5,2.7,13.0,188.0,340.88,281.83
2016,5,25,6,30,530.0,77.0,2.7,13.0,235.0,411.91,342.32
2016,5,25,6,45,265.0,78.5,2.75,13.5,157.5,268.34,224.36
2016,5,25,7,0,0.0,80.0,2.8,14.0,80.0,66.8,51.34
2016,5,25,7,15,0.0,90.5,2.8,14.5,90.5,75.89,58.93
2016,5,25,7,30,0.0,101.0,2.8,15.0,101.0,85.01,66.25
2016,5,25,7,45,0.0,113.0,2.85,15.5,113.0,95.51,74.62
2016,5,25,8,0,0.0,125.0,2.9,16.0,125.0,106.02,82.9
2016,5,25,8,15,2.0,155.0,2.9,16.0,156.5,134.73,106.26
2016,5,25,8,30,4.0,185.0,2.9,16.0,188.0,163.74,129.55
2016,5,25,8,45,9.0,213.0,2.95,16.5,219.5,193.77,153.24
2016,5,25,9,0,14.0,241.0,3.0,17.0,251.0,223.99,176.75
2016,5,25,9,15,12.5,239.5,3.0,17.0,248.5,220.46,173.45
2016,5,25,9,30,11.0,238.0,3.0,17.0,246.0,217.04,170.36
2016,5,25,9,45,13.0,257.5,3.0,17.5,268.5,236.29,184.94
2016,5,25,10,0,15.0,277.0,3.0,18.0,291.0,255.44,199.24
2016,5,25,10,15,24.5,320.5,3.0,18.0,343.0,320.54,249.46
2016,5,25,10,30,34.0,364.0,3.0,18.0,395.0,370.09,286.91
2016,5,25,10,45,94.5,414.0,3.0,18.5,501.0,474.04,365.62
2016,5,25,11,0,155.0,464.0,3.0,19.0,607.0,591.23,450.95
2016,5,25,11,15,530.0,289.5,3.0,19.0,790.5,795.53,606.22
2016,5,25,11,30,905.0,115.0,3.0,19.0,974.0,941.98,708.89
2016,5,25,11,45,909.0,113.5,3.05,19.0,980.0,920.66,693.29
2016,5,25,12,0,913.0,112.0,3.1,19.0,986.0,895.9,676.83
2016,5,25,12,15,912.5,112.0,3.15,19.0,984.0,865.37,656.38
2016,5,25,12,30,912.0,112.0,3.2,19.0,982.0,831.84,633.77
2016,5,25,12,45,905.0,115.5,3.25,19.5,971.0,793.45,606.44
2016,5,25,13,0,898.0,119.0,3.3,20.0,960.0,752.75,576.57
2016,5,25,13,15,894.5,118.0,3.35,20.0,943.5,708.68,543.84
2016,5,25,13,30,891.0,117.0,3.4,20.0,927.0,662.51,508.74
2016,5,25,13,45,888.0,115.0,3.5,20.0,904.0,613.92,471.04
2016,5,25,14,0,885.0,113.0,3.6,20.0,881.0,563.55,430.81
2016,5,25,14,15,878.0,111.5,3.65,19.5,851.5,510.08,387.59
2016,5,25,14,30,871.0,110.0,3.7,19.0,822.0,455.65,342.12
2016,5,25,14,45,863.0,107.5,3.75,19.0,787.0,399.4,293.24
2016,5,25,15,0,855.0,105.0,3.8,19.0,752.0,342.8,243.1
2016,5,25,15,15,843.0,103.0,3.85,19.0,711.5,285.43,192.37
2016,5,25,15,30,831.0,101.0,3.9,19.0,671.0,228.62,143.72
2016,5,25,15,45,815.0,98.5,3.95,19.0,626.0,163.91,93.79
2016,5,25,16,0,799.0,96.0,4.0,19.0,581.0,107.96,61.76
2016,5,25,16,15,778.5,93.0,4.0,18.5,533.5,70.49,55.5
2016,5,25,16,30,758.0,90.0,4.0,18.0,486.0,69.47,54.95
2016,5,25,16,45,727.5,87.0,4.05,17.5,435.5,68.25,54.19
2016,5,25,17,0,697.0,84.0,4.1,17.0,385.0,61.35,48.44
2016,5,25,17,15,659.5,79.0,4.1,16.5,334.5,58.69,46.35
2016,5,25,17,30,622.0,74.0,4.1,16.0,284.0,55.96,44.13
2016,5,25,17,45,561.0,68.5,4.1,15.5,234.5,52.58,41.23
2016,5,25,18,0,500.0,63.0,4.1,15.0,185.0,49.21,38.2
2016,5,25,18,15,421.0,54.0,4.0,14.5,140.5,42.83,32.32
2016,5,25,18,30,342.0,45.0,3.9,14.0,96.0,36.33,26.12
2016,5,25,18,45,220.0,32.5,3.8,13.5,60.5,25.14,15.25
2016,5,25,19,0,98.0,20.0,3.7,13.0,25.0,15.51,0.0
2016,5,25,19,15,49.0,10.0,3.65,12.5,12.5,8.54,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.5,19.5,1.9,11.5,30.0,60.38,19.76
2016,5,26,5,30,195.0,39.0,1.9,12.0,60.0,128.75,95.15
2016,5,26,5,45,284.0,52.0,1.95,12.5,100.5,190.65,150.72
2016,5,26,6,0,373.0,65.0,2.0,13.0,141.0,262.51,213.42
2016,5,26,6,15,438.0,74.5,1.9,13.5,188.0,327.03,269.03
2016,5,26,6,30,503.0,84.0,1.8,14.0,235.0,403.22,332.05
2016,5,26,6,45,289.0,120.0,1.75,14.5,210.5,317.17,261.75
2016,5,26,7,0,75.0,156.0,1.7,15.0,186.0,202.72,165.35
2016,5,26,7,15,69.5,176.5,1.6,15.5,207.0,221.74,180.36
2016,5,26,7,30,64.0,197.0,1.5,16.0,228.0,240.03,193.93
2016,5,26,7,45,179.5,216.0,1.4,16.5,316.0,366.73,295.52
2016,5,26,8,0,295.0,235.0,1.3,17.0,404.0,503.45,399.1
2016,5,26,8,15,527.5,180.5,1.25,17.5,514.0,669.45,522.08
2016,5,26,8,30,760.0,126.0,1.2,18.0,624.0,833.35,633.02
2016,5,26,8,45,777.5,128.5,1.15,18.5,667.0,869.45,651.71
2016,5,26,9,0,795.0,131.0,1.1,19.0,710.0,903.09,669.96
2016,5,26,9,15,807.0,133.5,1.05,19.0,748.0,928.79,684.03
2016,5,26,9,30,819.0,136.0,1.0,19.0,786.0,951.37,696.07
2016,5,26,9,45,817.5,144.0,1.0,19.5,816.0,963.41,700.96
2016,5,26,10,0,816.0,152.0,1.0,20.0,846.0,971.69,703.68
2016,5,26,10,15,823.5,154.0,1.0,20.5,872.5,978.83,705.82
2016,5,26,10,30,831.0,156.0,1.0,21.0,899.0,982.31,705.79
2016,5,26,10,45,838.5,155.5,1.05,21.5,919.0,979.57,702.95
2016,5,26,11,0,846.0,155.0,1.1,22.0,939.0,973.12,697.96
2016,5,26,11,15,849.0,156.0,1.15,22.0,952.0,946.31,681.57
2016,5,26,11,30,852.0,157.0,1.2,22.0,965.0,930.19,672.16
2016,5,26,11,45,855.0,156.0,1.3,22.5,971.0,909.02,658.84
2016,5,26,12,0,858.0,155.0,1.4,23.0,977.0,884.66,643.39
2016,5,26,12,15,858.0,154.5,1.55,23.0,975.0,855.16,626.25
2016,5,26,12,30,858.0,154.0,1.7,23.0,973.0,822.87,606.92
2016,5,26,12,45,867.5,146.0,1.85,23.0,967.0,789.27,586.29
2016,5,26,13,0,877.0,138.0,2.0,23.0,961.0,752.47,561.73
2016,5,26,13,15,873.5,137.0,2.15,23.0,944.0,709.15,531.48
2016,5,26,13,30,870.0,136.0,2.3,23.0,927.0,663.79,498.78
2016,5,26,13,45,863.0,135.5,2.45,23.0,903.5,614.89,462.36
2016,5,26,14,0,856.0,135.0,2.6,23.0,880.0,564.63,423.66
2016,5,26,14,15,848.0,133.5,2.7,22.5,850.0,512.03,382.47
2016,5,26,14,30,840.0,132.0,2.8,22.0,820.0,456.48,337.55
2016,5,26,14,45,829.5,130.0,2.9,22.0,784.0,400.1,289.94
2016,5,26,15,0,819.0,128.0,3.0,22.0,748.0,343.77,241.34
2016,5,26,15,15,805.5,125.5,3.05,21.5,707.5,286.65,192.36
2016,5,26,15,30,792.0,123.0,3.1,21.0,667.0,230.43,145.4
2016,5,26,15,45,775.5,119.5,3.2,21.0,622.5,174.3,102.83
2016,5,26,16,0,759.0,116.0,3.3,21.0,578.0,119.94,71.77
2016,5,26,16,15,737.0,112.0,3.35,20.5,530.5,75.59,59.38
2016,5,26,16,30,715.0,108.0,3.4,20.0,483.0,74.55,58.84
2016,5,26,16,45,686.0,103.0,3.45,19.5,433.0,72.63,57.51
2016,5,26,17,0,657.0,98.0,3.5,19.0,383.0,70.61,56.07
2016,5,26,17,15,617.5,92.0,3.45,18.5,333.0,67.63,53.76
2016,5,26,17,30,578.0,86.0,3.4,18.0,283.0,64.55,51.29
2016,5,26,17,45,523.5,78.0,3.4,17.5,234.5,59.67,47.12
2016,5,26,18,0,469.0,70.0,3.4,17.0,186.0,54.66,42.68
2016,5,26,18,15,390.0,60.0,3.3,16.0,141.0,45.65,34.6
2016,5,26,18,30,311.0,50.0,3.2,15.0,96.0,38.28,27.73
2016,5,26,18,45,200.5,35.5,3.1,14.5,61.0,27.33,17.11
2016,5,26,19,0,90.0,21.0,3.0,14.0,26.0,16.62,0.0
2016,5,26,19,15,45.0,10.5,2.95,13.5,13.0,8.96,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,105.5,19.5,1.0,11.5,31.0,62.72,22.76
2016,5,27,5,30,211.0,39.0,1.0,12.0,62.0,133.97,99.11
2016,5,27,5,45,305.5,51.0,1.05,13.0,103.5,197.79,155.59
2016,5,27,6,0,400.0,63.0,1.1,14.0,145.0,272.18,219.29
2016,5,27,6,15,463.5,72.0,1.15,14.5,192.0,341.58,278.11
2016,5,27,6,30,527.0,81.0,1.2,15.0,239.0,413.2,336.87
2016,5,27,6,45,577.0,86.5,1.25,15.5,289.5,477.66,388.04
2016,5,27,7,0,627.0,92.0,1.3,16.0,340.0,545.08,439.64
2016,5,27,7,15,660.5,97.5,1.3,16.5,390.5,603.32,482.13
2016,5,27,7,30,694.0,103.0,1.3,17.0,441.0,662.24,523.52
2016,5,27,7,45,723.5,105.5,1.3,18.0,491.0,714.75,556.92
2016,5,27,8,0,753.0,108.0,1.3,19.0,541.0,763.04,586.4
2016,5,27,8,15,772.5,111.5,1.25,19.5,587.5,806.82,612.56
2016,5,27,8,30,792.0,115.0,1.2,20.0,634.0,848.73,636.84
2016,5,27,8,45,810.0,116.0,1.2,20.5,677.5,884.34,657.14
2016,5,27,9,0,828.0,117.0,1.2,21.0,721.0,917.41,675.56
2016,5,27,9,15,839.5,119.0,1.15,21.5,759.0,942.68,687.94
2016,5,27,9,30,851.0,121.0,1.1,22.0,797.0,953.21,690.87
2016,5,27,9,45,866.5,118.5,1.05,22.5,831.5,970.85,698.52
2016,5,27,10,0,882.0,116.0,1.0,23.0,866.0,985.14,703.93
2016,5,27,10,15,888.5,117.5,0.95,23.5,893.0,991.19,704.26
2016,5,27,10,30,895.0,119.0,0.9,24.0,920.0,993.48,702.47
2016,5,27,10,45,901.5,118.5,0.9,24.5,940.5,990.02,698.3
2016,5,27,11,0,908.0,118.0,0.9,25.0,961.0,982.78,692.02
2016,5,27,11,15,910.5,118.5,0.95,25.0,973.5,968.97,684.15
2016,5,27,11,30,913.0,119.0,1.0,25.0,986.0,951.51,674.12
2016,5,27,11,45,915.5,118.5,1.1,25.5,992.0,929.59,660.88
2016,5,27,12,0,918.0,118.0,1.2,26.0,998.0,904.27,645.39
2016,5,27,12,15,917.5,118.5,1.35,26.0,996.0,874.03,628.51
2016,5,27,12,30,917.0,119.0,1.5,26.0,994.0,840.77,609.27
2016,5,27,12,45,909.5,122.5,1.65,26.0,983.0,801.81,585.8
2016,5,27,13,0,902.0,126.0,1.8,26.0,972.0,760.56,559.33
2016,5,27,13,15,898.5,125.0,1.9,26.0,955.5,716.38,528.83
2016,5,27,13,30,895.0,124.0,2.0,26.0,939.0,670.08,495.87
2016,5,27,13,45,888.0,124.0,2.15,26.0,915.0,620.57,459.76
2016,5,27,14,0,881.0,124.0,2.3,26.0,891.0,569.64,421.25
2016,5,27,14,15,873.5,122.5,2.35,26.0,861.0,516.15,379.17
2016,5,27,14,30,866.0,121.0,2.4,26.0,831.0,461.76,335.03
2016,5,27,14,45,854.0,120.5,2.5,26.0,795.0,405.77,288.54
2016,5,27,15,0,842.0,120.0,2.6,26.0,759.0,345.05,237.53
2016,5,27,15,15,829.0,117.5,2.6,25.5,718.0,286.83,188.41
2016,5,27,15,30,816.0,115.0,2.6,25.0,677.0,229.42,141.16
2016,5,27,15,45,794.5,114.0,2.65,25.0,631.0,173.1,99.32
2016,5,27,16,0,773.0,113.0,2.7,25.0,585.0,119.11,69.32
2016,5,27,16,15,751.0,109.0,2.7,24.5,536.5,81.07,62.98
2016,5,27,16,30,729.0,105.0,2.7,24.0,488.0,72.72,56.32
2016,5,27,16,45,694.0,102.0,2.75,23.5,437.5,71.99,56.02
2016,5,27,17,0,659.0,99.0,2.8,23.0,387.0,71.27,55.71
2016,5,27,17,15,619.5,93.0,2.75,22.0,336.5,68.32,53.57
2016,5,27,17,30,580.0,87.0,2.7,21.0,286.0,65.27,51.27
2016,5,27,17,45,521.5,79.5,2.65,20.5,236.5,60.78,47.5
2016,5,27,18,0,463.0,72.0,2.6,20.0,187.0,56.19,43.49
2016,5,27,18,15,385.5,61.5,2.5,19.0,142.5,46.69,35.09
2016,5,27,18,30,308.0,51.0,2.4,18.0,98.0,38.99,28.01
2016,5,27,18,45,201.0,36.5,2.35,17.5,62.5,28.07,17.59
2016,5,27,19,0,94.0,22.0,2.3,17.0,27.0,17.38,0.57
2016,5,27,19,15,47.0,11.0,2.3,16.5,13.5,9.39,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,66.5,19.0,1.5,14.5,26.5,44.52,15.64
2016,5,28,5,30,133.0,38.0,1.5,15.0,53.0,96.78,70.1
2016,5,28,5,45,185.0,55.5,1.55,15.5,87.5,144.66,112.63
2016,5,28,6,0,237.0,73.0,1.6,16.0,122.0,197.85,158.86
2016,5,28,6,15,272.0,90.0,1.65,16.5,161.0,246.8,200.93
2016,5,28,6,30,307.0,107.0,1.7,17.0,200.0,298.82,244.36
2016,5,28,6,45,343.5,119.5,1.75,17.5,241.5,362.76,295.83
2016,5,28,7,0,380.0,132.0,1.8,18.0,283.0,417.23,338.47
2016,5,28,7,15,538.5,117.0,1.75,18.5,363.0,537.43,431.42
2016,5,28,7,30,697.0,102.0,1.7,19.0,443.0,662.47,523.41
2016,5,28,7,45,722.0,106.5,1.65,19.5,492.0,713.84,556.21
2016,5,28,8,0,747.0,111.0,1.6,20.0,541.0,760.46,585.38
2016,5,28,8,15,766.5,114.5,1.55,20.5,587.5,804.06,611.74
2016,5,28,8,30,786.0,118.0,1.5,21.0,634.0,845.8,636.23
2016,5,28,8,45,801.0,121.0,1.45,22.0,677.0,880.75,654.42
2016,5,28,9,0,816.0,124.0,1.4,23.0,720.0,913.07,670.5
2016,5,28,9,15,827.5,126.5,1.3,23.5,758.5,938.67,682.49
2016,5,28,9,30,839.0,129.0,1.2,24.0,797.0,961.08,692.25
2016,5,28,9,45,847.0,132.0,1.2,24.5,829.5,964.84,691.83
2016,5,28,10,0,855.0,135.0,1.2,25.0,862.0,977.14,697.11
2016,5,28,10,15,861.5,136.5,1.2,25.0,888.5,982.89,699.64
2016,5,28,10,30,868.0,138.0,1.2,25.0,915.0,984.97,700.09
2016,5,28,10,45,872.5,139.0,1.2,25.5,935.0,980.95,695.55
2016,5,28,11,0,877.0,140.0,1.2,26.0,955.0,973.23,688.93
2016,5,28,11,15,880.0,140.5,1.25,26.0,968.0,959.99,681.18
2016,5,28,11,30,883.0,141.0,1.3,26.0,981.0,943.21,671.31
2016,5,28,11,45,884.5,141.5,1.4,26.5,986.5,921.63,657.85
2016,5,28,12,0,886.0,142.0,1.5,27.0,992.0,896.78,642.25
2016,5,28,12,15,885.5,142.0,1.6,27.0,990.0,866.74,624.43
2016,5,28,12,30,885.0,142.0,1.7,27.0,988.0,833.84,604.54
2016,5,28,12,45,873.0,148.0,1.8,27.0,975.5,794.21,579.91
2016,5,28,13,0,861.0,154.0,1.9,27.0,963.0,752.68,551.89
2016,5,28,13,15,857.0,153.0,1.95,26.5,946.5,709.66,522.9
2016,5,28,13,30,853.0,152.0,2.0,26.0,930.0,664.69,491.59
2016,5,28,13,45,848.0,150.0,2.1,26.0,906.5,619.26,458.15
2016,5,28,14,0,843.0,148.0,2.2,26.0,883.0,568.29,419.68
2016,5,28,14,15,835.0,146.0,2.25,26.0,853.0,514.67,377.82
2016,5,28,14,30,827.0,144.0,2.3,26.0,823.0,460.36,334.11
2016,5,28,14,45,817.0,141.0,2.35,26.0,787.5,404.14,287.73
2016,5,28,15,0,807.0,138.0,2.4,26.0,752.0,347.96,240.38
2016,5,28,15,15,793.5,135.0,2.4,25.5,711.0,291.21,192.8
2016,5,28,15,30,780.0,132.0,2.4,25.0,670.0,235.4,147.14
2016,5,28,15,45,763.0,128.0,2.45,25.0,625.5,179.63,105.6
2016,5,28,16,0,746.0,124.0,2.5,25.0,581.0,118.16,69.03
2016,5,28,16,15,723.0,120.0,2.5,24.5,533.0,80.31,62.32
2016,5,28,16,30,700.0,116.0,2.5,24.0,485.0,79.47,62.0
2016,5,28,16,45,671.5,110.0,2.5,23.5,435.0,77.1,60.33
2016,5,28,17,0,643.0,104.0,2.5,23.0,385.0,74.57,58.51
2016,5,28,17,15,602.5,97.5,2.4,22.0,335.0,71.4,56.2
2016,5,28,17,30,562.0,91.0,2.3,21.0,285.0,68.1,53.71
2016,5,28,17,45,509.5,82.5,2.25,20.5,236.5,63.0,49.42
2016,5,28,18,0,457.0,74.0,2.2,20.0,188.0,57.73,44.84
2016,5,28,18,15,379.5,63.0,2.1,19.0,143.0,47.72,36.0
2016,5,28,18,30,302.0,52.0,2.0,18.0,98.0,39.68,28.65
2016,5,28,18,45,199.5,37.0,1.9,17.5,63.0,28.43,17.99
2016,5,28,19,0,97.0,22.0,1.8,17.0,28.0,17.01,1.56
2016,5,28,19,15,48.5,11.0,1.8,16.5,14.0,9.39,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,10.5,4.0,1.7,11.5,4.5,0.0,0.0
2016,5,29,5,0,21.0,8.0,1.7,12.0,9.0,11.73,0.0
2016,5,29,5,15,130.5,23.5,1.65,12.5,37.5,75.38,32.05
2016,5,29,5,30,240.0,39.0,1.6,13.0,66.0,143.33,106.11
2016,5,29,5,45,332.0,50.5,1.55,14.0,107.5,207.08,162.63
2016,5,29,6,0,424.0,62.0,1.5,15.0,149.0,284.67,228.91
2016,5,29,6,15,487.0,70.0,1.4,15.5,197.0,350.61,284.76
2016,5,29,6,30,550.0,78.0,1.3,16.0,245.0,421.85,342.71
2016,5,29,6,45,595.0,85.0,1.25,16.5,295.5,485.73,392.73
2016,5,29,7,0,640.0,92.0,1.2,17.0,346.0,552.19,442.6
2016,5,29,7,15,673.0,97.0,1.15,17.5,396.5,609.98,483.99
2016,5,29,7,30,706.0,102.0,1.1,18.0,447.0,668.36,524.01
2016,5,29,7,45,731.5,106.0,1.05,18.5,496.5,719.85,556.71
2016,5,29,8,0,757.0,110.0,1.0,19.0,546.0,766.71,585.25
2016,5,29,8,15,776.0,113.5,1.0,19.5,592.5,810.17,611.43
2016,5,29,8,30,795.0,117.0,1.0,20.0,639.0,851.71,635.83
2016,5,29,8,45,810.0,120.0,1.0,20.5,682.0,886.87,655.63
2016,5,29,9,0,825.0,123.0,1.0,21.0,725.0,919.37,673.49
2016,5,29,9,15,836.0,125.0,1.05,21.5,763.5,944.12,687.09
2016,5,29,9,30,847.0,127.0,1.1,22.0,802.0,965.64,698.7
2016,5,29,9,45,855.5,129.0,1.15,22.5,834.5,969.15,698.99
2016,5,29,10,0,864.0,131.0,1.2,23.0,867.0,981.05,704.92
2016,5,29,10,15,870.0,132.5,1.25,23.0,893.5,986.41,708.08
2016,5,29,10,30,876.0,134.0,1.3,23.0,920.0,988.08,709.1
2016,5,29,10,45,878.5,136.5,1.4,23.5,939.0,983.6,705.82
2016,5,29,11,0,881.0,139.0,1.5,24.0,958.0,975.38,700.29
2016,5,29,11,15,883.5,139.5,1.55,24.0,970.5,961.68,692.0
2016,5,29,11,30,886.0,140.0,1.6,24.0,983.0,944.43,681.53
2016,5,29,11,45,886.0,141.0,1.7,24.5,987.5,921.95,667.06
2016,5,29,12,0,886.0,142.0,1.8,25.0,992.0,896.26,650.46
2016,5,29,12,15,885.5,142.0,1.85,25.0,990.0,866.27,631.7
2016,5,29,12,30,885.0,142.0,1.9,25.0,988.0,833.43,610.94
2016,5,29,12,45,874.5,147.0,1.95,25.0,976.0,794.23,585.75
2016,5,29,13,0,864.0,152.0,2.0,25.0,964.0,753.04,557.25
2016,5,29,13,15,860.0,151.0,2.05,25.0,947.5,709.99,526.88
2016,5,29,13,30,856.0,150.0,2.1,25.0,931.0,664.97,494.29
2016,5,29,13,45,853.0,147.0,2.15,25.0,908.0,617.29,458.88
2016,5,29,14,0,850.0,144.0,2.2,25.0,885.0,568.84,421.75
2016,5,29,14,15,842.0,142.0,2.25,24.5,855.0,514.97,380.25
2016,5,29,14,30,834.0,140.0,2.3,24.0,825.0,460.4,336.71
2016,5,29,14,45,826.0,136.5,2.35,24.0,790.0,404.24,289.94
2016,5,29,15,0,818.0,133.0,2.4,24.0,755.0,347.89,241.96
2016,5,29,15,15,804.5,130.0,2.4,24.0,714.5,290.59,193.12
2016,5,29,15,30,791.0,127.0,2.4,24.0,674.0,234.2,146.37
2016,5,29,15,45,775.5,122.5,2.45,24.0,629.5,177.67,103.92
2016,5,29,16,0,760.0,118.0,2.5,24.0,585.0,122.79,72.44
2016,5,29,16,15,737.5,114.0,2.5,23.5,537.0,76.66,59.5
2016,5,29,16,30,715.0,110.0,2.5,23.0,489.0,75.66,59.02
2016,5,29,16,45,687.0,105.0,2.55,22.5,439.0,73.81,57.78
2016,5,29,17,0,659.0,100.0,2.6,22.0,389.0,71.85,56.42
2016,5,29,17,15,619.5,94.0,2.6,21.5,339.0,68.92,54.19
2016,5,29,17,30,580.0,88.0,2.6,21.0,289.0,65.89,51.8
2016,5,29,17,45,527.0,80.0,2.65,20.5,240.0,61.07,47.76
2016,5,29,18,0,474.0,72.0,2.7,20.0,191.0,56.11,43.44
2016,5,29,18,15,396.5,62.0,2.6,19.0,146.0,47.08,35.46
2016,5,29,18,30,319.0,52.0,2.5,18.0,101.0,39.75,28.73
2016,5,29,18,45,211.5,37.5,2.45,17.5,65.5,28.83,18.41
2016,5,29,19,0,104.0,23.0,2.4,17.0,30.0,17.79,2.87
2016,5,29,19,15,52.0,11.5,2.4,16.5,15.0,9.82,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,15.5,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,31.0,9.0,0.9,12.0,10.0,14.9,0.0
2016,5,30,5,15,148.0,23.5,0.85,12.5,39.0,80.43,36.0
2016,5,30,5,30,265.0,38.0,0.8,13.0,68.0,150.41,111.21
2016,5,30,5,45,359.0,48.0,0.8,14.0,110.0,217.72,170.27
2016,5,30,6,0,453.0,58.0,0.8,15.0,152.0,293.63,234.64
2016,5,30,6,15,514.5,65.5,0.75,15.5,200.0,359.47,289.74
2016,5,30,6,30,576.0,73.0,0.7,16.0,248.0,430.48,346.67
2016,5,30,6,45,367.5,116.5,0.7,16.5,235.5,373.23,301.09
2016,5,30,7,0,159.0,160.0,0.7,17.0,223.0,274.16,220.96
2016,5,30,7,15,225.0,175.5,0.7,17.5,278.5,356.61,286.26
2016,5,30,7,30,291.0,191.0,0.7,18.0,334.0,431.1,342.3
2016,5,30,7,45,331.5,205.0,0.75,19.0,384.0,488.11,382.88
2016,5,30,8,0,372.0,219.0,0.8,20.0,434.0,546.86,423.66
2016,5,30,8,15,595.5,162.0,0.8,20.5,538.5,713.14,542.57
2016,5,30,8,30,819.0,105.0,0.8,21.0,643.0,858.53,636.03
2016,5,30,8,45,832.5,107.5,0.85,21.5,686.0,892.34,654.04
2016,5,30,9,0,846.0,110.0,0.9,22.0,729.0,913.09,665.04
2016,5,30,9,15,857.0,112.0,0.95,22.5,767.0,937.89,678.79
2016,5,30,9,30,868.0,114.0,1.0,23.0,805.0,959.48,690.42
2016,5,30,9,45,879.0,114.0,1.1,23.5,838.0,975.62,699.57
2016,5,30,10,0,890.0,114.0,1.2,24.0,871.0,988.28,706.62
2016,5,30,10,15,895.5,115.0,1.25,24.5,897.5,992.98,707.96
2016,5,30,10,30,901.0,116.0,1.3,25.0,924.0,993.94,707.16
2016,5,30,10,45,904.5,117.0,1.4,25.5,943.5,989.17,703.74
2016,5,30,11,0,908.0,118.0,1.5,26.0,963.0,980.64,698.05
2016,5,30,11,15,910.5,118.5,1.55,26.0,975.5,966.96,689.86
2016,5,30,11,30,913.0,119.0,1.6,26.0,988.0,949.64,679.45
2016,5,30,11,45,913.5,119.5,1.7,26.0,993.0,927.0,666.3
2016,5,30,12,0,914.0,120.0,1.8,26.0,998.0,901.03,650.93
2016,5,30,12,15,913.5,120.0,1.85,26.0,996.0,870.62,632.0
2016,5,30,12,30,913.0,120.0,1.9,26.0,994.0,837.25,611.01
2016,5,30,12,45,906.5,122.5,1.95,26.5,983.0,798.55,585.14
2016,5,30,13,0,900.0,125.0,2.0,27.0,972.0,757.54,556.62
2016,5,30,13,15,896.0,124.5,2.05,27.0,955.5,713.73,525.91
2016,5,30,13,30,892.0,124.0,2.1,27.0,939.0,667.85,492.9
2016,5,30,13,45,887.0,122.5,2.2,27.0,915.5,618.72,456.87
2016,5,30,14,0,882.0,121.0,2.3,27.0,892.0,568.0,418.46
2016,5,30,14,15,874.5,119.5,2.35,26.5,862.0,514.71,377.42
2016,5,30,14,30,867.0,118.0,2.4,26.0,832.0,460.52,334.17
2016,5,30,14,45,858.0,115.5,2.5,26.0,796.5,404.39,287.54
2016,5,30,15,0,849.0,113.0,2.6,26.0,761.0,348.0,239.64
2016,5,30,15,15,836.5,110.5,2.6,25.5,720.0,290.72,191.19
2016,5,30,15,30,824.0,108.0,2.6,25.0,679.0,227.13,139.09
2016,5,30,15,45,809.0,105.0,2.65,25.0,634.5,169.93,96.08
2016,5,30,16,0,794.0,102.0,2.7,25.0,590.0,114.26,64.24
2016,5,30,16,15,773.5,98.5,2.65,24.5,542.5,73.92,56.96
2016,5,30,16,30,753.0,95.0,2.6,24.0,495.0,72.7,56.28
2016,5,30,16,45,664.0,101.5,2.6,23.5,428.5,71.03,55.18
2016,5,30,17,0,575.0,108.0,2.6,23.0,362.0,76.42,60.08
2016,5,30,17,15,531.5,104.0,2.5,22.5,316.0,75.29,59.41
2016,5,30,17,30,488.0,100.0,2.4,22.0,270.0,72.44,57.21
2016,5,30,17,45,448.5,88.0,2.35,21.5,225.0,64.68,50.67
2016,5,30,18,0,409.0,76.0,2.3,21.0,180.0,56.65,43.73
2016,5,30,18,15,351.0,63.5,2.15,20.0,138.5,47.87,36.01
2016,5,30,18,30,293.0,51.0,2.0,19.0,97.0,38.87,27.88
2016,5,30,18,45,201.0,37.0,1.95,18.5,63.5,28.41,18.05
2016,5,30,19,0,109.0,23.0,1.9,18.0,30.0,17.79,3.67
2016,5,30,19,15,54.5,11.5,1.9,17.5,15.0,9.82,0.0
2016,5,30,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,16.0,4.5,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,32.0,9.0,1.6,13.0,10.0,15.11,0.0
2016,5,31,5,15,153.0,23.5,1.55,13.5,39.5,81.8,37.85
2016,5,31,5,30,274.0,38.0,1.5,14.0,69.0,153.13,113.12
2016,5,31,5,45,365.0,48.0,1.5,14.5,111.5,219.75,172.18
2016,5,31,6,0,456.0,58.0,1.5,15.0,154.0,294.5,236.62
2016,5,31,6,15,518.5,65.5,1.45,15.5,202.0,360.93,293.01
2016,5,31,6,30,581.0,73.0,1.4,16.0,250.0,432.64,351.51
2016,5,31,6,45,625.5,78.5,1.35,17.0,300.5,495.76,400.27
2016,5,31,7,0,670.0,84.0,1.3,18.0,351.0,561.35,448.64
2016,5,31,7,15,702.0,88.5,1.3,18.5,402.0,618.94,490.18
2016,5,31,7,30,734.0,93.0,1.3,19.0,453.0,673.96,527.77
2016,5,31,7,45,759.5,96.5,1.3,19.5,503.0,725.87,561.39
2016,5,31,8,0,785.0,100.0,1.3,20.0,553.0,776.88,593.53
2016,5,31,8,15,803.5,103.0,1.25,20.5,600.0,820.13,619.01
2016,5,31,8,30,822.0,106.0,1.2,21.0,647.0,861.39,642.59
2016,5,31,8,45,837.0,108.5,1.2,22.0,690.5,896.64,661.18
2016,5,31,9,0,852.0,111.0,1.2,23.0,734.0,918.83,671.05
2016,5,31,9,15,863.0,113.0,1.2,23.5,773.0,943.72,684.03
2016,5,31,9,30,874.0,115.0,1.2,24.0,812.0,965.39,694.84
2016,5,31,9,45,885.0,115.0,1.25,24.5,845.5,981.6,703.07
2016,5,31,10,0,896.0,115.0,1.3,25.0,879.0,994.3,709.21
2016,5,31,10,15,902.5,116.5,1.35,25.5,906.0,1000.49,711.42
2016,5,31,10,30,909.0,118.0,1.4,26.0,933.0,1002.88,711.45
2016,5,31,10,45,913.5,118.5,1.45,26.5,953.5,998.54,707.45
2016,5,31,11,0,918.0,119.0,1.5,27.0,974.0,990.39,701.25
2016,5,31,11,15,921.0,120.0,1.55,27.0,987.5,977.51,693.62
2016,5,31,11,30,924.0,121.0,1.6,27.0,1001.0,960.91,683.74
2016,5,31,11,45,925.5,121.0,1.65,27.5,1006.5,938.47,668.9
2016,5,31,12,0,927.0,121.0,1.7,28.0,1012.0,912.64,651.96
2016,5,31,12,15,927.0,121.0,1.75,28.0,1010.5,882.29,633.38
2016,5,31,12,30,927.0,121.0,1.8,28.0,1009.0,848.91,612.73
2016,5,31,12,45,929.5,118.0,1.9,28.0,1001.0,812.04,590.04
2016,5,31,13,0,932.0,115.0,2.0,28.0,993.0,772.25,564.46
2016,5,31,13,15,929.0,114.0,2.05,28.0,976.5,727.54,533.33
2016,5,31,13,30,926.0,113.0,2.1,28.0,960.0,680.57,499.79
2016,5,31,13,45,921.0,112.5,2.2,28.0,936.5,630.77,463.45
2016,5,31,14,0,916.0,112.0,2.3,28.0,913.0,579.27,424.62
2016,5,31,14,15,909.5,110.5,2.3,27.5,883.0,524.83,382.74
2016,5,31,14,30,903.0,109.0,2.3,27.0,853.0,469.32,338.53
2016,5,31,14,45,893.5,107.5,2.35,27.0,817.0,411.86,290.94
2016,5,31,15,0,884.0,106.0,2.4,27.0,781.0,354.13,242.07
2016,5,31,15,15,872.5,104.0,2.4,27.0,740.0,295.53,192.28
2016,5,31,15,30,861.0,102.0,2.4,27.0,699.0,237.39,144.23
2016,5,31,15,45,846.0,99.0,2.45,27.0,653.5,170.88,94.4
2016,5,31,16,0,831.0,96.0,2.5,27.0,608.0,113.04,61.48
2016,5,31,16,15,811.0,93.0,2.45,26.5,559.5,70.74,53.82
2016,5,31,16,30,791.0,90.0,2.4,26.0,511.0,69.69,53.27
2016,5,31,16,45,764.5,86.5,2.4,25.5,460.5,68.11,52.25
2016,5,31,17,0,738.0,83.0,2.4,25.0,410.0,66.47,51.15
2016,5,31,17,15,702.0,78.5,2.3,24.0,358.5,58.55,44.76
2016,5,31,17,30,666.0,74.0,2.2,23.0,307.0,56.12,42.97
2016,5,31,17,45,615.5,68.0,2.15,22.5,256.5,52.37,39.86
2016,5,31,18,0,565.0,62.0,2.1,22.0,206.0,48.55,36.56
2016,5,31,18,15,490.0,54.0,2.05,21.0,159.0,42.89,31.57
2016,5,31,18,30,415.0,46.0,2.0,20.0,112.0,37.15,26.3
2016,5,31,18,45,298.5,34.5,1.95,19.0,73.5,28.09,17.81
2016,5,31,19,0,182.0,23.0,1.9,18.0,35.0,17.93,4.45
2016,5,31,19,15,91.0,11.5,1.95,17.5,17.5,9.82,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,23.0,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,1,5,0,46.0,11.0,2.3,13.0,12.0,20.03,0.0
2016,6,1,5,15,177.5,24.5,2.35,13.5,42.5,90.13,43.34
2016,6,1,5,30,309.0,38.0,2.4,14.0,73.0,166.52,123.41
2016,6,1,5,45,398.0,48.0,2.5,14.5,117.0,232.69,182.82
2016,6,1,6,0,487.0,58.0,2.6,15.0,161.0,308.24,248.7
2016,6,1,6,15,322.0,89.5,2.55,15.5,165.0,281.16,229.98
2016,6,1,6,30,157.0,121.0,2.5,16.0,169.0,218.02,178.64
2016,6,1,6,45,176.0,139.5,2.5,16.5,202.5,255.83,210.14
2016,6,1,7,0,195.0,158.0,2.5,17.0,236.0,295.01,241.65
2016,6,1,7,15,166.0,182.5,2.5,17.5,255.5,308.3,250.75
2016,6,1,7,30,137.0,207.0,2.5,18.0,275.0,318.44,256.97
2016,6,1,7,45,215.0,222.0,2.5,18.5,341.0,398.97,320.55
2016,6,1,8,0,293.0,237.0,2.5,19.0,407.0,500.85,397.94
2016,6,1,8,15,570.0,171.0,2.45,19.5,535.5,699.23,547.77
2016,6,1,8,30,847.0,105.0,2.4,20.0,664.0,881.32,672.7
2016,6,1,8,45,862.0,107.5,2.4,20.5,708.0,907.35,685.72
2016,6,1,9,0,877.0,110.0,2.4,21.0,752.0,939.97,704.55
2016,6,1,9,15,887.5,112.0,2.35,21.0,791.0,964.84,718.84
2016,6,1,9,30,898.0,114.0,2.3,21.0,830.0,986.37,730.95
2016,6,1,9,45,909.5,113.5,2.3,21.5,864.5,1002.79,738.84
2016,6,1,10,0,921.0,113.0,2.3,22.0,899.0,1015.62,744.5
2016,6,1,10,15,927.0,114.5,2.3,22.0,926.0,1021.41,747.15
2016,6,1,10,30,933.0,116.0,2.3,22.0,953.0,1023.32,747.5
2016,6,1,10,45,936.5,117.5,2.3,22.5,973.5,1018.88,742.49
2016,6,1,11,0,940.0,119.0,2.3,23.0,994.0,1010.54,735.16
2016,6,1,11,15,942.5,119.5,2.3,23.0,1007.0,996.44,725.71
2016,6,1,11,30,945.0,120.0,2.3,23.0,1020.0,978.58,713.98
2016,6,1,11,45,944.5,121.0,2.3,23.5,1025.5,954.85,697.15
2016,6,1,12,0,944.0,122.0,2.3,24.0,1031.0,927.72,678.23
2016,6,1,12,15,944.0,122.0,2.3,24.0,1029.0,896.9,658.24
2016,6,1,12,30,944.0,122.0,2.3,24.0,1027.0,862.99,636.15
2016,6,1,12,45,930.5,129.0,2.35,24.0,1014.0,821.58,609.29
2016,6,1,13,0,917.0,136.0,2.4,24.0,1001.0,778.14,579.59
2016,6,1,13,15,913.5,135.5,2.4,24.0,984.0,733.93,547.79
2016,6,1,13,30,910.0,135.0,2.4,24.0,967.0,687.56,513.67
2016,6,1,13,45,903.0,134.5,2.45,24.0,943.0,637.15,475.99
2016,6,1,14,0,896.0,134.0,2.5,24.0,919.0,585.29,436.07
2016,6,1,14,15,888.5,132.0,2.45,23.5,888.0,530.87,393.47
2016,6,1,14,30,881.0,130.0,2.4,23.0,857.0,475.51,348.73
2016,6,1,14,45,870.5,128.0,2.4,23.0,820.5,418.36,300.77
2016,6,1,15,0,860.0,126.0,2.4,23.0,784.0,356.59,248.36
2016,6,1,15,15,847.0,123.5,2.4,22.5,742.5,297.52,198.13
2016,6,1,15,30,834.0,121.0,2.4,22.0,701.0,239.24,149.67
2016,6,1,15,45,818.5,117.5,2.4,22.0,655.5,180.97,105.38
2016,6,1,16,0,803.0,114.0,2.4,22.0,610.0,124.31,72.34
2016,6,1,16,15,781.5,110.0,2.35,21.5,560.5,81.95,64.45
2016,6,1,16,30,760.0,106.0,2.3,21.0,511.0,73.55,57.69
2016,6,1,16,45,733.5,101.0,2.3,21.0,460.5,71.57,56.19
2016,6,1,17,0,707.0,96.0,2.3,21.0,410.0,69.46,54.58
2016,6,1,17,15,668.5,90.5,2.25,20.5,358.0,66.73,52.5
2016,6,1,17,30,630.0,85.0,2.2,20.0,306.0,63.92,50.3
2016,6,1,17,45,580.0,77.5,2.2,19.5,256.0,59.36,46.47
2016,6,1,18,0,530.0,70.0,2.2,19.0,206.0,54.68,42.4
2016,6,1,18,15,452.5,60.5,2.1,18.0,159.0,48.02,36.49
2016,6,1,18,30,375.0,51.0,2.0,17.0,112.0,41.23,30.22
2016,6,1,18,45,264.5,38.0,1.9,16.5,74.0,29.36,19.16
2016,6,1,19,0,154.0,25.0,1.8,16.0,36.0,19.39,6.02
2016,6,1,19,15,77.0,12.5,1.85,15.5,18.0,10.67,0.0
2016,6,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
