Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,22.5,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,45.0,11.0,1.7,12.0,12.0,19.76,0.0
2016,6,2,5,15,175.5,24.5,1.65,12.5,43.0,89.43,44.23
2016,6,2,5,30,306.0,38.0,1.6,13.0,74.0,165.14,122.74
2016,6,2,5,45,399.5,48.0,1.6,13.5,118.0,232.86,183.08
2016,6,2,6,0,493.0,58.0,1.6,14.0,162.0,310.45,250.17
2016,6,2,6,15,246.5,69.5,1.5,14.5,121.5,219.07,179.17
2016,6,2,6,30,0.0,81.0,1.4,15.0,81.0,69.29,53.35
2016,6,2,6,45,0.0,97.0,1.35,16.0,97.0,83.46,65.21
2016,6,2,7,0,0.0,113.0,1.3,17.0,113.0,97.62,76.55
2016,6,2,7,15,0.0,129.0,1.2,17.5,129.0,111.76,87.8
2016,6,2,7,30,0.0,145.0,1.1,18.0,145.0,125.9,98.83
2016,6,2,7,45,7.0,172.0,1.05,18.5,176.0,156.1,122.86
2016,6,2,8,0,14.0,199.0,1.0,19.0,207.0,186.79,146.77
2016,6,2,8,15,31.0,235.5,0.95,19.5,255.5,250.77,196.41
2016,6,2,8,30,48.0,272.0,0.9,20.0,304.0,302.85,235.4
2016,6,2,8,45,168.5,298.5,0.85,21.0,420.5,455.82,350.26
2016,6,2,9,0,289.0,325.0,0.8,22.0,537.0,614.3,460.89
2016,6,2,9,15,593.0,219.0,0.75,22.5,682.5,817.58,600.78
2016,6,2,9,30,897.0,113.0,0.7,23.0,828.0,983.57,701.33
2016,6,2,9,45,898.0,118.5,0.7,23.5,859.5,996.11,703.98
2016,6,2,10,0,899.0,124.0,0.7,24.0,891.0,1004.77,706.68
2016,6,2,10,15,905.0,125.0,0.7,24.5,917.5,1009.91,707.39
2016,6,2,10,30,911.0,126.0,0.7,25.0,944.0,1011.25,705.97
2016,6,2,10,45,915.0,127.0,0.75,25.5,964.0,1006.84,702.35
2016,6,2,11,0,919.0,128.0,0.8,26.0,984.0,998.6,696.58
2016,6,2,11,15,921.0,128.5,0.85,26.5,996.5,984.25,687.23
2016,6,2,11,30,923.0,129.0,0.9,27.0,1009.0,966.23,675.77
2016,6,2,11,45,924.5,129.0,0.95,27.5,1014.5,943.77,661.64
2016,6,2,12,0,926.0,129.0,1.0,28.0,1020.0,917.93,645.45
2016,6,2,12,15,925.0,128.5,1.05,28.0,1017.5,886.35,626.88
2016,6,2,12,30,924.0,128.0,1.1,28.0,1015.0,851.84,606.31
2016,6,2,12,45,928.5,123.5,1.2,28.5,1007.5,815.44,583.77
2016,6,2,13,0,933.0,119.0,1.3,29.0,1000.0,776.0,558.21
2016,6,2,13,15,929.0,118.5,1.4,29.0,983.0,731.05,528.32
2016,6,2,13,30,925.0,118.0,1.5,29.0,966.0,683.94,495.93
2016,6,2,13,45,920.0,117.0,1.6,29.0,942.0,633.88,460.33
2016,6,2,14,0,915.0,116.0,1.7,29.0,918.0,582.13,422.18
2016,6,2,14,15,907.5,114.5,1.75,29.0,887.5,527.35,380.23
2016,6,2,14,30,900.0,113.0,1.8,29.0,857.0,471.6,336.1
2016,6,2,14,45,890.5,111.0,1.9,29.0,820.5,414.03,289.37
2016,6,2,15,0,881.0,109.0,2.0,29.0,784.0,356.19,241.24
2016,6,2,15,15,868.5,107.0,2.05,28.5,742.5,297.59,192.55
2016,6,2,15,30,856.0,105.0,2.1,28.0,701.0,239.55,145.36
2016,6,2,15,45,840.5,102.0,2.15,28.0,655.5,173.43,96.01
2016,6,2,16,0,825.0,99.0,2.2,28.0,610.0,115.95,63.15
2016,6,2,16,15,804.5,96.0,2.2,27.5,561.5,72.58,55.1
2016,6,2,16,30,784.0,93.0,2.2,27.0,513.0,71.61,54.63
2016,6,2,16,45,757.5,89.0,2.25,26.5,462.0,69.75,53.39
2016,6,2,17,0,731.0,85.0,2.3,26.0,411.0,67.81,52.05
2016,6,2,17,15,695.0,80.5,2.25,25.0,359.5,59.8,45.62
2016,6,2,17,30,659.0,76.0,2.2,24.0,308.0,57.43,43.91
2016,6,2,17,45,609.5,69.5,2.2,23.0,258.0,53.37,40.64
2016,6,2,18,0,560.0,63.0,2.2,22.0,208.0,49.21,37.14
2016,6,2,18,15,486.0,55.0,2.1,21.0,161.0,43.58,32.2
2016,6,2,18,30,412.0,47.0,2.0,20.0,114.0,37.88,26.98
2016,6,2,18,45,300.0,35.5,1.95,19.5,75.5,28.87,18.53
2016,6,2,19,0,188.0,24.0,1.9,19.0,37.0,18.7,6.0
2016,6,2,19,15,94.0,12.0,1.9,18.5,18.5,10.24,0.0
2016,6,2,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.5,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,63.0,11.0,1.1,15.0,12.0,23.85,0.0
2016,6,3,5,15,193.5,23.5,1.1,15.5,43.0,95.06,47.51
2016,6,3,5,30,324.0,36.0,1.1,16.0,74.0,169.21,124.09
2016,6,3,5,45,412.5,45.0,1.1,17.0,117.0,234.61,181.46
2016,6,3,6,0,501.0,54.0,1.1,18.0,160.0,309.33,244.63
2016,6,3,6,15,559.5,61.0,1.0,18.5,208.5,375.14,299.32
2016,6,3,6,30,618.0,68.0,0.9,19.0,257.0,445.79,355.38
2016,6,3,6,45,659.5,73.0,0.85,19.5,308.0,508.01,402.8
2016,6,3,7,0,701.0,78.0,0.8,20.0,359.0,572.36,449.66
2016,6,3,7,15,731.0,82.0,0.75,21.0,410.0,626.7,486.37
2016,6,3,7,30,761.0,86.0,0.7,22.0,461.0,683.78,522.22
2016,6,3,7,45,707.0,109.0,0.65,23.0,485.5,699.91,528.3
2016,6,3,8,0,653.0,132.0,0.6,24.0,510.0,706.29,528.09
2016,6,3,8,15,747.5,115.0,0.55,24.5,581.5,783.32,576.0
2016,6,3,8,30,842.0,98.0,0.5,25.0,653.0,858.21,619.75
2016,6,3,8,45,856.0,100.0,0.5,26.0,696.0,892.08,636.03
2016,6,3,9,0,870.0,102.0,0.5,27.0,739.0,923.23,650.88
2016,6,3,9,15,880.0,103.5,0.45,27.5,777.0,947.12,661.33
2016,6,3,9,30,890.0,105.0,0.4,28.0,815.0,967.73,669.77
2016,6,3,9,45,904.0,103.0,0.4,29.0,849.5,985.05,676.0
2016,6,3,10,0,918.0,101.0,0.4,30.0,884.0,998.91,680.21
2016,6,3,10,15,923.0,102.0,0.55,30.0,910.5,1003.51,685.21
2016,6,3,10,30,928.0,103.0,0.7,30.0,937.0,1004.28,688.13
2016,6,3,10,45,931.0,104.5,0.85,30.5,956.5,999.76,686.53
2016,6,3,11,0,934.0,106.0,1.0,31.0,976.0,991.36,682.54
2016,6,3,11,15,936.0,106.5,1.1,31.0,989.0,977.25,675.51
2016,6,3,11,30,938.0,107.0,1.2,31.0,1002.0,959.43,666.21
2016,6,3,11,45,937.0,108.0,1.35,31.5,1006.5,935.79,652.65
2016,6,3,12,0,936.0,109.0,1.5,32.0,1011.0,908.8,636.79
2016,6,3,12,15,935.5,109.5,1.6,32.0,1009.5,878.59,619.34
2016,6,3,12,30,935.0,110.0,1.7,32.0,1008.0,845.33,599.7
2016,6,3,12,45,921.5,117.0,1.8,32.0,995.0,804.68,575.01
2016,6,3,13,0,908.0,124.0,1.9,32.0,982.0,762.03,547.74
2016,6,3,13,15,904.5,123.5,1.95,31.5,965.5,718.5,519.01
2016,6,3,13,30,901.0,123.0,2.0,31.0,949.0,672.83,487.85
2016,6,3,13,45,896.0,121.5,2.05,31.0,925.5,623.55,452.19
2016,6,3,14,0,891.0,120.0,2.1,31.0,902.0,572.66,414.23
2016,6,3,14,15,884.0,118.5,2.1,31.0,872.5,519.4,373.16
2016,6,3,14,30,877.0,117.0,2.1,31.0,843.0,465.16,330.08
2016,6,3,14,45,868.5,114.5,2.15,31.0,807.5,408.91,284.4
2016,6,3,15,0,860.0,112.0,2.2,31.0,772.0,352.31,237.4
2016,6,3,15,15,848.0,110.0,2.15,30.5,731.5,295.09,190.0
2016,6,3,15,30,836.0,108.0,2.1,30.0,691.0,231.41,138.87
2016,6,3,15,45,650.0,161.0,2.1,30.0,596.5,183.44,110.5
2016,6,3,16,0,464.0,214.0,2.1,30.0,502.0,161.35,107.48
2016,6,3,16,15,363.5,217.0,2.05,29.5,432.0,143.36,112.23
2016,6,3,16,30,263.0,220.0,2.0,29.0,362.0,144.46,113.73
2016,6,3,16,45,459.5,154.5,2.0,28.5,372.0,103.26,80.57
2016,6,3,17,0,656.0,89.0,2.0,28.0,382.0,63.82,48.22
2016,6,3,17,15,650.0,83.0,1.9,27.0,343.5,61.0,46.24
2016,6,3,17,30,644.0,77.0,1.8,26.0,305.0,57.97,43.98
2016,6,3,17,45,593.5,71.0,1.7,25.5,255.5,54.33,41.02
2016,6,3,18,0,543.0,65.0,1.6,25.0,206.0,50.63,37.88
2016,6,3,18,15,471.0,56.5,1.55,24.0,160.0,44.68,32.72
2016,6,3,18,30,399.0,48.0,1.5,23.0,114.0,38.62,27.27
2016,6,3,18,45,290.5,36.5,1.45,22.0,76.0,29.66,19.02
2016,6,3,19,0,182.0,25.0,1.4,21.0,38.0,19.44,6.84
2016,6,3,19,15,91.0,12.5,1.4,20.5,19.0,10.67,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,17.0,8.0,6.83,0.0
2016,6,4,5,15,31.5,24.0,0.9,17.0,27.5,36.07,15.67
2016,6,4,5,30,63.0,40.0,0.8,17.0,47.0,66.79,47.28
2016,6,4,5,45,88.5,59.5,0.75,17.5,75.0,101.2,77.29
2016,6,4,6,0,114.0,79.0,0.7,18.0,103.0,137.85,108.76
2016,6,4,6,15,131.5,100.0,0.7,18.5,135.0,174.56,139.75
2016,6,4,6,30,149.0,121.0,0.7,19.0,167.0,212.64,171.03
2016,6,4,6,45,164.5,140.5,0.7,19.5,199.5,249.03,200.08
2016,6,4,7,0,180.0,160.0,0.7,20.0,232.0,286.44,229.09
2016,6,4,7,15,129.0,181.5,0.75,20.0,236.5,280.26,222.86
2016,6,4,7,30,78.0,203.0,0.8,20.0,241.0,255.19,201.81
2016,6,4,7,45,98.0,228.0,0.85,20.5,281.5,298.18,234.78
2016,6,4,8,0,118.0,253.0,0.9,21.0,322.0,357.97,279.21
2016,6,4,8,15,64.0,231.5,0.95,21.0,269.5,274.26,213.57
2016,6,4,8,30,10.0,210.0,1.0,21.0,217.0,192.04,148.27
2016,6,4,8,45,42.0,268.0,1.05,21.5,299.0,291.78,225.59
2016,6,4,9,0,74.0,326.0,1.1,22.0,381.0,380.37,291.07
2016,6,4,9,15,71.0,342.5,1.1,22.0,397.5,393.27,299.15
2016,6,4,9,30,68.0,359.0,1.1,22.0,414.0,405.65,307.33
2016,6,4,9,45,141.0,386.5,1.1,22.5,505.5,519.97,390.02
2016,6,4,10,0,214.0,414.0,1.1,23.0,597.0,615.62,455.92
2016,6,4,10,15,126.5,396.0,1.15,23.0,505.5,509.83,379.1
2016,6,4,10,30,39.0,378.0,1.2,23.0,414.0,387.06,289.46
2016,6,4,10,45,41.0,390.5,1.25,23.0,429.0,398.13,298.13
2016,6,4,11,0,43.0,403.0,1.3,23.0,444.0,408.65,305.56
2016,6,4,11,15,36.5,391.5,1.3,23.0,426.5,388.06,290.25
2016,6,4,11,30,30.0,380.0,1.3,23.0,409.0,367.77,275.32
2016,6,4,11,45,52.5,419.5,1.35,23.5,470.5,419.94,313.12
2016,6,4,12,0,75.0,459.0,1.4,24.0,532.0,469.55,347.96
2016,6,4,12,15,112.5,471.5,1.4,24.0,580.5,513.02,378.95
2016,6,4,12,30,150.0,484.0,1.4,24.0,629.0,542.84,400.07
2016,6,4,12,45,202.5,474.0,1.4,24.0,667.0,561.53,413.79
2016,6,4,13,0,255.0,464.0,1.4,24.0,705.0,578.18,425.8
2016,6,4,13,15,280.5,448.0,1.4,24.5,709.5,563.2,414.53
2016,6,4,13,30,306.0,432.0,1.4,25.0,714.0,545.73,401.5
2016,6,4,13,45,160.0,353.0,1.45,25.5,500.5,379.92,282.38
2016,6,4,14,0,14.0,274.0,1.5,26.0,287.0,231.57,172.79
2016,6,4,14,15,176.0,321.0,1.5,26.0,468.0,337.0,251.26
2016,6,4,14,30,338.0,368.0,1.5,26.0,649.0,418.64,307.18
2016,6,4,14,45,424.5,316.5,1.5,26.5,653.5,384.49,277.95
2016,6,4,15,0,511.0,265.0,1.5,27.0,658.0,344.96,243.62
2016,6,4,15,15,643.0,197.5,1.5,26.5,664.5,294.93,199.22
2016,6,4,15,30,775.0,130.0,1.5,26.0,671.0,236.19,146.88
2016,6,4,15,45,764.5,123.5,1.55,26.0,628.5,180.08,104.77
2016,6,4,16,0,754.0,117.0,1.6,26.0,586.0,125.03,72.29
2016,6,4,16,15,732.5,113.0,1.6,25.5,539.0,75.56,58.01
2016,6,4,16,30,711.0,109.0,1.6,25.0,492.0,74.56,57.55
2016,6,4,16,45,689.5,102.5,1.65,25.0,444.0,71.78,55.4
2016,6,4,17,0,668.0,96.0,1.7,25.0,396.0,68.78,53.07
2016,6,4,17,15,631.5,90.5,1.7,24.0,346.5,66.13,51.2
2016,6,4,17,30,595.0,85.0,1.7,23.0,297.0,63.38,49.19
2016,6,4,17,45,551.5,76.5,1.7,22.5,249.0,58.15,44.85
2016,6,4,18,0,508.0,68.0,1.7,22.0,201.0,52.71,40.18
2016,6,4,18,15,438.0,59.0,1.65,21.0,156.0,46.49,34.74
2016,6,4,18,30,368.0,50.0,1.6,20.0,111.0,40.13,28.96
2016,6,4,18,45,271.5,37.5,1.55,19.0,74.5,28.99,18.78
2016,6,4,19,0,175.0,25.0,1.5,18.0,38.0,19.42,7.39
2016,6,4,19,15,87.5,12.5,1.55,17.5,19.0,10.67,0.0
2016,6,4,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,64.0,10.0,1.6,13.0,12.0,23.12,0.0
2016,6,5,5,15,183.0,23.5,1.65,13.5,42.5,89.82,46.37
2016,6,5,5,30,302.0,37.0,1.7,14.0,73.0,161.83,119.91
2016,6,5,5,45,387.5,47.0,1.8,14.5,115.5,225.71,176.89
2016,6,5,6,0,473.0,57.0,1.9,15.0,158.0,298.64,240.22
2016,6,5,6,15,253.0,85.0,1.85,15.5,141.0,227.92,185.94
2016,6,5,6,30,33.0,113.0,1.8,16.0,124.0,128.04,102.74
2016,6,5,6,45,40.0,133.5,1.8,16.5,148.5,153.74,124.21
2016,6,5,7,0,47.0,154.0,1.8,17.0,173.0,179.93,145.36
2016,6,5,7,15,52.0,176.0,1.8,17.5,199.5,206.81,166.6
2016,6,5,7,30,57.0,198.0,1.8,18.0,226.0,233.88,187.55
2016,6,5,7,45,74.5,224.0,1.8,19.0,264.5,275.22,219.28
2016,6,5,8,0,92.0,250.0,1.8,20.0,303.0,317.45,250.86
2016,6,5,8,15,150.0,273.5,1.85,20.5,369.0,408.42,320.32
2016,6,5,8,30,208.0,297.0,1.9,21.0,435.0,486.26,377.85
2016,6,5,8,45,325.0,286.0,2.0,21.5,517.5,600.15,461.81
2016,6,5,9,0,442.0,275.0,2.1,22.0,600.0,718.94,545.97
2016,6,5,9,15,656.0,195.0,2.15,22.0,705.5,850.55,639.78
2016,6,5,9,30,870.0,115.0,2.2,22.0,811.0,957.82,709.47
2016,6,5,9,45,886.0,112.5,2.3,22.5,846.0,976.35,719.0
2016,6,5,10,0,902.0,110.0,2.4,23.0,881.0,991.5,727.27
2016,6,5,10,15,907.5,111.5,2.4,23.0,907.5,997.02,729.77
2016,6,5,10,30,913.0,113.0,2.4,23.0,934.0,998.73,730.02
2016,6,5,10,45,916.5,114.0,2.45,23.5,954.0,994.21,725.49
2016,6,5,11,0,920.0,115.0,2.5,24.0,974.0,985.88,718.67
2016,6,5,11,15,922.5,115.5,2.5,24.0,987.0,972.37,709.54
2016,6,5,11,30,925.0,116.0,2.5,24.0,1000.0,955.19,698.15
2016,6,5,11,45,926.0,116.5,2.5,24.5,1005.5,933.11,682.3
2016,6,5,12,0,927.0,117.0,2.5,25.0,1011.0,907.63,664.35
2016,6,5,12,15,927.0,117.0,2.45,25.0,1009.5,877.66,644.37
2016,6,5,12,30,927.0,117.0,2.4,25.0,1008.0,844.66,622.37
2016,6,5,12,45,915.5,123.0,2.4,25.0,996.0,804.95,596.17
2016,6,5,13,0,904.0,129.0,2.4,25.0,984.0,763.15,567.32
2016,6,5,13,15,901.0,128.5,2.4,25.0,968.0,720.2,536.41
2016,6,5,13,30,898.0,128.0,2.4,25.0,952.0,675.07,503.2
2016,6,5,13,45,895.0,125.5,2.4,25.0,930.0,626.42,466.63
2016,6,5,14,0,892.0,123.0,2.4,25.0,908.0,575.97,427.68
2016,6,5,14,15,885.0,121.5,2.45,25.0,878.5,522.75,385.64
2016,6,5,14,30,878.0,120.0,2.5,25.0,849.0,468.53,341.49
2016,6,5,14,45,871.0,117.5,2.55,25.0,814.0,412.84,294.92
2016,6,5,15,0,864.0,115.0,2.6,25.0,779.0,356.63,246.87
2016,6,5,15,15,851.5,112.5,2.65,24.5,738.5,298.75,197.8
2016,6,5,15,30,839.0,110.0,2.7,24.0,698.0,234.56,144.92
2016,6,5,15,45,825.5,106.5,2.75,24.0,653.5,176.53,100.61
2016,6,5,16,0,812.0,103.0,2.8,24.0,609.0,119.81,66.96
2016,6,5,16,15,791.5,99.5,2.8,23.5,560.5,74.61,57.75
2016,6,5,16,30,771.0,96.0,2.8,23.0,512.0,73.4,57.07
2016,6,5,16,45,746.0,91.5,2.85,23.0,462.0,71.29,55.48
2016,6,5,17,0,721.0,87.0,2.9,23.0,412.0,63.22,48.78
2016,6,5,17,15,685.5,82.5,2.85,22.0,361.0,60.98,47.22
2016,6,5,17,30,650.0,78.0,2.8,21.0,310.0,58.69,45.55
2016,6,5,17,45,602.0,71.5,2.8,20.5,260.0,54.7,42.23
2016,6,5,18,0,554.0,65.0,2.8,20.0,210.0,50.62,38.7
2016,6,5,18,15,482.5,56.5,2.7,19.0,163.5,44.65,33.44
2016,6,5,18,30,411.0,48.0,2.6,18.0,117.0,38.57,27.87
2016,6,5,18,45,305.0,36.5,2.55,17.5,78.5,29.61,19.47
2016,6,5,19,0,199.0,25.0,2.5,17.0,40.0,19.47,7.81
2016,6,5,19,15,99.5,12.5,2.5,16.5,20.0,10.67,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,22.61,0.0
2016,6,6,5,15,174.0,23.0,2.5,14.5,41.0,86.4,44.74
2016,6,6,5,30,286.0,36.0,2.5,15.0,70.0,155.04,114.54
2016,6,6,5,45,369.0,45.5,2.5,15.5,110.5,216.33,169.23
2016,6,6,6,0,452.0,55.0,2.5,16.0,151.0,286.42,230.22
2016,6,6,6,15,508.5,62.0,2.45,16.5,197.0,348.45,283.61
2016,6,6,6,30,565.0,69.0,2.4,17.0,243.0,415.19,339.0
2016,6,6,6,45,282.5,84.5,2.4,17.5,171.5,281.5,231.1
2016,6,6,7,0,0.0,100.0,2.4,18.0,100.0,85.15,65.73
2016,6,6,7,15,4.0,131.5,2.4,18.0,134.0,116.87,92.09
2016,6,6,7,30,8.0,163.0,2.4,18.0,168.0,149.15,118.28
2016,6,6,7,45,16.5,189.0,2.4,18.5,199.0,179.9,142.73
2016,6,6,8,0,25.0,215.0,2.4,19.0,230.0,211.17,167.2
2016,6,6,8,15,36.0,243.5,2.4,19.5,266.5,263.0,207.45
2016,6,6,8,30,47.0,272.0,2.4,20.0,303.0,301.4,236.43
2016,6,6,8,45,54.0,295.5,2.45,20.5,333.5,331.12,258.25
2016,6,6,9,0,61.0,319.0,2.5,21.0,364.0,360.74,279.74
2016,6,6,9,15,175.5,342.0,2.5,21.0,480.0,508.43,392.49
2016,6,6,9,30,290.0,365.0,2.5,21.0,596.0,658.67,501.77
2016,6,6,9,45,571.5,241.0,2.55,21.5,721.0,825.54,623.44
2016,6,6,10,0,853.0,117.0,2.6,22.0,846.0,950.91,706.7
2016,6,6,10,15,859.5,118.5,2.6,22.0,872.5,957.27,708.8
2016,6,6,10,30,866.0,120.0,2.6,22.0,899.0,960.01,709.77
2016,6,6,10,45,871.5,120.5,2.65,22.5,919.0,957.17,706.29
2016,6,6,11,0,877.0,121.0,2.7,23.0,939.0,950.68,700.55
2016,6,6,11,15,880.0,121.5,2.65,23.0,952.0,938.23,691.53
2016,6,6,11,30,883.0,122.0,2.6,23.0,965.0,922.25,680.33
2016,6,6,11,45,885.0,122.0,2.6,23.0,971.0,901.49,666.47
2016,6,6,12,0,887.0,122.0,2.6,23.0,977.0,877.48,650.51
2016,6,6,12,15,886.5,121.5,2.6,23.0,975.5,847.84,630.76
2016,6,6,12,30,886.0,121.0,2.6,23.0,974.0,815.37,609.07
2016,6,6,12,45,879.5,124.0,2.6,23.0,963.5,778.49,584.26
2016,6,6,13,0,873.0,127.0,2.6,23.0,953.0,739.38,556.65
2016,6,6,13,15,869.5,126.0,2.6,23.0,937.5,697.11,525.71
2016,6,6,13,30,866.0,125.0,2.6,23.0,922.0,652.81,492.59
2016,6,6,13,45,860.0,124.5,2.6,23.0,899.0,605.57,456.47
2016,6,6,14,0,854.0,124.0,2.6,23.0,876.0,556.86,418.26
2016,6,6,14,15,847.0,122.5,2.6,23.0,847.0,505.69,377.11
2016,6,6,14,30,840.0,121.0,2.6,23.0,818.0,453.59,334.03
2016,6,6,14,45,829.0,120.0,2.65,23.0,783.5,399.68,288.54
2016,6,6,15,0,818.0,119.0,2.7,23.0,749.0,340.83,238.39
2016,6,6,15,15,805.5,116.5,2.7,22.5,709.5,284.68,190.35
2016,6,6,15,30,793.0,114.0,2.7,22.0,670.0,229.29,143.93
2016,6,6,15,45,776.0,111.5,2.75,21.5,626.5,174.28,101.88
2016,6,6,16,0,759.0,109.0,2.8,21.0,583.0,121.03,70.11
2016,6,6,16,15,738.5,105.5,2.85,20.5,536.5,77.79,61.17
2016,6,6,16,30,718.0,102.0,2.9,20.0,490.0,70.05,54.9
2016,6,6,16,45,692.0,97.5,2.95,20.0,442.0,68.36,53.65
2016,6,6,17,0,666.0,93.0,3.0,20.0,394.0,66.57,52.29
2016,6,6,17,15,630.5,88.0,3.0,19.5,345.5,64.21,50.52
2016,6,6,17,30,595.0,83.0,3.0,19.0,297.0,61.78,48.63
2016,6,6,17,45,549.0,75.5,3.0,18.5,249.0,57.25,44.82
2016,6,6,18,0,503.0,68.0,3.0,18.0,201.0,52.57,40.75
2016,6,6,18,15,434.5,59.0,2.95,17.5,157.0,46.36,35.16
2016,6,6,18,30,366.0,50.0,2.9,17.0,113.0,40.01,29.26
2016,6,6,18,45,270.5,38.0,2.9,16.5,76.0,29.34,19.37
2016,6,6,19,0,175.0,26.0,2.9,16.0,39.0,20.18,8.66
2016,6,6,19,15,87.5,13.0,2.9,15.5,19.5,11.1,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,46.0,11.0,2.4,13.0,12.0,19.8,0.0
2016,6,7,5,15,154.5,25.0,2.4,13.5,41.0,83.32,43.78
2016,6,7,5,30,263.0,39.0,2.4,14.0,70.0,147.89,109.67
2016,6,7,5,45,352.5,49.0,2.45,14.5,112.0,212.83,167.15
2016,6,7,6,0,442.0,59.0,2.5,15.0,154.0,285.56,230.36
2016,6,7,6,15,221.0,67.5,2.45,15.0,115.0,202.02,165.37
2016,6,7,6,30,0.0,76.0,2.4,15.0,76.0,64.39,49.29
2016,6,7,6,45,0.0,91.0,2.35,15.5,91.0,77.6,60.43
2016,6,7,7,0,0.0,106.0,2.3,16.0,106.0,90.81,71.23
2016,6,7,7,15,0.0,124.5,2.25,16.5,124.5,107.34,84.6
2016,6,7,7,30,0.0,143.0,2.2,17.0,143.0,123.87,97.74
2016,6,7,7,45,7.0,170.5,2.15,17.5,174.5,154.46,122.36
2016,6,7,8,0,14.0,198.0,2.1,18.0,206.0,185.57,146.93
2016,6,7,8,15,12.0,204.5,2.1,18.5,212.0,189.24,148.99
2016,6,7,8,30,10.0,211.0,2.1,19.0,218.0,192.88,151.09
2016,6,7,8,45,20.0,248.0,2.15,19.5,263.0,236.08,184.7
2016,6,7,9,0,30.0,285.0,2.2,20.0,308.0,296.82,231.04
2016,6,7,9,15,34.0,306.0,2.25,20.5,332.5,320.52,248.1
2016,6,7,9,30,38.0,327.0,2.3,21.0,357.0,343.98,264.93
2016,6,7,9,45,99.5,372.0,2.35,21.5,456.5,446.48,342.16
2016,6,7,10,0,161.0,417.0,2.4,22.0,556.0,566.93,429.17
2016,6,7,10,15,275.0,401.0,2.45,22.0,645.5,674.32,507.15
2016,6,7,10,30,389.0,385.0,2.5,22.0,735.0,762.72,570.21
2016,6,7,10,45,637.0,256.5,2.6,22.0,844.5,886.77,660.71
2016,6,7,11,0,885.0,128.0,2.7,22.0,954.0,964.41,713.01
2016,6,7,11,15,888.0,128.5,2.75,22.0,967.0,951.75,703.89
2016,6,7,11,30,891.0,129.0,2.8,22.0,980.0,935.53,693.32
2016,6,7,11,45,893.0,129.0,2.85,22.0,986.5,914.52,679.6
2016,6,7,12,0,895.0,129.0,2.9,22.0,993.0,890.23,663.7
2016,6,7,12,15,895.5,129.0,2.9,22.0,991.5,861.54,644.46
2016,6,7,12,30,896.0,129.0,2.9,22.0,990.0,829.91,623.2
2016,6,7,12,45,900.0,124.5,2.95,22.0,983.5,794.48,599.51
2016,6,7,13,0,904.0,120.0,3.0,22.0,977.0,756.15,572.8
2016,6,7,13,15,901.5,119.5,3.0,22.0,961.0,713.78,541.49
2016,6,7,13,30,899.0,119.0,3.0,22.0,945.0,669.18,507.85
2016,6,7,13,45,892.5,119.0,3.05,22.0,922.0,620.57,470.59
2016,6,7,14,0,886.0,119.0,3.1,22.0,899.0,570.46,431.12
2016,6,7,14,15,879.5,117.5,3.1,22.0,870.0,517.95,388.54
2016,6,7,14,30,873.0,116.0,3.1,22.0,841.0,464.41,343.9
2016,6,7,14,45,861.0,115.5,3.15,22.0,805.5,408.74,296.57
2016,6,7,15,0,849.0,115.0,3.2,22.0,770.0,353.08,248.29
2016,6,7,15,15,837.0,113.0,3.2,21.5,730.0,296.64,199.54
2016,6,7,15,30,825.0,111.0,3.2,21.0,690.0,233.85,146.93
2016,6,7,15,45,807.0,109.0,3.2,21.0,645.0,177.19,103.1
2016,6,7,16,0,789.0,107.0,3.2,21.0,600.0,122.36,70.06
2016,6,7,16,15,768.5,103.5,3.15,20.5,553.0,76.87,60.39
2016,6,7,16,30,748.0,100.0,3.1,20.0,506.0,75.79,59.82
2016,6,7,16,45,719.5,96.5,3.1,19.5,456.0,68.05,53.49
2016,6,7,17,0,691.0,93.0,3.1,19.0,406.0,66.85,52.75
2016,6,7,17,15,655.0,88.0,3.1,18.5,356.0,64.46,50.94
2016,6,7,17,30,619.0,83.0,3.1,18.0,306.0,61.98,49.0
2016,6,7,17,45,567.5,76.5,3.1,18.0,256.5,58.15,45.7
2016,6,7,18,0,516.0,70.0,3.1,18.0,207.0,54.23,42.21
2016,6,7,18,15,445.0,61.0,3.0,17.5,162.0,48.04,36.64
2016,6,7,18,30,374.0,52.0,2.9,17.0,117.0,41.72,30.76
2016,6,7,18,45,270.5,40.0,2.85,16.5,79.0,30.83,20.67
2016,6,7,19,0,167.0,28.0,2.8,16.0,41.0,21.67,10.02
2016,6,7,19,15,83.5,14.0,2.8,15.5,20.5,11.95,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,6.83,0.0
2016,6,8,5,15,18.5,24.0,2.95,13.0,26.0,28.02,11.87
2016,6,8,5,30,37.0,40.0,3.0,13.0,44.0,51.72,36.24
2016,6,8,5,45,53.5,59.0,3.15,13.5,68.5,85.91,66.23
2016,6,8,6,0,70.0,78.0,3.3,14.0,93.0,115.85,92.58
2016,6,8,6,15,81.0,99.0,3.35,14.0,120.5,146.86,119.71
2016,6,8,6,30,92.0,120.0,3.4,14.0,148.0,178.65,147.07
2016,6,8,6,45,99.5,141.0,3.5,14.5,176.5,209.07,172.41
2016,6,8,7,0,107.0,162.0,3.6,15.0,205.0,239.85,197.47
2016,6,8,7,15,149.5,184.0,3.65,15.5,253.0,296.49,243.72
2016,6,8,7,30,192.0,206.0,3.7,16.0,301.0,356.18,291.39
2016,6,8,7,45,264.5,217.5,3.75,16.5,362.5,445.63,361.97
2016,6,8,8,0,337.0,229.0,3.8,17.0,424.0,524.92,422.94
2016,6,8,8,15,179.0,234.0,3.8,17.0,338.5,389.54,313.57
2016,6,8,8,30,21.0,239.0,3.8,17.0,253.0,229.16,181.78
2016,6,8,8,45,260.5,245.0,3.85,17.5,435.5,497.41,397.92
2016,6,8,9,0,500.0,251.0,3.9,18.0,618.0,746.29,584.85
2016,6,8,9,15,689.5,178.0,3.9,18.0,713.0,862.38,668.9
2016,6,8,9,30,879.0,105.0,3.9,18.0,808.0,954.01,731.02
2016,6,8,9,45,721.0,200.5,3.9,18.5,793.0,927.29,709.2
2016,6,8,10,0,563.0,296.0,3.9,19.0,778.0,866.2,661.05
2016,6,8,10,15,520.0,325.0,3.9,19.0,781.0,850.62,648.32
2016,6,8,10,30,477.0,354.0,3.9,19.0,784.0,831.69,633.0
2016,6,8,10,45,512.0,353.5,3.9,19.5,824.0,856.67,649.34
2016,6,8,11,0,547.0,353.0,3.9,20.0,864.0,878.43,662.99
2016,6,8,11,15,540.5,363.5,3.95,20.0,874.0,868.23,655.13
2016,6,8,11,30,534.0,374.0,4.0,20.0,884.0,855.3,645.63
2016,6,8,11,45,708.0,257.0,4.05,20.0,938.0,886.01,671.93
2016,6,8,12,0,882.0,140.0,4.1,20.0,992.0,888.29,674.79
2016,6,8,12,15,882.0,140.0,4.1,19.5,990.5,859.44,655.92
2016,6,8,12,30,882.0,140.0,4.1,19.0,989.0,827.74,635.15
2016,6,8,12,45,703.0,256.5,4.1,19.0,929.5,767.58,588.62
2016,6,8,13,0,524.0,373.0,4.1,19.0,870.0,700.42,535.87
2016,6,8,13,15,679.0,267.0,4.05,19.0,899.0,689.16,530.03
2016,6,8,13,30,834.0,161.0,4.0,19.0,928.0,664.74,513.02
2016,6,8,13,45,836.0,154.5,4.0,19.0,907.5,617.21,475.72
2016,6,8,14,0,838.0,148.0,4.0,19.0,887.0,567.68,435.99
2016,6,8,14,15,664.0,227.5,3.95,18.5,801.0,494.87,378.52
2016,6,8,14,30,490.0,307.0,3.9,18.0,715.0,437.62,333.53
2016,6,8,14,45,489.5,290.5,3.85,18.0,683.5,391.64,295.3
2016,6,8,15,0,489.0,274.0,3.8,18.0,652.0,345.49,256.22
2016,6,8,15,15,469.5,265.5,3.8,17.5,612.5,299.73,218.29
2016,6,8,15,30,450.0,257.0,3.8,17.0,573.0,256.05,182.74
2016,6,8,15,45,614.0,184.5,3.8,17.0,586.0,197.27,129.17
2016,6,8,16,0,778.0,112.0,3.8,17.0,599.0,125.74,74.07
2016,6,8,16,15,663.5,131.5,3.8,16.5,524.0,85.87,69.14
2016,6,8,16,30,549.0,151.0,3.8,16.0,449.0,100.4,82.13
2016,6,8,16,45,501.0,146.5,3.8,16.0,398.5,98.59,80.83
2016,6,8,17,0,453.0,142.0,3.8,16.0,348.0,96.75,79.49
2016,6,8,17,15,435.5,126.0,3.75,16.0,305.0,87.68,71.81
2016,6,8,17,30,418.0,110.0,3.7,16.0,262.0,78.14,63.62
2016,6,8,17,45,376.0,100.0,3.7,16.0,220.5,72.03,58.32
2016,6,8,18,0,334.0,90.0,3.7,16.0,179.0,65.71,52.68
2016,6,8,18,15,290.5,74.5,3.55,15.5,140.5,55.22,43.29
2016,6,8,18,30,247.0,59.0,3.4,15.0,102.0,44.38,33.37
2016,6,8,18,45,182.5,43.5,3.3,15.0,69.5,33.1,22.79
2016,6,8,19,0,118.0,28.0,3.2,15.0,37.0,21.55,10.24
2016,6,8,19,15,59.0,14.0,3.15,14.5,18.5,11.95,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,55.0,12.0,3.1,13.0,13.0,22.59,0.0
2016,6,9,5,15,173.0,25.5,3.25,13.0,43.0,88.86,47.46
2016,6,9,5,30,291.0,39.0,3.4,13.0,73.0,156.77,116.8
2016,6,9,5,45,376.5,49.0,3.6,13.5,115.5,221.57,174.93
2016,6,9,6,0,462.0,59.0,3.8,14.0,158.0,293.65,238.42
2016,6,9,6,15,231.0,63.5,3.8,14.5,113.0,201.71,165.91
2016,6,9,6,30,0.0,68.0,3.8,15.0,68.0,56.85,42.92
2016,6,9,6,45,0.0,81.5,3.8,15.5,81.5,68.64,52.87
2016,6,9,7,0,0.0,95.0,3.8,16.0,95.0,80.45,62.57
2016,6,9,7,15,0.0,116.5,3.75,16.5,116.5,99.75,78.36
2016,6,9,7,30,0.0,138.0,3.7,17.0,138.0,119.09,93.93
2016,6,9,7,45,0.5,150.5,3.7,17.5,150.5,130.33,102.65
2016,6,9,8,0,1.0,163.0,3.7,18.0,163.0,141.62,111.31
2016,6,9,8,15,2.0,171.0,3.65,18.0,172.5,149.19,117.12
2016,6,9,8,30,3.0,179.0,3.6,18.0,182.0,156.86,123.0
2016,6,9,8,45,7.5,206.5,3.55,18.5,212.5,185.74,145.71
2016,6,9,9,0,12.0,234.0,3.5,19.0,243.0,214.82,168.21
2016,6,9,9,15,12.0,238.5,3.45,19.0,247.5,218.39,170.58
2016,6,9,9,30,12.0,243.0,3.4,19.0,252.0,221.98,173.05
2016,6,9,9,45,17.5,279.5,3.4,19.5,294.0,260.16,202.32
2016,6,9,10,0,23.0,316.0,3.4,20.0,336.0,298.28,231.03
2016,6,9,10,15,34.0,352.0,3.35,20.0,382.5,358.88,276.99
2016,6,9,10,30,45.0,388.0,3.3,20.0,429.0,402.15,309.2
2016,6,9,10,45,120.5,427.0,3.3,20.5,539.0,525.06,401.14
2016,6,9,11,0,196.0,466.0,3.3,21.0,649.0,627.8,475.25
2016,6,9,11,15,299.0,437.5,3.3,21.0,721.5,701.53,529.39
2016,6,9,11,30,402.0,409.0,3.3,21.0,794.0,766.36,576.4
2016,6,9,11,45,420.0,395.0,3.35,21.0,798.5,753.73,567.57
2016,6,9,12,0,438.0,381.0,3.4,21.0,803.0,738.5,557.38
2016,6,9,12,15,668.5,255.0,3.45,21.0,899.0,799.5,605.72
2016,6,9,12,30,899.0,129.0,3.5,21.0,995.0,832.39,631.15
2016,6,9,12,45,906.5,122.5,3.55,21.0,988.5,798.0,607.33
2016,6,9,13,0,914.0,116.0,3.6,21.0,982.0,760.45,580.92
2016,6,9,13,15,910.5,115.5,3.65,21.0,966.0,717.14,548.73
2016,6,9,13,30,907.0,115.0,3.7,21.0,950.0,671.67,514.19
2016,6,9,13,45,904.5,112.5,3.75,21.0,928.0,623.24,476.58
2016,6,9,14,0,902.0,110.0,3.8,21.0,906.0,572.94,436.47
2016,6,9,14,15,895.5,108.5,3.8,21.0,876.5,519.8,392.9
2016,6,9,14,30,889.0,107.0,3.8,21.0,847.0,465.6,347.23
2016,6,9,14,45,881.0,105.0,3.85,21.0,812.5,409.64,299.04
2016,6,9,15,0,873.0,103.0,3.9,21.0,778.0,353.25,249.51
2016,6,9,15,15,862.0,101.0,3.95,20.5,737.5,295.91,199.44
2016,6,9,15,30,851.0,99.0,4.0,20.0,697.0,238.94,150.77
2016,6,9,15,45,836.5,96.5,4.05,20.0,653.0,181.79,105.97
2016,6,9,16,0,822.0,94.0,4.1,20.0,609.0,117.18,64.67
2016,6,9,16,15,803.0,91.0,4.1,19.5,561.5,68.9,53.81
2016,6,9,16,30,784.0,88.0,4.1,19.0,514.0,67.82,53.21
2016,6,9,16,45,759.5,84.5,4.15,19.0,464.5,66.23,52.02
2016,6,9,17,0,735.0,81.0,4.2,19.0,415.0,64.56,50.76
2016,6,9,17,15,702.0,76.5,4.2,18.5,365.0,61.96,48.75
2016,6,9,17,30,669.0,72.0,4.2,18.0,315.0,54.36,42.31
2016,6,9,17,45,623.0,66.5,4.2,17.5,265.5,50.96,39.47
2016,6,9,18,0,577.0,61.0,4.2,17.0,216.0,47.49,36.45
2016,6,9,18,15,510.5,54.0,4.1,16.5,170.0,42.63,32.05
2016,6,9,18,30,444.0,47.0,4.0,16.0,124.0,37.72,27.43
2016,6,9,18,45,344.5,37.0,3.95,15.5,85.0,30.02,20.13
2016,6,9,19,0,245.0,27.0,3.9,15.0,46.0,22.19,10.94
2016,6,9,19,15,122.5,13.5,3.85,14.5,23.0,11.52,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,51.5,6.0,3.3,12.5,7.0,0.0,0.0
2016,6,10,5,0,103.0,12.0,3.4,13.0,14.0,33.28,0.0
2016,6,10,5,15,229.5,23.0,3.55,13.5,45.0,103.67,55.65
2016,6,10,5,30,356.0,34.0,3.7,14.0,76.0,175.5,130.13
2016,6,10,5,45,434.5,42.5,3.85,14.5,118.0,237.44,186.56
2016,6,10,6,0,513.0,51.0,4.0,15.0,160.0,307.6,248.71
2016,6,10,6,15,568.0,57.0,4.05,15.5,207.5,370.59,303.93
2016,6,10,6,30,623.0,63.0,4.1,16.0,255.0,438.06,361.04
2016,6,10,6,45,553.5,88.5,4.2,16.5,282.0,456.37,376.26
2016,6,10,7,0,484.0,114.0,4.3,17.0,309.0,458.68,377.59
2016,6,10,7,15,617.0,98.5,4.3,17.0,381.0,563.73,461.91
2016,6,10,7,30,750.0,83.0,4.3,17.0,453.0,666.94,541.42
2016,6,10,7,45,769.5,87.5,4.3,17.5,501.0,715.7,574.88
2016,6,10,8,0,789.0,92.0,4.3,18.0,549.0,763.21,606.97
2016,6,10,8,15,665.0,147.0,4.3,18.5,554.0,748.61,592.99
2016,6,10,8,30,541.0,202.0,4.3,19.0,559.0,709.03,559.3
2016,6,10,8,45,563.5,211.5,4.3,19.5,605.0,751.68,588.65
2016,6,10,9,0,586.0,221.0,4.3,20.0,651.0,799.51,620.56
2016,6,10,9,15,726.5,166.0,4.25,20.0,727.0,883.04,679.67
2016,6,10,9,30,867.0,111.0,4.2,20.0,803.0,947.91,722.8
2016,6,10,9,45,877.5,111.0,4.2,20.5,837.0,963.96,730.77
2016,6,10,10,0,888.0,111.0,4.2,21.0,871.0,976.55,736.78
2016,6,10,10,15,643.0,245.5,4.2,21.0,804.5,895.05,678.77
2016,6,10,10,30,398.0,380.0,4.2,21.0,738.0,779.79,590.75
2016,6,10,10,45,325.5,418.0,4.25,21.0,715.0,726.7,551.44
2016,6,10,11,0,253.0,456.0,4.3,21.0,692.0,686.14,520.12
2016,6,10,11,15,299.0,448.0,4.3,21.0,731.0,711.29,539.09
2016,6,10,11,30,345.0,440.0,4.3,21.0,770.0,733.53,555.49
2016,6,10,11,45,287.0,460.5,4.3,21.0,736.5,686.27,519.81
2016,6,10,12,0,229.0,481.0,4.3,21.0,703.0,630.89,478.59
2016,6,10,12,15,181.5,482.0,4.3,21.0,658.0,578.92,439.9
2016,6,10,12,30,134.0,483.0,4.3,21.0,613.0,529.0,402.43
2016,6,10,12,45,205.5,471.0,4.3,21.0,668.0,561.2,427.62
2016,6,10,13,0,277.0,459.0,4.3,21.0,723.0,589.91,449.35
2016,6,10,13,15,353.5,419.0,4.3,21.0,749.0,589.82,450.08
2016,6,10,13,30,430.0,379.0,4.3,21.0,775.0,583.42,445.67
2016,6,10,13,45,367.5,394.5,4.3,21.0,727.5,531.03,405.45
2016,6,10,14,0,305.0,410.0,4.3,21.0,680.0,483.17,368.63
2016,6,10,14,15,346.0,380.5,4.3,21.0,677.0,458.04,348.72
2016,6,10,14,30,387.0,351.0,4.3,21.0,674.0,428.81,324.65
2016,6,10,14,45,411.0,324.0,4.3,21.0,654.0,386.1,289.59
2016,6,10,15,0,435.0,297.0,4.3,21.0,634.0,344.74,254.58
2016,6,10,15,15,372.5,300.0,4.3,20.5,578.0,304.45,223.15
2016,6,10,15,30,310.0,303.0,4.3,20.0,522.0,265.27,193.87
2016,6,10,15,45,349.5,272.0,4.3,20.0,504.0,226.36,161.96
2016,6,10,16,0,389.0,241.0,4.3,20.0,486.0,183.39,131.16
2016,6,10,16,15,358.0,227.0,4.3,19.5,438.5,148.6,121.47
2016,6,10,16,30,327.0,213.0,4.3,19.0,391.0,141.36,116.0
2016,6,10,16,45,370.5,182.0,4.3,19.0,365.5,125.02,102.47
2016,6,10,17,0,414.0,151.0,4.3,19.0,340.0,101.9,82.97
2016,6,10,17,15,380.5,136.5,4.25,18.5,294.5,93.83,76.43
2016,6,10,17,30,347.0,122.0,4.2,18.0,249.0,85.37,69.42
2016,6,10,17,45,308.0,110.0,4.2,17.5,210.0,80.93,65.77
2016,6,10,18,0,269.0,98.0,4.2,17.0,171.0,72.58,58.52
2016,6,10,18,15,335.5,75.5,4.0,16.5,147.5,56.19,43.98
2016,6,10,18,30,402.0,53.0,3.8,16.0,124.0,42.58,31.68
2016,6,10,18,45,297.0,41.5,3.65,15.5,85.0,32.03,21.88
2016,6,10,19,0,192.0,30.0,3.5,15.0,46.0,23.24,11.93
2016,6,10,19,15,96.0,15.0,3.4,14.5,23.0,12.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,5.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,63.0,11.0,1.9,12.0,13.0,23.43,0.0
2016,6,11,5,15,180.0,24.5,1.95,12.5,43.5,89.12,47.71
2016,6,11,5,30,297.0,38.0,2.0,13.0,74.0,158.98,118.18
2016,6,11,5,45,384.0,48.0,2.1,14.0,116.5,222.74,174.79
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,295.7,237.89
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,359.92,293.11
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,428.96,350.37
2016,6,11,6,45,541.5,92.5,2.2,17.0,283.0,452.81,368.88
2016,6,11,7,0,496.0,112.0,2.2,18.0,312.0,463.76,376.25
2016,6,11,7,15,501.0,129.0,2.15,18.5,354.0,508.19,409.37
2016,6,11,7,30,506.0,146.0,2.1,19.0,396.0,551.37,440.2
2016,6,11,7,45,379.5,195.5,2.1,19.5,394.0,509.63,404.62
2016,6,11,8,0,253.0,245.0,2.1,20.0,392.0,473.26,372.74
2016,6,11,8,15,175.0,269.5,2.0,20.5,375.5,423.81,332.1
2016,6,11,8,30,97.0,294.0,1.9,21.0,359.0,367.91,286.35
2016,6,11,8,45,158.0,316.5,1.85,21.5,429.5,463.41,357.97
2016,6,11,9,0,219.0,339.0,1.8,22.0,500.0,543.76,415.58
2016,6,11,9,15,169.5,359.0,1.7,22.5,487.5,519.59,394.04
2016,6,11,9,30,120.0,379.0,1.6,23.0,475.0,492.89,371.52
2016,6,11,9,45,153.0,397.5,1.55,24.0,525.5,541.37,404.64
2016,6,11,10,0,186.0,416.0,1.5,25.0,576.0,589.24,435.92
2016,6,11,10,15,190.5,426.0,1.4,25.0,594.0,600.16,441.89
2016,6,11,10,30,195.0,436.0,1.3,25.0,612.0,609.93,447.31
2016,6,11,10,45,221.0,446.5,1.25,25.5,650.5,639.36,466.03
2016,6,11,11,0,247.0,457.0,1.2,26.0,689.0,681.35,492.4
2016,6,11,11,15,263.5,460.0,1.2,26.0,710.5,689.63,497.44
2016,6,11,11,30,280.0,463.0,1.2,26.0,732.0,695.77,501.41
2016,6,11,11,45,352.5,435.5,1.2,26.5,776.0,721.5,518.91
2016,6,11,12,0,425.0,408.0,1.2,27.0,820.0,750.28,537.7
2016,6,11,12,15,667.5,267.5,1.3,27.0,912.0,809.42,582.48
2016,6,11,12,30,910.0,127.0,1.4,27.0,1004.0,839.75,605.53
2016,6,11,12,45,916.0,122.0,1.55,27.5,998.0,805.17,583.33
2016,6,11,13,0,922.0,117.0,1.7,28.0,992.0,767.5,558.75
2016,6,11,13,15,920.0,116.0,1.85,28.0,977.0,724.57,529.86
2016,6,11,13,30,918.0,115.0,2.0,28.0,962.0,679.33,498.32
2016,6,11,13,45,913.0,114.5,2.2,28.0,939.5,630.56,463.36
2016,6,11,14,0,908.0,114.0,2.4,28.0,917.0,580.11,425.76
2016,6,11,14,15,902.0,113.0,2.5,27.5,888.0,527.31,385.44
2016,6,11,14,30,896.0,112.0,2.6,27.0,859.0,473.37,342.66
2016,6,11,14,45,885.5,111.0,2.75,27.0,823.5,416.83,295.97
2016,6,11,15,0,875.0,110.0,2.9,27.0,788.0,360.1,247.98
2016,6,11,15,15,864.0,108.0,2.95,26.5,748.0,302.59,199.33
2016,6,11,15,30,853.0,106.0,3.0,26.0,708.0,245.45,151.88
2016,6,11,15,45,834.5,105.0,3.05,26.0,662.5,180.79,102.46
2016,6,11,16,0,816.0,104.0,3.1,26.0,617.0,125.03,68.94
2016,6,11,16,15,796.5,100.5,3.05,25.5,569.5,75.13,57.67
2016,6,11,16,30,777.0,97.0,3.0,25.0,522.0,73.95,57.03
2016,6,11,16,45,748.0,94.5,3.0,24.5,471.5,73.28,56.78
2016,6,11,17,0,719.0,92.0,3.0,24.0,421.0,66.38,51.24
2016,6,11,17,15,684.5,86.5,2.95,23.0,370.0,63.58,49.22
2016,6,11,17,30,650.0,81.0,2.9,22.0,319.0,60.67,47.05
2016,6,11,17,45,601.0,75.0,2.85,21.5,269.0,57.13,44.16
2016,6,11,18,0,552.0,69.0,2.8,21.0,219.0,53.53,41.09
2016,6,11,18,15,484.0,60.5,2.75,20.0,172.5,47.7,35.99
2016,6,11,18,30,416.0,52.0,2.7,19.0,126.0,41.74,30.58
2016,6,11,18,45,316.0,40.5,2.65,18.5,86.5,32.9,22.35
2016,6,11,19,0,216.0,29.0,2.6,18.0,47.0,22.54,11.39
2016,6,11,19,15,108.0,14.5,2.55,17.5,23.5,12.38,0.0
2016,6,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
