Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,27.5,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,55.0,12.0,2.1,13.0,13.0,22.45,0.0
2016,6,12,5,15,173.5,26.0,2.2,13.5,44.0,89.01,47.52
2016,6,12,5,30,292.0,40.0,2.3,14.0,75.0,157.33,116.52
2016,6,12,5,45,377.5,50.0,2.4,14.5,117.0,221.69,173.77
2016,6,12,6,0,463.0,60.0,2.5,15.0,159.0,293.64,236.47
2016,6,12,6,15,522.0,67.5,2.45,15.5,207.0,358.01,291.87
2016,6,12,6,30,581.0,75.0,2.4,16.0,255.0,427.26,349.37
2016,6,12,6,45,627.0,80.0,2.35,16.5,305.5,490.28,399.91
2016,6,12,7,0,673.0,85.0,2.3,17.0,356.0,555.9,450.54
2016,6,12,7,15,704.0,89.5,2.25,17.5,406.0,612.67,492.53
2016,6,12,7,30,735.0,94.0,2.2,18.0,456.0,666.9,530.89
2016,6,12,7,45,760.0,97.0,2.15,18.5,505.5,717.79,564.59
2016,6,12,8,0,785.0,100.0,2.1,19.0,555.0,767.79,596.75
2016,6,12,8,15,802.5,103.0,2.05,19.0,601.5,810.25,624.02
2016,6,12,8,30,820.0,106.0,2.0,19.0,648.0,850.71,649.49
2016,6,12,8,45,833.5,108.5,1.95,19.5,690.5,884.76,668.94
2016,6,12,9,0,847.0,111.0,1.9,20.0,733.0,905.97,679.51
2016,6,12,9,15,857.5,113.0,1.9,20.5,770.5,930.64,692.99
2016,6,12,9,30,868.0,115.0,1.9,21.0,808.0,952.13,704.26
2016,6,12,9,45,880.5,113.5,1.9,21.5,842.0,968.59,712.25
2016,6,12,10,0,893.0,112.0,1.9,22.0,876.0,981.65,718.11
2016,6,12,10,15,898.5,113.5,1.95,22.0,902.5,987.44,721.39
2016,6,12,10,30,904.0,115.0,2.0,22.0,929.0,989.49,722.45
2016,6,12,10,45,907.0,116.5,2.1,22.5,948.5,985.36,718.87
2016,6,12,11,0,910.0,118.0,2.2,23.0,968.0,977.46,712.97
2016,6,12,11,15,912.0,118.5,2.25,23.0,980.5,963.97,704.37
2016,6,12,11,30,914.0,119.0,2.3,23.0,993.0,946.86,693.53
2016,6,12,11,45,913.5,120.0,2.4,23.5,998.0,924.46,678.4
2016,6,12,12,0,913.0,121.0,2.5,24.0,1003.0,898.79,661.11
2016,6,12,12,15,912.0,121.0,2.55,24.0,1001.5,868.73,641.72
2016,6,12,12,30,911.0,121.0,2.6,24.0,1000.0,835.78,620.28
2016,6,12,12,45,903.0,125.0,2.65,24.0,989.0,797.99,595.41
2016,6,12,13,0,895.0,129.0,2.7,24.0,978.0,757.96,567.77
2016,6,12,13,15,891.0,128.0,2.7,23.5,962.0,714.73,537.4
2016,6,12,13,30,887.0,127.0,2.7,23.0,946.0,669.44,504.7
2016,6,12,13,45,881.0,126.0,2.7,23.0,922.5,621.1,467.88
2016,6,12,14,0,875.0,125.0,2.7,23.0,899.0,571.24,428.92
2016,6,12,14,15,868.0,123.5,2.65,23.0,870.0,519.24,387.09
2016,6,12,14,30,861.0,122.0,2.6,23.0,841.0,466.26,343.31
2016,6,12,14,45,852.0,120.0,2.6,23.0,806.5,411.43,297.08
2016,6,12,15,0,843.0,118.0,2.6,23.0,772.0,356.3,249.63
2016,6,12,15,15,831.0,115.5,2.55,22.5,732.0,294.1,196.91
2016,6,12,15,30,819.0,113.0,2.5,22.0,692.0,237.45,149.3
2016,6,12,15,45,804.5,109.5,2.45,22.0,648.0,180.64,105.09
2016,6,12,16,0,790.0,106.0,2.4,22.0,604.0,125.25,70.77
2016,6,12,16,15,770.0,103.0,2.35,21.5,557.0,76.34,59.64
2016,6,12,16,30,750.0,100.0,2.3,21.0,510.0,75.61,59.38
2016,6,12,16,45,724.5,95.5,2.3,21.0,461.0,67.27,52.45
2016,6,12,17,0,699.0,91.0,2.3,21.0,412.0,65.39,51.03
2016,6,12,17,15,664.0,86.0,2.25,20.5,362.0,62.94,49.18
2016,6,12,17,30,629.0,81.0,2.2,20.0,312.0,60.4,47.22
2016,6,12,17,45,583.0,74.5,2.2,19.5,263.0,56.54,44.02
2016,6,12,18,0,537.0,68.0,2.2,19.0,214.0,52.58,40.61
2016,6,12,18,15,470.5,59.5,2.15,18.5,168.5,46.75,35.41
2016,6,12,18,30,404.0,51.0,2.1,18.0,123.0,40.79,29.9
2016,6,12,18,45,309.0,39.5,2.05,17.5,85.0,31.95,21.68
2016,6,12,19,0,214.0,28.0,2.0,17.0,47.0,21.77,11.03
2016,6,12,19,15,107.0,14.0,2.05,16.5,23.5,10.93,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.5,6.0,2.7,12.0,6.5,0.0,0.0
2016,6,13,5,0,63.0,12.0,2.8,12.0,13.0,24.17,0.0
2016,6,13,5,15,178.0,25.0,2.8,12.5,43.0,88.76,47.33
2016,6,13,5,30,293.0,38.0,2.8,13.0,73.0,156.96,116.67
2016,6,13,5,45,381.5,47.5,2.85,13.5,115.5,220.44,173.5
2016,6,13,6,0,470.0,57.0,2.9,14.0,158.0,293.24,237.28
2016,6,13,6,15,244.5,83.5,2.9,14.0,137.0,219.5,180.47
2016,6,13,6,30,19.0,110.0,2.9,14.0,116.0,108.85,87.38
2016,6,13,6,45,25.0,129.5,2.95,14.5,139.0,139.54,113.25
2016,6,13,7,0,31.0,149.0,3.0,15.0,162.0,163.25,132.67
2016,6,13,7,15,69.5,178.0,3.0,15.5,211.0,220.42,179.97
2016,6,13,7,30,108.0,207.0,3.0,16.0,260.0,294.41,239.64
2016,6,13,7,45,155.0,229.0,3.05,16.5,314.0,356.83,289.04
2016,6,13,8,0,202.0,251.0,3.1,17.0,368.0,422.01,339.55
2016,6,13,8,15,170.0,275.0,3.15,17.0,379.5,425.23,339.96
2016,6,13,8,30,138.0,299.0,3.2,17.0,391.0,425.67,338.42
2016,6,13,8,45,215.0,311.5,3.25,17.5,465.0,508.7,402.34
2016,6,13,9,0,292.0,324.0,3.3,18.0,539.0,612.31,479.13
2016,6,13,9,15,582.5,217.0,3.3,18.5,673.0,800.3,620.31
2016,6,13,9,30,873.0,110.0,3.3,19.0,807.0,951.25,723.04
2016,6,13,9,45,886.0,109.0,3.3,19.5,842.0,968.84,731.12
2016,6,13,10,0,899.0,108.0,3.3,20.0,877.0,983.01,738.06
2016,6,13,10,15,905.5,109.0,3.4,20.0,904.5,989.39,742.02
2016,6,13,10,30,912.0,110.0,3.5,20.0,932.0,992.02,743.63
2016,6,13,10,45,916.5,111.5,3.6,20.0,952.5,989.41,741.86
2016,6,13,11,0,921.0,113.0,3.7,20.0,973.0,982.97,737.64
2016,6,13,11,15,923.5,113.5,3.8,20.0,986.5,969.93,729.05
2016,6,13,11,30,926.0,114.0,3.9,20.0,1000.0,953.21,718.06
2016,6,13,11,45,925.0,116.0,4.0,20.5,1005.5,931.16,702.1
2016,6,13,12,0,924.0,118.0,4.1,21.0,1011.0,905.76,683.9
2016,6,13,12,15,923.5,118.0,4.15,21.0,1009.5,875.9,663.68
2016,6,13,12,30,923.0,118.0,4.2,21.0,1008.0,843.06,641.31
2016,6,13,12,45,920.0,118.5,4.3,21.0,999.0,805.88,615.98
2016,6,13,13,0,917.0,119.0,4.4,21.0,990.0,766.16,587.99
2016,6,13,13,15,914.0,118.5,4.45,21.0,974.5,723.24,555.9
2016,6,13,13,30,911.0,118.0,4.5,21.0,959.0,678.1,521.39
2016,6,13,13,45,902.0,119.5,4.55,21.0,935.0,628.91,482.94
2016,6,13,14,0,893.0,121.0,4.6,21.0,911.0,578.4,442.43
2016,6,13,14,15,886.0,119.5,4.6,20.5,881.5,525.54,399.66
2016,6,13,14,30,879.0,118.0,4.6,20.0,852.0,471.67,354.69
2016,6,13,14,45,869.0,116.5,4.7,20.0,817.0,415.9,306.47
2016,6,13,15,0,859.0,115.0,4.8,20.0,782.0,359.9,257.07
2016,6,13,15,15,847.0,113.0,4.8,19.5,741.5,303.06,207.12
2016,6,13,15,30,835.0,111.0,4.8,19.0,701.0,239.86,153.18
2016,6,13,15,45,829.5,104.0,4.85,19.0,659.0,180.9,105.88
2016,6,13,16,0,824.0,97.0,4.9,19.0,617.0,122.34,68.11
2016,6,13,16,15,804.5,94.0,4.9,18.5,569.0,70.81,55.67
2016,6,13,16,30,785.0,91.0,4.9,18.0,521.0,69.8,55.13
2016,6,13,16,45,765.0,86.0,4.9,18.0,472.0,67.27,53.12
2016,6,13,17,0,745.0,81.0,4.9,18.0,423.0,64.58,50.96
2016,6,13,17,15,712.5,76.5,4.9,17.5,373.0,61.97,48.95
2016,6,13,17,30,680.0,72.0,4.9,17.0,323.0,54.37,42.49
2016,6,13,17,45,628.0,68.0,4.9,17.0,272.5,52.02,40.48
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,49.71,38.41
2016,6,13,18,15,510.5,56.5,4.8,16.5,175.5,44.53,33.74
2016,6,13,18,30,445.0,49.0,4.7,16.0,129.0,39.27,28.83
2016,6,13,18,45,338.0,39.5,4.65,15.5,89.0,32.03,21.95
2016,6,13,19,0,231.0,30.0,4.6,15.0,49.0,23.33,12.47
2016,6,13,19,15,115.5,15.0,4.6,14.5,24.5,11.72,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.0,3.7,11.5,7.0,0.0,0.0
2016,6,14,5,0,66.0,12.0,3.7,12.0,14.0,24.78,0.0
2016,6,14,5,15,188.5,25.0,3.7,12.0,44.5,91.46,48.7
2016,6,14,5,30,311.0,38.0,3.7,12.0,75.0,162.7,121.42
2016,6,14,5,45,410.5,45.5,3.75,12.5,118.5,229.42,181.38
2016,6,14,6,0,510.0,53.0,3.8,13.0,162.0,306.43,249.23
2016,6,14,6,15,566.5,59.5,3.8,13.5,210.0,370.51,305.62
2016,6,14,6,30,623.0,66.0,3.8,14.0,258.0,439.22,364.0
2016,6,14,6,45,670.5,68.5,3.85,15.0,309.0,501.9,415.0
2016,6,14,7,0,718.0,71.0,3.9,16.0,360.0,565.44,464.79
2016,6,14,7,15,633.5,101.5,3.85,16.0,381.5,576.3,471.76
2016,6,14,7,30,549.0,132.0,3.8,16.0,403.0,574.01,468.0
2016,6,14,7,45,684.5,107.5,3.75,16.5,480.5,673.4,543.89
2016,6,14,8,0,820.0,83.0,3.7,17.0,558.0,775.31,616.16
2016,6,14,8,15,836.0,85.5,3.65,17.5,604.0,809.2,636.91
2016,6,14,8,30,852.0,88.0,3.6,18.0,650.0,848.39,661.58
2016,6,14,8,45,863.0,90.5,3.55,18.5,692.0,880.75,680.99
2016,6,14,9,0,874.0,93.0,3.5,19.0,734.0,910.26,698.2
2016,6,14,9,15,702.0,183.5,3.5,19.0,716.0,877.18,673.46
2016,6,14,9,30,530.0,274.0,3.5,19.0,698.0,807.88,620.31
2016,6,14,9,45,706.0,194.0,3.5,19.0,783.0,904.04,690.55
2016,6,14,10,0,882.0,114.0,3.5,19.0,868.0,972.58,735.81
2016,6,14,10,15,888.0,115.0,3.55,19.0,895.0,978.41,738.59
2016,6,14,10,30,894.0,116.0,3.6,19.0,922.0,980.55,739.51
2016,6,14,10,45,899.5,116.5,3.65,19.5,942.0,977.99,735.99
2016,6,14,11,0,905.0,117.0,3.7,20.0,962.0,971.68,730.09
2016,6,14,11,15,907.5,117.5,3.75,20.0,975.5,958.85,721.3
2016,6,14,11,30,910.0,118.0,3.8,20.0,989.0,942.41,710.17
2016,6,14,11,45,911.5,118.0,3.9,20.0,995.0,921.11,696.07
2016,6,14,12,0,913.0,118.0,4.0,20.0,1001.0,896.48,679.67
2016,6,14,12,15,913.0,118.0,4.1,19.5,999.5,867.41,661.39
2016,6,14,12,30,913.0,118.0,4.2,19.0,998.0,835.37,640.86
2016,6,14,12,45,691.5,255.0,4.35,19.0,918.0,758.68,583.12
2016,6,14,13,0,470.0,392.0,4.5,19.0,838.0,677.48,519.95
2016,6,14,13,15,690.0,251.5,4.55,18.5,895.0,685.96,531.1
2016,6,14,13,30,910.0,111.0,4.6,18.0,952.0,672.45,524.13
2016,6,14,13,45,687.5,228.5,4.65,18.0,854.5,590.8,458.66
2016,6,14,14,0,465.0,346.0,4.7,18.0,757.0,520.83,402.67
2016,6,14,14,15,470.5,329.5,4.7,18.0,734.0,479.86,369.85
2016,6,14,14,30,476.0,313.0,4.7,18.0,711.0,437.89,335.33
2016,6,14,14,45,676.0,207.5,4.7,18.0,746.5,403.56,302.68
2016,6,14,15,0,876.0,102.0,4.7,18.0,782.0,356.77,256.25
2016,6,14,15,15,665.5,179.0,4.7,17.5,680.5,292.6,206.77
2016,6,14,15,30,455.0,256.0,4.7,17.0,579.0,258.87,185.29
2016,6,14,15,45,642.5,174.0,4.75,17.0,598.0,197.21,127.87
2016,6,14,16,0,830.0,92.0,4.8,17.0,617.0,128.94,73.64
2016,6,14,16,15,643.0,138.0,4.8,17.0,525.5,89.33,71.99
2016,6,14,16,30,456.0,184.0,4.8,17.0,434.0,118.67,97.54
2016,6,14,16,45,310.5,187.0,4.85,17.0,350.5,126.99,105.01
2016,6,14,17,0,165.0,190.0,4.9,17.0,267.0,133.01,110.55
2016,6,14,17,15,280.0,153.5,4.9,16.5,265.0,107.69,89.1
2016,6,14,17,30,395.0,117.0,4.9,16.0,263.0,82.41,67.36
2016,6,14,17,45,362.0,104.0,4.9,16.0,222.5,74.48,60.49
2016,6,14,18,0,329.0,91.0,4.9,16.0,182.0,66.23,53.17
2016,6,14,18,15,292.0,75.5,4.8,15.5,144.0,55.83,43.87
2016,6,14,18,30,255.0,60.0,4.7,15.0,106.0,45.06,34.05
2016,6,14,18,45,192.0,45.0,4.6,14.5,73.5,34.2,23.94
2016,6,14,19,0,129.0,30.0,4.5,14.0,41.0,23.05,12.44
2016,6,14,19,15,64.5,15.0,4.45,13.5,20.5,12.02,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,3.8,10.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,3.8,11.0,11.0,9.39,0.0
2016,6,15,5,15,69.0,26.0,3.85,11.5,34.5,53.26,26.87
2016,6,15,5,30,138.0,41.0,3.9,12.0,58.0,98.34,72.56
2016,6,15,5,45,182.5,58.0,4.0,12.5,91.0,141.92,111.84
2016,6,15,6,0,227.0,75.0,4.1,13.0,124.0,190.06,154.64
2016,6,15,6,15,253.0,93.0,4.15,13.5,160.5,234.49,193.84
2016,6,15,6,30,279.0,111.0,4.2,14.0,197.0,281.06,233.86
2016,6,15,6,45,305.0,126.0,4.3,14.5,235.5,326.12,271.68
2016,6,15,7,0,331.0,141.0,4.4,15.0,274.0,372.92,309.96
2016,6,15,7,15,487.5,123.0,4.45,15.0,348.0,490.34,406.41
2016,6,15,7,30,644.0,105.0,4.5,15.0,422.0,614.03,505.03
2016,6,15,7,45,630.0,124.0,4.55,15.5,460.5,649.38,529.64
2016,6,15,8,0,616.0,143.0,4.6,16.0,499.0,681.05,551.23
2016,6,15,8,15,732.5,116.0,4.6,16.0,574.0,764.19,612.52
2016,6,15,8,30,849.0,89.0,4.6,16.0,649.0,846.43,670.95
2016,6,15,8,45,863.0,90.5,4.7,16.5,692.0,880.3,692.65
2016,6,15,9,0,877.0,92.0,4.8,17.0,735.0,911.49,712.57
2016,6,15,9,15,886.5,93.5,4.8,17.0,773.0,935.56,728.03
2016,6,15,9,30,896.0,95.0,4.8,17.0,811.0,956.37,741.23
2016,6,15,9,45,896.0,100.5,4.85,17.5,841.5,968.91,747.61
2016,6,15,10,0,896.0,106.0,4.9,18.0,872.0,977.6,751.44
2016,6,15,10,15,644.0,244.0,4.9,18.0,803.5,893.52,690.29
2016,6,15,10,30,392.0,382.0,4.9,18.0,735.0,761.33,588.07
2016,6,15,10,45,458.0,372.5,4.95,18.0,793.5,822.01,633.25
2016,6,15,11,0,524.0,363.0,5.0,18.0,852.0,865.28,664.83
2016,6,15,11,15,724.5,236.5,5.0,18.0,923.5,922.26,710.43
2016,6,15,11,30,925.0,110.0,5.0,18.0,995.0,948.82,728.45
2016,6,15,11,45,928.5,109.0,5.05,18.5,1002.0,928.26,712.57
2016,6,15,12,0,932.0,108.0,5.1,19.0,1009.0,904.25,694.62
2016,6,15,12,15,634.0,278.5,5.05,18.5,891.5,791.56,611.65
2016,6,15,12,30,336.0,449.0,5.0,18.0,774.0,666.73,514.3
2016,6,15,12,45,407.0,419.5,4.95,18.0,809.5,675.92,522.54
2016,6,15,13,0,478.0,390.0,4.9,18.0,845.0,681.95,527.37
2016,6,15,13,15,339.0,424.0,4.85,18.0,744.0,584.85,452.73
2016,6,15,13,30,200.0,458.0,4.8,18.0,643.0,500.32,387.26
2016,6,15,13,45,253.5,434.5,4.8,18.0,663.0,495.42,383.96
2016,6,15,14,0,307.0,411.0,4.8,18.0,683.0,486.08,376.32
2016,6,15,14,15,364.0,372.5,4.7,18.0,685.0,462.35,356.85
2016,6,15,14,30,421.0,334.0,4.6,18.0,687.0,429.28,329.16
2016,6,15,14,45,339.5,345.5,4.6,18.0,622.5,380.37,290.29
2016,6,15,15,0,258.0,357.0,4.6,18.0,558.0,335.54,255.42
2016,6,15,15,15,347.5,310.5,4.55,17.5,566.5,306.51,228.56
2016,6,15,15,30,437.0,264.0,4.5,17.0,575.0,260.87,187.52
2016,6,15,15,45,347.5,268.5,4.45,17.0,505.5,225.87,163.47
2016,6,15,16,0,258.0,273.0,4.4,17.0,436.0,193.73,144.73
2016,6,15,16,15,534.5,176.5,4.3,16.5,481.0,113.17,92.56
2016,6,15,16,30,811.0,80.0,4.2,16.0,526.0,62.6,49.26
2016,6,15,16,45,789.5,76.5,4.15,16.0,477.0,60.82,47.91
2016,6,15,17,0,768.0,73.0,4.1,16.0,428.0,58.94,46.43
2016,6,15,17,15,737.0,69.5,3.95,15.5,377.5,56.87,44.84
2016,6,15,17,30,706.0,66.0,3.8,15.0,327.0,54.75,43.18
2016,6,15,17,45,663.0,61.0,3.65,14.5,277.0,51.26,40.24
2016,6,15,18,0,620.0,56.0,3.5,14.0,227.0,43.84,33.67
2016,6,15,18,15,557.0,50.0,3.25,13.5,180.0,39.59,29.8
2016,6,15,18,30,494.0,44.0,3.0,13.0,133.0,35.32,25.74
2016,6,15,18,45,397.5,35.0,2.75,13.0,93.0,28.34,19.05
2016,6,15,19,0,301.0,26.0,2.5,13.0,53.0,21.27,11.23
2016,6,15,19,15,150.5,13.0,2.35,12.5,26.5,10.46,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.2,11.5,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.2,12.0,4.0,3.41,0.0
2016,6,16,5,15,0.0,14.0,1.2,12.5,14.0,11.53,1.66
2016,6,16,5,30,0.0,24.0,1.2,13.0,24.0,19.8,10.69
2016,6,16,5,45,0.0,37.5,1.3,13.5,37.5,31.01,20.63
2016,6,16,6,0,0.0,51.0,1.4,14.0,51.0,42.74,30.89
2016,6,16,6,15,0.0,66.5,1.3,14.0,66.5,56.46,42.8
2016,6,16,6,30,0.0,82.0,1.2,14.0,82.0,70.15,54.52
2016,6,16,6,45,0.0,98.0,1.2,14.5,98.0,84.3,66.3
2016,6,16,7,0,0.0,114.0,1.2,15.0,114.0,98.44,77.84
2016,6,16,7,15,1.0,133.0,1.15,15.5,133.5,116.15,92.14
2016,6,16,7,30,2.0,152.0,1.1,16.0,153.0,133.92,106.23
2016,6,16,7,45,5.0,169.0,1.1,16.5,172.0,151.37,119.91
2016,6,16,8,0,8.0,186.0,1.1,17.0,191.0,169.01,133.54
2016,6,16,8,15,27.0,227.5,1.1,17.0,245.5,238.02,188.47
2016,6,16,8,30,46.0,269.0,1.1,17.0,300.0,296.67,233.79
2016,6,16,8,45,68.5,300.5,1.1,17.5,350.0,348.58,272.7
2016,6,16,9,0,91.0,332.0,1.1,18.0,400.0,401.01,311.1
2016,6,16,9,15,203.5,343.5,1.15,18.5,504.0,534.46,410.47
2016,6,16,9,30,316.0,355.0,1.2,19.0,608.0,670.64,506.59
2016,6,16,9,45,294.0,378.0,1.3,19.5,620.5,673.25,505.2
2016,6,16,10,0,272.0,401.0,1.4,20.0,633.0,673.64,503.68
2016,6,16,10,15,282.5,412.0,1.5,20.0,660.0,691.19,516.01
2016,6,16,10,30,293.0,423.0,1.6,20.0,687.0,707.01,526.99
2016,6,16,10,45,370.5,402.0,1.7,20.5,743.0,753.5,559.94
2016,6,16,11,0,448.0,381.0,1.8,21.0,799.0,810.39,598.8
2016,6,16,11,15,437.5,390.5,1.9,21.0,804.0,796.9,589.17
2016,6,16,11,30,427.0,400.0,2.0,21.0,809.0,781.18,578.69
2016,6,16,11,45,453.0,378.0,2.1,21.0,814.0,768.39,571.38
2016,6,16,12,0,479.0,356.0,2.2,21.0,819.0,752.62,561.85
2016,6,16,12,15,462.5,380.0,2.25,21.0,826.5,737.8,550.94
2016,6,16,12,30,446.0,404.0,2.3,21.0,834.0,721.03,538.64
2016,6,16,12,45,678.5,256.0,2.4,21.5,904.0,750.26,563.45
2016,6,16,13,0,911.0,108.0,2.5,22.0,974.0,754.12,569.35
2016,6,16,13,15,908.0,107.0,2.55,21.5,958.5,711.33,539.02
2016,6,16,13,30,905.0,106.0,2.6,21.0,943.0,666.34,506.52
2016,6,16,13,45,903.0,103.5,2.65,21.0,921.0,618.72,470.15
2016,6,16,14,0,901.0,101.0,2.7,21.0,899.0,569.17,431.21
2016,6,16,14,15,677.0,211.0,2.7,21.0,799.5,492.32,370.98
2016,6,16,14,30,453.0,321.0,2.7,21.0,700.0,434.41,326.1
2016,6,16,14,45,450.5,307.0,2.75,21.0,670.5,391.45,291.43
2016,6,16,15,0,448.0,293.0,2.8,21.0,641.0,348.51,256.04
2016,6,16,15,15,372.5,301.0,2.75,20.5,580.5,307.26,224.43
2016,6,16,15,30,297.0,309.0,2.7,20.0,520.0,268.35,196.03
2016,6,16,15,45,248.5,295.5,2.7,20.0,464.0,228.53,167.23
2016,6,16,16,0,200.0,282.0,2.7,20.0,408.0,203.84,152.46
2016,6,16,16,15,498.5,180.0,2.6,19.5,462.5,114.57,92.49
2016,6,16,16,30,797.0,78.0,2.5,19.0,517.0,61.0,47.27
2016,6,16,16,45,776.0,74.5,2.45,19.0,468.5,59.2,45.91
2016,6,16,17,0,755.0,71.0,2.4,19.0,420.0,57.29,44.42
2016,6,16,17,15,724.5,67.5,2.3,18.5,370.5,55.19,42.83
2016,6,16,17,30,694.0,64.0,2.2,18.0,321.0,53.03,41.15
2016,6,16,17,45,653.5,59.0,2.1,18.0,272.5,49.53,38.14
2016,6,16,18,0,613.0,54.0,2.0,18.0,224.0,45.96,34.98
2016,6,16,18,15,552.0,48.0,1.8,17.5,178.0,37.97,27.88
2016,6,16,18,30,491.0,42.0,1.6,17.0,132.0,33.64,23.86
2016,6,16,18,45,399.0,34.0,1.45,16.5,92.5,27.48,18.04
2016,6,16,19,0,307.0,26.0,1.3,16.0,53.0,21.27,11.14
2016,6,16,19,15,153.5,13.0,1.2,15.5,26.5,10.45,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,14.0,10.0,8.54,0.0
2016,6,17,5,15,56.5,24.5,1.55,14.5,31.0,47.54,22.72
2016,6,17,5,30,113.0,39.0,1.6,15.0,52.0,87.13,63.02
2016,6,17,5,45,140.5,57.0,1.7,15.5,81.0,123.96,95.97
2016,6,17,6,0,168.0,75.0,1.8,16.0,110.0,163.37,130.56
2016,6,17,6,15,185.5,94.0,1.8,16.0,143.0,201.54,163.83
2016,6,17,6,30,203.0,113.0,1.8,16.0,176.0,241.05,197.42
2016,6,17,6,45,209.5,134.5,1.8,16.5,209.5,278.02,227.55
2016,6,17,7,0,216.0,156.0,1.8,17.0,243.0,314.94,256.68
2016,6,17,7,15,112.5,160.0,1.8,17.0,205.5,242.74,196.9
2016,6,17,7,30,9.0,164.0,1.8,17.0,168.0,150.71,119.64
2016,6,17,7,45,18.5,190.5,1.85,17.5,201.0,182.67,145.41
2016,6,17,8,0,28.0,217.0,1.9,18.0,234.0,229.01,181.87
2016,6,17,8,15,20.5,217.0,1.95,18.5,230.0,208.2,164.19
2016,6,17,8,30,13.0,217.0,2.0,19.0,226.0,201.03,157.56
2016,6,17,8,45,91.5,279.0,2.05,19.5,346.0,346.49,272.41
2016,6,17,9,0,170.0,341.0,2.1,20.0,466.0,500.38,387.56
2016,6,17,9,15,269.5,340.0,2.15,20.0,550.0,610.2,468.26
2016,6,17,9,30,369.0,339.0,2.2,20.0,634.0,703.99,535.8
2016,6,17,9,45,191.0,298.5,2.3,20.5,451.5,493.6,379.48
2016,6,17,10,0,13.0,258.0,2.4,21.0,269.0,235.46,180.41
2016,6,17,10,15,30.5,325.0,2.45,21.0,352.0,328.93,252.67
2016,6,17,10,30,48.0,392.0,2.5,21.0,435.0,408.75,312.01
2016,6,17,10,45,34.0,359.0,2.55,21.0,389.5,360.64,275.32
2016,6,17,11,0,20.0,326.0,2.6,21.0,344.0,300.04,229.4
2016,6,17,11,15,37.5,379.5,2.65,21.0,415.5,377.38,287.96
2016,6,17,11,30,55.0,433.0,2.7,21.0,487.0,439.26,333.58
2016,6,17,11,45,36.0,375.5,2.75,21.5,411.0,365.08,277.5
2016,6,17,12,0,17.0,318.0,2.8,22.0,335.0,284.79,216.62
2016,6,17,12,15,30.5,369.0,2.8,22.0,399.0,346.42,263.4
2016,6,17,12,30,44.0,420.0,2.8,22.0,463.0,396.9,300.78
2016,6,17,12,45,24.0,290.0,2.85,22.0,313.5,265.54,202.22
2016,6,17,13,0,4.0,160.0,2.9,22.0,164.0,136.74,102.97
2016,6,17,13,15,7.0,194.0,2.9,21.5,201.0,166.48,126.73
2016,6,17,13,30,10.0,228.0,2.9,21.0,238.0,195.45,149.58
2016,6,17,13,45,14.0,265.5,2.9,21.0,278.5,226.87,173.94
2016,6,17,14,0,18.0,303.0,2.9,21.0,319.0,256.87,197.02
2016,6,17,14,15,9.0,210.5,2.9,20.5,218.5,177.21,135.76
2016,6,17,14,30,0.0,118.0,2.9,20.0,118.0,98.05,73.65
2016,6,17,14,45,0.0,107.5,2.95,20.0,107.5,89.42,66.94
2016,6,17,15,0,0.0,97.0,3.0,20.0,97.0,80.83,60.16
2016,6,17,15,15,0.0,100.0,3.05,19.5,100.0,83.22,62.36
2016,6,17,15,30,0.0,103.0,3.1,19.0,103.0,85.56,64.53
2016,6,17,15,45,0.0,103.5,3.2,19.0,103.5,85.84,64.94
2016,6,17,16,0,0.0,104.0,3.3,19.0,104.0,86.07,65.31
2016,6,17,16,15,0.0,120.5,3.4,18.5,120.5,98.34,79.24
2016,6,17,16,30,0.0,137.0,3.5,18.0,137.0,110.03,89.67
2016,6,17,16,45,0.0,102.0,3.6,18.0,102.0,83.72,67.3
2016,6,17,17,0,0.0,67.0,3.7,18.0,67.0,55.55,43.07
2016,6,17,17,15,0.0,64.5,3.7,17.5,64.5,53.45,41.48
2016,6,17,17,30,0.0,62.0,3.7,17.0,62.0,51.36,39.84
2016,6,17,17,45,0.0,52.5,3.7,16.5,52.5,43.44,32.98
2016,6,17,18,0,0.0,43.0,3.7,16.0,43.0,35.53,26.02
2016,6,17,18,15,0.0,34.0,3.5,15.5,34.0,28.06,19.33
2016,6,17,18,30,0.0,25.0,3.3,15.0,25.0,20.6,12.56
2016,6,17,18,45,0.0,17.5,3.15,15.0,17.5,14.4,6.84
2016,6,17,19,0,0.0,10.0,3.0,15.0,10.0,8.21,0.88
2016,6,17,19,15,0.0,5.0,2.85,14.5,5.0,4.1,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,57.0,5.5,1.65,12.5,7.0,0.0,0.0
2016,6,18,5,0,114.0,11.0,1.7,13.0,14.0,34.11,0.0
2016,6,18,5,15,247.0,21.5,1.75,13.0,45.5,104.53,53.37
2016,6,18,5,30,380.0,32.0,1.8,13.0,77.0,178.49,131.42
2016,6,18,5,45,464.0,39.5,1.85,13.5,120.5,242.17,189.17
2016,6,18,6,0,548.0,47.0,1.9,14.0,164.0,314.67,252.79
2016,6,18,6,15,604.0,52.5,1.9,14.5,212.5,378.99,308.49
2016,6,18,6,30,660.0,58.0,1.9,15.0,261.0,446.18,364.52
2016,6,18,6,45,699.5,62.5,1.9,16.0,312.0,508.23,413.57
2016,6,18,7,0,739.0,67.0,1.9,17.0,363.0,572.17,461.9
2016,6,18,7,15,768.0,70.5,1.85,17.5,414.0,629.13,503.61
2016,6,18,7,30,797.0,74.0,1.8,18.0,465.0,686.21,542.51
2016,6,18,7,45,819.0,76.5,1.75,18.5,515.0,736.42,574.99
2016,6,18,8,0,841.0,79.0,1.7,19.0,565.0,778.26,600.74
2016,6,18,8,15,857.5,81.5,1.6,19.0,612.5,820.79,627.06
2016,6,18,8,30,874.0,84.0,1.5,19.0,660.0,861.2,651.29
2016,6,18,8,45,887.5,86.0,1.45,19.5,704.0,895.97,670.61
2016,6,18,9,0,901.0,88.0,1.4,20.0,748.0,927.95,687.78
2016,6,18,9,15,911.0,89.5,1.35,20.5,787.0,953.09,700.26
2016,6,18,9,30,921.0,91.0,1.3,21.0,826.0,974.9,710.5
2016,6,18,9,45,924.5,95.0,1.3,21.5,858.5,989.67,717.06
2016,6,18,10,0,928.0,99.0,1.3,22.0,891.0,1000.6,721.34
2016,6,18,10,15,934.0,100.0,1.3,22.0,919.0,1006.96,724.25
2016,6,18,10,30,940.0,101.0,1.3,22.0,947.0,1009.46,724.92
2016,6,18,10,45,945.5,101.0,1.3,22.5,968.5,1006.59,721.01
2016,6,18,11,0,951.0,101.0,1.3,23.0,990.0,999.83,714.86
2016,6,18,11,15,954.0,101.5,1.35,23.0,1003.5,987.33,707.48
2016,6,18,11,30,957.0,102.0,1.4,23.0,1017.0,971.02,697.8
2016,6,18,11,45,958.5,102.0,1.5,23.5,1024.0,949.21,684.05
2016,6,18,12,0,960.0,102.0,1.6,24.0,1031.0,923.87,667.99
2016,6,18,12,15,960.0,102.0,1.65,24.0,1030.0,893.9,649.51
2016,6,18,12,30,960.0,102.0,1.7,24.0,1029.0,860.77,628.86
2016,6,18,12,45,961.0,100.0,1.8,24.5,1021.0,823.69,604.71
2016,6,18,13,0,962.0,98.0,1.9,25.0,1013.0,783.67,578.33
2016,6,18,13,15,959.5,97.5,1.9,25.0,997.5,739.68,547.28
2016,6,18,13,30,957.0,97.0,1.9,25.0,982.0,693.29,513.67
2016,6,18,13,45,953.0,96.0,1.95,25.0,959.5,643.37,476.94
2016,6,18,14,0,949.0,95.0,2.0,25.0,937.0,591.57,437.64
2016,6,18,14,15,943.5,94.0,2.0,25.0,908.5,537.37,395.04
2016,6,18,14,30,938.0,93.0,2.0,25.0,880.0,481.88,350.08
2016,6,18,14,45,929.5,92.5,2.05,25.0,844.5,424.56,302.52
2016,6,18,15,0,921.0,92.0,2.1,25.0,809.0,366.75,253.34
2016,6,18,15,15,910.5,90.0,2.1,24.5,769.0,307.08,202.6
2016,6,18,15,30,900.0,88.0,2.1,24.0,729.0,247.68,152.78
2016,6,18,15,45,884.5,87.0,2.15,24.0,683.5,188.76,106.9
2016,6,18,16,0,869.0,86.0,2.2,24.0,638.0,131.13,70.89
2016,6,18,16,15,851.5,83.5,2.2,23.5,590.0,74.01,57.15
2016,6,18,16,30,834.0,81.0,2.2,23.0,542.0,63.6,48.71
2016,6,18,16,45,811.0,78.0,2.25,23.0,491.5,62.15,47.65
2016,6,18,17,0,788.0,75.0,2.3,23.0,441.0,60.63,46.52
2016,6,18,17,15,756.5,71.0,2.3,22.5,389.5,58.19,44.68
2016,6,18,17,30,725.0,67.0,2.3,22.0,338.0,55.69,42.75
2016,6,18,17,45,683.0,62.5,2.3,21.5,287.0,52.63,40.25
2016,6,18,18,0,641.0,58.0,2.3,21.0,236.0,45.49,34.12
2016,6,18,18,15,578.0,51.5,2.3,20.0,188.0,40.87,30.1
2016,6,18,18,30,515.0,45.0,2.3,19.0,140.0,36.2,25.86
2016,6,18,18,45,419.0,36.5,2.35,18.0,98.5,29.65,19.77
2016,6,18,19,0,323.0,28.0,2.4,17.0,57.0,23.04,12.6
2016,6,18,19,15,161.5,14.0,2.4,16.5,28.5,11.3,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,64.5,5.5,1.2,13.5,7.5,0.0,0.0
2016,6,19,5,0,129.0,11.0,1.2,14.0,15.0,37.26,0.0
2016,6,19,5,15,266.5,21.5,1.15,14.5,47.5,109.52,54.75
2016,6,19,5,30,404.0,32.0,1.1,15.0,80.0,186.12,135.47
2016,6,19,5,45,488.0,39.5,1.1,16.0,124.0,251.1,193.32
2016,6,19,6,0,572.0,47.0,1.1,17.0,168.0,324.87,256.3
2016,6,19,6,15,626.0,52.5,1.1,17.5,217.0,387.52,309.43
2016,6,19,6,30,680.0,58.0,1.1,18.0,266.0,456.65,365.44
2016,6,19,6,45,661.5,68.0,1.1,19.0,300.5,493.25,393.45
2016,6,19,7,0,643.0,78.0,1.1,20.0,335.0,524.55,416.05
2016,6,19,7,15,726.0,75.0,1.1,20.5,402.0,604.92,475.17
2016,6,19,7,30,809.0,72.0,1.1,21.0,469.0,692.11,534.97
2016,6,19,7,45,828.5,75.0,1.15,21.5,518.5,734.78,561.62
2016,6,19,8,0,848.0,78.0,1.2,22.0,568.0,782.32,591.53
2016,6,19,8,15,863.5,80.5,1.15,22.5,614.5,824.27,615.76
2016,6,19,8,30,879.0,83.0,1.1,23.0,661.0,864.04,637.99
2016,6,19,8,45,890.0,85.0,1.1,24.0,704.0,896.76,654.68
2016,6,19,9,0,901.0,87.0,1.1,25.0,747.0,926.57,669.28
2016,6,19,9,15,910.5,88.5,1.1,25.0,785.5,951.31,683.14
2016,6,19,9,30,920.0,90.0,1.1,25.0,824.0,972.71,694.95
2016,6,19,9,45,932.0,88.0,1.1,25.5,858.0,989.21,702.4
2016,6,19,10,0,944.0,86.0,1.1,26.0,892.0,1002.17,707.75
2016,6,19,10,15,949.5,87.0,1.15,26.5,919.5,1008.36,709.96
2016,6,19,10,30,955.0,88.0,1.2,27.0,947.0,1010.64,709.97
2016,6,19,10,45,957.5,89.5,1.25,27.5,967.5,1006.63,706.26
2016,6,19,11,0,960.0,91.0,1.3,28.0,988.0,998.67,700.32
2016,6,19,11,15,962.5,91.5,1.4,28.0,1001.5,985.84,693.65
2016,6,19,11,30,965.0,92.0,1.5,28.0,1015.0,969.18,684.61
2016,6,19,11,45,960.5,96.0,1.65,28.0,1020.0,945.81,671.96
2016,6,19,12,0,956.0,100.0,1.8,28.0,1025.0,919.02,656.92
2016,6,19,12,15,956.0,100.0,1.9,28.0,1024.0,889.26,639.18
2016,6,19,12,30,956.0,100.0,2.0,28.0,1023.0,856.34,619.18
2016,6,19,12,45,943.0,107.5,2.15,28.0,1011.0,816.8,594.96
2016,6,19,13,0,930.0,115.0,2.3,28.0,999.0,775.08,568.45
2016,6,19,13,15,696.5,244.0,2.4,27.5,900.5,686.63,504.87
2016,6,19,13,30,463.0,373.0,2.5,27.0,802.0,602.54,443.84
2016,6,19,13,45,694.5,239.0,2.6,27.0,864.5,605.49,447.95
2016,6,19,14,0,926.0,105.0,2.7,27.0,927.0,587.68,434.45
2016,6,19,14,15,920.0,104.0,2.75,26.5,898.0,534.34,393.12
2016,6,19,14,30,914.0,103.0,2.8,26.0,869.0,479.79,349.54
2016,6,19,14,45,909.0,100.0,2.85,26.0,835.5,423.18,302.27
2016,6,19,15,0,904.0,97.0,2.9,26.0,802.0,365.75,253.2
2016,6,19,15,15,894.0,95.0,2.9,26.0,762.0,307.14,202.8
2016,6,19,15,30,884.0,93.0,2.9,26.0,722.0,248.75,153.51
2016,6,19,15,45,871.5,90.5,2.95,26.0,678.0,190.1,107.81
2016,6,19,16,0,859.0,88.0,3.0,26.0,634.0,132.44,71.53
2016,6,19,16,15,649.0,138.5,3.0,25.5,533.5,90.19,70.18
2016,6,19,16,30,439.0,189.0,3.0,25.0,433.0,121.22,96.47
2016,6,19,16,45,535.0,144.5,3.0,24.5,413.0,97.47,77.07
2016,6,19,17,0,631.0,100.0,3.0,24.0,393.0,70.44,54.64
2016,6,19,17,15,593.5,94.5,2.9,23.5,345.0,67.93,52.81
2016,6,19,17,30,556.0,89.0,2.8,23.0,297.0,65.33,50.83
2016,6,19,17,45,510.5,83.5,2.75,22.5,252.5,62.57,48.65
2016,6,19,18,0,465.0,78.0,2.7,22.0,208.0,59.79,46.33
2016,6,19,18,15,415.0,67.0,2.55,21.0,166.0,50.54,38.34
2016,6,19,18,30,365.0,56.0,2.4,20.0,124.0,42.7,31.35
2016,6,19,18,45,298.0,43.0,2.3,19.5,87.5,33.11,22.58
2016,6,19,19,0,231.0,30.0,2.2,19.0,51.0,23.31,12.74
2016,6,19,19,15,115.5,15.0,2.2,18.5,25.5,11.71,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,128.0,12.0,2.5,12.0,15.0,37.8,0.0
2016,6,20,5,15,271.0,22.5,2.5,12.5,48.5,111.4,55.3
2016,6,20,5,30,414.0,33.0,2.5,13.0,82.0,190.15,139.83
2016,6,20,5,45,505.0,39.5,2.55,13.5,127.0,257.3,201.05
2016,6,20,6,0,596.0,46.0,2.6,14.0,172.0,331.7,266.77
2016,6,20,6,15,650.0,51.5,2.5,14.5,222.0,397.87,324.36
2016,6,20,6,30,704.0,57.0,2.4,15.0,272.0,468.2,383.0
2016,6,20,6,45,744.5,60.0,2.35,16.0,324.0,531.25,432.93
2016,6,20,7,0,785.0,63.0,2.3,17.0,376.0,596.12,481.96
2016,6,20,7,15,811.5,66.0,2.3,18.0,428.0,652.77,522.84
2016,6,20,7,30,838.0,69.0,2.3,19.0,480.0,703.11,555.82
2016,6,20,7,45,858.0,71.5,2.35,20.0,530.0,752.94,587.76
2016,6,20,8,0,878.0,74.0,2.4,21.0,580.0,801.4,617.89
2016,6,20,8,15,893.0,76.0,2.4,21.5,628.0,843.39,643.68
2016,6,20,8,30,908.0,78.0,2.4,22.0,676.0,883.08,667.48
2016,6,20,8,45,919.5,80.0,2.4,22.5,719.5,917.08,687.09
2016,6,20,9,0,931.0,82.0,2.4,23.0,763.0,948.09,704.52
2016,6,20,9,15,940.0,83.5,2.4,23.5,802.0,973.01,717.79
2016,6,20,9,30,949.0,85.0,2.4,24.0,841.0,994.46,728.79
2016,6,20,9,45,946.0,92.0,2.4,24.5,872.0,1006.76,733.88
2016,6,20,10,0,943.0,99.0,2.4,25.0,903.0,1014.9,736.46
2016,6,20,10,15,948.0,100.0,2.45,25.0,930.5,1020.44,739.49
2016,6,20,10,30,953.0,101.0,2.5,25.0,958.0,1022.06,740.16
2016,6,20,10,45,957.0,101.5,2.55,25.5,979.0,1018.29,736.08
2016,6,20,11,0,961.0,102.0,2.6,26.0,1000.0,1010.59,729.65
2016,6,20,11,15,963.0,102.5,2.65,26.0,1013.0,997.11,721.08
2016,6,20,11,30,965.0,103.0,2.7,26.0,1026.0,979.82,710.16
2016,6,20,11,45,966.5,102.5,2.75,26.5,1032.5,957.46,694.64
2016,6,20,12,0,968.0,102.0,2.8,27.0,1039.0,931.56,676.89
2016,6,20,12,15,967.0,102.0,2.85,27.0,1037.0,900.62,657.16
2016,6,20,12,30,966.0,102.0,2.9,27.0,1035.0,866.55,635.27
2016,6,20,12,45,965.5,100.5,3.0,27.0,1026.5,828.62,610.93
2016,6,20,13,0,965.0,99.0,3.1,27.0,1018.0,787.84,584.37
2016,6,20,13,15,961.5,98.5,3.15,26.5,1001.5,743.1,553.66
2016,6,20,13,30,958.0,98.0,3.2,26.0,985.0,696.04,520.2
2016,6,20,13,45,953.0,97.5,3.25,26.0,961.5,645.94,482.52
2016,6,20,14,0,948.0,97.0,3.3,26.0,938.0,594.03,442.39
2016,6,20,14,15,941.5,96.0,3.35,25.5,908.5,539.42,399.8
2016,6,20,14,30,935.0,95.0,3.4,25.0,879.0,483.62,354.76
2016,6,20,14,45,924.5,94.5,3.45,25.0,843.0,425.72,306.05
2016,6,20,15,0,914.0,94.0,3.5,25.0,807.0,367.55,256.01
2016,6,20,15,15,903.5,92.0,3.5,24.5,767.0,308.28,205.06
2016,6,20,15,30,893.0,90.0,3.5,24.0,727.0,249.27,155.07
2016,6,20,15,45,877.0,89.0,3.5,24.0,681.5,190.65,108.96
2016,6,20,16,0,861.0,88.0,3.5,24.0,636.0,133.38,72.63
2016,6,20,16,15,843.5,85.5,3.45,23.5,588.0,76.69,59.43
2016,6,20,16,30,826.0,83.0,3.4,23.0,540.0,64.8,49.73
2016,6,20,16,45,632.0,116.5,3.35,22.5,447.0,79.68,62.69
2016,6,20,17,0,438.0,150.0,3.3,22.0,354.0,101.23,81.37
2016,6,20,17,15,496.0,120.0,3.15,21.5,325.5,84.17,67.17
2016,6,20,17,30,554.0,90.0,3.0,21.0,297.0,66.03,51.85
2016,6,20,17,45,509.5,84.0,2.95,20.5,252.5,62.92,49.37
2016,6,20,18,0,465.0,78.0,2.9,20.0,208.0,59.76,46.7
2016,6,20,18,15,415.0,67.0,2.85,19.5,166.0,50.54,38.58
2016,6,20,18,30,365.0,56.0,2.8,19.0,124.0,42.7,31.49
2016,6,20,18,45,297.0,43.0,2.8,18.5,87.5,33.1,22.68
2016,6,20,19,0,229.0,30.0,2.8,18.0,51.0,23.3,12.85
2016,6,20,19,15,114.5,15.0,2.85,17.5,25.5,11.71,0.0
2016,6,20,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,12.0,1.9,13.0,14.0,34.69,0.0
2016,6,21,5,15,251.0,22.5,1.9,13.5,46.0,105.53,50.89
2016,6,21,5,30,388.0,33.0,1.9,14.0,78.0,181.19,132.41
2016,6,21,5,45,477.0,40.0,1.9,15.0,122.0,246.62,191.2
2016,6,21,6,0,566.0,47.0,1.9,16.0,166.0,321.32,255.79
2016,6,21,6,15,620.0,52.5,1.8,16.5,214.5,383.58,309.35
2016,6,21,6,30,674.0,58.0,1.7,17.0,263.0,452.38,365.84
2016,6,21,6,45,715.5,61.0,1.65,18.0,314.0,514.59,414.27
2016,6,21,7,0,757.0,64.0,1.6,19.0,365.0,578.78,461.91
2016,6,21,7,15,784.0,67.0,1.6,19.5,416.0,634.57,502.39
2016,6,21,7,30,811.0,70.0,1.6,20.0,467.0,690.27,539.9
2016,6,21,7,45,832.5,72.5,1.6,21.0,516.5,734.11,566.71
2016,6,21,8,0,854.0,75.0,1.6,22.0,566.0,782.9,596.28
2016,6,21,8,15,869.0,77.0,1.6,22.5,613.0,824.16,621.05
2016,6,21,8,30,884.0,79.0,1.6,23.0,660.0,863.19,643.95
2016,6,21,8,45,896.5,80.5,1.6,24.0,703.0,896.95,661.71
2016,6,21,9,0,909.0,82.0,1.6,25.0,746.0,927.86,677.34
2016,6,21,9,15,918.0,83.5,1.6,25.5,784.5,952.45,690.04
2016,6,21,9,30,927.0,85.0,1.6,26.0,823.0,973.65,700.59
2016,6,21,9,45,929.5,88.5,1.6,27.0,855.0,987.28,704.99
2016,6,21,10,0,932.0,92.0,1.6,28.0,887.0,997.07,707.1
2016,6,21,10,15,937.5,93.0,1.65,28.5,914.5,1003.24,709.18
2016,6,21,10,30,943.0,94.0,1.7,29.0,942.0,1005.55,709.02
2016,6,21,10,45,945.5,95.5,1.75,29.5,962.0,1001.6,705.12
2016,6,21,11,0,948.0,97.0,1.8,30.0,982.0,993.75,698.99
2016,6,21,11,15,950.0,97.5,1.85,30.0,995.5,980.61,691.09
2016,6,21,11,30,952.0,98.0,1.9,30.0,1009.0,963.71,680.93
2016,6,21,11,45,952.0,99.0,2.0,30.0,1014.5,941.82,668.23
2016,6,21,12,0,952.0,100.0,2.1,30.0,1020.0,916.46,653.25
2016,6,21,12,15,951.0,100.0,2.2,30.0,1019.0,886.07,634.92
2016,6,21,12,30,950.0,100.0,2.3,30.0,1018.0,852.6,614.4
2016,6,21,12,45,944.0,102.5,2.4,30.0,1008.0,814.49,590.6
2016,6,21,13,0,938.0,105.0,2.5,30.0,998.0,773.89,564.76
2016,6,21,13,15,934.5,104.5,2.6,30.0,982.0,730.25,534.54
2016,6,21,13,30,931.0,104.0,2.7,30.0,966.0,684.35,501.88
2016,6,21,13,45,926.5,103.0,2.85,30.0,943.5,635.38,466.26
2016,6,21,14,0,922.0,102.0,3.0,30.0,921.0,584.63,428.12
2016,6,21,14,15,915.5,101.0,3.05,29.5,892.0,531.34,387.34
2016,6,21,14,30,909.0,100.0,3.1,29.0,863.0,476.89,344.21
2016,6,21,14,45,901.5,98.0,3.2,29.0,828.5,420.41,297.57
2016,6,21,15,0,894.0,96.0,3.3,29.0,794.0,363.39,249.35
2016,6,21,15,15,883.5,94.5,3.35,28.5,754.5,305.62,200.5
2016,6,21,15,30,873.0,93.0,3.4,28.0,715.0,248.1,152.55
2016,6,21,15,45,859.5,90.5,3.45,27.5,671.0,189.97,107.59
2016,6,21,16,0,846.0,88.0,3.5,27.0,627.0,132.94,71.67
2016,6,21,16,15,829.0,85.5,3.5,26.5,580.0,77.15,59.08
2016,6,21,16,30,812.0,83.0,3.5,26.0,533.0,64.56,48.9
2016,6,21,16,45,790.0,79.5,3.5,25.5,483.5,62.85,47.74
