Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,768.0,76.0,3.5,25.0,434.0,61.05,46.48
2016,6,21,17,15,737.5,72.5,3.45,24.0,384.0,59.06,45.13
2016,6,21,17,30,707.0,69.0,3.4,23.0,334.0,57.03,43.71
2016,6,21,17,45,665.5,64.0,3.4,22.0,284.0,53.64,41.04
2016,6,21,18,0,624.0,59.0,3.4,21.0,234.0,46.08,34.62
2016,6,21,18,15,562.5,52.5,3.3,20.0,187.0,41.52,30.66
2016,6,21,18,30,501.0,46.0,3.2,19.0,140.0,36.9,26.47
2016,6,21,18,45,406.5,37.5,3.1,18.5,99.0,30.41,20.39
2016,6,21,19,0,312.0,29.0,3.0,18.0,58.0,23.84,13.32
2016,6,21,19,15,156.0,14.5,3.0,17.5,29.0,11.7,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,56.0,6.0,3.5,12.0,7.0,0.0,0.0
2016,6,22,5,0,112.0,12.0,3.6,12.0,14.0,34.18,0.0
2016,6,22,5,15,254.0,22.5,3.65,12.5,46.5,105.95,50.04
2016,6,22,5,30,396.0,33.0,3.7,13.0,79.0,183.51,134.78
2016,6,22,5,45,483.5,40.5,3.75,13.5,123.5,249.32,195.19
2016,6,22,6,0,571.0,48.0,3.8,14.0,168.0,324.28,261.74
2016,6,22,6,15,626.0,53.5,3.8,14.5,217.0,389.3,319.06
2016,6,22,6,30,681.0,59.0,3.8,15.0,266.0,456.87,376.57
2016,6,22,6,45,719.0,63.0,3.8,16.0,317.0,518.54,426.49
2016,6,22,7,0,757.0,67.0,3.8,17.0,368.0,581.88,475.63
2016,6,22,7,15,784.0,70.0,3.75,17.5,419.0,637.74,517.91
2016,6,22,7,30,811.0,73.0,3.7,18.0,470.0,693.5,557.28
2016,6,22,7,45,831.0,76.0,3.65,18.5,519.5,736.71,586.02
2016,6,22,8,0,851.0,79.0,3.6,19.0,569.0,784.83,617.75
2016,6,22,8,15,866.5,81.0,3.55,19.5,615.5,826.41,644.06
2016,6,22,8,30,882.0,83.0,3.5,20.0,662.0,865.81,668.38
2016,6,22,8,45,894.5,84.5,3.5,20.5,705.5,899.52,688.65
2016,6,22,9,0,907.0,86.0,3.5,21.0,749.0,930.38,706.76
2016,6,22,9,15,916.5,87.5,3.45,21.5,787.5,955.4,720.39
2016,6,22,9,30,926.0,89.0,3.4,22.0,826.0,977.05,731.7
2016,6,22,9,45,933.0,90.0,3.35,22.5,859.5,992.24,738.67
2016,6,22,10,0,940.0,91.0,3.3,23.0,893.0,1003.75,743.26
2016,6,22,10,15,945.5,92.0,3.3,23.0,920.0,1010.0,746.32
2016,6,22,10,30,951.0,93.0,3.3,23.0,947.0,1012.37,746.98
2016,6,22,10,45,954.5,93.5,3.3,23.5,967.5,1008.4,742.17
2016,6,22,11,0,958.0,94.0,3.3,24.0,988.0,1000.51,734.99
2016,6,22,11,15,960.5,94.5,3.3,24.0,1002.0,987.81,726.22
2016,6,22,11,30,963.0,95.0,3.3,24.0,1016.0,971.28,715.06
2016,6,22,11,45,964.0,95.5,3.35,24.5,1022.5,949.69,699.62
2016,6,22,12,0,965.0,96.0,3.4,25.0,1029.0,924.55,681.91
2016,6,22,12,15,965.0,96.0,3.4,25.0,1028.5,894.73,662.1
2016,6,22,12,30,965.0,96.0,3.4,25.0,1028.0,861.71,640.12
2016,6,22,12,45,957.0,100.0,3.4,25.0,1018.0,822.92,614.11
2016,6,22,13,0,949.0,104.0,3.4,25.0,1008.0,781.68,586.26
2016,6,22,13,15,946.5,103.5,3.4,25.0,992.5,738.3,554.64
2016,6,22,13,30,944.0,103.0,3.4,25.0,977.0,692.54,520.55
2016,6,22,13,45,939.0,103.0,3.45,25.0,955.0,643.49,483.36
2016,6,22,14,0,934.0,103.0,3.5,25.0,933.0,592.65,443.77
2016,6,22,14,15,928.5,101.5,3.5,24.5,904.5,538.83,401.46
2016,6,22,14,30,923.0,100.0,3.5,24.0,876.0,483.75,356.7
2016,6,22,14,45,915.5,98.5,3.5,24.0,841.5,426.87,308.51
2016,6,22,15,0,908.0,97.0,3.5,24.0,807.0,369.4,258.76
2016,6,22,15,15,897.5,95.5,3.5,23.5,766.5,310.8,208.17
2016,6,22,15,30,887.0,94.0,3.5,23.0,726.0,252.43,158.49
2016,6,22,15,45,875.0,91.0,3.55,23.0,682.0,193.3,111.5
2016,6,22,16,0,863.0,88.0,3.6,23.0,638.0,135.1,73.8
2016,6,22,16,15,845.0,85.5,3.6,22.5,590.0,78.23,60.98
2016,6,22,16,30,827.0,83.0,3.6,22.0,542.0,64.8,49.93
2016,6,22,16,45,805.0,79.5,3.65,21.5,491.5,63.06,48.73
2016,6,22,17,0,783.0,76.0,3.7,21.0,441.0,61.24,47.44
2016,6,22,17,15,752.0,72.0,3.7,20.5,390.0,58.85,45.62
2016,6,22,17,30,721.0,68.0,3.7,20.0,339.0,56.38,43.7
2016,6,22,17,45,678.0,63.5,3.75,19.5,288.5,53.34,41.22
2016,6,22,18,0,635.0,59.0,3.8,19.0,238.0,46.16,34.99
2016,6,22,18,15,572.5,53.0,3.8,18.0,190.0,41.97,31.33
2016,6,22,18,30,510.0,47.0,3.8,17.0,142.0,37.77,27.47
2016,6,22,18,45,412.0,38.0,3.8,16.5,100.5,30.85,20.96
2016,6,22,19,0,314.0,29.0,3.8,16.0,59.0,23.84,13.48
2016,6,22,19,15,157.0,14.5,3.8,15.5,29.5,11.7,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,124.0,11.0,3.4,12.0,14.0,35.79,0.0
2016,6,23,5,15,268.0,21.5,3.4,12.5,46.5,108.35,49.6
2016,6,23,5,30,412.0,32.0,3.4,13.0,79.0,187.42,137.28
2016,6,23,5,45,502.5,38.5,3.45,13.5,124.0,254.03,198.52
2016,6,23,6,0,593.0,45.0,3.5,14.0,169.0,327.95,264.29
2016,6,23,6,15,647.0,50.5,3.5,14.5,218.5,393.88,322.38
2016,6,23,6,30,701.0,56.0,3.5,15.0,268.0,463.99,381.8
2016,6,23,6,45,741.0,59.0,3.55,16.0,320.0,526.58,432.44
2016,6,23,7,0,781.0,62.0,3.6,17.0,372.0,590.98,482.39
2016,6,23,7,15,807.0,65.0,3.5,17.5,423.0,647.17,524.56
2016,6,23,7,30,833.0,68.0,3.4,18.0,474.0,697.07,558.82
2016,6,23,7,45,853.5,70.0,3.35,18.5,524.5,746.6,592.04
2016,6,23,8,0,874.0,72.0,3.3,19.0,575.0,794.83,623.5
2016,6,23,8,15,888.0,74.0,3.25,19.5,621.5,836.01,649.25
2016,6,23,8,30,902.0,76.0,3.2,20.0,668.0,874.85,672.91
2016,6,23,8,45,913.5,77.5,3.15,21.0,711.0,908.3,691.12
2016,6,23,9,0,925.0,79.0,3.1,22.0,754.0,938.8,707.01
2016,6,23,9,15,932.0,80.5,3.05,22.5,791.5,961.96,719.1
2016,6,23,9,30,939.0,82.0,3.0,23.0,829.0,981.63,728.85
2016,6,23,9,45,938.5,86.5,3.0,23.5,859.5,993.77,734.05
2016,6,23,10,0,938.0,91.0,3.0,24.0,890.0,1001.95,736.78
2016,6,23,10,15,942.0,92.0,3.05,24.0,916.0,1006.82,739.35
2016,6,23,10,30,946.0,93.0,3.1,24.0,942.0,1007.82,739.53
2016,6,23,10,45,948.5,93.5,3.2,24.5,961.5,1002.98,735.0
2016,6,23,11,0,951.0,94.0,3.3,25.0,981.0,994.27,728.08
2016,6,23,11,15,952.0,94.5,3.4,25.0,993.5,980.32,719.25
2016,6,23,11,30,953.0,95.0,3.5,25.0,1006.0,962.64,708.02
2016,6,23,11,45,954.0,94.0,3.6,25.0,1011.5,939.93,693.46
2016,6,23,12,0,955.0,93.0,3.7,25.0,1017.0,913.76,676.57
2016,6,23,12,15,954.5,93.0,3.8,25.0,1016.0,883.9,657.12
2016,6,23,12,30,954.0,93.0,3.9,25.0,1015.0,850.91,635.42
2016,6,23,12,45,950.0,94.5,4.0,25.0,1005.5,813.54,610.52
2016,6,23,13,0,946.0,96.0,4.1,25.0,996.0,773.52,583.57
2016,6,23,13,15,943.5,95.5,4.1,24.5,981.0,730.4,553.06
2016,6,23,13,30,941.0,95.0,4.1,24.0,966.0,684.9,519.74
2016,6,23,13,45,939.0,93.0,4.2,24.0,944.5,636.28,482.47
2016,6,23,14,0,937.0,91.0,4.3,24.0,923.0,585.63,442.57
2016,6,23,14,15,931.0,90.0,4.35,24.0,894.5,531.96,399.05
2016,6,23,14,30,925.0,89.0,4.4,24.0,866.0,477.06,353.35
2016,6,23,14,45,919.0,86.5,4.45,24.0,832.0,420.03,304.69
2016,6,23,15,0,913.0,84.0,4.5,24.0,798.0,362.27,254.32
2016,6,23,15,15,902.5,82.5,4.5,23.5,758.0,303.56,203.2
2016,6,23,15,30,892.0,81.0,4.5,23.0,718.0,245.1,153.04
2016,6,23,15,45,880.0,78.5,4.5,23.0,674.0,186.22,105.87
2016,6,23,16,0,868.0,76.0,4.5,23.0,630.0,128.27,68.03
2016,6,23,16,15,851.0,74.0,4.5,22.5,582.5,71.68,55.46
2016,6,23,16,30,834.0,72.0,4.5,22.0,535.0,66.35,51.25
2016,6,23,16,45,811.5,69.5,4.5,21.5,485.0,64.3,49.79
2016,6,23,17,0,789.0,67.0,4.5,21.0,435.0,54.8,41.88
2016,6,23,17,15,760.0,63.5,4.4,20.5,385.0,52.56,40.18
2016,6,23,17,30,731.0,60.0,4.3,20.0,335.0,50.26,38.37
2016,6,23,17,45,689.5,56.5,4.25,19.5,285.0,47.79,36.36
2016,6,23,18,0,648.0,53.0,4.2,19.0,235.0,45.33,34.27
2016,6,23,18,15,588.5,47.5,4.05,18.5,188.0,41.06,30.46
2016,6,23,18,30,529.0,42.0,3.9,18.0,141.0,33.77,23.87
2016,6,23,18,45,433.0,34.5,3.8,17.5,99.5,27.96,18.4
2016,6,23,19,0,337.0,27.0,3.7,17.0,58.0,22.13,12.08
2016,6,23,19,15,168.5,13.5,3.65,16.5,29.0,10.85,0.0
2016,6,23,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,56.0,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,112.0,11.0,3.1,12.0,13.0,33.15,0.0
2016,6,24,5,15,256.5,21.5,3.1,12.5,45.5,104.81,46.18
2016,6,24,5,30,401.0,32.0,3.1,13.0,78.0,183.5,134.1
2016,6,24,5,45,486.0,39.5,3.15,13.5,122.0,248.46,193.98
2016,6,24,6,0,571.0,47.0,3.2,14.0,166.0,322.33,259.54
2016,6,24,6,15,627.0,52.5,3.1,14.5,215.5,385.75,315.32
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,455.99,374.51
2016,6,24,6,45,720.5,62.5,2.9,16.0,316.0,518.03,424.1
2016,6,24,7,0,758.0,67.0,2.8,17.0,367.0,581.72,472.69
2016,6,24,7,15,785.5,70.5,2.65,17.5,418.0,638.62,514.71
2016,6,24,7,30,813.0,74.0,2.5,18.0,469.0,695.46,553.65
2016,6,24,7,45,833.0,77.0,2.35,18.5,519.0,738.81,581.11
2016,6,24,8,0,853.0,80.0,2.2,19.0,569.0,787.06,611.26
2016,6,24,8,15,868.5,82.0,2.1,19.5,616.0,828.79,636.26
2016,6,24,8,30,884.0,84.0,2.0,20.0,663.0,868.33,659.15
2016,6,24,8,45,895.0,86.5,1.95,21.0,706.0,901.96,676.76
2016,6,24,9,0,906.0,89.0,1.9,22.0,749.0,932.66,692.07
2016,6,24,9,15,915.0,90.5,1.85,22.5,788.0,957.26,704.47
2016,6,24,9,30,924.0,92.0,1.8,23.0,827.0,978.48,714.62
2016,6,24,9,45,932.5,92.5,1.8,23.5,860.5,994.62,722.13
2016,6,24,10,0,941.0,93.0,1.8,24.0,894.0,1007.1,727.4
2016,6,24,10,15,946.0,94.0,1.8,24.5,921.5,1012.96,728.59
2016,6,24,10,30,951.0,95.0,1.8,25.0,949.0,1014.92,727.5
2016,6,24,10,45,955.0,95.5,1.85,25.5,969.5,1011.5,723.86
2016,6,24,11,0,959.0,96.0,1.9,26.0,990.0,1004.14,717.92
2016,6,24,11,15,961.5,96.5,1.95,26.0,1004.0,991.49,710.17
2016,6,24,11,30,964.0,97.0,2.0,26.0,1018.0,975.0,700.09
2016,6,24,11,45,965.0,97.0,2.15,26.5,1024.5,952.99,686.24
2016,6,24,12,0,966.0,97.0,2.3,27.0,1031.0,927.43,670.0
2016,6,24,12,15,966.0,97.0,2.4,27.0,1030.0,897.64,651.74
2016,6,24,12,30,966.0,97.0,2.5,27.0,1029.0,864.65,631.2
2016,6,24,12,45,955.5,102.5,2.6,27.0,1018.5,825.22,606.14
2016,6,24,13,0,945.0,108.0,2.7,27.0,1008.0,783.46,579.18
2016,6,24,13,15,942.0,107.5,2.8,27.0,992.5,739.91,548.6
2016,6,24,13,30,939.0,107.0,2.9,27.0,977.0,694.03,515.51
2016,6,24,13,45,935.0,106.5,3.0,27.0,955.0,645.4,479.45
2016,6,24,14,0,931.0,106.0,3.1,27.0,933.0,594.9,440.88
2016,6,24,14,15,925.0,104.5,3.1,27.0,904.5,540.99,398.31
2016,6,24,14,30,919.0,103.0,3.1,27.0,876.0,485.86,353.53
2016,6,24,14,45,910.5,102.0,3.15,27.0,841.0,429.15,306.36
2016,6,24,15,0,902.0,101.0,3.2,27.0,806.0,371.96,257.67
2016,6,24,15,15,892.0,99.0,3.15,26.5,766.5,313.41,207.83
2016,6,24,15,30,882.0,97.0,3.1,26.0,727.0,255.06,158.78
2016,6,24,15,45,868.0,95.0,3.1,26.0,682.5,196.54,112.83
2016,6,24,16,0,854.0,93.0,3.1,26.0,638.0,139.14,75.94
2016,6,24,16,15,836.5,90.0,3.1,25.5,590.0,73.13,55.95
2016,6,24,16,30,819.0,87.0,3.1,25.0,542.0,67.38,51.47
2016,6,24,16,45,795.5,84.0,3.1,25.0,492.0,66.09,50.57
2016,6,24,17,0,772.0,81.0,3.1,25.0,442.0,64.75,49.61
2016,6,24,17,15,740.0,77.0,3.05,24.0,390.5,62.5,48.06
2016,6,24,17,30,708.0,73.0,3.0,23.0,339.0,60.18,46.41
2016,6,24,17,45,664.0,68.0,3.0,22.5,288.5,52.18,39.69
2016,6,24,18,0,620.0,63.0,3.0,22.0,238.0,49.09,37.09
2016,6,24,18,15,556.0,56.0,2.9,21.0,190.0,44.24,32.89
2016,6,24,18,30,492.0,49.0,2.8,20.0,142.0,39.31,28.45
2016,6,24,18,45,393.0,40.0,2.7,19.0,100.0,32.47,22.12
2016,6,24,19,0,294.0,31.0,2.6,18.0,58.0,25.55,14.77
2016,6,24,19,15,147.0,15.5,2.6,17.5,29.0,12.55,0.0
2016,6,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,48.0,5.0,1.45,13.5,6.5,0.0,0.0
2016,6,25,5,0,96.0,10.0,1.4,14.0,13.0,28.83,0.0
2016,6,25,5,15,237.5,21.5,1.4,14.5,44.5,99.26,41.31
2016,6,25,5,30,379.0,33.0,1.4,15.0,76.0,177.01,127.75
2016,6,25,5,45,468.0,40.5,1.4,16.0,120.0,242.32,186.28
2016,6,25,6,0,557.0,48.0,1.4,17.0,164.0,316.96,250.27
2016,6,25,6,15,613.5,54.0,1.35,17.5,213.0,382.53,305.95
2016,6,25,6,30,670.0,60.0,1.3,18.0,262.0,450.7,361.49
2016,6,25,6,45,710.0,64.0,1.3,19.0,313.0,513.1,409.72
2016,6,25,7,0,750.0,68.0,1.3,20.0,364.0,577.38,457.13
2016,6,25,7,15,778.5,71.5,1.3,20.5,415.5,634.66,498.22
2016,6,25,7,30,807.0,75.0,1.3,21.0,467.0,691.99,536.66
2016,6,25,7,45,828.5,77.5,1.35,22.0,517.0,742.43,568.15
2016,6,25,8,0,850.0,80.0,1.4,23.0,567.0,784.44,593.06
2016,6,25,8,15,866.0,82.5,1.45,23.5,614.5,827.11,619.13
2016,6,25,8,30,882.0,85.0,1.5,24.0,662.0,867.62,643.33
2016,6,25,8,45,894.5,86.5,1.55,24.5,705.5,901.45,662.83
2016,6,25,9,0,907.0,88.0,1.6,25.0,749.0,932.45,680.37
2016,6,25,9,15,916.5,90.0,1.65,25.5,788.0,958.14,694.4
2016,6,25,9,30,926.0,92.0,1.7,26.0,827.0,980.46,706.29
2016,6,25,9,45,927.0,96.5,1.75,26.5,859.0,993.8,712.54
2016,6,25,10,0,928.0,101.0,1.8,27.0,891.0,1003.23,716.5
2016,6,25,10,15,933.5,102.0,1.9,27.0,918.5,1009.46,720.65
2016,6,25,10,30,939.0,103.0,2.0,27.0,946.0,1011.84,722.49
2016,6,25,10,45,942.5,104.0,2.1,27.5,967.0,1008.42,719.37
2016,6,25,11,0,946.0,105.0,2.2,28.0,988.0,1001.1,713.92
2016,6,25,11,15,948.5,106.0,2.25,28.0,1001.5,988.97,706.41
2016,6,25,11,30,951.0,107.0,2.3,28.0,1015.0,973.04,696.58
2016,6,25,11,45,951.5,107.5,2.4,28.5,1021.5,951.16,682.13
2016,6,25,12,0,952.0,108.0,2.5,29.0,1028.0,925.8,665.45
2016,6,25,12,15,951.5,108.0,2.55,29.0,1027.0,895.84,646.65
2016,6,25,12,30,951.0,108.0,2.6,29.0,1026.0,862.77,625.73
2016,6,25,12,45,951.5,106.0,2.7,29.0,1018.5,825.81,602.42
2016,6,25,13,0,952.0,104.0,2.8,29.0,1011.0,785.98,576.9
2016,6,25,13,15,949.5,103.5,2.85,28.5,995.5,742.56,547.54
2016,6,25,13,30,947.0,103.0,2.9,28.0,980.0,696.73,515.46
2016,6,25,13,45,942.5,102.5,2.95,28.0,957.5,647.49,478.95
2016,6,25,14,0,938.0,102.0,3.0,28.0,935.0,596.41,440.0
2016,6,25,14,15,932.0,100.5,3.05,28.0,906.5,542.18,397.55
2016,6,25,14,30,926.0,99.0,3.1,28.0,878.0,486.73,352.81
2016,6,25,14,45,918.5,97.5,3.15,28.0,843.0,429.7,305.54
2016,6,25,15,0,911.0,96.0,3.2,28.0,808.0,372.07,256.64
2016,6,25,15,15,900.5,94.5,3.2,27.5,768.5,313.28,206.77
2016,6,25,15,30,890.0,93.0,3.2,27.0,729.0,254.72,157.69
2016,6,25,15,45,877.0,90.5,3.25,27.0,684.5,195.58,111.27
2016,6,25,16,0,864.0,88.0,3.3,27.0,640.0,137.46,73.79
2016,6,25,16,15,847.0,85.5,3.25,26.5,592.0,80.48,61.83
2016,6,25,16,30,830.0,83.0,3.2,26.0,544.0,64.82,49.1
2016,6,25,16,45,808.0,79.5,3.2,25.5,494.0,63.08,47.92
2016,6,25,17,0,786.0,76.0,3.2,25.0,444.0,61.26,46.65
2016,6,25,17,15,755.5,72.5,3.15,24.0,393.0,59.25,45.29
2016,6,25,17,30,725.0,69.0,3.1,23.0,342.0,57.19,43.84
2016,6,25,17,45,683.0,64.0,3.05,22.5,291.0,53.78,41.07
2016,6,25,18,0,641.0,59.0,3.0,22.0,240.0,46.19,34.57
2016,6,25,18,15,579.0,53.0,2.85,21.0,192.0,42.0,30.95
2016,6,25,18,30,517.0,47.0,2.7,20.0,144.0,37.79,27.13
2016,6,25,18,45,420.5,38.0,2.6,19.5,102.0,30.86,20.71
2016,6,25,19,0,324.0,29.0,2.5,19.0,60.0,23.84,13.36
2016,6,25,19,15,162.0,14.5,2.55,18.5,30.0,11.7,0.0
2016,6,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,45.5,5.0,1.9,13.5,6.0,0.0,0.0
2016,6,26,5,0,91.0,10.0,1.9,14.0,12.0,27.71,0.0
2016,6,26,5,15,225.5,21.0,1.9,14.5,42.5,95.12,37.4
2016,6,26,5,30,360.0,32.0,1.9,15.0,73.0,169.52,122.18
2016,6,26,5,45,446.0,40.5,1.9,16.0,115.5,233.57,179.9
2016,6,26,6,0,532.0,49.0,1.9,17.0,158.0,306.78,243.07
2016,6,26,6,15,588.5,55.0,1.8,17.5,206.0,371.04,298.07
2016,6,26,6,30,645.0,61.0,1.7,18.0,254.0,439.99,354.62
2016,6,26,6,45,684.5,65.0,1.6,18.5,304.5,498.72,400.99
2016,6,26,7,0,724.0,69.0,1.5,19.0,355.0,561.53,448.28
2016,6,26,7,15,752.5,72.5,1.45,19.5,405.0,617.69,488.85
2016,6,26,7,30,781.0,76.0,1.4,20.0,455.0,673.98,526.9
2016,6,26,7,45,803.0,79.0,1.4,21.0,504.5,724.45,558.43
2016,6,26,8,0,825.0,82.0,1.4,22.0,554.0,766.51,583.24
2016,6,26,8,15,840.5,84.5,1.4,23.0,600.0,807.98,607.08
2016,6,26,8,30,856.0,87.0,1.4,24.0,646.0,847.35,628.92
2016,6,26,8,45,868.5,89.0,1.45,25.0,689.0,881.12,647.26
2016,6,26,9,0,881.0,91.0,1.5,26.0,732.0,912.14,663.59
2016,6,26,9,15,890.5,92.5,1.55,26.5,770.0,936.83,677.02
2016,6,26,9,30,900.0,94.0,1.6,27.0,808.0,958.27,688.4
2016,6,26,9,45,909.5,94.0,1.7,27.5,841.5,974.67,697.3
2016,6,26,10,0,919.0,94.0,1.8,28.0,875.0,987.53,704.06
2016,6,26,10,15,924.0,95.0,1.85,28.5,902.0,993.44,705.91
2016,6,26,10,30,929.0,96.0,1.9,29.0,929.0,995.54,705.57
2016,6,26,10,45,931.0,97.5,2.0,29.5,949.0,991.43,702.08
2016,6,26,11,0,933.0,99.0,2.1,30.0,969.0,983.48,696.3
2016,6,26,11,15,935.0,99.5,2.15,30.0,982.0,970.76,688.48
2016,6,26,11,30,937.0,100.0,2.2,30.0,995.0,954.33,678.4
2016,6,26,11,45,936.0,101.5,2.3,30.5,1001.0,932.53,664.1
2016,6,26,12,0,935.0,103.0,2.4,31.0,1007.0,907.32,647.62
2016,6,26,12,15,935.0,103.0,2.5,31.0,1006.0,878.39,629.98
2016,6,26,12,30,935.0,103.0,2.6,31.0,1005.0,846.36,610.17
2016,6,26,12,45,922.5,109.5,2.75,31.0,993.5,807.25,585.77
2016,6,26,13,0,910.0,116.0,2.9,31.0,982.0,766.02,559.33
2016,6,26,13,15,907.0,115.5,2.95,30.5,967.0,723.88,530.8
2016,6,26,13,30,904.0,115.0,3.0,30.0,952.0,679.5,499.83
2016,6,26,13,45,900.0,113.5,3.1,30.0,930.5,631.68,464.69
2016,6,26,14,0,896.0,112.0,3.2,30.0,909.0,582.09,427.18
2016,6,26,14,15,889.5,111.0,3.25,30.0,880.5,530.06,386.58
2016,6,26,14,30,883.0,110.0,3.3,30.0,852.0,476.93,343.88
2016,6,26,14,45,874.5,108.5,3.4,30.0,818.0,421.76,298.53
2016,6,26,15,0,866.0,107.0,3.5,30.0,784.0,366.17,251.75
2016,6,26,15,15,855.0,105.0,3.5,29.5,745.0,309.36,203.96
2016,6,26,15,30,844.0,103.0,3.5,29.0,706.0,252.87,157.01
2016,6,26,15,45,829.5,100.5,3.55,29.0,662.5,196.1,112.78
2016,6,26,16,0,815.0,98.0,3.6,29.0,619.0,132.05,70.45
2016,6,26,16,15,797.0,95.0,3.55,28.5,572.0,76.96,58.41
2016,6,26,16,30,779.0,92.0,3.5,28.0,525.0,70.16,53.12
2016,6,26,16,45,756.0,88.0,3.5,27.5,476.5,68.35,51.91
2016,6,26,17,0,733.0,84.0,3.5,27.0,428.0,66.43,50.6
2016,6,26,17,15,701.5,80.0,3.4,26.0,378.0,58.93,44.63
2016,6,26,17,30,670.0,76.0,3.3,25.0,328.0,56.94,43.26
2016,6,26,17,45,629.0,70.0,3.25,24.5,279.0,53.32,40.32
2016,6,26,18,0,588.0,64.0,3.2,24.0,230.0,49.59,37.19
2016,6,26,18,15,526.0,57.0,3.05,23.0,183.5,44.82,33.11
2016,6,26,18,30,464.0,50.0,2.9,22.0,137.0,39.98,28.77
2016,6,26,18,45,374.5,40.0,2.8,21.5,97.0,32.38,21.79
2016,6,26,19,0,285.0,30.0,2.7,21.0,57.0,24.62,13.83
2016,6,26,19,15,142.5,15.0,2.7,20.5,28.5,12.1,0.0
2016,6,26,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,42.0,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,84.0,9.0,2.2,15.0,11.0,25.32,0.0
2016,6,27,5,15,217.5,20.5,2.15,15.5,41.0,92.07,33.62
2016,6,27,5,30,351.0,32.0,2.1,16.0,71.0,166.34,119.19
2016,6,27,5,45,435.5,40.5,2.1,17.0,113.0,229.27,175.93
2016,6,27,6,0,520.0,49.0,2.1,18.0,155.0,301.21,237.97
2016,6,27,6,15,577.0,55.0,2.0,18.5,202.5,365.07,292.62
2016,6,27,6,30,634.0,61.0,1.9,19.0,250.0,433.7,348.98
2016,6,27,6,45,673.5,65.5,1.8,19.5,300.0,492.44,395.46
2016,6,27,7,0,713.0,70.0,1.7,20.0,350.0,555.33,442.99
2016,6,27,7,15,742.0,73.5,1.65,21.0,400.5,611.4,482.74
2016,6,27,7,30,771.0,77.0,1.6,22.0,451.0,667.66,520.02
2016,6,27,7,45,792.5,80.5,1.6,23.0,500.0,718.0,551.5
2016,6,27,8,0,814.0,84.0,1.6,24.0,549.0,767.23,581.31
2016,6,27,8,15,831.0,86.5,1.65,25.0,595.5,802.25,601.15
2016,6,27,8,30,848.0,89.0,1.7,26.0,642.0,842.67,624.36
2016,6,27,8,45,861.5,90.5,1.75,27.0,685.0,876.6,642.79
2016,6,27,9,0,875.0,92.0,1.8,28.0,728.0,907.85,659.26
2016,6,27,9,15,885.0,94.0,1.85,28.5,767.0,933.49,673.27
2016,6,27,9,30,895.0,96.0,1.9,29.0,806.0,955.89,685.21
2016,6,27,9,45,892.5,103.0,1.95,29.5,836.5,968.25,690.83
2016,6,27,10,0,890.0,110.0,2.0,30.0,867.0,976.66,694.13
2016,6,27,10,15,896.5,111.0,2.05,30.5,894.5,983.74,696.73
2016,6,27,10,30,903.0,112.0,2.1,31.0,922.0,987.1,697.11
2016,6,27,10,45,907.5,113.0,2.2,31.5,943.0,984.77,694.61
2016,6,27,11,0,912.0,114.0,2.3,32.0,964.0,978.67,689.87
2016,6,27,11,15,915.0,114.5,2.4,32.0,978.0,966.92,683.08
2016,6,27,11,30,918.0,115.0,2.5,32.0,992.0,951.51,674.03
2016,6,27,11,45,919.0,115.5,2.6,32.0,998.5,930.71,661.57
2016,6,27,12,0,920.0,116.0,2.7,32.0,1005.0,906.53,646.92
2016,6,27,12,15,920.0,116.0,2.8,32.0,1004.5,877.83,629.27
2016,6,27,12,30,920.0,116.0,2.9,32.0,1004.0,846.11,609.51
2016,6,27,12,45,923.5,112.5,3.0,32.0,997.5,811.27,587.51
2016,6,27,13,0,927.0,109.0,3.1,32.0,991.0,773.45,563.29
2016,6,27,13,15,924.0,108.5,3.15,32.0,976.0,730.7,533.3
2016,6,27,13,30,921.0,108.0,3.2,32.0,961.0,685.66,500.98
2016,6,27,13,45,917.0,107.0,3.3,32.0,939.0,637.51,465.78
2016,6,27,14,0,913.0,106.0,3.4,32.0,917.0,587.54,428.18
2016,6,27,14,15,907.0,104.5,3.45,31.5,889.0,534.58,387.9
2016,6,27,14,30,901.0,103.0,3.5,31.0,861.0,480.42,345.29
2016,6,27,14,45,893.5,101.0,3.6,31.0,826.5,424.36,299.28
2016,6,27,15,0,886.0,99.0,3.7,31.0,792.0,367.73,251.71
2016,6,27,15,15,875.5,97.0,3.75,30.5,753.0,309.98,203.2
2016,6,27,15,30,865.0,95.0,3.8,30.0,714.0,252.49,155.44
2016,6,27,15,45,853.5,92.0,3.85,30.0,670.5,194.66,110.27
2016,6,27,16,0,842.0,89.0,3.9,30.0,627.0,137.69,73.49
2016,6,27,16,15,824.5,86.5,3.9,29.5,580.0,72.66,54.63
2016,6,27,16,30,807.0,84.0,3.9,29.0,533.0,65.11,48.72
2016,6,27,16,45,786.5,80.0,3.9,28.5,484.5,63.1,47.33
2016,6,27,17,0,766.0,76.0,3.9,28.0,436.0,60.97,45.81
2016,6,27,17,15,736.5,72.5,3.8,27.0,385.5,59.0,44.5
2016,6,27,17,30,707.0,69.0,3.7,26.0,335.0,56.98,43.11
2016,6,27,17,45,667.5,63.5,3.6,25.5,285.5,53.21,40.05
2016,6,27,18,0,628.0,58.0,3.5,25.0,236.0,45.31,33.36
2016,6,27,18,15,567.5,52.0,3.35,24.0,189.0,41.12,29.79
2016,6,27,18,30,507.0,46.0,3.2,23.0,142.0,36.9,26.01
2016,6,27,18,45,416.0,37.5,3.1,22.5,100.5,30.41,20.03
2016,6,27,19,0,325.0,29.0,3.0,22.0,59.0,23.84,13.15
2016,6,27,19,15,162.5,14.5,2.95,21.5,29.5,11.69,0.0
2016,6,27,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,4.5,2.25,13.5,5.5,0.0,0.0
2016,6,28,5,0,76.0,9.0,2.3,14.0,11.0,23.6,0.0
2016,6,28,5,15,210.5,20.5,2.2,14.5,40.5,89.8,30.33
2016,6,28,5,30,345.0,32.0,2.1,15.0,70.0,164.17,117.76
2016,6,28,5,45,428.0,41.0,2.05,15.5,112.0,226.69,174.81
2016,6,28,6,0,511.0,50.0,2.0,16.0,154.0,298.1,237.14
2016,6,28,6,15,568.5,56.5,1.9,16.5,202.0,362.35,292.45
2016,6,28,6,30,626.0,63.0,1.8,17.0,250.0,431.44,349.51
2016,6,28,6,45,665.5,68.0,1.7,18.0,299.5,492.41,397.18
2016,6,28,7,0,705.0,73.0,1.6,19.0,349.0,553.34,442.55
2016,6,28,7,15,734.5,76.5,1.55,19.5,399.5,609.5,483.37
2016,6,28,7,30,764.0,80.0,1.5,20.0,450.0,665.89,522.03
2016,6,28,7,45,788.0,83.0,1.5,21.0,499.5,717.35,554.5
2016,6,28,8,0,812.0,86.0,1.5,22.0,549.0,767.9,585.37
2016,6,28,8,15,829.0,88.5,1.5,22.5,595.5,802.81,605.89
2016,6,28,8,30,846.0,91.0,1.5,23.0,642.0,843.2,629.9
2016,6,28,8,45,860.5,92.5,1.55,24.0,685.5,878.0,649.07
2016,6,28,9,0,875.0,94.0,1.6,25.0,729.0,910.17,666.28
2016,6,28,9,15,885.5,95.5,1.65,25.5,768.0,935.76,680.36
2016,6,28,9,30,896.0,97.0,1.7,26.0,807.0,958.13,692.41
2016,6,28,9,45,904.5,98.0,1.75,27.0,841.0,974.68,699.39
2016,6,28,10,0,913.0,99.0,1.8,28.0,875.0,987.65,704.18
2016,6,28,10,15,919.0,100.5,1.85,28.0,902.5,995.04,708.37
2016,6,28,10,30,925.0,102.0,1.9,28.0,930.0,998.62,710.34
2016,6,28,10,45,929.0,103.0,2.0,28.5,951.0,995.93,707.71
2016,6,28,11,0,933.0,104.0,2.1,29.0,972.0,989.38,702.79
2016,6,28,11,15,935.5,104.5,2.15,29.0,986.5,977.12,695.22
2016,6,28,11,30,938.0,105.0,2.2,29.0,1001.0,961.13,685.4
2016,6,28,11,45,939.0,105.5,2.3,29.0,1007.5,940.14,672.93
2016,6,28,12,0,940.0,106.0,2.4,29.0,1014.0,915.68,658.19
2016,6,28,12,15,940.0,106.0,2.45,29.0,1014.0,886.62,639.97
2016,6,28,12,30,940.0,106.0,2.5,29.0,1014.0,854.44,619.62
2016,6,28,12,45,931.0,111.0,2.6,29.0,1004.0,816.55,595.69
2016,6,28,13,0,922.0,116.0,2.7,29.0,994.0,776.32,569.74
2016,6,28,13,15,919.5,115.5,2.75,29.0,979.5,734.05,540.01
2016,6,28,13,30,917.0,115.0,2.8,29.0,965.0,689.45,507.9
2016,6,28,13,45,914.5,113.0,2.85,29.0,943.5,641.54,472.59
2016,6,28,14,0,912.0,111.0,2.9,29.0,922.0,591.67,434.81
2016,6,28,14,15,906.0,110.0,2.95,28.5,894.0,539.08,394.63
2016,6,28,14,30,900.0,109.0,3.0,28.0,866.0,485.27,352.06
2016,6,28,14,45,894.0,106.5,3.05,28.0,832.5,429.39,305.86
2016,6,28,15,0,888.0,104.0,3.1,28.0,799.0,372.78,257.93
2016,6,28,15,15,877.5,102.0,3.1,27.5,759.5,314.82,208.88
2016,6,28,15,30,867.0,100.0,3.1,27.0,720.0,257.11,160.55
2016,6,28,15,45,855.5,96.5,3.1,27.0,676.5,198.72,114.5
2016,6,28,16,0,844.0,93.0,3.1,27.0,633.0,141.19,76.85
2016,6,28,16,15,826.5,90.5,3.05,26.5,586.0,76.04,58.13
2016,6,28,16,30,809.0,88.0,3.0,26.0,539.0,67.88,51.66
2016,6,28,16,45,788.0,84.0,3.0,25.5,489.5,65.96,50.34
2016,6,28,17,0,767.0,80.0,3.0,25.0,440.0,63.92,48.9
2016,6,28,17,15,736.5,76.0,2.95,24.0,389.5,61.67,47.35
2016,6,28,17,30,706.0,72.0,2.9,23.0,339.0,59.34,45.69
2016,6,28,17,45,665.5,66.5,2.9,22.5,288.5,51.06,38.72
2016,6,28,18,0,625.0,61.0,2.9,22.0,238.0,47.58,35.78
2016,6,28,18,15,563.0,54.5,2.85,21.0,190.5,43.07,31.89
2016,6,28,18,30,501.0,48.0,2.8,20.0,143.0,38.52,27.77
2016,6,28,18,45,406.5,39.0,2.75,19.5,101.5,31.65,21.38
2016,6,28,19,0,312.0,30.0,2.7,19.0,60.0,24.7,14.04
2016,6,28,19,15,156.0,15.0,2.8,18.5,30.0,12.12,0.0
2016,6,28,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,166.5,17.5,2.65,12.5,35.5,74.46,22.18
2016,6,29,5,30,333.0,35.0,2.6,13.0,71.0,162.87,117.66
2016,6,29,5,45,428.0,43.5,2.6,14.0,114.0,229.06,177.82
2016,6,29,6,0,523.0,52.0,2.6,15.0,157.0,305.27,244.16
2016,6,29,6,15,582.5,58.0,2.55,15.5,206.0,370.69,301.08
2016,6,29,6,30,642.0,64.0,2.5,16.0,255.0,441.06,360.0
2016,6,29,6,45,347.0,107.0,2.5,16.5,213.0,340.57,279.39
2016,6,29,7,0,52.0,150.0,2.5,17.0,171.0,178.47,144.12
2016,6,29,7,15,85.0,176.0,2.45,17.5,215.0,229.21,185.91
2016,6,29,7,30,118.0,202.0,2.4,18.0,259.0,296.09,239.08
2016,6,29,7,45,247.5,207.5,2.4,18.5,343.5,418.79,336.57
2016,6,29,8,0,377.0,213.0,2.4,19.0,428.0,536.2,426.33
2016,6,29,8,15,619.5,153.5,2.4,19.5,541.5,712.34,557.9
2016,6,29,8,30,862.0,94.0,2.4,20.0,655.0,860.42,658.57
2016,6,29,8,45,874.0,96.5,2.4,20.5,698.5,894.54,677.6
2016,6,29,9,0,886.0,99.0,2.4,21.0,742.0,925.83,695.54
2016,6,29,9,15,896.0,101.0,2.4,21.5,781.0,951.69,709.69
2016,6,29,9,30,906.0,103.0,2.4,22.0,820.0,974.25,721.63
2016,6,29,9,45,911.5,105.5,2.45,22.5,853.5,989.57,729.33
2016,6,29,10,0,917.0,108.0,2.5,23.0,887.0,1001.2,734.74
2016,6,29,10,15,923.0,109.5,2.55,23.0,914.5,1008.5,738.89
2016,6,29,10,30,929.0,111.0,2.6,23.0,942.0,1011.95,740.7
2016,6,29,10,45,933.0,111.5,2.65,23.5,963.5,1008.63,736.83
2016,6,29,11,0,937.0,112.0,2.7,24.0,985.0,1001.45,730.65
2016,6,29,11,15,939.5,112.5,2.7,24.0,999.0,989.02,722.16
2016,6,29,11,30,942.0,113.0,2.7,24.0,1013.0,972.84,711.36
2016,6,29,11,45,943.0,113.5,2.75,24.5,1019.5,951.65,696.44
2016,6,29,12,0,944.0,114.0,2.8,25.0,1026.0,926.97,679.32
2016,6,29,12,15,944.0,114.0,2.85,25.0,1025.5,897.68,660.47
2016,6,29,12,30,944.0,114.0,2.9,25.0,1025.0,865.26,639.47
2016,6,29,12,45,942.5,113.5,2.95,25.0,1017.0,828.28,615.25
2016,6,29,13,0,941.0,113.0,3.0,25.0,1009.0,788.56,588.96
2016,6,29,13,15,938.0,112.5,3.0,25.0,994.0,745.2,557.64
2016,6,29,13,30,935.0,112.0,3.0,25.0,979.0,699.5,523.95
2016,6,29,13,45,931.5,111.0,3.05,25.0,956.5,650.96,487.53
2016,6,29,14,0,928.0,110.0,3.1,25.0,934.0,600.49,448.63
2016,6,29,14,15,922.0,108.5,3.1,24.5,905.5,546.69,406.73
2016,6,29,14,30,916.0,107.0,3.1,24.0,877.0,491.66,362.42
2016,6,29,14,45,908.0,105.0,3.1,24.0,842.5,434.5,314.41
2016,6,29,15,0,900.0,103.0,3.1,24.0,808.0,376.79,264.83
2016,6,29,15,15,889.5,101.5,3.1,23.5,768.0,318.48,214.68
2016,6,29,15,30,879.0,100.0,3.1,23.0,728.0,260.37,165.22
2016,6,29,15,45,865.0,97.5,3.1,23.0,683.5,201.52,118.13
2016,6,29,16,0,851.0,95.0,3.1,23.0,639.0,143.8,79.78
2016,6,29,16,15,833.0,92.0,3.1,22.5,591.0,77.89,51.36
2016,6,29,16,30,815.0,89.0,3.1,22.0,543.0,68.66,53.21
2016,6,29,16,45,791.0,86.0,3.1,21.5,493.0,67.43,52.45
2016,6,29,17,0,767.0,83.0,3.1,21.0,443.0,66.14,51.64
2016,6,29,17,15,735.0,79.0,3.1,20.5,391.5,63.95,50.03
2016,6,29,17,30,703.0,75.0,3.1,20.0,340.0,56.58,43.87
2016,6,29,17,45,657.0,70.0,3.15,19.5,289.0,53.58,41.43
2016,6,29,18,0,611.0,65.0,3.2,19.0,238.0,50.55,38.85
2016,6,29,18,15,546.5,58.0,3.15,18.0,190.0,45.77,34.67
2016,6,29,18,30,482.0,51.0,3.1,17.0,142.0,40.92,30.23
2016,6,29,18,45,379.5,41.5,3.1,16.5,100.0,33.7,23.44
2016,6,29,19,0,277.0,32.0,3.1,16.0,58.0,26.39,15.61
2016,6,29,19,15,138.5,16.0,3.1,15.5,29.0,12.97,0.0
2016,6,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,128.0,18.5,1.75,13.5,32.0,62.68,15.48
2016,6,30,5,30,256.0,37.0,1.7,14.0,64.0,138.6,99.33
2016,6,30,5,45,345.0,48.5,1.7,14.5,105.5,199.75,154.48
2016,6,30,6,0,434.0,60.0,1.7,15.0,147.0,274.2,218.86
2016,6,30,6,15,497.0,68.0,1.6,15.5,194.5,339.24,274.56
2016,6,30,6,30,560.0,76.0,1.5,16.0,242.0,409.68,332.62
2016,6,30,6,45,326.5,115.5,1.4,17.0,216.5,337.7,274.4
2016,6,30,7,0,93.0,155.0,1.3,18.0,191.0,210.51,169.55
2016,6,30,7,15,184.0,171.5,1.25,18.5,256.0,304.75,246.12
2016,6,30,7,30,275.0,188.0,1.2,19.0,321.0,409.0,326.64
2016,6,30,7,45,521.0,147.5,1.2,19.5,432.0,579.36,456.12
2016,6,30,8,0,767.0,107.0,1.2,20.0,543.0,755.46,579.72
2016,6,30,8,15,786.0,110.5,1.15,20.5,590.0,799.88,604.69
2016,6,30,8,30,805.0,114.0,1.1,21.0,637.0,842.47,629.25
2016,6,30,8,45,819.5,117.0,1.1,22.0,681.0,878.39,648.37
2016,6,30,9,0,834.0,120.0,1.1,23.0,725.0,911.69,665.48
2016,6,30,9,15,845.5,122.5,1.15,23.5,764.0,938.82,680.51
2016,6,30,9,30,857.0,125.0,1.2,24.0,803.0,951.3,686.27
2016,6,30,9,45,879.0,119.5,1.25,24.5,840.5,973.45,698.38
2016,6,30,10,0,901.0,114.0,1.3,25.0,878.0,992.42,708.36
2016,6,30,10,15,907.0,115.5,1.4,25.5,906.0,999.63,711.89
2016,6,30,10,30,913.0,117.0,1.5,26.0,934.0,1003.06,713.25
2016,6,30,10,45,916.5,118.5,1.6,26.5,954.5,1000.27,710.83
2016,6,30,11,0,920.0,120.0,1.7,27.0,975.0,993.64,706.14
2016,6,30,11,15,922.5,120.5,1.8,27.0,989.5,981.34,699.33
2016,6,30,11,30,925.0,121.0,1.9,27.0,1004.0,965.34,690.23
2016,6,30,11,45,926.0,121.5,2.05,27.0,1010.5,944.39,678.5
2016,6,30,12,0,927.0,122.0,2.2,27.0,1017.0,920.02,664.4
2016,6,30,12,15,926.5,122.0,2.3,27.0,1016.0,890.68,646.45
2016,6,30,12,30,926.0,122.0,2.4,27.0,1015.0,858.32,626.34
2016,6,30,12,45,918.0,125.5,2.5,27.0,1005.0,820.15,602.14
2016,6,30,13,0,910.0,129.0,2.6,27.0,995.0,779.66,575.64
2016,6,30,13,15,906.5,128.5,2.65,27.0,979.5,737.05,545.58
2016,6,30,13,30,903.0,128.0,2.7,27.0,964.0,692.24,513.22
2016,6,30,13,45,899.5,126.0,2.75,27.0,942.0,644.26,477.74
2016,6,30,14,0,896.0,124.0,2.8,27.0,920.0,594.45,439.88
2016,6,30,14,15,888.5,122.5,2.85,27.0,891.0,541.4,398.48
2016,6,30,14,30,881.0,121.0,2.9,27.0,862.0,487.33,355.01
2016,6,30,14,45,874.0,118.0,2.95,27.0,827.5,431.59,308.99
2016,6,30,15,0,867.0,115.0,3.0,27.0,793.0,375.27,261.36
2016,6,30,15,15,855.0,112.5,3.0,27.0,753.0,317.59,212.18
2016,6,30,15,30,843.0,110.0,3.0,27.0,713.0,253.66,158.92
2016,6,30,15,45,829.5,106.5,3.05,27.0,669.5,195.38,112.96
2016,6,30,16,0,816.0,103.0,3.1,27.0,626.0,138.34,75.26
2016,6,30,16,15,797.0,100.0,3.1,26.5,578.0,82.95,54.41
2016,6,30,16,30,778.0,97.0,3.1,26.0,530.0,73.61,56.46
2016,6,30,16,45,754.0,93.0,3.1,25.5,480.5,71.92,55.36
2016,6,30,17,0,730.0,89.0,3.1,25.0,431.0,70.13,54.15
2016,6,30,17,15,697.0,84.0,3.05,24.5,380.5,61.65,47.23
2016,6,30,17,30,664.0,79.0,3.0,24.0,330.0,59.04,45.24
2016,6,30,17,45,620.5,73.0,2.95,23.5,280.5,55.48,42.36
2016,6,30,18,0,577.0,67.0,2.9,23.0,231.0,51.83,39.29
2016,6,30,18,15,512.0,59.5,2.8,22.0,184.0,46.74,34.91
2016,6,30,18,30,447.0,52.0,2.7,21.0,137.0,41.57,30.27
2016,6,30,18,45,352.0,42.0,2.65,20.5,96.5,34.03,23.29
2016,6,30,19,0,257.0,32.0,2.6,20.0,56.0,26.35,15.25
2016,6,30,19,15,128.5,16.0,2.7,19.0,28.0,12.49,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,124.0,18.0,2.3,14.0,31.0,60.75,12.1
2016,7,1,5,30,248.0,36.0,2.3,14.0,62.0,134.77,96.23
2016,7,1,5,45,339.5,47.0,2.35,14.5,103.0,198.25,153.49
2016,7,1,6,0,431.0,58.0,2.4,15.0,144.0,270.75,216.65
2016,7,1,6,15,493.5,66.0,2.35,15.5,191.0,335.26,272.53
2016,7,1,6,30,556.0,74.0,2.3,16.0,238.0,405.19,331.03
2016,7,1,6,45,600.0,80.0,2.25,16.5,287.0,466.9,381.01
2016,7,1,7,0,644.0,86.0,2.2,17.0,336.0,531.2,431.07
2016,7,1,7,15,677.0,91.0,2.1,17.5,386.0,588.96,474.03
2016,7,1,7,30,710.0,96.0,2.0,18.0,436.0,647.46,515.86
2016,7,1,7,45,735.5,99.5,1.95,18.5,485.5,695.58,547.89
2016,7,1,8,0,761.0,103.0,1.9,19.0,535.0,746.31,580.73
2016,7,1,8,15,780.0,106.5,1.85,19.5,581.5,790.56,608.13
2016,7,1,8,30,799.0,110.0,1.8,20.0,628.0,833.01,633.7
2016,7,1,8,45,815.0,112.0,1.8,20.5,671.5,869.04,654.91
2016,7,1,9,0,831.0,114.0,1.8,21.0,715.0,902.57,674.2
2016,7,1,9,15,842.5,116.0,1.85,21.0,754.0,918.49,683.53
2016,7,1,9,30,854.0,118.0,1.9,21.0,793.0,941.62,697.89
2016,7,1,9,45,864.5,119.0,1.95,21.5,827.0,959.52,707.41
2016,7,1,10,0,875.0,120.0,2.0,22.0,861.0,974.01,714.79
2016,7,1,10,15,881.5,121.5,2.0,22.0,889.0,981.6,718.59
2016,7,1,10,30,888.0,123.0,2.0,22.0,917.0,985.5,720.2
2016,7,1,10,45,894.0,123.0,2.05,22.5,938.5,983.73,717.5
2016,7,1,11,0,900.0,123.0,2.1,23.0,960.0,978.23,712.57
2016,7,1,11,15,903.0,123.5,2.15,23.0,974.5,966.66,705.21
2016,7,1,11,30,906.0,124.0,2.2,23.0,989.0,951.44,695.61
2016,7,1,11,45,908.5,124.0,2.25,23.5,996.0,931.77,681.83
2016,7,1,12,0,911.0,124.0,2.3,24.0,1003.0,908.68,665.9
2016,7,1,12,15,911.0,124.0,2.35,24.0,1003.0,880.21,647.71
2016,7,1,12,30,911.0,124.0,2.4,24.0,1003.0,848.73,627.44
2016,7,1,12,45,903.5,128.0,2.45,24.0,993.0,811.86,603.39
2016,7,1,13,0,896.0,132.0,2.5,24.0,983.0,772.66,577.0
