Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,15,892.5,131.0,2.55,24.0,968.0,730.21,546.75
2016,7,1,13,30,889.0,130.0,2.6,24.0,953.0,685.6,514.21
2016,7,1,13,45,885.0,128.0,2.65,24.0,931.5,637.96,478.61
2016,7,1,14,0,881.0,126.0,2.7,24.0,910.0,588.57,440.67
2016,7,1,14,15,874.5,124.5,2.7,23.5,881.5,536.76,400.39
2016,7,1,14,30,868.0,123.0,2.7,23.0,853.0,483.84,357.86
2016,7,1,14,45,859.5,121.0,2.75,23.0,819.0,428.92,311.9
2016,7,1,15,0,851.0,119.0,2.8,23.0,785.0,373.58,264.47
2016,7,1,15,15,839.0,116.5,2.8,22.5,745.5,311.15,211.53
2016,7,1,15,30,827.0,114.0,2.8,22.0,706.0,253.88,162.89
2016,7,1,15,45,812.5,111.0,2.8,22.0,662.0,196.69,116.93
2016,7,1,16,0,798.0,108.0,2.8,22.0,618.0,140.86,79.3
2016,7,1,16,15,778.5,104.5,2.8,21.5,571.0,86.13,57.88
2016,7,1,16,30,759.0,101.0,2.8,21.0,524.0,76.12,59.78
2016,7,1,16,45,734.0,96.5,2.8,21.0,474.5,74.17,58.33
2016,7,1,17,0,709.0,92.0,2.8,21.0,425.0,65.91,51.44
2016,7,1,17,15,675.0,87.5,2.75,20.5,375.0,63.84,49.93
2016,7,1,17,30,641.0,83.0,2.7,20.0,325.0,61.71,48.33
2016,7,1,17,45,595.0,76.5,2.7,20.0,275.5,57.89,45.09
2016,7,1,18,0,549.0,70.0,2.7,20.0,226.0,53.97,41.66
2016,7,1,18,15,484.0,62.0,2.65,19.0,179.5,48.59,36.99
2016,7,1,18,30,419.0,54.0,2.6,18.0,133.0,43.12,32.01
2016,7,1,18,45,322.0,43.0,2.55,17.5,93.0,34.78,24.26
2016,7,1,19,0,225.0,32.0,2.5,17.0,53.0,24.8,14.22
2016,7,1,19,15,112.5,16.0,2.5,16.5,26.5,12.47,0.0
2016,7,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.0,17.5,2.15,13.0,30.5,59.63,8.78
2016,7,2,5,30,246.0,35.0,2.2,13.0,61.0,132.9,94.79
2016,7,2,5,45,342.0,45.5,2.25,13.5,102.0,197.63,153.37
2016,7,2,6,0,438.0,56.0,2.3,14.0,143.0,271.64,217.99
2016,7,2,6,15,500.5,64.0,2.3,14.5,190.0,336.42,274.37
2016,7,2,6,30,563.0,72.0,2.3,15.0,237.0,406.66,333.46
2016,7,2,6,45,448.0,103.0,2.3,15.5,250.0,395.82,325.23
2016,7,2,7,0,333.0,134.0,2.3,16.0,263.0,364.3,299.24
2016,7,2,7,15,330.0,156.0,2.3,16.5,299.0,400.77,327.52
2016,7,2,7,30,327.0,178.0,2.3,17.0,335.0,435.83,353.49
2016,7,2,7,45,547.5,139.0,2.3,17.5,435.0,598.6,479.85
2016,7,2,8,0,768.0,100.0,2.3,18.0,535.0,748.67,588.39
2016,7,2,8,15,787.0,103.0,2.3,18.5,581.5,792.62,615.53
2016,7,2,8,30,806.0,106.0,2.3,19.0,628.0,834.76,641.79
2016,7,2,8,45,821.0,108.5,2.3,19.5,671.5,870.69,663.34
2016,7,2,9,0,836.0,111.0,2.3,20.0,715.0,904.06,682.9
2016,7,2,9,15,847.5,113.0,2.3,20.5,754.0,920.32,690.76
2016,7,2,9,30,859.0,115.0,2.3,21.0,793.0,943.61,703.49
2016,7,2,9,45,859.5,121.0,2.3,21.5,824.5,957.23,709.72
2016,7,2,10,0,860.0,127.0,2.3,22.0,856.0,967.12,713.63
2016,7,2,10,15,867.0,128.5,2.3,22.0,883.5,975.1,717.79
2016,7,2,10,30,874.0,130.0,2.3,22.0,911.0,979.43,719.7
2016,7,2,10,45,878.0,132.0,2.35,22.5,932.0,977.66,716.92
2016,7,2,11,0,882.0,134.0,2.4,23.0,953.0,972.17,711.88
2016,7,2,11,15,885.5,134.5,2.4,23.0,967.5,961.14,704.26
2016,7,2,11,30,889.0,135.0,2.4,23.0,982.0,946.51,694.43
2016,7,2,11,45,889.0,136.5,2.45,23.0,989.0,926.1,681.36
2016,7,2,12,0,889.0,138.0,2.5,23.0,996.0,902.41,666.15
2016,7,2,12,15,889.5,138.0,2.5,23.0,995.5,874.77,647.88
2016,7,2,12,30,890.0,138.0,2.5,23.0,995.0,844.17,627.62
2016,7,2,12,45,894.0,134.0,2.55,23.0,989.5,810.24,605.37
2016,7,2,13,0,898.0,130.0,2.6,23.0,984.0,773.4,580.49
2016,7,2,13,15,895.0,129.0,2.6,23.0,969.0,731.24,549.96
2016,7,2,13,30,892.0,128.0,2.6,23.0,954.0,686.87,517.19
2016,7,2,13,45,887.0,127.5,2.65,23.0,932.5,639.63,481.72
2016,7,2,14,0,882.0,127.0,2.7,23.0,911.0,590.71,443.96
2016,7,2,14,15,875.5,125.5,2.7,23.0,882.5,538.82,402.71
2016,7,2,14,30,869.0,124.0,2.7,23.0,854.0,485.82,359.37
2016,7,2,14,45,859.0,122.5,2.7,23.0,819.5,430.58,313.14
2016,7,2,15,0,849.0,121.0,2.7,23.0,785.0,375.06,265.6
2016,7,2,15,15,837.5,118.5,2.7,22.5,746.0,312.95,212.95
2016,7,2,15,30,826.0,116.0,2.7,22.0,707.0,255.82,164.43
2016,7,2,15,45,809.5,113.5,2.7,22.0,663.0,198.67,118.58
2016,7,2,16,0,793.0,111.0,2.7,22.0,619.0,143.13,81.14
2016,7,2,16,15,773.5,107.5,2.65,21.5,571.5,88.63,59.58
2016,7,2,16,30,754.0,104.0,2.6,21.0,524.0,78.17,61.52
2016,7,2,16,45,726.5,100.5,2.6,20.5,474.5,70.27,55.1
2016,7,2,17,0,699.0,97.0,2.6,20.0,425.0,69.19,54.48
2016,7,2,17,15,665.0,91.5,2.55,19.5,374.5,66.56,52.49
2016,7,2,17,30,631.0,86.0,2.5,19.0,324.0,63.81,50.36
2016,7,2,17,45,582.5,80.0,2.5,18.5,274.5,60.45,47.61
2016,7,2,18,0,534.0,74.0,2.5,18.0,225.0,57.03,44.7
2016,7,2,18,15,469.5,65.0,2.45,17.5,178.5,50.97,39.31
2016,7,2,18,30,405.0,56.0,2.4,17.0,132.0,44.76,33.59
2016,7,2,18,45,311.5,44.0,2.35,16.5,92.5,33.9,23.6
2016,7,2,19,0,218.0,32.0,2.3,16.0,53.0,24.78,14.25
2016,7,2,19,15,109.0,16.0,2.3,15.5,26.5,12.47,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,134.5,17.0,2.1,12.5,30.5,61.82,5.59
2016,7,3,5,30,269.0,34.0,2.2,13.0,61.0,140.5,99.82
2016,7,3,5,45,363.0,44.0,2.3,13.5,102.5,204.0,158.12
2016,7,3,6,0,457.0,54.0,2.4,14.0,144.0,277.72,222.75
2016,7,3,6,15,305.0,83.5,2.4,14.5,151.0,257.63,210.44
2016,7,3,6,30,153.0,113.0,2.4,15.0,158.0,203.36,166.82
2016,7,3,6,45,170.5,132.0,2.4,15.5,191.0,240.42,198.01
2016,7,3,7,0,188.0,151.0,2.4,16.0,224.0,278.74,229.18
2016,7,3,7,15,163.5,175.0,2.35,16.5,245.0,295.04,241.02
2016,7,3,7,30,139.0,199.0,2.3,17.0,266.0,308.56,250.16
2016,7,3,7,45,209.5,215.0,2.25,17.5,328.0,383.35,309.32
2016,7,3,8,0,280.0,231.0,2.2,18.0,390.0,478.7,381.94
2016,7,3,8,15,548.5,166.5,2.2,18.5,510.5,667.01,525.4
2016,7,3,8,30,817.0,102.0,2.2,19.0,631.0,839.95,645.86
2016,7,3,8,45,831.5,104.5,2.2,19.5,674.5,875.77,665.94
2016,7,3,9,0,846.0,107.0,2.2,20.0,718.0,899.1,678.59
2016,7,3,9,15,857.0,109.0,2.2,20.0,756.5,925.28,694.54
2016,7,3,9,30,868.0,111.0,2.2,20.0,795.0,948.34,708.32
2016,7,3,9,45,889.5,105.5,2.25,20.5,832.5,970.29,720.56
2016,7,3,10,0,911.0,100.0,2.3,21.0,870.0,989.04,730.69
2016,7,3,10,15,917.0,101.0,2.3,21.0,898.0,996.15,734.16
2016,7,3,10,30,923.0,102.0,2.3,21.0,926.0,999.48,735.39
2016,7,3,10,45,927.0,103.0,2.35,21.5,947.0,997.03,732.16
2016,7,3,11,0,931.0,104.0,2.4,22.0,968.0,990.73,726.59
2016,7,3,11,15,934.0,104.5,2.45,22.0,982.5,979.18,719.13
2016,7,3,11,30,937.0,105.0,2.5,22.0,997.0,963.86,709.32
2016,7,3,11,45,938.0,105.0,2.55,22.5,1004.0,942.61,694.32
2016,7,3,12,0,939.0,105.0,2.6,23.0,1011.0,917.89,677.12
2016,7,3,12,15,939.0,105.5,2.6,23.0,1010.5,889.43,658.36
2016,7,3,12,30,939.0,106.0,2.6,23.0,1010.0,857.82,637.45
2016,7,3,12,45,922.5,115.0,2.65,23.0,998.0,817.58,610.94
2016,7,3,13,0,906.0,124.0,2.7,23.0,986.0,775.35,582.6
2016,7,3,13,15,903.0,123.5,2.7,23.0,971.0,733.32,552.14
2016,7,3,13,30,900.0,123.0,2.7,23.0,956.0,689.04,519.36
2016,7,3,13,45,894.5,122.0,2.75,23.0,934.0,640.8,483.12
2016,7,3,14,0,889.0,121.0,2.8,23.0,912.0,590.91,444.6
2016,7,3,14,15,882.5,119.5,2.8,22.5,883.5,538.71,403.82
2016,7,3,14,30,876.0,118.0,2.8,22.0,855.0,485.39,360.76
2016,7,3,14,45,866.5,116.5,2.8,22.0,820.5,430.0,314.12
2016,7,3,15,0,857.0,115.0,2.8,22.0,786.0,374.28,266.11
2016,7,3,15,15,845.5,113.0,2.75,21.5,746.5,317.56,217.2
2016,7,3,15,30,834.0,111.0,2.7,21.0,707.0,254.64,163.9
2016,7,3,15,45,819.0,108.0,2.7,21.0,663.0,196.9,117.25
2016,7,3,16,0,804.0,105.0,2.7,21.0,619.0,140.57,78.89
2016,7,3,16,15,784.5,102.0,2.7,20.5,572.0,85.74,57.01
2016,7,3,16,30,765.0,99.0,2.7,20.0,525.0,74.82,58.91
2016,7,3,16,45,740.5,95.0,2.7,20.0,475.5,73.18,57.72
2016,7,3,17,0,716.0,91.0,2.7,20.0,426.0,65.34,51.16
2016,7,3,17,15,682.5,86.0,2.65,19.5,376.0,62.89,49.32
2016,7,3,17,30,649.0,81.0,2.6,19.0,326.0,60.35,47.34
2016,7,3,17,45,604.5,74.5,2.6,18.5,276.5,56.48,44.14
2016,7,3,18,0,560.0,68.0,2.6,18.0,227.0,52.5,40.72
2016,7,3,18,15,496.5,60.5,2.55,17.5,180.5,47.47,36.24
2016,7,3,18,30,433.0,53.0,2.5,17.0,134.0,42.37,31.5
2016,7,3,18,45,340.5,42.0,2.5,16.5,94.0,34.01,23.69
2016,7,3,19,0,248.0,31.0,2.5,16.0,54.0,25.45,14.75
2016,7,3,19,15,124.0,15.5,2.5,15.5,27.0,12.1,0.0
2016,7,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,16.0,2.3,12.5,31.0,66.13,1.75
2016,7,4,5,30,295.0,32.0,2.4,13.0,62.0,146.97,103.83
2016,7,4,5,45,392.0,40.5,2.55,13.5,103.5,211.34,163.6
2016,7,4,6,0,489.0,49.0,2.7,14.0,145.0,286.2,229.53
2016,7,4,6,15,244.5,59.5,2.65,14.5,107.5,200.14,163.49
2016,7,4,6,30,0.0,70.0,2.6,15.0,70.0,59.13,44.82
2016,7,4,6,45,0.0,85.0,2.6,15.5,85.0,72.34,56.03
2016,7,4,7,0,0.0,100.0,2.6,16.0,100.0,85.56,66.91
2016,7,4,7,15,0.0,120.5,2.55,16.5,120.5,104.01,81.97
2016,7,4,7,30,0.0,141.0,2.5,17.0,141.0,122.48,96.76
2016,7,4,7,45,12.0,174.0,2.45,17.5,181.0,162.25,129.08
2016,7,4,8,0,24.0,207.0,2.4,18.0,221.0,202.98,161.51
2016,7,4,8,15,28.0,228.0,2.35,18.0,245.5,240.53,190.87
2016,7,4,8,30,32.0,249.0,2.3,18.0,270.0,264.75,209.36
2016,7,4,8,45,49.0,281.5,2.3,18.5,316.0,312.61,246.06
2016,7,4,9,0,66.0,314.0,2.3,19.0,362.0,360.88,282.25
2016,7,4,9,15,480.0,205.5,2.3,19.5,581.5,686.01,532.92
2016,7,4,9,30,894.0,97.0,2.3,20.0,801.0,958.44,718.61
2016,7,4,9,45,891.0,104.5,2.35,20.5,832.0,971.19,722.12
2016,7,4,10,0,888.0,112.0,2.4,21.0,863.0,979.95,725.78
2016,7,4,10,15,894.5,113.5,2.4,21.0,890.5,987.85,729.9
2016,7,4,10,30,901.0,115.0,2.4,21.0,918.0,992.01,731.69
2016,7,4,10,45,904.0,117.0,2.45,21.5,939.0,989.51,728.38
2016,7,4,11,0,907.0,119.0,2.5,22.0,960.0,983.21,722.78
2016,7,4,11,15,910.0,119.5,2.5,22.0,974.5,971.73,714.83
2016,7,4,11,30,913.0,120.0,2.5,22.0,989.0,956.57,704.61
2016,7,4,11,45,911.5,122.0,2.55,22.5,995.0,935.12,689.46
2016,7,4,12,0,910.0,124.0,2.6,23.0,1001.0,910.34,672.19
2016,7,4,12,15,910.0,124.0,2.6,23.0,1000.5,881.96,653.44
2016,7,4,12,30,910.0,124.0,2.6,23.0,1000.0,850.55,632.62
2016,7,4,12,45,915.5,118.5,2.65,23.0,994.5,815.98,609.92
2016,7,4,13,0,921.0,113.0,2.7,23.0,989.0,778.32,584.92
2016,7,4,13,15,918.0,112.5,2.7,23.0,973.5,735.8,554.2
2016,7,4,13,30,915.0,112.0,2.7,23.0,958.0,690.99,521.03
2016,7,4,13,45,910.0,111.0,2.7,23.0,936.0,642.46,484.36
2016,7,4,14,0,905.0,110.0,2.7,23.0,914.0,592.19,445.39
2016,7,4,14,15,898.0,108.5,2.7,22.5,885.0,539.01,403.9
2016,7,4,14,30,891.0,107.0,2.7,22.0,856.0,484.75,360.12
2016,7,4,14,45,882.5,105.5,2.7,22.0,822.0,429.03,313.15
2016,7,4,15,0,874.0,104.0,2.7,22.0,788.0,372.85,264.66
2016,7,4,15,15,862.5,102.0,2.7,21.5,748.0,315.26,214.98
2016,7,4,15,30,851.0,100.0,2.7,21.0,708.0,258.04,165.96
2016,7,4,15,45,837.0,97.5,2.75,21.0,664.5,200.69,119.49
2016,7,4,16,0,823.0,95.0,2.8,21.0,621.0,136.02,74.43
2016,7,4,16,15,804.5,92.0,2.75,20.5,573.5,80.11,51.88
2016,7,4,16,30,786.0,89.0,2.7,20.0,526.0,68.21,53.26
2016,7,4,16,45,762.0,85.5,2.7,20.0,477.0,66.66,52.12
2016,7,4,17,0,738.0,82.0,2.7,20.0,428.0,65.02,50.89
2016,7,4,17,15,706.5,77.5,2.7,19.5,377.5,62.47,48.95
2016,7,4,17,30,675.0,73.0,2.7,19.0,327.0,54.86,42.55
2016,7,4,17,45,631.5,67.5,2.7,18.5,278.0,51.5,39.78
2016,7,4,18,0,588.0,62.0,2.7,18.0,229.0,48.07,36.83
2016,7,4,18,15,525.5,55.0,2.65,17.0,182.0,43.25,32.6
2016,7,4,18,30,463.0,48.0,2.6,16.0,135.0,38.35,28.1
2016,7,4,18,45,370.5,38.5,2.55,15.5,95.0,31.12,21.3
2016,7,4,19,0,278.0,29.0,2.5,15.0,55.0,23.76,13.42
2016,7,4,19,15,139.0,14.5,2.5,14.5,27.5,11.69,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,136.0,16.0,2.65,12.5,30.0,62.8,0.0
2016,7,5,5,30,272.0,32.0,2.7,13.0,60.0,139.45,97.97
2016,7,5,5,45,365.5,42.0,2.75,13.5,100.5,202.71,156.89
2016,7,5,6,0,459.0,52.0,2.8,14.0,141.0,276.25,221.63
2016,7,5,6,15,521.5,59.0,2.75,14.5,188.0,340.92,278.35
2016,7,5,6,30,584.0,66.0,2.7,15.0,235.0,411.04,337.72
2016,7,5,6,45,292.0,77.0,2.65,15.5,161.5,273.45,226.4
2016,7,5,7,0,0.0,88.0,2.6,16.0,88.0,74.29,57.25
2016,7,5,7,15,0.0,106.0,2.55,16.5,106.0,90.31,70.56
2016,7,5,7,30,0.0,124.0,2.5,17.0,124.0,106.35,83.48
2016,7,5,7,45,1.5,145.5,2.45,17.5,146.5,126.86,99.89
2016,7,5,8,0,3.0,167.0,2.4,18.0,169.0,147.48,116.15
2016,7,5,8,15,6.5,187.0,2.35,18.0,191.5,168.43,132.76
2016,7,5,8,30,10.0,207.0,2.3,18.0,214.0,189.55,149.33
2016,7,5,8,45,16.0,234.5,2.3,18.5,246.0,220.16,173.03
2016,7,5,9,0,22.0,262.0,2.3,19.0,278.0,250.94,196.48
2016,7,5,9,15,42.0,304.5,2.35,19.5,337.0,327.52,255.24
2016,7,5,9,30,62.0,347.0,2.4,20.0,396.0,388.49,300.64
2016,7,5,9,45,481.0,226.0,2.45,20.5,630.0,717.48,551.58
2016,7,5,10,0,900.0,105.0,2.5,21.0,864.0,984.86,732.62
2016,7,5,10,15,906.5,106.0,2.55,21.0,892.5,992.44,734.41
2016,7,5,10,30,913.0,107.0,2.6,21.0,921.0,996.27,736.47
2016,7,5,10,45,917.0,108.5,2.65,21.5,942.0,994.37,733.51
2016,7,5,11,0,921.0,110.0,2.7,22.0,963.0,988.62,728.2
2016,7,5,11,15,924.5,110.5,2.75,22.0,978.0,977.62,720.98
2016,7,5,11,30,928.0,111.0,2.8,22.0,993.0,962.88,711.4
2016,7,5,11,45,929.0,111.5,2.85,22.0,1000.5,942.21,697.98
2016,7,5,12,0,930.0,112.0,2.9,22.0,1008.0,918.08,682.28
2016,7,5,12,15,931.0,112.0,2.95,22.0,1008.5,890.2,664.04
2016,7,5,12,30,932.0,112.0,3.0,22.0,1009.0,859.14,643.58
2016,7,5,12,45,925.5,115.0,3.05,22.0,1000.0,821.73,618.65
2016,7,5,13,0,919.0,118.0,3.1,22.0,991.0,781.86,591.83
2016,7,5,13,15,916.5,117.5,3.1,21.5,977.0,739.7,562.06
2016,7,5,13,30,914.0,117.0,3.1,21.0,963.0,695.2,529.76
2016,7,5,13,45,911.5,115.0,3.1,21.0,942.0,647.37,493.13
2016,7,5,14,0,909.0,113.0,3.1,21.0,921.0,597.57,454.03
2016,7,5,14,15,903.5,112.0,3.1,21.0,893.0,545.25,411.86
2016,7,5,14,30,898.0,111.0,3.1,21.0,865.0,491.65,367.43
2016,7,5,14,45,892.0,108.0,3.15,21.0,831.5,435.34,319.72
2016,7,5,15,0,886.0,105.0,3.2,21.0,798.0,378.3,270.2
2016,7,5,15,15,875.5,103.0,3.2,20.5,759.0,320.22,219.68
2016,7,5,15,30,865.0,101.0,3.2,20.0,720.0,262.38,169.74
2016,7,5,15,45,853.0,98.0,3.25,20.0,676.5,204.09,122.09
2016,7,5,16,0,841.0,95.0,3.3,20.0,633.0,138.26,75.79
2016,7,5,16,15,823.5,92.5,3.35,19.5,585.5,81.56,52.74
2016,7,5,16,30,806.0,90.0,3.4,19.0,538.0,69.23,54.37
2016,7,5,16,45,783.0,86.0,3.45,19.0,488.0,67.34,52.93
2016,7,5,17,0,760.0,82.0,3.5,19.0,438.0,65.34,51.38
2016,7,5,17,15,728.0,78.0,3.55,18.5,387.0,63.13,49.73
2016,7,5,17,30,696.0,74.0,3.6,18.0,336.0,55.82,43.57
2016,7,5,17,45,650.0,69.0,3.65,17.5,285.0,52.81,41.09
2016,7,5,18,0,604.0,64.0,3.7,17.0,234.0,49.76,38.48
2016,7,5,18,15,539.0,57.0,3.65,16.0,186.5,44.96,34.24
2016,7,5,18,30,474.0,50.0,3.6,15.0,139.0,40.1,29.75
2016,7,5,18,45,370.0,40.5,3.55,14.5,97.5,32.86,22.88
2016,7,5,19,0,266.0,31.0,3.5,14.0,56.0,25.54,14.85
2016,7,5,19,15,133.0,15.5,3.45,13.5,28.0,12.57,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,134.0,16.0,2.75,12.5,29.0,61.97,0.0
2016,7,6,5,30,268.0,32.0,2.7,13.0,58.0,138.05,96.36
2016,7,6,5,45,364.5,41.0,2.7,13.5,98.5,201.22,155.53
2016,7,6,6,0,461.0,50.0,2.7,14.0,139.0,274.9,220.38
2016,7,6,6,15,239.0,75.5,2.55,14.5,122.5,205.48,167.72
2016,7,6,6,30,17.0,101.0,2.4,15.0,106.0,99.69,79.24
2016,7,6,6,45,23.0,120.5,2.3,15.5,128.5,121.6,97.79
2016,7,6,7,0,29.0,140.0,2.2,16.0,151.0,153.53,124.1
2016,7,6,7,15,23.5,154.0,2.1,16.0,164.0,153.31,123.45
2016,7,6,7,30,18.0,168.0,2.0,16.0,177.0,162.2,130.22
2016,7,6,7,45,35.0,197.5,1.9,16.5,217.0,216.45,173.93
2016,7,6,8,0,52.0,227.0,1.8,17.0,257.0,260.66,208.51
2016,7,6,8,15,94.0,258.0,1.75,17.5,317.0,328.23,261.34
2016,7,6,8,30,136.0,289.0,1.7,18.0,377.0,414.85,326.87
2016,7,6,8,45,492.5,194.0,1.7,18.5,543.0,668.48,520.95
2016,7,6,9,0,849.0,99.0,1.7,19.0,709.0,894.33,675.17
2016,7,6,9,15,859.5,101.0,1.75,19.5,747.5,920.36,687.82
2016,7,6,9,30,870.0,103.0,1.8,20.0,786.0,943.26,700.62
2016,7,6,9,45,880.0,103.5,1.85,20.5,820.5,960.77,709.9
2016,7,6,10,0,890.0,104.0,1.9,21.0,855.0,974.84,717.03
2016,7,6,10,15,896.5,105.0,1.95,21.0,882.5,982.46,721.46
2016,7,6,10,30,903.0,106.0,2.0,21.0,910.0,986.36,723.66
2016,7,6,10,45,908.0,106.5,2.15,21.5,931.5,984.54,722.06
2016,7,6,11,0,913.0,107.0,2.3,22.0,953.0,978.94,718.07
2016,7,6,11,15,915.5,107.5,2.4,22.0,967.0,967.21,710.98
2016,7,6,11,30,918.0,108.0,2.5,22.0,981.0,951.79,701.55
2016,7,6,11,45,920.0,108.0,2.65,22.5,988.0,931.86,688.24
2016,7,6,12,0,922.0,108.0,2.8,23.0,995.0,908.47,672.58
2016,7,6,12,15,921.5,108.0,2.9,23.0,994.5,879.63,654.11
2016,7,6,12,30,921.0,108.0,3.0,23.0,994.0,847.73,633.45
2016,7,6,12,45,912.5,111.5,3.15,23.0,984.0,809.66,608.63
2016,7,6,13,0,904.0,115.0,3.3,23.0,974.0,769.3,581.9
2016,7,6,13,15,901.0,114.5,3.4,22.5,959.0,727.44,552.77
2016,7,6,13,30,898.0,114.0,3.5,22.0,944.0,683.34,521.0
2016,7,6,13,45,894.0,112.5,3.6,22.0,922.5,635.76,484.73
2016,7,6,14,0,890.0,111.0,3.7,22.0,901.0,586.4,446.06
2016,7,6,14,15,883.5,109.5,3.7,22.0,873.0,534.19,403.85
2016,7,6,14,30,877.0,108.0,3.7,22.0,845.0,480.86,359.54
2016,7,6,14,45,870.5,105.5,3.75,22.0,811.5,425.89,312.78
2016,7,6,15,0,864.0,103.0,3.8,22.0,778.0,370.27,264.36
2016,7,6,15,15,853.0,101.0,3.8,21.5,739.0,313.34,214.8
2016,7,6,15,30,842.0,99.0,3.8,21.0,700.0,256.72,165.91
2016,7,6,15,45,831.0,95.5,3.8,21.0,657.5,199.62,119.16
2016,7,6,16,0,820.0,92.0,3.8,21.0,615.0,143.33,80.3
2016,7,6,16,15,802.5,89.0,3.75,20.5,569.0,79.08,50.41
2016,7,6,16,30,785.0,86.0,3.7,20.0,523.0,66.15,51.51
2016,7,6,16,45,764.5,82.0,3.7,19.5,474.5,64.22,50.14
2016,7,6,17,0,744.0,78.0,3.7,19.0,426.0,62.17,48.64
2016,7,6,17,15,713.5,74.0,3.7,18.5,376.5,59.89,46.92
2016,7,6,17,30,683.0,70.0,3.7,18.0,327.0,57.55,45.09
2016,7,6,17,45,642.5,64.5,3.7,17.5,278.0,49.41,38.1
2016,7,6,18,0,602.0,59.0,3.7,17.0,229.0,45.9,35.07
2016,7,6,18,15,540.0,52.5,3.6,16.5,182.0,41.38,31.01
2016,7,6,18,30,478.0,46.0,3.5,16.0,135.0,36.8,26.73
2016,7,6,18,45,384.5,37.0,3.45,15.5,95.0,29.93,20.24
2016,7,6,19,0,291.0,28.0,3.4,15.0,55.0,22.95,12.64
2016,7,6,19,15,145.5,14.0,3.35,14.5,27.5,11.29,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.1,13.0,29.0,64.81,0.0
2016,7,7,5,30,305.0,29.0,3.1,13.0,58.0,147.06,101.83
2016,7,7,5,45,397.5,37.5,3.1,13.5,98.5,209.95,162.07
2016,7,7,6,0,490.0,46.0,3.1,14.0,139.0,283.01,226.9
2016,7,7,6,15,277.5,76.5,3.0,14.5,132.5,236.49,193.35
2016,7,7,6,30,65.0,107.0,2.9,15.0,126.0,139.87,113.47
2016,7,7,6,45,71.5,128.0,2.85,15.5,152.5,167.37,136.75
2016,7,7,7,0,78.0,149.0,2.8,16.0,179.0,195.22,159.57
2016,7,7,7,15,59.0,165.0,2.8,16.5,189.5,200.31,162.73
2016,7,7,7,30,40.0,181.0,2.8,17.0,200.0,203.64,164.22
2016,7,7,7,45,42.5,202.0,2.8,17.5,224.0,227.28,182.53
2016,7,7,8,0,45.0,223.0,2.8,18.0,248.0,250.88,200.46
2016,7,7,8,15,148.0,251.0,2.8,18.0,344.5,382.2,305.81
2016,7,7,8,30,251.0,279.0,2.8,18.0,441.0,521.06,412.59
2016,7,7,8,45,555.5,184.5,2.85,18.5,574.5,723.29,566.88
2016,7,7,9,0,860.0,90.0,2.9,19.0,708.0,894.87,685.64
2016,7,7,9,15,870.5,92.0,2.95,19.0,746.5,921.28,701.18
2016,7,7,9,30,881.0,94.0,3.0,19.0,785.0,944.52,715.83
2016,7,7,9,45,887.5,96.0,3.1,19.5,818.5,960.58,724.68
2016,7,7,10,0,894.0,98.0,3.2,20.0,852.0,973.07,731.22
2016,7,7,10,15,900.5,99.5,3.25,20.0,879.5,981.37,736.07
2016,7,7,10,30,907.0,101.0,3.3,20.0,907.0,985.91,738.56
2016,7,7,10,45,911.5,101.5,3.35,20.5,928.5,983.72,735.26
2016,7,7,11,0,916.0,102.0,3.4,21.0,950.0,977.73,729.61
2016,7,7,11,15,919.0,102.5,3.4,21.0,964.5,966.55,721.66
2016,7,7,11,30,922.0,103.0,3.4,21.0,979.0,951.66,711.35
2016,7,7,11,45,924.0,103.0,3.4,21.0,986.5,931.76,697.77
2016,7,7,12,0,926.0,103.0,3.4,21.0,994.0,908.38,681.91
2016,7,7,12,15,926.0,103.0,3.4,21.0,993.5,879.95,662.62
2016,7,7,12,30,926.0,103.0,3.4,21.0,993.0,848.4,641.18
2016,7,7,12,45,916.0,108.0,3.4,21.0,983.5,810.36,615.16
2016,7,7,13,0,906.0,113.0,3.4,21.0,974.0,770.05,587.41
2016,7,7,13,15,903.0,112.5,3.35,21.0,959.0,728.13,556.35
2016,7,7,13,30,900.0,112.0,3.3,21.0,944.0,683.94,522.82
2016,7,7,13,45,897.0,110.0,3.3,21.0,923.0,636.48,486.3
2016,7,7,14,0,894.0,108.0,3.3,21.0,902.0,587.14,447.39
2016,7,7,14,15,887.5,107.0,3.3,21.0,874.0,535.11,405.32
2016,7,7,14,30,881.0,106.0,3.3,21.0,846.0,481.93,361.11
2016,7,7,14,45,874.5,103.5,3.3,21.0,812.5,426.73,314.08
2016,7,7,15,0,868.0,101.0,3.3,21.0,779.0,370.86,265.37
2016,7,7,15,15,857.0,99.0,3.3,20.5,740.0,313.68,215.55
2016,7,7,15,30,846.0,97.0,3.3,20.0,701.0,256.81,166.34
2016,7,7,15,45,834.0,94.0,3.35,20.0,658.0,199.64,119.42
2016,7,7,16,0,822.0,91.0,3.4,20.0,615.0,143.38,80.44
2016,7,7,16,15,804.0,88.0,3.45,19.5,568.5,78.94,50.18
2016,7,7,16,30,786.0,85.0,3.5,19.0,522.0,65.5,51.16
2016,7,7,16,45,764.5,81.0,3.6,19.0,473.5,63.53,49.64
2016,7,7,17,0,743.0,77.0,3.7,19.0,425.0,61.44,48.0
2016,7,7,17,15,712.0,73.0,3.75,18.0,375.0,59.13,46.35
2016,7,7,17,30,681.0,69.0,3.8,17.0,325.0,56.75,44.58
2016,7,7,17,45,640.0,64.0,3.9,16.5,276.0,49.03,37.92
2016,7,7,18,0,599.0,59.0,4.0,16.0,227.0,45.89,35.21
2016,7,7,18,15,537.0,52.5,3.9,15.5,180.5,41.37,31.13
2016,7,7,18,30,475.0,46.0,3.8,15.0,134.0,36.81,26.84
2016,7,7,18,45,382.0,37.0,3.75,14.5,94.0,29.93,20.32
2016,7,7,19,0,289.0,28.0,3.7,14.0,54.0,22.97,12.64
2016,7,7,19,15,144.5,14.0,3.6,13.5,27.0,11.3,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,65.32,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,150.28,102.66
2016,7,8,5,45,415.5,33.5,3.15,14.5,97.0,212.14,162.82
2016,7,8,6,0,506.0,41.0,3.2,15.0,137.0,284.04,226.76
2016,7,8,6,15,563.5,46.5,3.15,15.5,183.0,346.61,282.19
2016,7,8,6,30,621.0,52.0,3.1,16.0,229.0,412.6,338.63
2016,7,8,6,45,355.0,100.5,3.05,16.5,206.0,338.32,278.57
2016,7,8,7,0,89.0,149.0,3.0,17.0,183.0,202.46,164.8
2016,7,8,7,15,69.0,166.5,2.9,17.5,195.5,209.04,169.49
2016,7,8,7,30,49.0,184.0,2.8,18.0,208.0,213.7,171.96
2016,7,8,7,45,196.5,199.5,2.75,18.5,308.0,357.24,288.99
2016,7,8,8,0,344.0,215.0,2.7,19.0,408.0,513.67,410.24
2016,7,8,8,15,588.5,146.5,2.65,19.5,509.5,680.82,536.74
2016,7,8,8,30,833.0,78.0,2.6,20.0,611.0,819.31,632.07
2016,7,8,8,45,845.0,80.0,2.6,20.5,653.5,852.8,651.31
2016,7,8,9,0,857.0,82.0,2.6,21.0,696.0,883.62,669.37
2016,7,8,9,15,867.0,83.5,2.6,21.0,734.5,909.11,684.98
2016,7,8,9,30,877.0,85.0,2.6,21.0,773.0,931.46,698.48
2016,7,8,9,45,883.5,87.0,2.6,21.5,805.5,947.68,706.55
2016,7,8,10,0,890.0,89.0,2.6,22.0,838.0,960.35,712.35
2016,7,8,10,15,896.0,90.5,2.65,22.5,865.5,968.36,715.61
2016,7,8,10,30,902.0,92.0,2.7,23.0,893.0,972.63,716.57
2016,7,8,10,45,905.0,93.5,2.8,23.5,914.0,970.25,713.71
2016,7,8,11,0,908.0,95.0,2.9,24.0,935.0,964.08,708.51
2016,7,8,11,15,911.0,95.5,2.95,24.0,949.0,953.17,701.29
2016,7,8,11,30,914.0,96.0,3.0,24.0,963.0,938.58,691.74
2016,7,8,11,45,916.5,95.5,3.05,24.0,971.0,918.99,678.94
2016,7,8,12,0,919.0,95.0,3.1,24.0,979.0,895.93,663.87
2016,7,8,12,15,919.5,95.0,3.15,24.0,979.0,868.28,645.69
2016,7,8,12,30,920.0,95.0,3.2,24.0,979.0,837.48,625.33
2016,7,8,12,45,914.0,98.0,3.25,24.5,970.5,801.22,599.93
2016,7,8,13,0,908.0,101.0,3.3,25.0,962.0,762.46,572.74
2016,7,8,13,15,905.5,100.5,3.35,25.0,948.0,720.95,543.19
2016,7,8,13,30,903.0,100.0,3.4,25.0,934.0,677.11,510.72
2016,7,8,13,45,900.5,98.5,3.45,25.0,913.5,630.31,475.26
2016,7,8,14,0,898.0,97.0,3.5,25.0,893.0,581.57,437.35
2016,7,8,14,15,892.5,95.5,3.5,24.5,866.0,529.54,396.52
2016,7,8,14,30,887.0,94.0,3.5,24.0,839.0,476.28,353.34
2016,7,8,14,45,881.5,92.0,3.55,24.0,806.0,421.61,307.09
2016,7,8,15,0,876.0,90.0,3.6,24.0,773.0,366.15,259.04
2016,7,8,15,15,865.5,88.0,3.6,23.5,735.0,308.75,209.36
2016,7,8,15,30,855.0,86.0,3.6,23.0,697.0,251.6,160.23
2016,7,8,15,45,843.5,83.5,3.65,23.0,654.5,194.44,113.6
2016,7,8,16,0,832.0,81.0,3.7,23.0,612.0,138.12,74.85
2016,7,8,16,15,815.5,78.5,3.65,22.5,565.5,82.69,52.21
2016,7,8,16,30,799.0,76.0,3.6,22.0,519.0,68.43,53.02
2016,7,8,16,45,778.5,72.5,3.55,22.0,471.0,57.78,44.11
2016,7,8,17,0,758.0,69.0,3.5,22.0,423.0,55.84,42.61
2016,7,8,17,15,728.0,65.5,3.4,21.5,373.5,53.68,40.98
2016,7,8,17,30,698.0,62.0,3.3,21.0,324.0,51.48,39.27
2016,7,8,17,45,659.0,57.5,3.25,20.5,275.5,48.34,36.69
2016,7,8,18,0,620.0,53.0,3.2,20.0,227.0,45.15,33.97
2016,7,8,18,15,559.5,47.0,3.1,19.5,180.5,37.22,26.97
2016,7,8,18,30,499.0,41.0,3.0,19.0,134.0,32.86,22.95
2016,7,8,18,45,408.0,33.0,2.95,18.5,94.0,26.68,17.16
2016,7,8,19,0,317.0,25.0,2.9,18.0,54.0,20.43,10.31
2016,7,8,19,15,158.5,12.5,2.9,17.5,27.0,10.04,0.0
2016,7,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,2.1,14.5,28.5,66.66,0.0
2016,7,9,5,30,347.0,24.0,2.1,15.0,57.0,155.03,104.28
2016,7,9,5,45,436.0,31.0,2.15,15.5,97.0,216.83,165.1
2016,7,9,6,0,525.0,38.0,2.2,16.0,137.0,286.7,227.09
2016,7,9,6,15,581.5,43.5,2.25,16.5,183.0,350.1,282.82
2016,7,9,6,30,638.0,49.0,2.3,17.0,229.0,418.28,340.52
2016,7,9,6,45,675.5,53.0,2.4,18.0,277.5,477.72,388.67
2016,7,9,7,0,713.0,57.0,2.5,19.0,326.0,539.06,436.3
2016,7,9,7,15,741.0,60.0,2.55,19.5,375.0,594.16,478.02
2016,7,9,7,30,769.0,63.0,2.6,20.0,424.0,643.45,512.58
2016,7,9,7,45,789.0,66.0,2.65,20.5,472.0,692.07,545.64
2016,7,9,8,0,809.0,69.0,2.7,21.0,520.0,739.61,577.17
2016,7,9,8,15,825.5,71.0,2.7,21.0,566.0,781.61,605.02
2016,7,9,8,30,842.0,73.0,2.7,21.0,612.0,821.68,631.17
2016,7,9,8,45,854.0,75.5,2.75,21.5,654.5,856.1,652.2
2016,7,9,9,0,866.0,78.0,2.8,22.0,697.0,887.81,671.2
2016,7,9,9,15,876.0,79.5,2.85,22.0,735.5,913.58,687.35
2016,7,9,9,30,886.0,81.0,2.9,22.0,774.0,936.17,701.41
2016,7,9,9,45,886.5,86.0,3.0,22.5,805.5,950.14,708.77
2016,7,9,10,0,887.0,91.0,3.1,23.0,837.0,960.33,713.72
2016,7,9,10,15,893.0,92.5,3.15,23.0,864.5,968.33,718.36
2016,7,9,10,30,899.0,94.0,3.2,23.0,892.0,972.61,720.66
2016,7,9,10,45,905.5,93.5,3.25,23.0,913.5,971.57,719.57
2016,7,9,11,0,912.0,93.0,3.3,23.0,935.0,966.76,716.13
2016,7,9,11,15,914.5,93.5,3.35,23.0,949.5,955.4,708.46
2016,7,9,11,30,917.0,94.0,3.4,23.0,964.0,940.35,698.44
2016,7,9,11,45,921.5,92.0,3.5,23.0,972.0,921.14,686.02
2016,7,9,12,0,926.0,90.0,3.6,23.0,980.0,898.39,671.21
2016,7,9,12,15,926.5,90.0,3.7,23.0,980.5,870.63,652.95
2016,7,9,12,30,927.0,90.0,3.8,23.0,981.0,839.69,632.41
2016,7,9,12,45,923.5,91.5,3.9,23.0,973.0,803.91,608.37
2016,7,9,13,0,920.0,93.0,4.0,23.0,965.0,765.47,582.25
2016,7,9,13,15,918.5,92.5,4.05,23.0,951.5,724.23,552.64
2016,7,9,13,30,917.0,92.0,4.1,23.0,938.0,680.55,519.68
2016,7,9,13,45,915.5,90.5,4.2,23.0,918.5,633.76,483.74
2016,7,9,14,0,914.0,89.0,4.3,23.0,899.0,584.88,445.16
2016,7,9,14,15,910.0,88.0,4.35,22.5,873.0,533.24,404.02
2016,7,9,14,30,906.0,87.0,4.4,22.0,847.0,480.14,360.34
2016,7,9,14,45,902.0,85.0,4.45,22.0,815.5,425.04,312.98
2016,7,9,15,0,898.0,83.0,4.5,22.0,784.0,368.96,263.62
2016,7,9,15,15,891.0,81.5,4.5,21.5,747.5,311.65,213.07
2016,7,9,15,30,884.0,80.0,4.5,21.0,711.0,254.14,162.73
2016,7,9,15,45,875.0,78.0,4.55,20.5,669.5,196.0,114.79
2016,7,9,16,0,866.0,76.0,4.6,20.0,628.0,138.37,74.67
2016,7,9,16,15,852.5,74.0,4.6,19.5,582.5,81.32,51.04
2016,7,9,16,30,839.0,72.0,4.6,19.0,537.0,66.43,51.97
2016,7,9,16,45,819.0,70.0,4.6,19.0,488.5,64.75,50.7
2016,7,9,17,0,799.0,68.0,4.6,19.0,440.0,55.69,43.02
2016,7,9,17,15,772.0,64.5,4.55,18.5,390.0,53.49,41.33
2016,7,9,17,30,745.0,61.0,4.5,18.0,340.0,51.23,39.55
2016,7,9,17,45,702.5,57.5,4.45,17.5,289.5,48.77,37.53
2016,7,9,18,0,660.0,54.0,4.4,17.0,239.0,46.33,35.44
2016,7,9,18,15,600.5,48.5,4.25,16.5,190.5,42.08,31.61
2016,7,9,18,30,541.0,43.0,4.1,16.0,142.0,34.73,24.89
2016,7,9,18,45,441.0,35.0,3.95,15.5,99.5,28.51,18.97
2016,7,9,19,0,341.0,27.0,3.8,15.0,57.0,22.27,11.83
2016,7,9,19,15,170.5,13.5,3.75,14.5,28.5,10.93,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,172.5,13.0,3.15,12.5,29.0,67.44,0.0
2016,7,10,5,30,345.0,26.0,3.2,13.0,58.0,156.72,105.39
2016,7,10,5,45,440.5,34.0,3.25,14.0,99.5,222.17,170.42
2016,7,10,6,0,536.0,42.0,3.3,15.0,141.0,298.26,237.76
2016,7,10,6,15,595.5,47.5,3.25,15.5,189.0,361.45,293.95
2016,7,10,6,30,655.0,53.0,3.2,16.0,237.0,432.17,354.25
2016,7,10,6,45,697.0,57.0,3.15,16.5,288.0,495.32,406.31
2016,7,10,7,0,739.0,61.0,3.1,17.0,339.0,560.7,458.01
2016,7,10,7,15,768.0,64.5,3.0,17.5,390.0,618.39,501.6
2016,7,10,7,30,797.0,68.0,2.9,18.0,441.0,676.31,542.26
2016,7,10,7,45,820.0,70.0,2.85,18.5,491.0,720.97,571.86
2016,7,10,8,0,843.0,72.0,2.8,19.0,541.0,770.86,604.57
2016,7,10,8,15,859.5,74.5,2.75,19.5,588.5,814.6,632.07
2016,7,10,8,30,876.0,77.0,2.7,20.0,636.0,856.28,657.58
2016,7,10,8,45,889.5,78.5,2.65,20.5,680.5,891.77,678.35
2016,7,10,9,0,903.0,80.0,2.6,21.0,725.0,924.51,696.95
2016,7,10,9,15,913.0,81.5,2.6,21.5,764.5,950.99,711.57
2016,7,10,9,30,923.0,83.0,2.6,22.0,804.0,974.14,723.94
2016,7,10,9,45,929.0,85.0,2.6,22.5,838.0,990.5,731.82
2016,7,10,10,0,935.0,87.0,2.6,23.0,872.0,1003.11,737.35
2016,7,10,10,15,941.0,88.0,2.65,23.0,900.5,1010.83,741.72
2016,7,10,10,30,947.0,89.0,2.7,23.0,929.0,1014.65,743.73
2016,7,10,10,45,950.5,90.0,2.8,23.5,951.0,1012.11,740.78
2016,7,10,11,0,954.0,91.0,2.9,24.0,973.0,1005.62,735.41
2016,7,10,11,15,957.0,91.5,3.0,24.0,988.0,994.23,728.37
2016,7,10,11,30,960.0,92.0,3.1,24.0,1003.0,978.96,718.88
2016,7,10,11,45,961.5,92.5,3.25,24.5,1010.5,958.55,705.0
2016,7,10,12,0,963.0,93.0,3.4,25.0,1018.0,934.49,688.7
2016,7,10,12,15,963.0,93.0,3.45,25.0,1018.0,905.2,669.57
2016,7,10,12,30,963.0,93.0,3.5,25.0,1018.0,872.63,648.18
2016,7,10,12,45,955.5,97.5,3.6,25.0,1009.0,834.99,623.46
2016,7,10,13,0,948.0,102.0,3.7,25.0,1000.0,794.76,596.73
2016,7,10,13,15,945.5,101.0,3.7,25.0,985.5,751.11,565.71
2016,7,10,13,30,943.0,100.0,3.7,25.0,971.0,705.02,531.49
2016,7,10,13,45,940.0,99.0,3.75,25.0,949.5,656.37,494.71
2016,7,10,14,0,937.0,98.0,3.8,25.0,928.0,605.7,455.38
2016,7,10,14,15,931.5,97.0,3.75,25.0,900.0,551.95,412.36
2016,7,10,14,30,926.0,96.0,3.7,25.0,872.0,496.86,367.05
2016,7,10,14,45,919.0,94.0,3.7,25.0,838.0,439.3,318.69
2016,7,10,15,0,912.0,92.0,3.7,25.0,804.0,381.06,268.58
2016,7,10,15,15,902.0,90.5,3.65,25.0,764.5,321.9,217.12
2016,7,10,15,30,892.0,89.0,3.6,25.0,725.0,262.88,166.29
2016,7,10,15,45,879.5,86.5,3.6,25.0,680.5,203.14,117.94
2016,7,10,16,0,867.0,84.0,3.6,25.0,636.0,144.34,77.68
2016,7,10,16,15,850.0,81.5,3.55,24.5,588.5,86.55,53.94
2016,7,10,16,30,833.0,79.0,3.5,24.0,541.0,70.96,54.72
2016,7,10,16,45,810.5,76.0,3.5,24.0,490.5,60.73,46.25
2016,7,10,17,0,788.0,73.0,3.5,24.0,440.0,59.17,45.09
2016,7,10,17,15,757.5,69.5,3.4,23.5,389.0,57.08,43.54
2016,7,10,17,30,727.0,66.0,3.3,23.0,338.0,54.94,41.92
2016,7,10,17,45,684.0,61.5,3.25,22.5,286.5,51.85,39.4
2016,7,10,18,0,641.0,57.0,3.2,22.0,235.0,44.76,33.32
2016,7,10,18,15,577.5,50.5,3.1,21.0,187.0,40.12,29.3
2016,7,10,18,30,514.0,44.0,3.0,20.0,139.0,35.43,25.04
2016,7,10,18,45,413.0,35.5,2.9,19.0,97.0,28.85,18.93
2016,7,10,19,0,312.0,27.0,2.8,18.0,55.0,22.22,11.49
2016,7,10,19,15,156.0,13.5,2.8,17.5,27.5,10.93,0.0
2016,7,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.5,13.0,1.2,14.5,27.5,64.3,0.0
2016,7,11,5,30,323.0,26.0,1.2,15.0,55.0,149.74,98.35
2016,7,11,5,45,420.0,34.0,1.3,16.0,96.5,214.48,162.19
2016,7,11,6,0,517.0,42.0,1.4,17.0,138.0,290.07,227.72
2016,7,11,6,15,578.0,48.0,1.4,17.5,185.5,355.7,284.35
2016,7,11,6,30,639.0,54.0,1.4,18.0,233.0,424.73,341.67
2016,7,11,6,45,681.0,58.0,1.4,18.5,283.0,487.16,391.61
2016,7,11,7,0,723.0,62.0,1.4,19.0,333.0,551.86,441.14
2016,7,11,7,15,752.5,65.5,1.4,19.5,383.5,609.24,483.2
2016,7,11,7,30,782.0,69.0,1.4,20.0,434.0,666.93,522.62
2016,7,11,7,45,804.0,72.0,1.4,21.0,483.5,718.17,554.84
2016,7,11,8,0,826.0,75.0,1.4,22.0,533.0,761.17,580.38
2016,7,11,8,15,843.0,77.5,1.45,22.5,580.5,804.79,607.44
2016,7,11,8,30,860.0,80.0,1.5,23.0,628.0,846.43,632.69
2016,7,11,8,45,872.5,82.0,1.55,23.5,671.5,881.21,653.03
2016,7,11,9,0,885.0,84.0,1.6,24.0,715.0,913.23,671.42
2016,7,11,9,15,895.0,86.0,1.65,24.5,754.5,939.93,686.24
2016,7,11,9,30,905.0,88.0,1.7,25.0,794.0,963.35,698.94
2016,7,11,9,45,906.0,93.0,1.8,25.5,826.0,977.94,706.66
2016,7,11,10,0,907.0,98.0,1.9,26.0,858.0,988.65,712.06
2016,7,11,10,15,913.0,99.0,1.95,26.0,886.5,996.14,716.32
2016,7,11,10,30,919.0,100.0,2.0,26.0,915.0,999.83,718.33
2016,7,11,10,45,923.0,101.0,2.05,26.5,936.5,997.75,715.41
2016,7,11,11,0,927.0,102.0,2.1,27.0,958.0,991.81,710.23
2016,7,11,11,15,930.0,103.0,2.15,27.0,972.5,981.06,703.54
2016,7,11,11,30,933.0,104.0,2.2,27.0,987.0,966.53,694.54
2016,7,11,11,45,934.0,104.5,2.3,27.0,994.5,946.01,682.26
2016,7,11,12,0,935.0,105.0,2.4,27.0,1002.0,921.97,667.69
2016,7,11,12,15,935.5,105.0,2.45,27.0,1002.5,893.68,649.84
2016,7,11,12,30,936.0,105.0,2.5,27.0,1003.0,862.19,629.81
2016,7,11,12,45,938.0,102.5,2.65,27.0,996.5,826.66,607.63
2016,7,11,13,0,940.0,100.0,2.8,27.0,990.0,788.12,583.1
