Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,938.0,99.5,2.85,27.0,976.0,745.57,553.79
2016,7,11,13,30,936.0,99.0,2.9,27.0,962.0,700.54,521.2
2016,7,11,13,45,932.0,98.5,3.0,27.0,941.0,652.0,485.4
2016,7,11,14,0,928.0,98.0,3.1,27.0,920.0,601.54,447.07
2016,7,11,14,15,923.0,97.0,3.15,26.5,892.5,548.47,406.24
2016,7,11,14,30,918.0,96.0,3.2,26.0,865.0,494.02,362.84
2016,7,11,14,45,911.5,94.5,3.25,26.0,831.5,437.43,315.68
2016,7,11,15,0,905.0,93.0,3.3,26.0,798.0,380.11,266.68
2016,7,11,15,15,895.0,91.0,3.3,25.5,758.5,320.93,216.02
2016,7,11,15,30,885.0,89.0,3.3,25.0,719.0,261.91,165.75
2016,7,11,15,45,874.0,86.5,3.3,25.0,676.0,202.77,117.83
2016,7,11,16,0,863.0,84.0,3.3,25.0,633.0,144.39,77.75
2016,7,11,16,15,846.5,81.5,3.3,24.5,585.5,86.79,53.93
2016,7,11,16,30,830.0,79.0,3.3,24.0,538.0,70.92,54.68
2016,7,11,16,45,809.5,75.5,3.3,23.5,488.5,60.38,46.05
2016,7,11,17,0,789.0,72.0,3.3,23.0,439.0,58.47,44.69
2016,7,11,17,15,758.5,68.5,3.25,22.5,387.5,56.35,43.11
2016,7,11,17,30,728.0,65.0,3.2,22.0,336.0,54.19,41.45
2016,7,11,17,45,688.0,60.0,3.2,21.5,285.5,50.68,38.57
2016,7,11,18,0,648.0,55.0,3.2,21.0,235.0,47.11,35.51
2016,7,11,18,15,585.5,49.0,3.1,20.0,186.5,39.01,28.45
2016,7,11,18,30,523.0,43.0,3.0,19.0,138.0,34.68,24.5
2016,7,11,18,45,425.5,34.5,2.95,18.5,96.5,28.07,18.3
2016,7,11,19,0,328.0,26.0,2.9,18.0,55.0,21.41,10.73
2016,7,11,19,15,164.0,13.0,2.95,17.5,27.5,10.53,0.0
2016,7,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.5,3.15,13.5,27.0,54.37,0.0
2016,7,12,5,30,337.0,25.0,3.2,14.0,54.0,153.2,99.84
2016,7,12,5,45,432.0,33.0,3.25,14.5,95.5,217.9,166.33
2016,7,12,6,0,527.0,41.0,3.3,15.0,137.0,293.29,233.58
2016,7,12,6,15,588.5,46.5,3.25,15.5,185.0,357.0,290.28
2016,7,12,6,30,650.0,52.0,3.2,16.0,233.0,428.5,351.33
2016,7,12,6,45,689.5,57.0,3.15,16.5,283.0,491.17,403.08
2016,7,12,7,0,729.0,62.0,3.1,17.0,333.0,555.91,454.34
2016,7,12,7,15,759.5,65.5,3.05,17.5,384.5,614.31,498.74
2016,7,12,7,30,790.0,69.0,3.0,18.0,436.0,673.09,540.42
2016,7,12,7,45,811.0,72.5,2.95,18.5,486.0,724.55,575.13
2016,7,12,8,0,832.0,76.0,2.9,19.0,536.0,767.62,602.89
2016,7,12,8,15,850.0,78.5,2.8,19.5,584.5,812.33,630.93
2016,7,12,8,30,868.0,81.0,2.7,20.0,633.0,855.09,656.89
2016,7,12,8,45,880.5,83.5,2.65,20.5,677.5,890.69,677.73
2016,7,12,9,0,893.0,86.0,2.6,21.0,722.0,923.49,696.39
2016,7,12,9,15,904.0,87.5,2.55,21.0,762.0,950.73,712.44
2016,7,12,9,30,915.0,89.0,2.5,21.0,802.0,974.71,726.26
2016,7,12,9,45,925.0,89.5,2.45,21.5,837.5,993.18,735.02
2016,7,12,10,0,935.0,90.0,2.4,22.0,873.0,1008.03,741.44
2016,7,12,10,15,941.0,91.0,2.4,22.5,901.5,1015.76,743.85
2016,7,12,10,30,947.0,92.0,2.4,23.0,930.0,1019.6,743.92
2016,7,12,10,45,950.5,93.5,2.4,23.5,952.0,1017.57,740.37
2016,7,12,11,0,954.0,95.0,2.4,24.0,974.0,1011.57,734.46
2016,7,12,11,15,957.0,95.5,2.45,24.0,989.0,1000.14,727.16
2016,7,12,11,30,960.0,96.0,2.5,24.0,1004.0,984.83,717.48
2016,7,12,11,45,961.0,96.0,2.55,24.0,1011.0,963.43,703.92
2016,7,12,12,0,962.0,96.0,2.6,24.0,1018.0,938.43,688.03
2016,7,12,12,15,962.0,96.5,2.65,24.0,1018.5,909.56,669.56
2016,7,12,12,30,962.0,97.0,2.7,24.0,1019.0,877.39,648.81
2016,7,12,12,45,952.0,102.0,2.8,24.5,1008.5,838.15,622.28
2016,7,12,13,0,942.0,107.0,2.9,25.0,998.0,796.48,593.92
2016,7,12,13,15,939.0,106.5,2.95,25.0,983.5,753.02,563.65
2016,7,12,13,30,936.0,106.0,3.0,25.0,969.0,707.17,530.24
2016,7,12,13,45,932.0,105.0,3.1,25.0,947.0,658.1,493.81
2016,7,12,14,0,928.0,104.0,3.2,25.0,925.0,607.12,454.83
2016,7,12,14,15,921.5,103.0,3.2,24.5,896.5,553.17,412.94
2016,7,12,14,30,915.0,102.0,3.2,24.0,868.0,497.99,368.64
2016,7,12,14,45,907.5,100.0,3.25,24.0,833.5,440.68,320.67
2016,7,12,15,0,900.0,98.0,3.3,24.0,799.0,382.74,270.94
2016,7,12,15,15,889.0,96.0,3.3,24.0,759.0,323.45,219.47
2016,7,12,15,30,878.0,94.0,3.3,24.0,719.0,264.43,168.67
2016,7,12,15,45,865.0,91.5,3.3,24.0,674.5,205.25,120.63
2016,7,12,16,0,852.0,89.0,3.3,24.0,630.0,147.07,80.54
2016,7,12,16,15,834.0,86.5,3.25,23.5,582.5,89.93,56.64
2016,7,12,16,30,816.0,84.0,3.2,23.0,535.0,65.39,50.23
2016,7,12,16,45,793.0,80.5,3.2,22.5,484.5,63.69,49.07
2016,7,12,17,0,770.0,77.0,3.2,22.0,434.0,61.9,47.81
2016,7,12,17,15,738.5,73.0,3.1,21.5,383.0,59.55,46.05
2016,7,12,17,30,707.0,69.0,3.0,21.0,332.0,57.13,44.18
2016,7,12,17,45,664.0,64.0,2.95,21.0,281.5,49.35,37.49
2016,7,12,18,0,621.0,59.0,2.9,21.0,231.0,46.17,34.7
2016,7,12,18,15,556.5,52.5,2.8,20.0,183.0,41.61,30.72
2016,7,12,18,30,492.0,46.0,2.7,19.0,135.0,37.02,26.52
2016,7,12,18,45,391.0,36.5,2.6,18.5,93.5,29.67,19.64
2016,7,12,19,0,290.0,27.0,2.5,18.0,52.0,22.23,11.2
2016,7,12,19,15,145.0,13.5,2.5,17.5,26.0,11.52,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.5,13.0,1.75,13.5,26.0,50.62,0.0
2016,7,13,5,30,305.0,26.0,1.7,14.0,52.0,143.77,91.93
2016,7,13,5,45,405.0,35.0,1.65,15.0,93.5,210.09,159.29
2016,7,13,6,0,505.0,44.0,1.6,16.0,135.0,287.37,226.53
2016,7,13,6,15,568.5,50.0,1.45,16.5,183.0,353.73,283.85
2016,7,13,6,30,632.0,56.0,1.3,17.0,231.0,425.73,343.26
2016,7,13,6,45,676.0,61.0,1.2,18.0,282.0,488.0,391.95
2016,7,13,7,0,720.0,66.0,1.1,19.0,333.0,555.11,441.6
2016,7,13,7,15,751.0,69.5,1.0,19.5,384.0,613.59,483.16
2016,7,13,7,30,782.0,73.0,0.9,20.0,435.0,672.48,521.9
2016,7,13,7,45,805.0,76.0,0.85,21.0,485.5,724.64,553.41
2016,7,13,8,0,828.0,79.0,0.8,22.0,536.0,768.42,578.09
2016,7,13,8,15,845.5,81.5,0.75,22.5,584.0,812.6,603.42
2016,7,13,8,30,863.0,84.0,0.7,23.0,632.0,854.82,626.74
2016,7,13,8,45,876.5,86.0,0.7,24.0,676.5,890.63,645.06
2016,7,13,9,0,890.0,88.0,0.7,25.0,721.0,923.71,661.36
2016,7,13,9,15,900.5,90.0,0.75,25.5,761.0,951.01,676.12
2016,7,13,9,30,911.0,92.0,0.8,26.0,801.0,975.02,688.87
2016,7,13,9,45,908.0,99.5,0.85,26.5,832.5,988.51,695.21
2016,7,13,10,0,905.0,107.0,0.9,27.0,864.0,997.91,699.28
2016,7,13,10,15,911.5,108.5,1.0,27.5,892.5,1006.32,703.85
2016,7,13,10,30,918.0,110.0,1.1,28.0,921.0,1010.9,706.15
2016,7,13,10,45,922.5,111.0,1.25,28.5,943.0,1009.18,705.55
2016,7,13,11,0,927.0,112.0,1.4,29.0,965.0,1003.57,702.58
2016,7,13,11,15,930.0,112.5,1.5,29.0,980.0,992.19,696.68
2016,7,13,11,30,933.0,113.0,1.6,29.0,995.0,977.03,688.47
2016,7,13,11,45,934.5,113.5,1.7,29.0,1002.5,956.8,677.07
2016,7,13,12,0,936.0,114.0,1.8,29.0,1010.0,933.02,663.37
2016,7,13,12,15,936.0,114.0,1.9,29.0,1010.0,904.11,646.29
2016,7,13,12,30,936.0,114.0,2.0,29.0,1010.0,872.02,626.99
2016,7,13,12,45,938.0,111.0,2.15,29.5,1004.0,835.91,604.03
2016,7,13,13,0,940.0,108.0,2.3,30.0,998.0,796.82,578.78
2016,7,13,13,15,937.5,107.5,2.4,30.0,983.0,753.74,550.11
2016,7,13,13,30,935.0,107.0,2.5,30.0,968.0,708.24,518.26
2016,7,13,13,45,930.5,106.0,2.6,30.0,946.0,658.86,482.73
2016,7,13,14,0,926.0,105.0,2.7,30.0,924.0,607.62,444.71
2016,7,13,14,15,920.0,104.0,2.75,29.5,895.5,553.96,404.31
2016,7,13,14,30,914.0,103.0,2.8,29.0,867.0,499.03,361.43
2016,7,13,14,45,906.0,101.0,2.85,29.0,832.5,441.5,314.47
2016,7,13,15,0,898.0,99.0,2.9,29.0,798.0,383.41,265.8
2016,7,13,15,15,887.0,97.5,2.95,28.5,758.0,324.52,216.25
2016,7,13,15,30,876.0,96.0,3.0,28.0,718.0,265.88,167.08
2016,7,13,15,45,862.5,93.5,3.05,28.0,673.5,206.65,119.82
2016,7,13,16,0,849.0,91.0,3.1,28.0,629.0,148.47,80.34
2016,7,13,16,15,831.0,88.0,3.1,27.5,581.5,82.12,49.32
2016,7,13,16,30,813.0,85.0,3.1,27.0,534.0,66.05,49.94
2016,7,13,16,45,789.5,81.5,3.1,27.0,483.5,64.37,48.72
2016,7,13,17,0,766.0,78.0,3.1,27.0,433.0,62.6,47.4
2016,7,13,17,15,734.5,74.0,3.05,26.0,382.0,60.29,45.8
2016,7,13,17,30,703.0,70.0,3.0,25.0,331.0,57.91,44.1
2016,7,13,17,45,659.5,65.0,2.95,24.5,280.0,50.07,37.54
2016,7,13,18,0,616.0,60.0,2.9,24.0,229.0,46.93,34.89
2016,7,13,18,15,550.5,53.0,2.7,23.0,181.5,42.0,30.64
2016,7,13,18,30,485.0,46.0,2.5,22.0,134.0,37.01,26.14
2016,7,13,18,45,384.0,36.5,2.4,21.5,92.5,29.68,19.34
2016,7,13,19,0,283.0,27.0,2.3,21.0,51.0,22.25,10.84
2016,7,13,19,15,141.5,13.5,2.25,20.5,25.5,11.52,0.0
2016,7,13,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,159.0,12.5,1.45,14.5,26.0,51.85,0.0
2016,7,14,5,30,318.0,25.0,1.4,15.0,52.0,146.38,91.24
2016,7,14,5,45,420.0,33.5,1.35,16.0,94.0,214.15,161.21
2016,7,14,6,0,522.0,42.0,1.3,17.0,136.0,292.53,229.05
2016,7,14,6,15,585.5,48.5,1.2,17.5,184.5,360.38,287.22
2016,7,14,6,30,649.0,55.0,1.1,18.0,233.0,431.62,345.71
2016,7,14,6,45,691.5,59.5,1.0,18.5,284.0,495.67,395.94
2016,7,14,7,0,734.0,64.0,0.9,19.0,335.0,562.02,445.29
2016,7,14,7,15,764.5,67.5,0.9,19.5,386.5,620.82,487.59
2016,7,14,7,30,795.0,71.0,0.9,20.0,438.0,679.96,527.17
2016,7,14,7,45,818.0,74.0,0.9,21.0,489.0,732.68,559.58
2016,7,14,8,0,841.0,77.0,0.9,22.0,540.0,777.05,585.31
2016,7,14,8,15,858.0,79.5,0.9,22.5,588.0,821.32,611.49
2016,7,14,8,30,875.0,82.0,0.9,23.0,636.0,863.56,635.76
2016,7,14,8,45,888.5,84.0,0.95,24.0,680.5,899.76,655.28
2016,7,14,9,0,902.0,86.0,1.0,25.0,725.0,933.19,672.78
2016,7,14,9,15,912.0,87.5,1.05,25.5,765.5,959.77,687.13
2016,7,14,9,30,922.0,89.0,1.1,26.0,806.0,983.01,699.42
2016,7,14,9,45,928.5,91.5,1.2,26.5,840.0,1000.45,709.03
2016,7,14,10,0,935.0,94.0,1.3,27.0,874.0,1014.13,716.42
2016,7,14,10,15,941.0,95.0,1.35,27.5,903.0,1021.87,719.41
2016,7,14,10,30,947.0,96.0,1.4,28.0,932.0,1025.7,720.18
2016,7,14,10,45,951.0,97.0,1.5,28.5,954.0,1023.62,718.27
2016,7,14,11,0,955.0,98.0,1.6,29.0,976.0,1017.56,714.03
2016,7,14,11,15,958.0,98.5,1.7,29.0,991.5,1006.09,707.95
2016,7,14,11,30,961.0,99.0,1.8,29.0,1007.0,990.73,699.49
2016,7,14,11,45,962.0,99.5,1.9,29.0,1014.5,969.74,687.49
2016,7,14,12,0,963.0,100.0,2.0,29.0,1022.0,945.1,673.14
2016,7,14,12,15,963.0,100.0,2.05,29.0,1022.5,915.66,655.11
2016,7,14,12,30,963.0,100.0,2.1,29.0,1023.0,882.93,634.88
2016,7,14,12,45,954.5,105.0,2.2,29.0,1013.5,844.71,611.33
2016,7,14,13,0,946.0,110.0,2.3,29.0,1004.0,803.93,585.77
2016,7,14,13,15,943.0,109.5,2.35,28.5,989.0,760.19,557.43
2016,7,14,13,30,940.0,109.0,2.4,28.0,974.0,714.05,525.82
2016,7,14,13,45,935.5,108.0,2.45,28.0,952.0,664.37,489.71
2016,7,14,14,0,931.0,107.0,2.5,28.0,930.0,612.8,451.14
2016,7,14,14,15,925.0,105.5,2.5,27.5,901.0,558.42,409.93
2016,7,14,14,30,919.0,104.0,2.5,27.0,872.0,502.76,366.26
2016,7,14,14,45,910.5,102.5,2.55,27.0,837.5,445.05,319.0
2016,7,14,15,0,902.0,101.0,2.6,27.0,803.0,386.82,270.01
2016,7,14,15,15,891.0,99.5,2.6,26.5,762.5,327.6,219.91
2016,7,14,15,30,880.0,98.0,2.6,26.0,722.0,268.61,170.17
2016,7,14,15,45,866.0,95.5,2.6,26.0,677.5,208.96,122.3
2016,7,14,16,0,852.0,93.0,2.6,26.0,633.0,150.4,82.29
2016,7,14,16,15,833.5,90.0,2.6,25.5,584.5,83.83,50.9
2016,7,14,16,30,815.0,87.0,2.6,25.0,536.0,67.49,51.57
2016,7,14,16,45,790.5,83.5,2.6,24.5,485.0,65.84,50.48
2016,7,14,17,0,766.0,80.0,2.6,24.0,434.0,64.11,49.3
2016,7,14,17,15,733.0,76.0,2.55,23.5,382.5,61.84,47.62
2016,7,14,17,30,700.0,72.0,2.5,23.0,331.0,59.51,45.85
2016,7,14,17,45,653.5,67.0,2.5,22.5,280.0,51.53,39.14
2016,7,14,18,0,607.0,62.0,2.5,22.0,229.0,48.44,36.51
2016,7,14,18,15,539.5,55.0,2.45,21.0,180.5,43.57,32.27
2016,7,14,18,30,472.0,48.0,2.4,20.0,132.0,38.66,27.79
2016,7,14,18,45,365.0,38.0,2.35,19.5,91.0,30.95,20.57
2016,7,14,19,0,258.0,28.0,2.3,19.0,50.0,23.13,11.4
2016,7,14,19,15,129.0,14.0,2.35,18.5,25.0,11.95,0.0
2016,7,14,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,2.25,13.5,5.0,4.27,0.0
2016,7,15,5,30,0.0,10.0,2.3,14.0,10.0,8.22,0.08
2016,7,15,5,45,0.0,19.0,2.35,14.5,19.0,15.65,7.28
2016,7,15,6,0,0.0,28.0,2.4,15.0,28.0,23.09,13.86
2016,7,15,6,15,0.0,38.5,2.3,15.5,38.5,31.8,21.45
2016,7,15,6,30,0.0,49.0,2.2,16.0,49.0,40.53,28.96
2016,7,15,6,45,0.0,60.5,2.15,16.5,60.5,50.11,37.05
2016,7,15,7,0,0.0,72.0,2.1,17.0,72.0,59.81,45.09
2016,7,15,7,15,0.0,103.0,2.05,17.5,103.0,87.9,68.36
2016,7,15,7,30,0.0,134.0,2.0,18.0,134.0,116.45,91.53
2016,7,15,7,45,1.0,148.5,1.95,18.5,149.0,129.93,102.02
2016,7,15,8,0,2.0,163.0,1.9,19.0,164.0,143.5,112.46
2016,7,15,8,15,11.0,194.5,1.9,19.5,201.5,180.16,141.53
2016,7,15,8,30,20.0,226.0,1.9,20.0,239.0,217.4,170.46
2016,7,15,8,45,30.0,256.0,1.9,20.5,277.0,270.97,211.52
2016,7,15,9,0,40.0,286.0,1.9,21.0,315.0,310.09,240.61
2016,7,15,9,15,42.5,305.5,1.9,21.5,338.0,331.18,255.43
2016,7,15,9,30,45.0,325.0,1.9,22.0,361.0,351.99,269.94
2016,7,15,9,45,207.0,342.5,1.95,22.5,514.5,542.69,413.62
2016,7,15,10,0,369.0,360.0,2.0,23.0,668.0,734.83,549.01
2016,7,15,10,15,651.0,231.5,2.05,23.0,797.0,901.2,666.45
2016,7,15,10,30,933.0,103.0,2.1,23.0,926.0,1020.33,742.35
2016,7,15,10,45,938.5,103.5,2.15,23.5,948.5,1019.16,738.68
2016,7,15,11,0,944.0,104.0,2.2,24.0,971.0,1014.05,733.94
2016,7,15,11,15,947.0,104.5,2.25,24.0,986.0,1002.63,726.72
2016,7,15,11,30,950.0,105.0,2.3,24.0,1001.0,987.35,717.16
2016,7,15,11,45,952.5,104.5,2.35,24.5,1009.0,966.9,702.95
2016,7,15,12,0,955.0,104.0,2.4,25.0,1017.0,942.81,686.47
2016,7,15,12,15,955.0,104.0,2.4,25.0,1017.0,913.51,667.5
2016,7,15,12,30,955.0,104.0,2.4,25.0,1017.0,880.95,646.36
2016,7,15,12,45,947.0,108.0,2.4,25.0,1008.0,842.43,621.16
2016,7,15,13,0,939.0,112.0,2.4,25.0,999.0,801.38,594.13
2016,7,15,13,15,936.0,111.5,2.4,25.0,984.0,757.87,563.92
2016,7,15,13,30,933.0,111.0,2.4,25.0,969.0,711.97,530.67
2016,7,15,13,45,927.5,110.5,2.4,25.0,946.5,662.33,493.91
2016,7,15,14,0,922.0,110.0,2.4,25.0,924.0,610.92,454.83
2016,7,15,14,15,915.5,108.5,2.4,24.5,895.0,556.66,413.31
2016,7,15,14,30,909.0,107.0,2.4,24.0,866.0,501.19,369.35
2016,7,15,14,45,898.0,106.5,2.4,24.0,830.5,443.7,321.74
2016,7,15,15,0,887.0,106.0,2.4,24.0,795.0,385.94,272.67
2016,7,15,15,15,875.0,104.0,2.4,23.5,754.5,326.83,222.3
2016,7,15,15,30,863.0,102.0,2.4,23.0,714.0,268.1,172.39
2016,7,15,15,45,845.0,101.0,2.4,23.0,668.5,209.72,125.2
2016,7,15,16,0,827.0,100.0,2.4,23.0,623.0,144.89,79.76
2016,7,15,16,15,807.5,97.0,2.35,22.5,575.0,87.96,55.09
2016,7,15,16,30,788.0,94.0,2.3,22.0,527.0,71.96,56.03
2016,7,15,16,45,760.0,91.0,2.3,21.5,476.0,70.84,55.4
2016,7,15,17,0,732.0,88.0,2.3,21.0,425.0,69.7,54.73
2016,7,15,17,15,697.5,83.5,2.3,20.5,374.0,61.59,48.01
2016,7,15,17,30,663.0,79.0,2.3,20.0,323.0,59.32,46.28
2016,7,15,17,45,612.5,73.5,2.35,19.5,272.0,56.1,43.63
2016,7,15,18,0,562.0,68.0,2.4,19.0,221.0,52.84,40.83
2016,7,15,18,15,492.5,60.0,2.35,18.5,174.0,47.39,35.95
2016,7,15,18,30,423.0,52.0,2.3,18.0,127.0,41.86,30.8
2016,7,15,18,45,314.0,41.0,2.3,17.5,87.0,33.45,22.85
2016,7,15,19,0,205.0,30.0,2.3,17.0,47.0,23.28,11.37
2016,7,15,19,15,102.5,15.0,2.35,16.5,23.5,12.8,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,23.0,41.81,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,46.0,120.43,71.29
2016,7,16,5,45,341.0,37.5,2.2,14.5,86.0,188.86,143.05
2016,7,16,6,0,448.0,48.0,2.2,15.0,126.0,267.41,212.07
2016,7,16,6,15,224.0,61.5,2.1,15.5,100.5,194.35,157.37
2016,7,16,6,30,0.0,75.0,2.0,16.0,75.0,64.79,49.35
2016,7,16,6,45,0.0,92.5,1.9,16.5,92.5,80.48,62.65
2016,7,16,7,0,0.0,110.0,1.8,17.0,110.0,96.12,75.49
2016,7,16,7,15,0.0,117.5,1.7,17.5,117.5,101.89,79.91
2016,7,16,7,30,0.0,125.0,1.6,18.0,125.0,107.86,84.4
2016,7,16,7,45,11.0,161.5,1.55,19.0,168.0,150.34,118.66
2016,7,16,8,0,22.0,198.0,1.5,20.0,211.0,193.89,152.81
2016,7,16,8,15,27.5,220.5,1.5,20.5,237.5,234.31,183.84
2016,7,16,8,30,33.0,243.0,1.5,21.0,264.0,261.57,204.08
2016,7,16,8,45,52.0,276.5,1.5,21.5,312.0,312.7,242.67
2016,7,16,9,0,71.0,310.0,1.5,22.0,360.0,364.35,280.66
2016,7,16,9,15,134.5,337.5,1.55,22.0,439.5,470.19,359.6
2016,7,16,9,30,198.0,365.0,1.6,22.0,519.0,558.84,423.69
2016,7,16,9,45,551.5,235.0,1.65,22.5,689.0,808.15,603.9
2016,7,16,10,0,905.0,105.0,1.7,23.0,859.0,998.65,726.47
2016,7,16,10,15,911.5,106.5,1.8,23.0,888.0,1007.19,729.98
2016,7,16,10,30,918.0,108.0,1.9,23.0,917.0,1011.89,733.31
2016,7,16,10,45,922.0,109.0,2.0,23.5,939.0,1009.79,731.0
2016,7,16,11,0,926.0,110.0,2.1,24.0,961.0,1003.8,726.36
2016,7,16,11,15,929.5,111.0,2.15,24.0,976.0,993.47,719.87
2016,7,16,11,30,933.0,112.0,2.2,24.0,991.0,979.3,711.03
2016,7,16,11,45,934.5,112.0,2.3,24.0,999.0,958.64,698.57
2016,7,16,12,0,936.0,112.0,2.4,24.0,1007.0,934.43,683.78
2016,7,16,12,15,937.0,112.0,2.4,24.0,1007.5,906.37,665.5
2016,7,16,12,30,938.0,112.0,2.4,24.0,1008.0,875.05,645.05
2016,7,16,12,45,936.5,112.0,2.45,24.0,1001.0,838.63,621.49
2016,7,16,13,0,935.0,112.0,2.5,24.0,994.0,799.39,595.83
2016,7,16,13,15,932.5,111.5,2.5,24.0,979.5,756.35,565.76
2016,7,16,13,30,930.0,111.0,2.5,24.0,965.0,710.89,532.62
2016,7,16,13,45,928.5,108.5,2.55,24.0,944.5,662.2,496.58
2016,7,16,14,0,927.0,106.0,2.6,24.0,924.0,611.37,457.87
2016,7,16,14,15,921.5,105.0,2.6,24.0,896.0,557.74,415.66
2016,7,16,14,30,916.0,104.0,2.6,24.0,868.0,502.77,371.08
2016,7,16,14,45,910.5,101.0,2.6,24.0,834.0,445.18,323.17
2016,7,16,15,0,905.0,98.0,2.6,24.0,800.0,386.75,273.29
2016,7,16,15,15,894.5,96.5,2.6,23.5,760.5,327.4,222.43
2016,7,16,15,30,884.0,95.0,2.6,23.0,721.0,268.23,171.86
2016,7,16,15,45,872.5,92.0,2.65,23.0,677.0,208.29,123.02
2016,7,16,16,0,861.0,89.0,2.7,23.0,633.0,149.17,81.92
2016,7,16,16,15,843.0,86.0,2.7,22.5,584.5,90.86,56.89
2016,7,16,16,30,825.0,83.0,2.7,22.0,536.0,64.96,50.08
2016,7,16,16,45,803.5,79.5,2.7,21.5,486.0,63.23,48.91
2016,7,16,17,0,782.0,76.0,2.7,21.0,436.0,61.42,47.62
2016,7,16,17,15,750.0,72.0,2.7,20.5,384.0,59.03,45.8
2016,7,16,17,30,718.0,68.0,2.7,20.0,332.0,56.57,43.89
2016,7,16,17,45,672.5,63.5,2.7,19.5,280.5,53.53,41.39
2016,7,16,18,0,627.0,59.0,2.7,19.0,229.0,46.33,35.13
2016,7,16,18,15,560.0,52.0,2.7,18.5,180.5,41.36,30.67
2016,7,16,18,30,493.0,45.0,2.7,18.0,132.0,36.33,25.98
2016,7,16,18,45,380.0,36.0,2.7,17.5,90.5,29.35,19.33
2016,7,16,19,0,267.0,27.0,2.7,17.0,49.0,22.34,10.38
2016,7,16,19,15,133.5,13.5,2.75,16.5,24.5,11.52,0.0
2016,7,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,127.0,13.0,2.95,13.0,23.0,43.98,0.0
2016,7,17,5,30,254.0,26.0,3.0,13.0,46.0,125.38,71.98
2016,7,17,5,45,368.5,35.0,3.05,13.5,86.5,196.8,149.48
2016,7,17,6,0,483.0,44.0,3.1,14.0,127.0,278.44,221.97
2016,7,17,6,15,241.5,50.5,3.05,14.5,92.0,189.43,154.33
2016,7,17,6,30,0.0,57.0,3.0,15.0,57.0,47.31,34.76
2016,7,17,6,45,0.0,70.5,3.0,15.5,70.5,59.14,44.87
2016,7,17,7,0,0.0,84.0,3.0,16.0,84.0,70.97,54.71
2016,7,17,7,15,0.0,108.5,2.95,16.5,108.5,93.26,73.13
2016,7,17,7,30,0.0,133.0,2.9,17.0,133.0,115.64,91.31
2016,7,17,7,45,2.5,152.0,2.85,17.5,153.5,134.63,106.47
2016,7,17,8,0,5.0,171.0,2.8,18.0,174.0,153.78,121.55
2016,7,17,8,15,8.5,189.0,2.8,18.5,194.5,172.94,136.47
2016,7,17,8,30,12.0,207.0,2.8,19.0,215.0,192.27,151.33
2016,7,17,8,45,52.5,262.5,2.85,19.5,299.5,298.49,235.47
2016,7,17,9,0,93.0,318.0,2.9,20.0,384.0,393.52,308.12
2016,7,17,9,15,100.0,339.0,2.95,20.0,414.0,421.15,328.1
2016,7,17,9,30,107.0,360.0,3.0,20.0,444.0,448.42,347.94
2016,7,17,9,45,129.5,381.0,3.05,20.5,486.0,509.09,391.96
2016,7,17,10,0,152.0,402.0,3.1,21.0,528.0,550.22,420.95
2016,7,17,10,15,537.0,252.5,3.1,21.0,721.5,812.37,618.07
2016,7,17,10,30,922.0,103.0,3.1,21.0,915.0,1011.73,753.29
2016,7,17,10,45,925.0,104.5,3.15,21.5,936.0,1009.25,748.0
2016,7,17,11,0,928.0,106.0,3.2,22.0,957.0,1002.87,742.11
2016,7,17,11,15,930.5,106.5,3.25,22.0,971.5,991.17,734.29
2016,7,17,11,30,933.0,107.0,3.3,22.0,986.0,975.68,724.06
2016,7,17,11,45,934.0,107.5,3.4,22.0,993.5,955.11,710.87
2016,7,17,12,0,935.0,108.0,3.5,22.0,1001.0,931.0,695.3
2016,7,17,12,15,935.0,108.0,3.55,21.5,1001.0,902.18,677.49
2016,7,17,12,30,935.0,108.0,3.6,21.0,1001.0,870.14,657.35
2016,7,17,12,45,929.5,110.5,3.65,21.0,992.0,832.87,632.15
2016,7,17,13,0,924.0,113.0,3.7,21.0,983.0,792.99,604.97
2016,7,17,13,15,920.5,112.0,3.75,21.0,968.0,749.25,573.54
2016,7,17,13,30,917.0,111.0,3.8,21.0,953.0,703.21,539.05
2016,7,17,13,45,915.5,108.5,3.85,21.0,932.0,655.08,502.16
2016,7,17,14,0,914.0,106.0,3.9,21.0,911.0,604.85,462.64
2016,7,17,14,15,907.5,104.5,3.95,21.0,882.5,550.95,419.15
2016,7,17,14,30,901.0,103.0,4.0,21.0,854.0,495.84,373.39
2016,7,17,14,45,895.0,100.5,4.05,21.0,820.5,439.22,325.09
2016,7,17,15,0,889.0,98.0,4.1,21.0,787.0,381.83,274.91
2016,7,17,15,15,878.5,96.0,4.15,20.5,747.5,323.0,223.41
2016,7,17,15,30,868.0,94.0,4.2,20.0,708.0,264.38,172.31
2016,7,17,15,45,855.5,91.0,4.3,20.0,664.0,205.21,123.21
2016,7,17,16,0,843.0,88.0,4.4,20.0,620.0,146.99,82.0
2016,7,17,16,15,825.5,85.5,4.4,19.5,572.5,81.16,49.83
2016,7,17,16,30,808.0,83.0,4.4,19.0,525.0,64.71,50.52
2016,7,17,16,45,785.0,79.5,4.45,18.5,475.5,62.99,49.32
2016,7,17,17,0,762.0,76.0,4.5,18.0,426.0,61.18,48.02
2016,7,17,17,15,730.0,72.0,4.45,17.5,375.0,58.81,46.2
2016,7,17,17,30,698.0,68.0,4.4,17.0,324.0,56.38,44.28
2016,7,17,17,45,651.5,63.5,4.4,17.0,273.5,48.99,37.81
2016,7,17,18,0,605.0,59.0,4.4,17.0,223.0,46.19,35.29
2016,7,17,18,15,538.0,52.0,4.3,16.5,175.0,41.25,30.82
2016,7,17,18,30,471.0,45.0,4.2,16.0,127.0,36.25,26.11
2016,7,17,18,45,358.5,36.0,4.1,15.5,86.5,29.32,19.44
2016,7,17,19,0,246.0,27.0,4.0,15.0,46.0,22.34,10.13
2016,7,17,19,15,123.0,13.5,3.95,14.5,23.0,11.52,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,134.5,12.0,3.1,13.0,22.0,45.07,0.0
2016,7,18,5,30,269.0,24.0,3.2,13.0,44.0,127.82,70.2
2016,7,18,5,45,377.0,32.5,3.3,13.5,83.5,197.48,149.62
2016,7,18,6,0,485.0,41.0,3.4,14.0,123.0,276.12,220.13
2016,7,18,6,15,550.0,47.0,3.4,14.5,170.0,342.22,279.23
2016,7,18,6,30,615.0,53.0,3.4,15.0,217.0,411.95,339.56
2016,7,18,6,45,359.5,97.5,3.4,15.5,198.5,340.05,281.55
2016,7,18,7,0,104.0,142.0,3.4,16.0,180.0,218.43,179.13
2016,7,18,7,15,65.5,155.0,3.3,16.5,180.0,196.14,159.83
2016,7,18,7,30,27.0,168.0,3.2,17.0,180.0,182.17,146.72
2016,7,18,7,45,34.5,191.0,3.15,17.5,208.5,211.53,170.04
2016,7,18,8,0,42.0,214.0,3.1,18.0,237.0,241.23,193.15
2016,7,18,8,15,188.5,233.5,3.05,18.0,350.5,400.65,322.27
2016,7,18,8,30,335.0,253.0,3.0,18.0,464.0,570.65,453.22
2016,7,18,8,45,601.5,169.5,3.0,18.5,580.5,755.14,591.95
2016,7,18,9,0,868.0,86.0,3.0,19.0,697.0,905.25,693.88
2016,7,18,9,15,878.5,87.5,3.0,19.5,736.5,931.84,707.95
2016,7,18,9,30,889.0,89.0,3.0,20.0,776.0,955.23,720.83
2016,7,18,9,45,894.5,92.0,3.0,20.5,809.5,972.04,729.27
2016,7,18,10,0,900.0,95.0,3.0,21.0,843.0,985.18,735.33
2016,7,18,10,15,906.0,96.5,3.0,21.0,871.0,993.44,739.67
2016,7,18,10,30,912.0,98.0,3.0,21.0,899.0,997.9,741.65
2016,7,18,10,45,916.5,98.5,3.05,21.5,921.0,996.02,738.58
2016,7,18,11,0,921.0,99.0,3.1,22.0,943.0,990.29,733.15
2016,7,18,11,15,924.0,99.5,3.1,22.0,958.0,979.3,725.39
2016,7,18,11,30,927.0,100.0,3.1,22.0,973.0,964.52,715.27
2016,7,18,11,45,929.5,100.0,3.15,22.0,981.0,945.11,702.53
2016,7,18,12,0,932.0,100.0,3.2,22.0,989.0,922.11,687.43
2016,7,18,12,15,932.0,100.0,3.25,22.0,989.0,893.49,668.54
2016,7,18,12,30,932.0,100.0,3.3,22.0,989.0,861.67,647.41
2016,7,18,12,45,935.5,96.5,3.35,22.5,983.5,826.46,622.64
2016,7,18,13,0,939.0,93.0,3.4,23.0,978.0,788.13,595.63
2016,7,18,13,15,937.0,92.5,3.4,23.0,963.5,745.46,565.69
2016,7,18,13,30,935.0,92.0,3.4,23.0,949.0,700.28,531.98
2016,7,18,13,45,934.0,89.5,3.4,23.0,928.5,651.75,495.03
2016,7,18,14,0,933.0,87.0,3.4,23.0,908.0,601.02,455.42
2016,7,18,14,15,928.0,86.0,3.4,22.5,880.5,547.45,413.28
2016,7,18,14,30,923.0,85.0,3.4,22.0,853.0,492.48,368.55
2016,7,18,14,45,918.0,82.5,3.4,22.0,819.5,435.16,319.86
2016,7,18,15,0,913.0,80.0,3.4,22.0,786.0,376.94,269.14
2016,7,18,15,15,903.5,78.5,3.4,22.0,747.0,317.54,216.82
2016,7,18,15,30,894.0,77.0,3.4,22.0,708.0,258.21,164.94
2016,7,18,15,45,883.5,74.5,3.4,22.0,664.5,198.32,115.45
2016,7,18,16,0,873.0,72.0,3.4,22.0,621.0,139.14,73.81
2016,7,18,16,15,857.0,69.5,3.4,21.5,574.0,80.71,48.57
2016,7,18,16,30,841.0,67.0,3.4,21.0,527.0,63.09,48.72
2016,7,18,16,45,821.0,64.5,3.45,20.5,477.5,60.98,47.18
2016,7,18,17,0,801.0,62.0,3.5,20.0,428.0,58.75,45.52
2016,7,18,17,15,772.5,58.5,3.5,19.5,377.0,49.17,37.43
2016,7,18,17,30,744.0,55.0,3.5,19.0,326.0,46.73,35.48
2016,7,18,17,45,703.5,51.0,3.5,18.5,276.0,43.73,32.96
2016,7,18,18,0,663.0,47.0,3.5,18.0,226.0,40.7,30.32
2016,7,18,18,15,602.0,42.0,3.45,17.5,178.0,36.67,26.67
2016,7,18,18,30,541.0,37.0,3.4,17.0,130.0,32.66,22.87
2016,7,18,18,45,439.0,29.5,3.35,16.5,89.0,26.22,16.68
2016,7,18,19,0,337.0,22.0,3.3,16.0,48.0,18.14,6.77
2016,7,18,19,15,168.5,11.0,3.25,15.5,24.0,9.39,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,158.0,11.0,2.6,12.5,22.5,50.32,0.0
2016,7,19,5,30,316.0,22.0,2.7,13.0,45.0,140.31,73.12
2016,7,19,5,45,422.5,30.0,2.8,13.5,86.0,211.94,159.93
2016,7,19,6,0,529.0,38.0,2.9,14.0,127.0,289.07,229.8
2016,7,19,6,15,592.5,43.5,2.9,14.5,174.5,356.75,290.29
2016,7,19,6,30,656.0,49.0,2.9,15.0,222.0,429.89,353.19
2016,7,19,6,45,492.5,86.0,2.9,15.5,231.5,411.82,339.64
2016,7,19,7,0,329.0,123.0,2.9,16.0,241.0,353.17,291.7
2016,7,19,7,15,289.0,150.5,2.85,16.5,266.0,371.05,304.98
2016,7,19,7,30,249.0,178.0,2.8,17.0,291.0,384.16,313.35
2016,7,19,7,45,289.0,194.0,2.8,17.5,340.0,441.45,357.61
2016,7,19,8,0,329.0,210.0,2.8,18.0,389.0,500.79,402.13
2016,7,19,8,15,346.5,227.5,2.8,18.5,431.0,544.42,433.26
2016,7,19,8,30,364.0,245.0,2.8,19.0,473.0,587.72,463.57
2016,7,19,8,45,629.5,162.0,2.8,19.5,590.0,773.07,601.46
2016,7,19,9,0,895.0,79.0,2.8,20.0,707.0,922.97,701.86
2016,7,19,9,15,904.5,80.5,2.8,20.0,747.0,949.26,716.77
2016,7,19,9,30,914.0,82.0,2.8,20.0,787.0,972.23,730.55
2016,7,19,9,45,917.5,85.5,2.8,20.5,820.0,988.11,738.22
2016,7,19,10,0,921.0,89.0,2.8,21.0,853.0,1000.16,743.46
2016,7,19,10,15,926.5,90.5,2.8,21.0,881.5,1008.13,747.55
2016,7,19,10,30,932.0,92.0,2.8,21.0,910.0,1012.21,749.24
2016,7,19,10,45,933.5,94.0,2.85,21.0,931.0,1008.98,746.75
2016,7,19,11,0,935.0,96.0,2.9,21.0,952.0,1001.82,741.85
2016,7,19,11,15,938.0,96.5,2.9,21.0,967.0,990.7,734.04
2016,7,19,11,30,941.0,97.0,2.9,21.0,982.0,975.74,723.82
2016,7,19,11,45,942.5,97.5,2.95,21.0,989.5,955.64,710.71
2016,7,19,12,0,944.0,98.0,3.0,21.0,997.0,931.93,695.22
2016,7,19,12,15,944.0,98.0,3.0,21.0,997.0,902.98,675.83
2016,7,19,12,30,944.0,98.0,3.0,21.0,997.0,870.77,654.23
2016,7,19,12,45,936.0,102.0,3.05,21.5,988.0,832.64,627.58
2016,7,19,13,0,928.0,106.0,3.1,22.0,979.0,792.0,599.09
2016,7,19,13,15,925.5,105.5,3.1,22.0,964.5,749.2,568.81
2016,7,19,13,30,923.0,105.0,3.1,22.0,950.0,703.99,535.17
2016,7,19,13,45,923.0,101.0,3.15,22.5,929.5,655.22,497.42
2016,7,19,14,0,923.0,97.0,3.2,23.0,909.0,604.22,457.05
2016,7,19,14,15,917.0,96.0,3.25,22.5,880.5,550.48,415.11
2016,7,19,14,30,911.0,95.0,3.3,22.0,852.0,495.45,370.63
2016,7,19,14,45,906.5,91.5,3.35,22.0,818.5,438.05,322.12
2016,7,19,15,0,902.0,88.0,3.4,22.0,785.0,379.73,271.53
2016,7,19,15,15,892.0,86.5,3.45,22.0,745.5,320.64,219.62
2016,7,19,15,30,882.0,85.0,3.5,22.0,706.0,261.68,168.18
2016,7,19,15,45,872.0,81.5,3.55,22.0,663.0,201.69,118.64
2016,7,19,16,0,862.0,78.0,3.6,22.0,620.0,142.38,76.82
2016,7,19,16,15,845.0,75.5,3.6,21.5,572.5,84.38,51.69
2016,7,19,16,30,828.0,73.0,3.6,21.0,525.0,66.93,52.0
2016,7,19,16,45,809.5,69.0,3.6,20.5,475.5,63.91,49.71
2016,7,19,17,0,791.0,65.0,3.6,20.0,426.0,53.59,41.06
2016,7,19,17,15,761.5,62.0,3.55,19.5,375.0,51.67,39.61
2016,7,19,17,30,732.0,59.0,3.5,19.0,324.0,49.72,38.09
2016,7,19,17,45,694.0,54.0,3.5,19.0,274.0,46.07,34.94
2016,7,19,18,0,656.0,49.0,3.5,19.0,224.0,42.33,31.61
2016,7,19,18,15,593.5,43.5,3.35,18.0,176.5,37.94,27.71
2016,7,19,18,30,531.0,38.0,3.2,17.0,129.0,33.54,23.61
2016,7,19,18,45,432.0,30.0,3.1,16.5,88.0,24.52,15.19
2016,7,19,19,0,333.0,22.0,3.0,16.0,47.0,18.16,6.37
2016,7,19,19,15,166.5,11.0,2.95,15.5,23.5,9.39,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,159.5,10.5,2.45,12.5,21.5,50.3,0.0
2016,7,20,5,30,319.0,21.0,2.5,13.0,43.0,139.79,68.0
2016,7,20,5,45,426.0,28.5,2.6,13.5,84.0,208.74,156.86
2016,7,20,6,0,533.0,36.0,2.7,14.0,125.0,288.91,229.37
2016,7,20,6,15,596.5,41.5,2.7,14.5,173.0,356.71,289.97
2016,7,20,6,30,660.0,47.0,2.7,15.0,221.0,430.06,352.99
2016,7,20,6,45,703.0,51.0,2.7,16.0,271.5,494.48,405.8
2016,7,20,7,0,746.0,55.0,2.7,17.0,322.0,561.32,458.05
2016,7,20,7,15,775.5,58.0,2.6,17.5,373.5,619.6,501.79
2016,7,20,7,30,805.0,61.0,2.5,18.0,425.0,671.94,537.75
2016,7,20,7,45,827.5,63.5,2.45,18.5,475.5,723.96,572.59
2016,7,20,8,0,850.0,66.0,2.4,19.0,526.0,774.99,605.72
2016,7,20,8,15,866.5,68.0,2.35,19.5,574.0,819.0,633.03
2016,7,20,8,30,883.0,70.0,2.3,20.0,622.0,860.95,658.33
2016,7,20,8,45,896.0,71.5,2.25,20.5,666.5,896.78,678.96
2016,7,20,9,0,909.0,73.0,2.2,21.0,711.0,929.82,697.4
2016,7,20,9,15,919.0,74.5,2.2,21.5,751.0,956.98,712.21
2016,7,20,9,30,929.0,76.0,2.2,22.0,791.0,980.77,724.76
2016,7,20,9,45,927.0,83.0,2.25,22.5,823.5,995.56,731.99
2016,7,20,10,0,925.0,90.0,2.3,23.0,856.0,1006.21,736.69
2016,7,20,10,15,931.0,91.5,2.3,23.0,885.0,1014.68,741.01
2016,7,20,10,30,937.0,93.0,2.3,23.0,914.0,1019.24,742.94
2016,7,20,10,45,943.0,92.5,2.35,23.5,936.5,1017.77,740.28
2016,7,20,11,0,949.0,92.0,2.4,24.0,959.0,1012.35,735.26
2016,7,20,11,15,952.0,92.5,2.45,24.0,974.5,1001.12,728.08
2016,7,20,11,30,955.0,93.0,2.5,24.0,990.0,985.99,718.5
2016,7,20,11,45,958.0,92.5,2.6,24.5,998.0,966.07,704.97
2016,7,20,12,0,961.0,92.0,2.7,25.0,1006.0,942.44,689.04
2016,7,20,12,15,961.0,92.0,2.75,25.0,1006.5,913.09,670.26
2016,7,20,12,30,961.0,92.0,2.8,25.0,1007.0,880.41,649.21
2016,7,20,12,45,960.5,91.5,2.85,25.0,1000.0,843.69,625.32
2016,7,20,13,0,960.0,91.0,2.9,25.0,993.0,803.98,599.2
2016,7,20,13,15,958.0,90.5,2.95,25.0,978.5,760.35,569.67
2016,7,20,13,30,956.0,90.0,3.0,25.0,964.0,714.15,536.07
2016,7,20,13,45,953.0,88.5,3.1,25.0,943.0,664.12,499.0
2016,7,20,14,0,950.0,87.0,3.2,25.0,922.0,612.01,459.24
2016,7,20,14,15,945.0,86.0,3.25,24.5,893.5,557.42,416.97
2016,7,20,14,30,940.0,85.0,3.3,24.0,865.0,501.38,372.01
2016,7,20,14,45,933.5,83.5,3.35,24.0,831.0,443.14,323.12
2016,7,20,15,0,927.0,82.0,3.4,24.0,797.0,384.11,272.24
2016,7,20,15,15,917.5,80.5,3.4,23.5,757.5,323.69,219.91
2016,7,20,15,30,908.0,79.0,3.4,23.0,718.0,263.33,167.79
2016,7,20,15,45,896.0,77.0,3.45,23.0,673.5,202.51,117.78
2016,7,20,16,0,884.0,75.0,3.5,23.0,629.0,142.55,75.8
2016,7,20,16,15,868.0,72.5,3.5,22.5,581.0,83.2,50.19
2016,7,20,16,30,852.0,70.0,3.5,22.0,533.0,65.29,50.4
2016,7,20,16,45,831.5,67.0,3.55,22.0,483.0,62.85,48.5
2016,7,20,17,0,811.0,64.0,3.6,22.0,433.0,60.28,46.46
2016,7,20,17,15,781.5,61.0,3.6,21.5,381.0,51.18,38.85
2016,7,20,17,30,752.0,58.0,3.6,21.0,329.0,49.17,37.3
2016,7,20,17,45,711.0,53.5,3.6,20.5,278.0,45.84,34.52
2016,7,20,18,0,670.0,49.0,3.6,20.0,227.0,42.47,31.59
2016,7,20,18,15,606.5,43.5,3.5,19.0,178.5,38.05,27.67
2016,7,20,18,30,543.0,38.0,3.4,18.0,130.0,33.64,23.57
2016,7,20,18,45,438.0,30.0,3.35,17.5,88.0,26.76,16.96
2016,7,20,19,0,333.0,22.0,3.3,17.0,46.0,18.2,5.85
2016,7,20,19,15,166.5,11.0,3.3,16.5,23.0,9.39,0.0
2016,7,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.5,2.9,13.5,21.0,49.94,0.0
2016,7,21,5,30,316.0,21.0,3.0,14.0,42.0,138.43,61.42
2016,7,21,5,45,425.5,29.0,3.15,14.5,83.0,212.44,158.83
2016,7,21,6,0,535.0,37.0,3.3,15.0,124.0,291.04,230.39
2016,7,21,6,15,599.0,42.5,3.3,15.5,172.5,359.38,291.56
2016,7,21,6,30,663.0,48.0,3.3,16.0,221.0,433.26,355.15
2016,7,21,6,45,706.5,51.5,3.3,16.5,272.0,497.64,408.87
2016,7,21,7,0,750.0,55.0,3.3,17.0,323.0,564.44,462.26
2016,7,21,7,15,779.5,58.5,3.2,17.5,374.0,623.6,507.08
2016,7,21,7,30,809.0,62.0,3.1,18.0,425.0,676.76,544.08
2016,7,21,7,45,831.5,64.0,3.05,18.5,475.5,728.37,579.01
2016,7,21,8,0,854.0,66.0,3.0,19.0,526.0,778.99,612.26
2016,7,21,8,15,870.0,68.0,2.95,19.5,574.0,822.78,639.82
2016,7,21,8,30,886.0,70.0,2.9,20.0,622.0,864.44,665.35
2016,7,21,8,45,899.0,71.5,2.85,20.5,666.5,900.41,686.45
2016,7,21,9,0,912.0,73.0,2.8,21.0,711.0,933.55,705.34
2016,7,21,9,15,922.0,74.5,2.8,21.5,751.0,960.81,720.46
2016,7,21,9,30,932.0,76.0,2.8,22.0,791.0,984.68,733.26
2016,7,21,9,45,936.5,79.0,2.8,22.5,825.5,1001.35,741.3
2016,7,21,10,0,941.0,82.0,2.8,23.0,860.0,1014.15,746.9
