Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,947.0,83.0,2.85,23.0,889.0,1022.29,751.49
2016,7,21,10,30,953.0,84.0,2.9,23.0,918.0,1026.48,753.67
2016,7,21,10,45,958.5,84.0,2.95,23.5,940.5,1025.12,750.94
2016,7,21,11,0,964.0,84.0,3.0,24.0,963.0,1019.74,745.77
2016,7,21,11,15,967.0,84.5,3.1,24.0,979.0,1008.47,738.78
2016,7,21,11,30,970.0,85.0,3.2,24.0,995.0,993.23,729.29
2016,7,21,11,45,972.5,85.0,3.3,24.0,1003.0,973.16,716.65
2016,7,21,12,0,975.0,85.0,3.4,24.0,1011.0,949.32,701.51
2016,7,21,12,15,975.5,85.0,3.45,24.0,1012.0,920.09,682.42
2016,7,21,12,30,976.0,85.0,3.5,24.0,1013.0,887.44,660.96
2016,7,21,12,45,967.5,90.0,3.6,24.0,1004.0,848.87,635.61
2016,7,21,13,0,959.0,95.0,3.7,24.0,995.0,807.65,608.19
2016,7,21,13,15,957.0,94.5,3.7,24.0,981.0,763.95,577.8
2016,7,21,13,30,955.0,94.0,3.7,24.0,967.0,717.68,543.43
2016,7,21,13,45,954.5,91.5,3.75,24.0,946.5,668.29,506.14
2016,7,21,14,0,954.0,89.0,3.8,24.0,926.0,616.6,466.04
2016,7,21,14,15,949.0,88.0,3.8,23.5,897.5,561.7,423.0
2016,7,21,14,30,944.0,87.0,3.8,23.0,869.0,505.34,377.3
2016,7,21,14,45,940.0,84.0,3.8,23.0,835.5,446.6,327.54
2016,7,21,15,0,936.0,81.0,3.8,23.0,802.0,386.82,275.61
2016,7,21,15,15,926.5,79.5,3.75,22.5,762.0,325.79,222.39
2016,7,21,15,30,917.0,78.0,3.7,22.0,722.0,264.82,169.42
2016,7,21,15,45,907.5,75.0,3.7,22.0,677.5,203.06,118.26
2016,7,21,16,0,898.0,72.0,3.7,22.0,633.0,141.89,75.06
2016,7,21,16,15,881.5,70.0,3.65,21.5,585.0,81.98,49.24
2016,7,21,16,30,865.0,68.0,3.6,21.0,537.0,64.15,49.64
2016,7,21,16,45,844.5,65.0,3.6,21.0,486.0,61.65,47.68
2016,7,21,17,0,824.0,62.0,3.6,21.0,435.0,59.03,45.59
2016,7,21,17,15,794.5,58.5,3.55,20.5,383.0,55.81,43.05
2016,7,21,17,30,765.0,55.0,3.5,20.0,331.0,47.01,35.57
2016,7,21,17,45,723.0,51.5,3.45,19.5,279.0,44.37,33.38
2016,7,21,18,0,681.0,48.0,3.4,19.0,227.0,41.74,31.09
2016,7,21,18,15,617.0,42.5,3.3,18.0,178.0,37.28,27.11
2016,7,21,18,30,553.0,37.0,3.2,17.0,129.0,32.82,22.94
2016,7,21,18,45,444.5,29.0,3.1,16.5,87.0,25.89,16.25
2016,7,21,19,0,336.0,21.0,3.0,16.0,45.0,18.93,5.73
2016,7,21,19,15,168.0,10.5,2.95,15.5,22.5,8.96,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.5,10.0,2.15,12.5,20.5,48.9,0.0
2016,7,22,5,30,311.0,20.0,2.2,13.0,41.0,135.4,53.6
2016,7,22,5,45,421.5,28.5,2.25,14.0,82.0,207.31,154.34
2016,7,22,6,0,532.0,37.0,2.3,15.0,123.0,289.97,228.67
2016,7,22,6,15,598.5,43.0,2.2,15.5,172.0,360.03,290.62
2016,7,22,6,30,665.0,49.0,2.1,16.0,221.0,435.93,354.91
2016,7,22,6,45,709.5,53.0,2.05,16.5,272.5,501.74,408.76
2016,7,22,7,0,754.0,57.0,2.0,17.0,324.0,570.06,462.1
2016,7,22,7,15,784.5,60.5,1.95,17.5,376.5,630.2,506.69
2016,7,22,7,30,815.0,64.0,1.9,18.0,429.0,684.33,543.48
2016,7,22,7,45,838.0,66.5,1.85,19.0,480.5,737.23,577.09
2016,7,22,8,0,861.0,69.0,1.8,20.0,532.0,789.14,608.79
2016,7,22,8,15,878.0,71.0,1.8,20.5,580.5,834.02,636.3
2016,7,22,8,30,895.0,73.0,1.8,21.0,629.0,876.82,661.89
2016,7,22,8,45,907.5,75.0,1.8,22.0,674.5,913.17,681.41
2016,7,22,9,0,920.0,77.0,1.8,23.0,720.0,946.62,698.71
2016,7,22,9,15,930.0,78.5,1.8,23.5,760.5,974.01,713.18
2016,7,22,9,30,940.0,80.0,1.8,24.0,801.0,997.97,725.42
2016,7,22,9,45,941.5,85.0,1.85,24.5,834.5,1014.0,733.27
2016,7,22,10,0,943.0,90.0,1.9,25.0,868.0,1025.98,738.71
2016,7,22,10,15,948.5,91.0,1.95,25.0,897.5,1033.52,742.93
2016,7,22,10,30,954.0,92.0,2.0,25.0,927.0,1037.08,744.81
2016,7,22,10,45,958.5,92.5,2.05,25.5,949.5,1035.13,741.93
2016,7,22,11,0,963.0,93.0,2.1,26.0,972.0,1029.14,736.69
2016,7,22,11,15,966.0,93.5,2.2,26.0,987.0,1017.69,730.17
2016,7,22,11,30,969.0,94.0,2.3,26.0,1002.0,1002.28,721.21
2016,7,22,11,45,970.5,94.5,2.4,26.5,1010.0,981.61,707.49
2016,7,22,12,0,972.0,95.0,2.5,27.0,1018.0,957.19,691.39
2016,7,22,12,15,972.0,95.0,2.6,27.0,1018.0,927.41,673.12
2016,7,22,12,30,972.0,95.0,2.7,27.0,1018.0,894.24,652.49
2016,7,22,12,45,967.5,96.5,2.8,27.0,1009.5,855.61,628.02
2016,7,22,13,0,963.0,98.0,2.9,27.0,1001.0,814.18,601.38
2016,7,22,13,15,960.5,97.5,2.95,27.0,986.0,769.86,571.62
2016,7,22,13,30,958.0,97.0,3.0,27.0,971.0,723.0,537.92
2016,7,22,13,45,953.5,96.5,3.1,27.0,949.0,672.55,500.93
2016,7,22,14,0,949.0,96.0,3.2,27.0,927.0,620.15,461.36
2016,7,22,14,15,943.0,94.5,3.2,27.0,898.5,564.43,417.8
2016,7,22,14,30,937.0,93.0,3.2,27.0,870.0,507.39,371.88
2016,7,22,14,45,929.5,92.0,3.25,27.0,835.0,449.04,323.63
2016,7,22,15,0,922.0,91.0,3.3,27.0,800.0,390.0,273.49
2016,7,22,15,15,911.5,89.0,3.3,26.5,759.5,328.92,221.45
2016,7,22,15,30,901.0,87.0,3.3,26.0,719.0,268.03,169.68
2016,7,22,15,45,887.5,85.0,3.3,26.0,674.0,207.09,120.27
2016,7,22,16,0,874.0,83.0,3.3,26.0,629.0,147.18,78.88
2016,7,22,16,15,856.5,80.5,3.3,25.5,580.5,88.06,53.66
2016,7,22,16,30,839.0,78.0,3.3,25.0,532.0,70.43,54.1
2016,7,22,16,45,610.0,116.5,3.3,24.5,429.5,80.21,62.68
2016,7,22,17,0,381.0,155.0,3.3,24.0,327.0,104.37,83.46
2016,7,22,17,15,554.0,110.0,3.25,23.5,326.0,79.73,62.92
2016,7,22,17,30,727.0,65.0,3.2,23.0,325.0,54.48,41.54
2016,7,22,17,45,679.5,60.0,3.15,22.5,273.0,50.92,38.61
2016,7,22,18,0,632.0,55.0,3.1,22.0,221.0,43.48,32.18
2016,7,22,18,15,562.0,48.5,3.0,21.0,172.0,38.78,28.04
2016,7,22,18,30,492.0,42.0,2.9,20.0,123.0,34.07,23.68
2016,7,22,18,45,376.0,32.5,2.85,19.5,82.0,26.59,16.53
2016,7,22,19,0,260.0,23.0,2.8,19.0,41.0,19.04,4.89
2016,7,22,19,15,130.0,11.5,2.8,18.5,20.5,9.82,0.0
2016,7,22,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,132.5,10.5,1.55,15.0,18.5,43.39,0.0
2016,7,23,5,30,265.0,21.0,1.5,16.0,37.0,121.34,39.91
2016,7,23,5,45,381.0,30.0,1.45,17.0,77.5,197.47,144.6
2016,7,23,6,0,497.0,39.0,1.4,18.0,118.0,280.5,217.76
2016,7,23,6,15,565.5,45.0,1.4,18.5,166.0,349.19,277.36
2016,7,23,6,30,634.0,51.0,1.4,19.0,214.0,421.82,337.98
2016,7,23,6,45,680.5,56.0,1.4,19.5,265.5,488.59,391.56
2016,7,23,7,0,727.0,61.0,1.4,20.0,317.0,558.15,444.83
2016,7,23,7,15,759.0,64.5,1.4,21.0,369.0,618.22,487.87
2016,7,23,7,30,791.0,68.0,1.4,22.0,421.0,678.81,527.78
2016,7,23,7,45,815.0,70.5,1.4,23.0,472.0,732.08,561.0
2016,7,23,8,0,839.0,73.0,1.4,24.0,523.0,777.0,587.44
2016,7,23,8,15,856.5,75.5,1.45,24.5,571.5,822.17,615.12
2016,7,23,8,30,874.0,78.0,1.5,25.0,620.0,865.34,640.96
2016,7,23,8,45,888.0,80.0,1.55,26.0,665.0,902.46,661.15
2016,7,23,9,0,902.0,82.0,1.6,27.0,710.0,936.83,679.29
2016,7,23,9,15,912.0,83.5,1.65,27.5,750.5,963.84,693.88
2016,7,23,9,30,922.0,85.0,1.7,28.0,791.0,987.48,706.36
2016,7,23,9,45,930.0,86.5,1.8,29.0,826.0,1005.65,714.67
2016,7,23,10,0,938.0,88.0,1.9,30.0,861.0,1020.07,720.7
2016,7,23,10,15,943.5,89.0,1.95,30.0,890.0,1027.64,724.83
2016,7,23,10,30,949.0,90.0,2.0,30.0,919.0,1031.25,726.71
2016,7,23,10,45,952.0,91.5,2.15,30.5,941.0,1028.94,724.81
2016,7,23,11,0,955.0,93.0,2.3,31.0,963.0,1022.6,720.48
2016,7,23,11,15,958.0,93.5,2.4,31.0,978.5,1011.25,714.01
2016,7,23,11,30,961.0,94.0,2.5,31.0,994.0,995.97,705.14
2016,7,23,11,45,961.0,95.5,2.6,31.0,1001.5,975.03,692.71
2016,7,23,12,0,961.0,97.0,2.7,31.0,1009.0,950.42,677.94
2016,7,23,12,15,961.5,97.0,2.75,31.0,1009.0,921.31,659.81
2016,7,23,12,30,962.0,97.0,2.8,31.0,1009.0,888.82,639.44
2016,7,23,12,45,956.5,99.5,2.85,31.0,1001.0,850.55,615.15
2016,7,23,13,0,951.0,102.0,2.9,31.0,993.0,809.54,588.86
2016,7,23,13,15,948.5,101.5,2.95,30.5,978.0,765.61,560.81
2016,7,23,13,30,946.0,101.0,3.0,30.0,963.0,719.17,528.92
2016,7,23,13,45,942.0,100.0,3.05,30.0,941.5,669.07,492.44
2016,7,23,14,0,938.0,99.0,3.1,30.0,920.0,617.01,453.46
2016,7,23,14,15,932.0,98.0,3.1,30.0,891.0,562.16,411.09
2016,7,23,14,30,926.0,97.0,3.1,30.0,862.0,505.99,366.41
2016,7,23,14,45,918.5,95.5,3.15,30.0,827.5,447.74,318.91
2016,7,23,15,0,911.0,94.0,3.2,30.0,793.0,388.83,269.56
2016,7,23,15,15,900.5,92.0,3.2,29.5,753.0,328.28,218.63
2016,7,23,15,30,890.0,90.0,3.2,29.0,713.0,267.92,167.97
2016,7,23,15,45,876.5,88.0,3.25,28.5,668.0,207.52,119.85
2016,7,23,16,0,863.0,86.0,3.3,28.0,623.0,148.15,79.41
2016,7,23,16,15,845.0,83.5,3.25,27.5,574.5,89.55,54.61
2016,7,23,16,30,827.0,81.0,3.2,27.0,526.0,63.86,48.15
2016,7,23,16,45,803.0,77.5,3.2,26.5,475.0,62.04,46.92
2016,7,23,17,0,779.0,74.0,3.2,26.0,424.0,60.14,45.58
2016,7,23,17,15,746.0,70.0,3.15,25.0,372.0,57.69,43.83
2016,7,23,17,30,713.0,66.0,3.1,24.0,320.0,55.17,41.97
2016,7,23,17,45,666.0,61.0,3.05,23.5,268.5,51.67,39.09
2016,7,23,18,0,619.0,56.0,3.0,23.0,217.0,44.2,32.65
2016,7,23,18,15,548.0,49.5,2.95,22.0,168.5,39.55,28.56
2016,7,23,18,30,477.0,43.0,2.9,21.0,120.0,34.89,24.25
2016,7,23,18,45,359.5,33.0,2.85,20.5,79.5,27.02,16.73
2016,7,23,19,0,242.0,23.0,2.8,20.0,39.0,19.06,3.93
2016,7,23,19,15,121.0,11.5,2.85,19.5,19.5,9.82,0.0
2016,7,23,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,109.5,10.5,1.65,14.5,17.5,37.45,0.0
2016,7,24,5,30,219.0,21.0,1.6,15.0,35.0,106.23,27.11
2016,7,24,5,45,337.0,31.5,1.55,16.0,74.0,182.8,133.87
2016,7,24,6,0,455.0,42.0,1.5,17.0,113.0,266.01,207.46
2016,7,24,6,15,528.0,49.0,1.4,17.5,161.0,336.08,268.14
2016,7,24,6,30,601.0,56.0,1.3,18.0,209.0,412.98,331.95
2016,7,24,6,45,650.0,61.0,1.2,18.5,260.0,479.42,384.91
2016,7,24,7,0,699.0,66.0,1.1,19.0,311.0,546.57,435.84
2016,7,24,7,15,733.0,70.0,1.05,19.5,363.0,607.54,479.97
2016,7,24,7,30,767.0,74.0,1.0,20.0,415.0,669.23,521.4
2016,7,24,7,45,792.5,77.0,1.0,21.0,466.0,723.44,555.21
2016,7,24,8,0,818.0,80.0,1.0,22.0,517.0,776.89,587.38
2016,7,24,8,15,837.0,83.0,1.0,22.5,566.0,815.5,609.77
2016,7,24,8,30,856.0,86.0,1.0,23.0,615.0,859.93,635.73
2016,7,24,8,45,871.0,88.0,1.05,24.0,660.0,897.43,656.12
2016,7,24,9,0,886.0,90.0,1.1,25.0,705.0,932.26,674.54
2016,7,24,9,15,897.0,91.5,1.15,25.5,746.0,959.83,689.49
2016,7,24,9,30,908.0,93.0,1.2,26.0,787.0,984.12,702.41
2016,7,24,9,45,916.5,94.5,1.3,26.5,822.0,1002.51,712.53
2016,7,24,10,0,925.0,96.0,1.4,27.0,857.0,1017.21,720.45
2016,7,24,10,15,931.5,97.0,1.5,27.0,886.0,1025.6,725.99
2016,7,24,10,30,938.0,98.0,1.6,27.0,915.0,1030.07,729.27
2016,7,24,10,45,942.5,99.0,1.7,27.5,938.0,1028.61,727.56
2016,7,24,11,0,947.0,100.0,1.8,28.0,961.0,1023.14,723.49
2016,7,24,11,15,950.0,100.5,1.85,28.0,976.0,1011.76,716.62
2016,7,24,11,30,953.0,101.0,1.9,28.0,991.0,996.46,707.43
2016,7,24,11,45,954.5,101.0,2.0,28.5,999.0,975.47,693.92
2016,7,24,12,0,956.0,101.0,2.1,29.0,1007.0,950.81,678.1
2016,7,24,12,15,956.0,101.0,2.2,29.0,1007.0,921.3,660.46
2016,7,24,12,30,956.0,101.0,2.3,29.0,1007.0,888.47,640.5
2016,7,24,12,45,952.5,102.0,2.4,29.0,998.5,850.54,616.99
2016,7,24,13,0,949.0,103.0,2.5,29.0,990.0,809.81,591.32
2016,7,24,13,15,946.0,102.5,2.55,29.0,975.0,765.53,561.96
2016,7,24,13,30,943.0,102.0,2.6,29.0,960.0,718.79,528.9
2016,7,24,13,45,938.0,101.0,2.7,29.0,937.5,668.14,492.39
2016,7,24,14,0,933.0,100.0,2.8,29.0,915.0,615.62,453.37
2016,7,24,14,15,926.5,99.0,2.85,28.5,886.5,560.68,411.92
2016,7,24,14,30,920.0,98.0,2.9,28.0,858.0,504.49,367.96
2016,7,24,14,45,911.5,96.5,2.95,28.0,822.5,446.09,320.11
2016,7,24,15,0,903.0,95.0,3.0,28.0,787.0,387.14,270.5
2016,7,24,15,15,892.0,93.0,3.0,27.5,747.0,326.83,219.46
2016,7,24,15,30,881.0,91.0,3.0,27.0,707.0,266.78,168.73
2016,7,24,15,45,646.0,161.0,3.0,27.0,597.0,208.59,130.98
2016,7,24,16,0,411.0,231.0,3.0,27.0,487.0,186.39,126.27
2016,7,24,16,15,613.0,156.5,2.95,26.5,503.5,114.89,78.05
2016,7,24,16,30,815.0,82.0,2.9,26.0,520.0,64.4,48.8
2016,7,24,16,45,587.5,120.0,2.9,25.5,419.5,82.52,64.38
2016,7,24,17,0,360.0,158.0,2.9,25.0,319.0,111.21,88.87
2016,7,24,17,15,529.5,112.5,2.9,24.0,316.5,80.19,63.18
2016,7,24,17,30,699.0,67.0,2.9,23.0,314.0,55.88,42.75
2016,7,24,17,45,650.0,62.0,2.9,22.5,263.0,48.12,36.18
2016,7,24,18,0,601.0,57.0,2.9,22.0,212.0,44.89,33.39
2016,7,24,18,15,529.5,50.0,2.9,21.0,164.0,39.89,28.97
2016,7,24,18,30,458.0,43.0,2.9,20.0,116.0,34.86,24.3
2016,7,24,18,45,339.0,32.5,2.9,19.5,76.0,26.58,16.36
2016,7,24,19,0,220.0,22.0,2.9,19.0,36.0,18.18,2.42
2016,7,24,19,15,110.0,11.0,2.9,18.5,18.0,9.39,0.0
2016,7,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,102.0,10.5,2.0,13.0,16.5,35.55,0.0
2016,7,25,5,30,204.0,21.0,2.0,13.0,33.0,100.98,17.13
2016,7,25,5,45,324.5,31.5,2.0,13.5,72.0,178.37,131.33
2016,7,25,6,0,445.0,42.0,2.0,14.0,111.0,262.02,207.01
2016,7,25,6,15,519.0,49.5,1.9,14.5,158.5,332.7,269.32
2016,7,25,6,30,593.0,57.0,1.8,15.0,206.0,410.36,335.1
2016,7,25,6,45,296.5,76.0,1.75,16.0,150.5,280.16,230.65
2016,7,25,7,0,0.0,95.0,1.7,17.0,95.0,82.1,63.55
2016,7,25,7,15,3.0,120.5,1.65,17.5,122.0,107.82,85.02
2016,7,25,7,30,6.0,146.0,1.6,18.0,149.0,133.8,105.98
2016,7,25,7,45,20.5,175.0,1.55,18.5,186.0,172.44,137.16
2016,7,25,8,0,35.0,204.0,1.5,19.0,223.0,226.59,179.95
2016,7,25,8,15,34.5,221.5,1.5,19.5,241.5,243.68,192.24
2016,7,25,8,30,34.0,239.0,1.5,20.0,260.0,260.59,204.34
2016,7,25,8,45,128.5,276.5,1.5,21.0,364.5,402.93,314.03
2016,7,25,9,0,223.0,314.0,1.5,22.0,469.0,531.71,407.71
2016,7,25,9,15,561.5,206.0,1.5,22.5,626.5,784.91,590.53
2016,7,25,9,30,900.0,98.0,1.5,23.0,784.0,983.11,717.05
2016,7,25,9,45,902.5,103.0,1.55,23.5,817.5,999.32,722.92
2016,7,25,10,0,905.0,108.0,1.6,24.0,851.0,1011.64,728.66
2016,7,25,10,15,912.0,109.0,1.6,24.0,880.5,1020.27,732.89
2016,7,25,10,30,919.0,110.0,1.6,24.0,910.0,1025.05,734.87
2016,7,25,10,45,921.5,112.5,1.65,24.5,932.0,1023.02,732.07
2016,7,25,11,0,924.0,115.0,1.7,25.0,954.0,1017.04,726.99
2016,7,25,11,15,927.0,115.5,1.75,25.0,969.5,1005.66,720.08
2016,7,25,11,30,930.0,116.0,1.8,25.0,985.0,990.46,710.87
2016,7,25,11,45,930.5,117.5,1.85,25.5,992.5,970.13,697.12
2016,7,25,12,0,931.0,119.0,1.9,26.0,1000.0,946.21,681.15
2016,7,25,12,15,931.5,119.0,1.9,26.0,1000.5,917.49,662.9
2016,7,25,12,30,932.0,119.0,1.9,26.0,1001.0,885.51,642.53
2016,7,25,12,45,932.0,117.5,1.95,26.5,994.0,848.71,618.18
2016,7,25,13,0,932.0,116.0,2.0,27.0,987.0,808.98,591.78
2016,7,25,13,15,929.0,115.5,2.05,27.0,972.0,765.17,562.58
2016,7,25,13,30,926.0,115.0,2.1,27.0,957.0,718.94,530.07
2016,7,25,13,45,923.5,113.0,2.15,27.0,935.5,669.6,494.46
2016,7,25,14,0,921.0,111.0,2.2,27.0,914.0,618.21,456.25
2016,7,25,14,15,914.5,110.0,2.2,26.5,885.5,563.68,415.11
2016,7,25,14,30,908.0,109.0,2.2,26.0,857.0,507.9,371.51
2016,7,25,14,45,903.0,105.5,2.25,26.0,823.0,449.85,324.08
2016,7,25,15,0,898.0,102.0,2.3,26.0,789.0,390.91,274.53
2016,7,25,15,15,887.0,100.0,2.25,25.5,748.5,330.7,223.52
2016,7,25,15,30,876.0,98.0,2.2,25.0,708.0,270.75,172.8
2016,7,25,15,45,865.5,94.0,2.2,25.0,663.5,209.99,123.63
2016,7,25,16,0,855.0,90.0,2.2,25.0,619.0,149.97,82.02
2016,7,25,16,15,836.5,87.0,2.2,24.5,570.5,82.63,50.01
2016,7,25,16,30,818.0,84.0,2.2,24.0,522.0,65.89,50.5
2016,7,25,16,45,797.0,79.5,2.2,24.0,471.5,63.48,48.65
2016,7,25,17,0,776.0,75.0,2.2,24.0,421.0,60.93,46.65
2016,7,25,17,15,742.5,71.0,2.15,23.0,368.5,58.5,44.92
2016,7,25,17,30,709.0,67.0,2.1,22.0,316.0,56.03,43.08
2016,7,25,17,45,664.5,61.0,2.05,21.5,265.0,51.75,39.5
2016,7,25,18,0,620.0,55.0,2.0,21.0,214.0,43.51,32.34
2016,7,25,18,15,548.5,48.0,1.85,20.0,165.5,38.43,27.83
2016,7,25,18,30,477.0,41.0,1.7,19.0,117.0,33.31,23.07
2016,7,25,18,45,362.0,31.0,1.55,18.5,76.5,25.4,15.39
2016,7,25,19,0,247.0,21.0,1.4,18.0,36.0,17.39,0.81
2016,7,25,19,15,123.5,10.5,1.4,17.5,18.0,8.96,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,15.5,16.0,37.08,0.0
2016,7,26,5,30,222.0,19.0,0.9,16.0,32.0,104.45,6.54
2016,7,26,5,45,339.0,29.5,0.85,16.5,71.0,182.08,131.18
2016,7,26,6,0,456.0,40.0,0.8,17.0,110.0,265.0,205.28
2016,7,26,6,15,529.0,47.5,0.75,17.5,158.0,335.75,265.99
2016,7,26,6,30,602.0,55.0,0.7,18.0,206.0,413.42,329.68
2016,7,26,6,45,649.5,61.0,0.7,19.0,257.0,480.38,381.97
2016,7,26,7,0,697.0,67.0,0.7,20.0,308.0,547.7,431.98
2016,7,26,7,15,731.5,71.0,0.7,20.5,360.0,609.12,476.07
2016,7,26,7,30,766.0,75.0,0.7,21.0,412.0,671.28,517.6
2016,7,26,7,45,790.0,79.0,0.7,22.0,463.5,725.64,550.9
2016,7,26,8,0,814.0,83.0,0.7,23.0,515.0,779.12,582.49
2016,7,26,8,15,833.0,86.0,0.65,24.0,563.5,825.92,607.81
2016,7,26,8,30,852.0,89.0,0.6,25.0,612.0,861.92,625.38
2016,7,26,8,45,866.0,91.5,0.6,26.0,657.5,899.03,644.23
2016,7,26,9,0,880.0,94.0,0.6,27.0,703.0,933.42,660.94
2016,7,26,9,15,891.5,96.0,0.65,27.5,743.5,961.92,676.15
2016,7,26,9,30,903.0,98.0,0.7,28.0,784.0,987.16,689.38
2016,7,26,9,45,909.5,100.5,0.8,29.0,819.0,1004.6,697.6
2016,7,26,10,0,916.0,103.0,0.9,30.0,854.0,1018.29,703.67
2016,7,26,10,15,922.5,104.5,0.95,30.0,883.5,1027.08,708.71
2016,7,26,10,30,929.0,106.0,1.0,30.0,913.0,1031.95,711.6
2016,7,26,10,45,934.0,106.5,1.1,30.5,935.5,1030.37,710.31
2016,7,26,11,0,939.0,107.0,1.2,31.0,958.0,1024.81,706.75
2016,7,26,11,15,941.5,107.5,1.3,31.0,973.5,1012.89,700.85
2016,7,26,11,30,944.0,108.0,1.4,31.0,989.0,997.1,692.62
2016,7,26,11,45,946.0,108.0,1.5,31.5,996.5,976.57,680.08
2016,7,26,12,0,948.0,108.0,1.6,32.0,1004.0,952.37,665.26
2016,7,26,12,15,948.5,108.0,1.7,32.0,1004.5,923.32,648.65
2016,7,26,12,30,949.0,108.0,1.8,32.0,1005.0,890.92,629.74
2016,7,26,12,45,940.5,112.0,1.9,32.5,995.5,851.66,604.96
2016,7,26,13,0,932.0,116.0,2.0,33.0,986.0,809.87,578.31
2016,7,26,13,15,929.0,115.5,2.05,32.5,971.0,765.98,550.94
2016,7,26,13,30,926.0,115.0,2.1,32.0,956.0,719.69,520.16
2016,7,26,13,45,923.0,113.0,2.2,32.0,934.0,669.96,485.26
2016,7,26,14,0,920.0,111.0,2.3,32.0,912.0,618.22,447.76
2016,7,26,14,15,913.5,110.0,2.3,32.0,883.0,563.67,406.54
2016,7,26,14,30,907.0,109.0,2.3,32.0,854.0,507.86,363.07
2016,7,26,14,45,900.0,106.0,2.35,32.0,819.5,449.35,316.39
2016,7,26,15,0,893.0,103.0,2.4,32.0,785.0,390.17,267.81
2016,7,26,15,15,881.5,101.0,2.4,31.5,744.5,330.02,218.08
2016,7,26,15,30,870.0,99.0,2.4,31.0,704.0,270.19,168.65
2016,7,26,15,45,857.0,96.0,2.45,30.5,659.0,209.99,121.36
2016,7,26,16,0,844.0,93.0,2.5,30.0,614.0,142.87,75.31
2016,7,26,16,15,825.0,90.0,2.45,29.5,565.5,84.14,50.45
2016,7,26,16,30,806.0,87.0,2.4,29.0,517.0,67.85,51.07
2016,7,26,16,45,783.0,82.5,2.4,28.5,466.0,65.5,49.41
2016,7,26,17,0,760.0,78.0,2.4,28.0,415.0,63.03,47.62
2016,7,26,17,15,725.5,73.5,2.3,27.0,363.0,60.3,45.68
2016,7,26,17,30,691.0,69.0,2.2,26.0,311.0,52.79,39.58
2016,7,26,17,45,645.0,63.0,2.15,25.5,260.0,48.92,36.4
2016,7,26,18,0,599.0,57.0,2.1,25.0,209.0,44.97,33.01
2016,7,26,18,15,526.5,49.5,1.95,24.0,161.0,39.57,28.28
2016,7,26,18,30,454.0,42.0,1.8,23.0,113.0,34.12,23.29
2016,7,26,18,45,340.5,31.0,1.65,22.0,73.5,25.4,15.0
2016,7,26,19,0,227.0,20.0,1.5,21.0,34.0,16.51,0.0
2016,7,26,19,15,113.5,10.0,1.45,20.5,17.0,8.54,0.0
2016,7,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,16.0,11.5,22.03,0.0
2016,7,27,5,30,113.0,17.0,1.5,16.0,23.0,64.87,0.0
2016,7,27,5,45,207.0,32.0,1.5,16.5,58.0,132.9,94.96
2016,7,27,6,0,301.0,47.0,1.5,17.0,93.0,202.72,157.95
2016,7,27,6,15,371.5,59.0,1.4,17.5,136.5,267.63,214.21
2016,7,27,6,30,442.0,71.0,1.3,18.0,180.0,344.43,278.22
2016,7,27,6,45,361.0,96.5,1.2,19.0,199.5,343.93,277.93
2016,7,27,7,0,280.0,122.0,1.1,20.0,219.0,324.46,261.56
2016,7,27,7,15,290.5,143.0,1.1,20.5,257.5,367.54,294.82
2016,7,27,7,30,301.0,164.0,1.1,21.0,296.0,410.53,326.51
2016,7,27,7,45,491.0,138.5,1.15,22.0,384.5,557.37,436.93
2016,7,27,8,0,681.0,113.0,1.2,23.0,473.0,710.66,543.96
2016,7,27,8,15,703.5,117.5,1.2,23.5,520.0,757.88,572.06
2016,7,27,8,30,726.0,122.0,1.2,24.0,567.0,803.8,599.75
2016,7,27,8,45,745.0,125.0,1.25,25.0,611.0,838.07,618.61
2016,7,27,9,0,764.0,128.0,1.3,26.0,655.0,875.29,639.21
2016,7,27,9,15,777.5,131.0,1.35,26.5,694.5,904.83,655.78
2016,7,27,9,30,791.0,134.0,1.4,27.0,734.0,931.45,670.46
2016,7,27,9,45,779.5,148.0,1.45,27.5,762.5,942.26,675.11
2016,7,27,10,0,768.0,162.0,1.5,28.0,791.0,948.93,677.43
2016,7,27,10,15,776.5,164.0,1.55,28.5,819.5,959.28,682.2
2016,7,27,10,30,785.0,166.0,1.6,29.0,848.0,966.1,684.81
2016,7,27,10,45,796.0,165.0,1.65,29.5,871.0,968.78,684.96
2016,7,27,11,0,807.0,164.0,1.7,30.0,894.0,967.79,682.97
2016,7,27,11,15,811.0,165.0,1.75,30.0,909.0,958.33,677.2
2016,7,27,11,30,815.0,166.0,1.8,30.0,924.0,945.26,669.33
2016,7,27,11,45,822.0,163.5,1.85,30.5,933.5,928.07,657.62
2016,7,27,12,0,829.0,161.0,1.9,31.0,943.0,907.36,643.76
2016,7,27,12,15,829.0,161.0,1.95,31.0,943.5,879.45,626.64
2016,7,27,12,30,829.0,161.0,2.0,31.0,944.0,848.53,607.54
2016,7,27,12,45,841.0,152.0,2.1,31.0,941.0,807.13,581.86
2016,7,27,13,0,853.0,143.0,2.2,31.0,938.0,773.45,560.87
2016,7,27,13,15,850.0,142.5,2.25,30.5,923.5,732.45,533.84
2016,7,27,13,30,847.0,142.0,2.3,30.0,909.0,689.29,504.55
2016,7,27,13,45,846.5,137.5,2.4,30.0,889.0,642.59,471.2
2016,7,27,14,0,846.0,133.0,2.5,30.0,869.0,593.89,435.32
2016,7,27,14,15,839.0,131.5,2.5,29.5,841.0,542.24,396.55
2016,7,27,14,30,832.0,130.0,2.5,29.0,813.0,488.35,354.8
2016,7,27,14,45,828.0,125.0,2.55,29.0,780.0,432.18,309.37
2016,7,27,15,0,824.0,120.0,2.6,29.0,747.0,375.25,262.04
2016,7,27,15,15,811.5,117.5,2.55,28.5,707.5,317.25,213.57
2016,7,27,15,30,799.0,115.0,2.5,28.0,668.0,259.89,165.72
2016,7,27,15,45,789.5,109.0,2.5,28.0,625.5,201.36,118.85
2016,7,27,16,0,780.0,103.0,2.5,28.0,583.0,143.66,79.0
2016,7,27,16,15,759.5,99.5,2.5,27.5,536.0,88.38,55.27
2016,7,27,16,30,739.0,96.0,2.5,27.0,489.0,73.28,56.05
2016,7,27,16,45,719.0,89.5,2.5,26.5,440.5,69.8,53.46
2016,7,27,17,0,699.0,83.0,2.5,26.0,392.0,60.53,45.93
2016,7,27,17,15,663.0,78.0,2.45,25.0,341.5,57.87,44.01
2016,7,27,17,30,627.0,73.0,2.4,24.0,291.0,55.13,41.95
2016,7,27,17,45,584.5,65.5,2.35,23.5,242.5,50.35,37.95
2016,7,27,18,0,542.0,58.0,2.3,23.0,194.0,45.4,33.67
2016,7,27,18,15,470.0,50.0,2.3,22.0,148.5,39.71,28.64
2016,7,27,18,30,398.0,42.0,2.3,21.0,103.0,33.93,23.31
2016,7,27,18,45,292.5,30.5,2.3,20.5,66.5,24.88,14.56
2016,7,27,19,0,187.0,19.0,2.3,20.0,30.0,15.6,0.0
2016,7,27,19,15,93.5,9.5,2.3,19.5,15.0,8.11,0.0
2016,7,27,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,10.5,1.7,14.5,10.5,8.96,0.0
2016,7,28,5,30,0.0,21.0,1.7,15.0,21.0,19.44,0.0
2016,7,28,5,45,94.5,35.0,1.7,15.5,49.0,86.27,60.26
2016,7,28,6,0,189.0,49.0,1.7,16.0,77.0,156.98,122.43
2016,7,28,6,15,221.5,66.5,1.65,16.5,112.0,192.71,154.85
2016,7,28,6,30,254.0,84.0,1.6,17.0,147.0,241.33,196.75
2016,7,28,6,45,279.0,101.5,1.6,17.5,185.0,288.26,235.97
2016,7,28,7,0,304.0,119.0,1.6,18.0,223.0,336.96,275.29
2016,7,28,7,15,256.0,147.0,1.55,18.5,244.5,348.97,283.1
2016,7,28,7,30,208.0,175.0,1.5,19.0,266.0,340.73,274.71
2016,7,28,7,45,198.5,199.5,1.45,20.0,294.5,367.08,293.02
2016,7,28,8,0,189.0,224.0,1.4,21.0,323.0,391.81,309.29
2016,7,28,8,15,250.0,237.5,1.4,21.5,382.0,479.82,374.61
2016,7,28,8,30,311.0,251.0,1.4,22.0,441.0,554.19,427.71
2016,7,28,8,45,581.0,169.5,1.4,23.0,557.5,745.19,564.91
2016,7,28,9,0,851.0,88.0,1.4,24.0,674.0,901.87,664.13
2016,7,28,9,15,862.0,90.0,1.45,24.5,713.5,929.48,678.0
2016,7,28,9,30,873.0,92.0,1.5,25.0,753.0,953.92,691.31
2016,7,28,9,45,882.0,93.0,1.6,25.5,788.0,971.94,701.23
2016,7,28,10,0,891.0,94.0,1.7,26.0,823.0,986.43,709.02
2016,7,28,10,15,897.5,95.0,1.75,26.5,851.0,994.77,712.35
2016,7,28,10,30,904.0,96.0,1.8,27.0,879.0,999.33,713.48
2016,7,28,10,45,907.5,97.5,1.9,27.5,900.5,997.6,711.43
2016,7,28,11,0,911.0,99.0,2.0,28.0,922.0,991.99,707.08
2016,7,28,11,15,913.5,99.5,2.05,28.0,936.5,980.56,699.99
2016,7,28,11,30,916.0,100.0,2.1,28.0,951.0,965.36,690.64
2016,7,28,11,45,916.5,100.5,2.2,28.0,958.0,944.62,678.32
2016,7,28,12,0,917.0,101.0,2.3,28.0,965.0,920.37,663.71
2016,7,28,12,15,917.0,101.0,2.35,28.0,965.0,891.82,645.8
2016,7,28,12,30,917.0,101.0,2.4,28.0,965.0,860.05,625.7
2016,7,28,12,45,905.5,106.5,2.45,28.0,954.5,820.92,600.58
2016,7,28,13,0,894.0,112.0,2.5,28.0,944.0,779.52,573.74
2016,7,28,13,15,890.5,111.5,2.5,28.0,929.0,736.8,544.54
2016,7,28,13,30,887.0,111.0,2.5,28.0,914.0,691.83,512.19
2016,7,28,13,45,883.0,109.5,2.55,28.0,892.5,643.66,477.01
2016,7,28,14,0,879.0,108.0,2.6,28.0,871.0,593.67,439.46
2016,7,28,14,15,872.5,106.5,2.6,27.5,843.0,540.77,399.25
2016,7,28,14,30,866.0,105.0,2.6,27.0,815.0,486.73,356.74
2016,7,28,14,45,858.0,103.0,2.65,27.0,781.0,430.8,310.79
2016,7,28,15,0,850.0,101.0,2.7,27.0,747.0,374.35,263.16
2016,7,28,15,15,838.0,99.0,2.65,26.5,707.5,316.5,214.09
2016,7,28,15,30,826.0,97.0,2.6,26.0,668.0,259.08,165.52
2016,7,28,15,45,812.0,94.0,2.6,26.0,624.5,194.1,113.29
2016,7,28,16,0,798.0,91.0,2.6,26.0,581.0,136.8,73.65
2016,7,28,16,15,778.5,88.0,2.6,25.5,534.0,80.83,49.64
2016,7,28,16,30,759.0,85.0,2.6,25.0,487.0,65.83,50.27
2016,7,28,16,45,534.0,124.0,2.6,24.5,393.0,85.07,66.84
2016,7,28,17,0,309.0,163.0,2.6,24.0,299.0,113.64,91.3
2016,7,28,17,15,474.0,115.5,2.55,23.5,294.0,81.74,64.65
2016,7,28,17,30,639.0,68.0,2.5,23.0,289.0,51.63,39.1
2016,7,28,17,45,590.5,62.0,2.5,22.5,240.0,47.79,35.9
2016,7,28,18,0,542.0,56.0,2.5,22.0,191.0,43.88,32.49
2016,7,28,18,15,470.0,48.0,2.45,21.0,146.0,38.13,27.38
2016,7,28,18,30,398.0,40.0,2.4,20.0,101.0,32.29,21.98
2016,7,28,18,45,288.0,29.0,2.4,19.5,64.5,23.62,13.46
2016,7,28,19,0,178.0,18.0,2.4,19.0,28.0,14.75,0.0
2016,7,28,19,15,89.0,9.0,2.4,18.5,14.0,7.68,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,67.0,8.0,1.75,14.5,11.5,24.43,0.0
2016,7,29,5,30,134.0,16.0,1.8,15.0,23.0,69.97,0.0
2016,7,29,5,45,234.0,29.0,1.85,15.5,57.0,142.87,100.84
2016,7,29,6,0,334.0,42.0,1.9,16.0,91.0,215.1,168.09
2016,7,29,6,15,407.0,52.0,1.85,16.5,135.0,282.28,227.05
2016,7,29,6,30,480.0,62.0,1.8,17.0,179.0,356.7,290.15
2016,7,29,6,45,301.5,97.5,1.75,17.5,177.0,310.65,253.69
2016,7,29,7,0,123.0,133.0,1.7,18.0,175.0,224.67,182.57
2016,7,29,7,15,231.0,144.5,1.65,18.5,239.0,329.26,268.04
2016,7,29,7,30,339.0,156.0,1.6,19.0,303.0,430.52,347.28
2016,7,29,7,45,520.5,128.5,1.6,20.0,386.0,570.36,453.17
2016,7,29,8,0,702.0,101.0,1.6,21.0,469.0,715.47,555.12
2016,7,29,8,15,723.5,105.0,1.6,21.5,516.0,758.02,580.73
2016,7,29,8,30,745.0,109.0,1.6,22.0,563.0,803.13,608.56
2016,7,29,8,45,761.5,112.5,1.65,22.5,606.5,841.36,631.69
2016,7,29,9,0,778.0,116.0,1.7,23.0,650.0,877.26,653.02
2016,7,29,9,15,791.0,118.5,1.75,23.5,689.5,906.11,669.49
2016,7,29,9,30,804.0,121.0,1.8,24.0,729.0,932.0,684.0
2016,7,29,9,45,821.5,119.0,1.85,25.0,765.5,942.13,686.93
2016,7,29,10,0,839.0,117.0,1.9,26.0,802.0,961.05,695.74
2016,7,29,10,15,846.5,118.5,1.95,26.0,830.5,970.38,701.08
2016,7,29,10,30,854.0,120.0,2.0,26.0,859.0,976.08,704.31
2016,7,29,10,45,861.5,119.5,2.05,26.5,881.5,976.08,702.67
2016,7,29,11,0,869.0,119.0,2.1,27.0,904.0,972.38,698.85
2016,7,29,11,15,872.5,120.0,2.15,27.0,919.0,962.56,692.64
2016,7,29,11,30,876.0,121.0,2.2,27.0,934.0,949.07,684.22
2016,7,29,11,45,881.0,119.5,2.25,27.0,942.5,931.03,672.94
2016,7,29,12,0,886.0,118.0,2.3,27.0,951.0,909.46,659.43
2016,7,29,12,15,886.5,118.0,2.35,27.0,951.5,881.89,642.0
2016,7,29,12,30,887.0,118.0,2.4,27.0,952.0,851.19,622.45
2016,7,29,12,45,889.0,115.5,2.45,27.5,946.0,816.51,598.95
2016,7,29,13,0,891.0,113.0,2.5,28.0,940.0,778.9,573.4
2016,7,29,13,15,888.0,112.0,2.5,27.5,925.5,736.17,545.24
2016,7,29,13,30,885.0,111.0,2.5,27.0,911.0,691.15,513.82
2016,7,29,13,45,883.5,108.5,2.55,27.0,890.5,643.73,479.05
2016,7,29,14,0,882.0,106.0,2.6,27.0,870.0,594.26,441.72
2016,7,29,14,15,875.5,104.5,2.6,26.5,842.0,541.14,401.18
2016,7,29,14,30,869.0,103.0,2.6,26.0,814.0,486.88,358.31
2016,7,29,14,45,863.5,100.0,2.6,26.0,780.5,430.95,312.04
2016,7,29,15,0,858.0,97.0,2.6,26.0,747.0,374.25,263.88
2016,7,29,15,15,847.0,95.0,2.6,25.5,708.0,316.17,214.42
2016,7,29,15,30,836.0,93.0,2.6,25.0,669.0,258.41,165.31
2016,7,29,15,45,825.0,89.0,2.6,25.0,626.0,199.79,117.67
2016,7,29,16,0,814.0,85.0,2.6,25.0,583.0,142.0,77.55
2016,7,29,16,15,795.0,82.5,2.55,24.5,536.0,77.35,47.06
2016,7,29,16,30,776.0,80.0,2.5,24.0,489.0,62.65,47.8
2016,7,29,16,45,543.0,121.0,2.45,23.5,393.5,83.2,65.54
2016,7,29,17,0,310.0,162.0,2.4,23.0,298.0,113.07,91.19
2016,7,29,17,15,488.5,112.5,2.4,22.5,294.5,79.98,63.41
2016,7,29,17,30,667.0,63.0,2.4,22.0,291.0,52.58,40.1
2016,7,29,17,45,621.5,57.0,2.4,21.5,242.0,44.33,33.05
2016,7,29,18,0,576.0,51.0,2.4,21.0,193.0,40.25,29.47
2016,7,29,18,15,505.0,44.0,2.35,20.5,147.5,35.13,24.84
2016,7,29,18,30,434.0,37.0,2.3,20.0,102.0,29.97,19.97
2016,7,29,18,45,319.5,27.0,2.3,19.5,65.0,22.03,12.02
2016,7,29,19,0,205.0,17.0,2.3,19.0,28.0,13.96,0.0
2016,7,29,19,15,102.5,8.5,2.3,18.5,14.0,7.26,0.0
2016,7,29,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,95.0,8.0,1.5,14.0,12.5,31.85,0.0
2016,7,30,5,30,190.0,16.0,1.5,14.0,25.0,89.75,0.0
2016,7,30,5,45,309.5,26.5,1.55,14.5,62.0,169.23,118.72
2016,7,30,6,0,429.0,37.0,1.6,15.0,99.0,251.67,196.75
2016,7,30,6,15,503.5,44.5,1.6,15.5,145.0,321.8,258.81
2016,7,30,6,30,578.0,52.0,1.6,16.0,191.0,399.2,324.54
2016,7,30,6,45,296.0,84.5,1.65,17.0,156.5,292.69,239.62
2016,7,30,7,0,14.0,117.0,1.7,18.0,122.0,114.54,90.5
2016,7,30,7,15,45.0,145.5,1.65,18.5,164.5,175.09,140.94
2016,7,30,7,30,76.0,174.0,1.6,19.0,207.0,229.12,184.47
2016,7,30,7,45,115.5,199.0,1.6,19.5,256.0,302.98,242.68
2016,7,30,8,0,155.0,224.0,1.6,20.0,305.0,365.25,290.29
2016,7,30,8,15,494.0,153.5,1.65,20.5,447.0,613.56,482.25
2016,7,30,8,30,833.0,83.0,1.7,21.0,589.0,842.47,640.53
2016,7,30,8,45,848.0,85.0,1.75,22.0,633.5,879.61,659.41
2016,7,30,9,0,863.0,87.0,1.8,23.0,678.0,914.17,678.31
2016,7,30,9,15,874.0,89.0,1.9,23.5,718.0,942.07,694.52
2016,7,30,9,30,885.0,91.0,2.0,24.0,758.0,966.75,708.64
2016,7,30,9,45,897.0,90.5,2.1,24.5,794.0,986.21,719.39
2016,7,30,10,0,909.0,90.0,2.2,25.0,830.0,1002.16,727.96
2016,7,30,10,15,915.0,91.0,2.25,25.0,858.5,1010.13,732.4
2016,7,30,10,30,921.0,92.0,2.3,25.0,887.0,1014.23,734.56
2016,7,30,10,45,924.5,93.5,2.4,25.5,909.0,1012.46,732.23
2016,7,30,11,0,928.0,95.0,2.5,26.0,931.0,1006.74,727.51
2016,7,30,11,15,931.0,95.5,2.55,26.0,946.0,995.58,720.36
2016,7,30,11,30,934.0,96.0,2.6,26.0,961.0,980.57,710.85
2016,7,30,11,45,935.0,96.0,2.65,26.0,968.5,959.42,697.45
2016,7,30,12,0,936.0,96.0,2.7,26.0,976.0,934.67,681.75
2016,7,30,12,15,936.0,96.0,2.7,26.0,976.0,905.56,662.77
2016,7,30,12,30,936.0,96.0,2.7,26.0,976.0,873.15,641.6
2016,7,30,12,45,932.0,97.5,2.75,26.0,967.5,835.73,617.32
2016,7,30,13,0,928.0,99.0,2.8,26.0,959.0,795.55,590.99
2016,7,30,13,15,925.5,98.5,2.75,25.5,944.5,752.14,562.35
2016,7,30,13,30,923.0,98.0,2.7,25.0,930.0,706.27,529.74
2016,7,30,13,45,919.5,96.5,2.7,25.0,908.5,656.67,492.82
2016,7,30,14,0,916.0,95.0,2.7,25.0,887.0,605.1,453.41
2016,7,30,14,15,910.0,94.0,2.65,25.0,859.0,550.89,410.7
2016,7,30,14,30,904.0,93.0,2.6,25.0,831.0,495.39,365.71
2016,7,30,14,45,898.0,90.5,2.6,25.0,797.0,437.68,317.78
2016,7,30,15,0,892.0,88.0,2.6,25.0,763.0,379.18,267.9
2016,7,30,15,15,881.5,86.5,2.55,24.5,723.5,319.63,216.81
2016,7,30,15,30,871.0,85.0,2.5,24.0,684.0,260.28,166.01
2016,7,30,15,45,860.5,81.5,2.5,23.5,640.5,199.95,116.98
2016,7,30,16,0,850.0,78.0,2.5,23.0,597.0,140.38,75.6
2016,7,30,16,15,832.5,75.5,2.5,22.5,549.5,82.21,51.21
2016,7,30,16,30,815.0,73.0,2.5,22.0,502.0,66.73,51.69
2016,7,30,16,45,795.0,69.0,2.5,22.0,452.0,56.14,42.82
2016,7,30,17,0,775.0,65.0,2.5,22.0,402.0,53.7,40.88
2016,7,30,17,15,742.5,61.5,2.5,21.0,351.0,51.4,39.18
2016,7,30,17,30,710.0,58.0,2.5,20.0,300.0,49.06,37.39
2016,7,30,17,45,666.5,53.0,2.55,19.5,249.5,45.37,34.25
2016,7,30,18,0,623.0,48.0,2.6,19.0,199.0,41.63,30.93
2016,7,30,18,15,551.5,41.5,2.55,18.5,152.0,36.37,26.11
2016,7,30,18,30,480.0,35.0,2.5,18.0,105.0,28.54,18.89
2016,7,30,18,45,363.0,25.5,2.5,17.5,66.5,20.91,11.06
2016,7,30,19,0,246.0,16.0,2.5,17.0,28.0,13.19,0.0
2016,7,30,19,15,123.0,8.0,2.45,16.5,14.0,6.83,0.0
2016,7,30,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,116.0,7.5,1.7,12.5,12.5,37.04,0.0
2016,7,31,5,30,232.0,15.0,1.8,13.0,25.0,101.89,0.0
2016,7,31,5,45,355.5,24.0,1.9,13.5,63.0,184.25,128.14
2016,7,31,6,0,479.0,33.0,2.0,14.0,101.0,265.87,208.53
2016,7,31,6,15,551.5,39.5,2.0,14.5,148.0,337.12,272.46
2016,7,31,6,30,624.0,46.0,2.0,15.0,195.0,415.08,339.43
