Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,312.0,69.5,2.0,15.5,144.0,284.42,235.18
2016,7,31,7,0,0.0,93.0,2.0,16.0,93.0,80.73,62.71
2016,7,31,7,15,0.0,113.0,1.9,16.5,113.0,98.96,77.96
2016,7,31,7,30,0.0,133.0,1.8,17.0,133.0,117.14,92.61
2016,7,31,7,45,14.5,164.0,1.75,17.5,172.0,157.7,125.77
2016,7,31,8,0,29.0,195.0,1.7,18.0,211.0,213.61,170.47
2016,7,31,8,15,97.0,232.0,1.65,18.5,290.0,310.74,248.01
2016,7,31,8,30,165.0,269.0,1.6,19.0,369.0,429.58,338.69
2016,7,31,8,45,248.5,277.5,1.6,19.5,441.0,535.33,416.75
2016,7,31,9,0,332.0,286.0,1.6,20.0,513.0,626.01,481.45
2016,7,31,9,15,624.0,182.5,1.6,20.5,641.0,826.02,624.58
2016,7,31,9,30,916.0,79.0,1.6,21.0,769.0,984.28,724.68
2016,7,31,9,45,918.5,83.5,1.65,22.0,802.5,1000.62,729.8
2016,7,31,10,0,921.0,88.0,1.7,23.0,836.0,1013.0,734.18
2016,7,31,10,15,927.0,89.0,1.75,23.0,865.0,1021.04,738.76
2016,7,31,10,30,933.0,90.0,1.8,23.0,894.0,1025.15,741.03
2016,7,31,10,45,935.5,92.5,1.85,23.5,916.0,1023.41,738.32
2016,7,31,11,0,938.0,95.0,1.9,24.0,938.0,1017.63,733.25
2016,7,31,11,15,940.5,95.5,1.95,24.0,953.0,1005.83,725.92
2016,7,31,11,30,943.0,96.0,2.0,24.0,968.0,990.14,716.25
2016,7,31,11,45,943.0,97.0,2.05,24.5,975.5,968.81,701.65
2016,7,31,12,0,943.0,98.0,2.1,25.0,983.0,943.84,684.8
2016,7,31,12,15,943.0,98.0,2.15,25.0,983.0,914.44,666.4
2016,7,31,12,30,943.0,98.0,2.2,25.0,983.0,881.7,645.73
2016,7,31,12,45,937.0,101.0,2.25,25.0,974.0,843.66,621.39
2016,7,31,13,0,931.0,104.0,2.3,25.0,965.0,802.94,595.03
2016,7,31,13,15,927.5,103.0,2.35,25.0,950.0,758.11,565.09
2016,7,31,13,30,924.0,102.0,2.4,25.0,935.0,710.92,531.33
2016,7,31,13,45,921.0,100.5,2.45,25.0,913.0,661.43,494.99
2016,7,31,14,0,918.0,99.0,2.5,25.0,891.0,609.93,456.04
2016,7,31,14,15,911.5,97.5,2.55,24.5,862.0,554.81,413.98
2016,7,31,14,30,905.0,96.0,2.6,24.0,833.0,498.46,369.36
2016,7,31,14,45,899.0,93.5,2.65,24.0,799.0,440.56,321.24
2016,7,31,15,0,893.0,91.0,2.7,24.0,765.0,381.87,271.08
2016,7,31,15,15,881.5,89.0,2.75,23.5,724.5,321.46,219.24
2016,7,31,15,30,870.0,87.0,2.8,23.0,684.0,261.39,167.74
2016,7,31,15,45,858.5,84.0,2.85,22.5,640.0,201.2,118.63
2016,7,31,16,0,847.0,81.0,2.9,22.0,596.0,141.85,77.33
2016,7,31,16,15,828.0,78.5,2.9,21.5,547.5,83.68,52.97
2016,7,31,16,30,809.0,76.0,2.9,21.0,499.0,60.48,46.57
2016,7,31,16,45,786.5,72.0,2.9,20.5,449.0,58.21,44.89
2016,7,31,17,0,764.0,68.0,2.9,20.0,399.0,55.83,43.08
2016,7,31,17,15,730.0,64.0,2.85,19.5,347.5,53.22,41.02
2016,7,31,17,30,696.0,60.0,2.8,19.0,296.0,50.56,38.86
2016,7,31,17,45,648.5,55.0,2.75,18.5,245.5,46.92,35.75
2016,7,31,18,0,601.0,50.0,2.7,18.0,195.0,39.74,29.4
2016,7,31,18,15,527.0,43.0,2.6,17.5,148.0,34.55,24.63
2016,7,31,18,30,453.0,36.0,2.5,17.0,101.0,29.32,19.61
2016,7,31,18,45,333.0,26.0,2.45,16.5,63.5,21.32,11.22
2016,7,31,19,0,213.0,16.0,2.4,16.0,26.0,13.2,0.0
2016,7,31,19,15,106.5,8.0,2.3,15.5,13.0,6.83,0.0
2016,7,31,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,93.5,7.5,1.75,12.5,11.5,31.17,0.0
2016,8,1,5,30,187.0,15.0,1.8,13.0,23.0,72.8,0.0
2016,8,1,5,45,315.5,25.0,1.9,13.5,59.5,170.78,116.86
2016,8,1,6,0,444.0,35.0,2.0,14.0,96.0,256.97,201.4
2016,8,1,6,15,519.0,42.0,2.0,14.5,142.5,327.63,264.78
2016,8,1,6,30,594.0,49.0,2.0,15.0,189.0,405.63,331.79
2016,8,1,6,45,390.5,88.0,2.05,16.0,189.0,354.75,291.7
2016,8,1,7,0,187.0,127.0,2.1,17.0,189.0,260.49,213.78
2016,8,1,7,15,223.0,146.0,2.05,17.5,232.5,327.33,267.92
2016,8,1,7,30,259.0,165.0,2.0,18.0,276.0,383.99,311.99
2016,8,1,7,45,295.0,182.0,1.95,18.5,323.0,440.43,354.7
2016,8,1,8,0,331.0,199.0,1.9,19.0,370.0,498.63,397.49
2016,8,1,8,15,316.5,224.0,1.85,19.5,401.0,524.11,413.54
2016,8,1,8,30,302.0,249.0,1.8,20.0,432.0,547.12,427.6
2016,8,1,8,45,591.0,165.0,1.8,20.5,556.5,753.44,580.01
2016,8,1,9,0,880.0,81.0,1.8,21.0,681.0,925.42,692.63
2016,8,1,9,15,891.0,82.5,1.85,21.0,721.5,953.2,708.03
2016,8,1,9,30,902.0,84.0,1.9,21.0,762.0,977.7,722.9
2016,8,1,9,45,905.5,88.0,1.95,21.5,796.0,994.19,731.21
2016,8,1,10,0,909.0,92.0,2.0,22.0,830.0,1006.81,737.18
2016,8,1,10,15,916.0,93.5,2.05,22.5,859.0,1016.27,741.24
2016,8,1,10,30,923.0,95.0,2.1,23.0,888.0,1021.82,742.92
2016,8,1,10,45,928.0,95.5,2.15,23.5,911.0,1020.37,740.29
2016,8,1,11,0,933.0,96.0,2.2,24.0,934.0,1014.96,735.32
2016,8,1,11,15,936.5,96.5,2.25,24.0,949.5,1004.14,728.46
2016,8,1,11,30,940.0,97.0,2.3,24.0,965.0,989.41,719.22
2016,8,1,11,45,941.5,97.5,2.35,24.5,973.0,968.97,705.0
2016,8,1,12,0,943.0,98.0,2.4,25.0,981.0,944.85,688.48
2016,8,1,12,15,943.0,98.0,2.45,25.0,981.0,915.39,669.82
2016,8,1,12,30,943.0,98.0,2.5,25.0,981.0,882.58,648.89
2016,8,1,12,45,937.0,100.5,2.55,25.0,972.0,844.03,623.98
2016,8,1,13,0,931.0,103.0,2.6,25.0,963.0,802.81,597.05
2016,8,1,13,15,928.0,102.5,2.65,24.5,948.0,758.7,568.52
2016,8,1,13,30,925.0,102.0,2.7,24.0,933.0,712.16,535.93
2016,8,1,13,45,921.5,100.5,2.75,24.0,911.0,662.23,498.91
2016,8,1,14,0,918.0,99.0,2.8,24.0,889.0,610.33,459.31
2016,8,1,14,15,911.5,97.5,2.8,24.0,860.5,555.11,415.84
2016,8,1,14,30,905.0,96.0,2.8,24.0,832.0,498.67,370.06
2016,8,1,14,45,898.0,94.0,2.85,24.0,797.5,440.66,321.74
2016,8,1,15,0,891.0,92.0,2.9,24.0,763.0,381.97,271.48
2016,8,1,15,15,880.0,90.0,2.95,23.5,722.5,321.7,219.66
2016,8,1,15,30,869.0,88.0,3.0,23.0,682.0,261.73,168.15
2016,8,1,15,45,855.5,85.5,3.1,22.5,637.5,201.53,119.11
2016,8,1,16,0,842.0,83.0,3.2,22.0,593.0,142.41,78.09
2016,8,1,16,15,823.0,80.5,3.2,21.5,545.0,84.41,53.95
2016,8,1,16,30,804.0,78.0,3.2,21.0,497.0,61.85,47.75
2016,8,1,16,45,779.0,74.5,3.2,20.5,446.5,59.96,46.41
2016,8,1,17,0,754.0,71.0,3.2,20.0,396.0,58.0,44.96
2016,8,1,17,15,719.5,67.0,3.15,19.5,344.5,55.48,43.0
2016,8,1,17,30,685.0,63.0,3.1,19.0,293.0,52.92,40.94
2016,8,1,17,45,633.5,58.0,3.1,18.5,242.0,45.34,34.36
2016,8,1,18,0,582.0,53.0,3.1,18.0,191.0,42.03,31.39
2016,8,1,18,15,505.5,45.5,3.0,17.0,144.5,36.54,26.38
2016,8,1,18,30,429.0,38.0,2.9,16.0,98.0,31.0,21.09
2016,8,1,18,45,300.5,27.0,2.85,15.5,60.5,22.18,11.66
2016,8,1,19,0,172.0,16.0,2.8,15.0,23.0,13.2,0.0
2016,8,1,19,15,86.0,8.0,2.75,14.5,11.5,6.83,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,70.5,7.5,2.3,12.5,10.5,6.4,0.0
2016,8,2,5,30,141.0,15.0,2.4,13.0,21.0,58.14,0.0
2016,8,2,5,45,274.5,26.5,2.5,13.5,57.5,157.11,105.42
2016,8,2,6,0,408.0,38.0,2.6,14.0,94.0,245.06,192.21
2016,8,2,6,15,489.0,46.0,2.55,14.5,140.5,318.23,257.8
2016,8,2,6,30,570.0,54.0,2.5,15.0,187.0,399.37,327.63
2016,8,2,6,45,285.0,69.5,2.5,15.5,136.0,269.35,223.25
2016,8,2,7,0,0.0,85.0,2.5,16.0,85.0,72.96,56.25
2016,8,2,7,15,0.0,97.0,2.45,16.5,97.0,83.32,64.92
2016,8,2,7,30,0.0,109.0,2.4,17.0,109.0,93.71,73.26
2016,8,2,7,45,1.0,133.5,2.35,17.5,134.0,117.0,92.14
2016,8,2,8,0,2.0,158.0,2.3,18.0,159.0,140.4,110.77
2016,8,2,8,15,4.5,172.5,2.25,18.5,175.0,155.32,122.31
2016,8,2,8,30,7.0,187.0,2.2,19.0,191.0,170.4,133.84
2016,8,2,8,45,16.0,220.5,2.15,19.5,231.5,209.99,164.89
2016,8,2,9,0,25.0,254.0,2.1,20.0,272.0,250.0,195.6
2016,8,2,9,15,30.0,276.5,2.05,20.5,299.0,294.19,228.76
2016,8,2,9,30,35.0,299.0,2.0,21.0,326.0,320.8,247.97
2016,8,2,9,45,213.5,318.0,2.0,21.5,490.0,553.28,424.33
2016,8,2,10,0,392.0,337.0,2.0,22.0,654.0,748.24,562.21
2016,8,2,10,15,662.5,218.0,2.0,22.5,777.0,918.05,679.52
2016,8,2,10,30,933.0,99.0,2.0,23.0,900.0,1037.17,752.66
2016,8,2,10,45,938.0,100.0,2.05,23.5,923.0,1036.1,748.98
2016,8,2,11,0,943.0,101.0,2.1,24.0,946.0,1031.0,744.24
2016,8,2,11,15,946.0,101.5,2.1,24.0,961.5,1019.43,736.39
2016,8,2,11,30,949.0,102.0,2.1,24.0,977.0,1003.92,726.2
2016,8,2,11,45,951.0,102.0,2.15,24.5,985.0,983.12,711.93
2016,8,2,12,0,953.0,102.0,2.2,25.0,993.0,958.59,695.34
2016,8,2,12,15,953.0,102.0,2.2,25.0,993.0,928.7,676.15
2016,8,2,12,30,953.0,102.0,2.2,25.0,993.0,895.43,654.74
2016,8,2,12,45,942.0,108.0,2.2,25.5,982.5,855.48,627.59
2016,8,2,13,0,931.0,114.0,2.2,26.0,972.0,813.05,598.74
2016,8,2,13,15,927.5,113.0,2.25,26.0,956.5,767.91,568.69
2016,8,2,13,30,924.0,112.0,2.3,26.0,941.0,720.4,535.04
2016,8,2,13,45,919.5,110.5,2.35,26.0,918.0,669.68,498.17
2016,8,2,14,0,915.0,109.0,2.4,26.0,895.0,617.09,458.8
2016,8,2,14,15,907.5,108.0,2.45,25.5,865.5,561.68,416.88
2016,8,2,14,30,900.0,107.0,2.5,25.0,836.0,505.14,372.49
2016,8,2,14,45,891.0,105.0,2.55,25.0,800.5,446.36,324.12
2016,8,2,15,0,882.0,103.0,2.6,25.0,765.0,387.14,274.0
2016,8,2,15,15,870.0,101.0,2.6,25.0,724.0,326.86,222.21
2016,8,2,15,30,858.0,99.0,2.6,25.0,683.0,266.99,171.03
2016,8,2,15,45,841.5,96.5,2.65,25.0,637.0,199.72,116.98
2016,8,2,16,0,825.0,94.0,2.7,25.0,591.0,140.23,76.06
2016,8,2,16,15,804.0,90.5,2.7,24.5,542.0,81.73,51.63
2016,8,2,16,30,783.0,87.0,2.7,24.0,493.0,67.96,52.33
2016,8,2,16,45,754.0,83.5,2.75,23.5,442.0,66.28,51.21
2016,8,2,17,0,725.0,80.0,2.8,23.0,391.0,64.56,50.02
2016,8,2,17,15,687.5,75.5,2.8,22.0,339.0,56.75,43.65
2016,8,2,17,30,650.0,71.0,2.8,21.0,287.0,54.28,41.77
2016,8,2,17,45,593.0,65.0,2.85,20.5,236.0,50.46,38.52
2016,8,2,18,0,536.0,59.0,2.9,20.0,185.0,46.6,35.08
2016,8,2,18,15,453.5,50.0,2.85,19.0,138.5,40.08,29.19
2016,8,2,18,30,371.0,41.0,2.8,18.0,92.0,33.47,22.94
2016,8,2,18,45,239.0,28.5,2.8,17.5,56.0,23.45,12.13
2016,8,2,19,0,107.0,16.0,2.8,17.0,20.0,13.66,0.0
2016,8,2,19,15,53.5,8.0,2.8,16.5,10.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,51.5,7.0,1.25,14.5,9.0,0.0,0.0
2016,8,3,5,30,103.0,14.0,1.2,15.0,18.0,45.14,0.0
2016,8,3,5,45,230.5,27.0,1.15,15.5,53.0,140.27,90.73
2016,8,3,6,0,358.0,40.0,1.1,16.0,88.0,225.55,174.38
2016,8,3,6,15,441.5,49.0,0.95,16.5,134.0,298.64,237.99
2016,8,3,6,30,525.0,58.0,0.8,17.0,180.0,380.0,305.45
2016,8,3,6,45,283.0,90.0,0.65,17.5,157.5,293.77,237.56
2016,8,3,7,0,41.0,122.0,0.5,18.0,135.0,148.48,118.2
2016,8,3,7,15,91.5,147.5,0.45,18.5,184.0,211.63,170.49
2016,8,3,7,30,142.0,173.0,0.4,19.0,233.0,293.07,234.3
2016,8,3,7,45,113.5,194.0,0.4,20.0,246.5,297.77,235.03
2016,8,3,8,0,85.0,215.0,0.4,21.0,260.0,283.51,221.8
2016,8,3,8,15,104.0,240.0,0.45,21.5,299.5,327.32,254.58
2016,8,3,8,30,123.0,265.0,0.5,22.0,339.0,389.75,299.78
2016,8,3,8,45,191.0,282.5,0.6,22.5,407.0,471.7,359.68
2016,8,3,9,0,259.0,300.0,0.7,23.0,475.0,575.69,432.74
2016,8,3,9,15,569.0,201.5,0.8,23.5,617.5,796.43,588.18
2016,8,3,9,30,879.0,103.0,0.9,24.0,760.0,979.26,702.43
2016,8,3,9,45,891.0,103.0,1.05,24.5,796.5,999.08,712.29
2016,8,3,10,0,903.0,103.0,1.2,25.0,833.0,1015.37,722.26
2016,8,3,10,15,910.0,104.5,1.3,25.5,862.5,1024.6,727.02
2016,8,3,10,30,917.0,106.0,1.4,26.0,892.0,1029.92,729.51
2016,8,3,10,45,922.5,106.5,1.55,26.5,915.0,1028.76,728.88
2016,8,3,11,0,928.0,107.0,1.7,27.0,938.0,1023.64,725.83
2016,8,3,11,15,931.5,108.0,1.85,27.0,953.5,1013.1,720.83
2016,8,3,11,30,935.0,109.0,2.0,27.0,969.0,998.63,713.33
2016,8,3,11,45,936.5,109.5,2.15,27.0,977.0,977.98,701.81
2016,8,3,12,0,938.0,110.0,2.3,27.0,985.0,953.65,687.83
2016,8,3,12,15,938.5,110.0,2.4,27.0,985.5,924.42,670.05
2016,8,3,12,30,939.0,110.0,2.5,27.0,986.0,891.84,649.93
2016,8,3,12,45,939.0,108.5,2.65,27.0,979.0,854.31,626.68
2016,8,3,13,0,939.0,107.0,2.8,27.0,972.0,813.78,601.05
2016,8,3,13,15,936.5,106.5,2.85,26.5,957.0,769.45,572.54
2016,8,3,13,30,934.0,106.0,2.9,26.0,942.0,722.61,539.98
2016,8,3,13,45,928.5,105.5,3.0,26.0,919.5,671.59,502.59
2016,8,3,14,0,923.0,105.0,3.1,26.0,897.0,618.75,462.69
2016,8,3,14,15,917.0,104.0,3.15,25.5,868.0,563.65,420.47
2016,8,3,14,30,911.0,103.0,3.2,25.0,839.0,507.24,375.67
2016,8,3,14,45,902.0,101.0,3.3,25.0,803.5,447.78,326.4
2016,8,3,15,0,893.0,99.0,3.4,25.0,768.0,387.86,275.35
2016,8,3,15,15,881.5,97.0,3.4,24.5,727.0,327.03,223.13
2016,8,3,15,30,870.0,95.0,3.4,24.0,686.0,266.54,171.33
2016,8,3,15,45,855.5,92.5,3.45,23.5,640.5,205.8,122.11
2016,8,3,16,0,841.0,90.0,3.5,23.0,595.0,138.51,74.91
2016,8,3,16,15,820.5,87.0,3.5,22.5,546.0,79.34,50.32
2016,8,3,16,30,800.0,84.0,3.5,22.0,497.0,66.14,51.24
2016,8,3,16,45,774.5,80.0,3.55,21.5,445.5,64.04,49.74
2016,8,3,17,0,749.0,76.0,3.6,21.0,394.0,61.85,48.12
2016,8,3,17,15,711.5,71.5,3.55,20.5,341.5,59.06,45.94
2016,8,3,17,30,674.0,67.0,3.5,20.0,289.0,51.59,39.6
2016,8,3,17,45,621.5,60.5,3.5,19.5,238.0,47.27,35.89
2016,8,3,18,0,569.0,54.0,3.5,19.0,187.0,42.87,31.95
2016,8,3,18,15,487.0,46.0,3.35,18.0,139.5,36.99,26.6
2016,8,3,18,30,405.0,38.0,3.2,17.0,92.0,31.07,20.93
2016,8,3,18,45,270.5,26.5,3.1,16.5,55.5,21.82,10.5
2016,8,3,19,0,136.0,15.0,3.0,16.0,19.0,12.8,0.0
2016,8,3,19,15,68.0,7.5,2.95,15.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,53.0,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,106.0,14.0,2.7,13.0,17.0,46.2,0.0
2016,8,4,5,45,241.0,26.5,2.8,13.5,52.5,143.28,90.94
2016,8,4,6,0,376.0,39.0,2.9,14.0,88.0,232.95,182.24
2016,8,4,6,15,459.5,47.5,2.9,14.5,134.5,306.53,248.49
2016,8,4,6,30,543.0,56.0,2.9,15.0,181.0,388.35,319.28
2016,8,4,6,45,271.5,52.5,2.95,15.5,115.0,240.21,199.9
2016,8,4,7,0,0.0,49.0,3.0,16.0,49.0,40.52,28.87
2016,8,4,7,15,0.0,68.5,2.95,16.5,68.5,56.79,42.62
2016,8,4,7,30,0.0,88.0,2.9,17.0,88.0,73.95,56.81
2016,8,4,7,45,0.0,99.5,2.9,17.5,99.5,84.01,64.87
2016,8,4,8,0,0.0,111.0,2.9,18.0,111.0,94.09,72.83
2016,8,4,8,15,2.0,143.5,2.95,18.5,145.0,125.51,98.23
2016,8,4,8,30,4.0,176.0,3.0,19.0,179.0,157.35,123.5
2016,8,4,8,45,4.5,182.5,3.05,19.5,186.0,163.08,127.47
2016,8,4,9,0,5.0,189.0,3.1,20.0,193.0,168.92,131.55
2016,8,4,9,15,11.5,225.0,3.15,20.0,233.5,208.37,162.7
2016,8,4,9,30,18.0,261.0,3.2,20.0,274.0,248.1,193.61
2016,8,4,9,45,32.0,302.0,3.3,20.5,327.5,319.58,248.42
2016,8,4,10,0,46.0,343.0,3.4,21.0,381.0,373.84,288.96
2016,8,4,10,15,133.5,378.0,3.4,21.0,492.0,514.2,395.74
2016,8,4,10,30,221.0,413.0,3.4,21.0,603.0,633.27,483.27
2016,8,4,10,45,225.5,420.0,3.45,21.0,617.5,639.33,486.55
2016,8,4,11,0,230.0,427.0,3.5,21.0,632.0,644.05,489.57
2016,8,4,11,15,577.5,268.0,3.5,21.0,795.5,851.46,645.07
2016,8,4,11,30,925.0,109.0,3.5,21.0,959.0,990.26,740.13
2016,8,4,11,45,925.5,109.5,3.55,21.0,966.0,968.85,724.62
2016,8,4,12,0,926.0,110.0,3.6,21.0,973.0,943.84,708.05
2016,8,4,12,15,925.5,110.0,3.6,21.0,972.5,914.04,687.9
2016,8,4,12,30,925.0,110.0,3.6,21.0,972.0,880.98,665.51
2016,8,4,12,45,919.0,112.0,3.6,21.0,962.5,842.18,639.07
2016,8,4,13,0,913.0,114.0,3.6,21.0,953.0,800.78,610.67
2016,8,4,13,15,909.5,113.5,3.6,21.0,937.5,756.67,579.41
2016,8,4,13,30,906.0,113.0,3.6,21.0,922.0,710.21,544.62
2016,8,4,13,45,904.0,110.5,3.6,21.0,900.5,660.9,506.93
2016,8,4,14,0,902.0,108.0,3.6,21.0,879.0,609.53,466.66
2016,8,4,14,15,895.0,106.5,3.6,20.5,850.0,554.5,423.25
2016,8,4,14,30,888.0,105.0,3.6,20.0,821.0,498.34,377.43
2016,8,4,14,45,881.5,102.0,3.65,20.0,786.5,440.32,328.04
2016,8,4,15,0,875.0,99.0,3.7,20.0,752.0,381.62,276.74
2016,8,4,15,15,863.5,97.0,3.7,19.5,711.5,321.79,224.23
2016,8,4,15,30,852.0,95.0,3.7,19.0,671.0,262.32,172.22
2016,8,4,15,45,839.0,91.0,3.7,19.0,626.5,201.81,121.9
2016,8,4,16,0,826.0,87.0,3.7,19.0,582.0,134.58,73.63
2016,8,4,16,15,806.5,84.0,3.7,18.5,533.5,76.36,49.26
2016,8,4,16,30,787.0,81.0,3.7,18.0,485.0,63.89,50.15
2016,8,4,16,45,763.5,77.0,3.7,18.0,435.0,61.75,48.48
2016,8,4,17,0,740.0,73.0,3.7,18.0,385.0,59.51,46.69
2016,8,4,17,15,704.0,68.5,3.65,17.5,333.5,56.67,44.42
2016,8,4,17,30,668.0,64.0,3.6,17.0,282.0,49.37,38.15
2016,8,4,17,45,617.5,57.5,3.6,16.5,231.5,44.99,34.33
2016,8,4,18,0,567.0,51.0,3.6,16.0,181.0,40.52,30.28
2016,8,4,18,15,487.0,43.5,3.5,15.5,135.0,34.99,25.11
2016,8,4,18,30,407.0,36.0,3.4,15.0,89.0,29.42,19.65
2016,8,4,18,45,203.5,27.0,3.3,14.5,53.5,21.0,9.45
2016,8,4,19,0,0.0,18.0,3.2,14.0,18.0,15.36,0.0
2016,8,4,19,15,0.0,9.0,3.15,13.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,47.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,94.0,13.0,2.3,13.0,15.0,41.54,0.0
2016,8,5,5,45,224.0,26.0,2.4,13.5,50.0,135.77,82.88
2016,8,5,6,0,354.0,39.0,2.5,14.0,85.0,223.69,174.48
2016,8,5,6,15,438.5,48.5,2.45,14.0,131.0,297.78,241.41
2016,8,5,6,30,523.0,58.0,2.4,14.0,177.0,380.33,313.18
2016,8,5,6,45,261.5,63.0,2.4,14.5,122.5,248.61,206.91
2016,8,5,7,0,0.0,68.0,2.4,15.0,68.0,56.72,42.75
2016,8,5,7,15,0.0,85.5,2.35,15.0,85.5,72.43,56.15
2016,8,5,7,30,0.0,103.0,2.3,15.0,103.0,88.16,69.22
2016,8,5,7,45,0.0,100.5,2.25,15.5,100.5,84.97,66.18
2016,8,5,8,0,0.0,98.0,2.2,16.0,98.0,82.22,63.52
2016,8,5,8,15,8.5,153.0,2.15,16.5,158.5,140.21,111.27
2016,8,5,8,30,17.0,208.0,2.1,17.0,219.0,200.36,159.43
2016,8,5,8,45,58.5,255.5,2.05,17.5,295.0,302.88,240.82
2016,8,5,9,0,100.0,303.0,2.0,18.0,371.0,392.44,309.27
2016,8,5,9,15,106.0,324.5,2.0,18.5,400.0,420.18,328.48
2016,8,5,9,30,112.0,346.0,2.0,19.0,429.0,447.5,347.44
2016,8,5,9,45,88.0,353.0,2.0,19.5,420.5,429.08,331.41
2016,8,5,10,0,64.0,360.0,2.0,20.0,412.0,409.98,315.21
2016,8,5,10,15,201.5,372.0,2.0,20.0,542.5,576.15,440.54
2016,8,5,10,30,339.0,384.0,2.0,20.0,673.0,740.44,557.39
2016,8,5,10,45,446.0,354.0,2.0,20.5,745.0,825.9,615.06
2016,8,5,11,0,553.0,324.0,2.0,21.0,817.0,892.4,659.47
2016,8,5,11,15,730.0,225.0,2.05,21.0,887.0,958.37,706.43
2016,8,5,11,30,907.0,126.0,2.1,21.0,957.0,990.63,726.92
2016,8,5,11,45,909.5,125.5,2.15,21.5,965.0,970.16,712.13
2016,8,5,12,0,912.0,125.0,2.2,22.0,973.0,946.09,695.61
2016,8,5,12,15,911.5,125.0,2.25,22.0,973.0,916.37,676.7
2016,8,5,12,30,911.0,125.0,2.3,22.0,973.0,883.44,655.6
2016,8,5,12,45,910.5,124.0,2.4,22.5,965.0,846.59,630.88
2016,8,5,13,0,910.0,123.0,2.5,23.0,957.0,806.85,604.0
2016,8,5,13,15,906.5,122.0,2.55,23.0,941.5,762.22,573.38
2016,8,5,13,30,903.0,121.0,2.6,23.0,926.0,715.27,539.46
2016,8,5,13,45,893.5,122.0,2.65,23.0,902.0,664.08,501.51
2016,8,5,14,0,884.0,123.0,2.7,23.0,878.0,611.49,461.43
2016,8,5,14,15,876.0,121.5,2.75,22.5,848.0,556.61,419.25
2016,8,5,14,30,868.0,120.0,2.8,22.0,818.0,500.74,374.71
2016,8,5,14,45,854.0,119.5,2.9,22.0,781.0,442.42,326.23
2016,8,5,15,0,840.0,119.0,3.0,22.0,744.0,380.69,273.86
2016,8,5,15,15,826.5,116.5,3.0,21.5,703.0,320.66,222.23
2016,8,5,15,30,813.0,114.0,3.0,21.0,662.0,261.4,171.36
2016,8,5,15,45,791.5,112.0,3.0,21.0,615.5,202.3,123.22
2016,8,5,16,0,770.0,110.0,3.0,21.0,569.0,145.48,83.98
2016,8,5,16,15,747.0,106.0,3.0,20.5,520.5,89.72,60.76
2016,8,5,16,30,724.0,102.0,3.0,20.0,472.0,71.44,56.23
2016,8,5,16,45,689.5,98.5,3.05,20.0,420.5,70.31,55.48
2016,8,5,17,0,655.0,95.0,3.1,20.0,369.0,69.2,54.69
2016,8,5,17,15,612.5,88.5,3.1,19.5,318.0,65.76,51.97
2016,8,5,17,30,570.0,82.0,3.1,19.0,267.0,62.22,49.06
2016,8,5,17,45,507.5,74.0,3.1,18.5,217.0,57.22,44.74
2016,8,5,18,0,445.0,66.0,3.1,18.0,167.0,52.13,40.16
2016,8,5,18,15,360.0,54.5,3.0,17.0,122.5,41.67,30.72
2016,8,5,18,30,275.0,43.0,2.9,16.0,78.0,33.1,22.61
2016,8,5,18,45,161.0,27.5,2.85,15.5,45.5,21.3,8.88
2016,8,5,19,0,47.0,12.0,2.8,15.0,13.0,10.24,0.0
2016,8,5,19,15,23.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,26.5,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,53.0,12.0,2.4,13.0,13.0,27.46,0.0
2016,8,6,5,45,174.0,27.0,2.5,13.5,46.0,116.22,67.27
2016,8,6,6,0,295.0,42.0,2.6,14.0,79.0,199.92,155.54
2016,8,6,6,15,381.5,53.0,2.55,14.5,124.0,274.43,222.13
2016,8,6,6,30,468.0,64.0,2.5,15.0,169.0,357.01,293.27
2016,8,6,6,45,234.0,62.0,2.5,15.5,114.5,231.26,191.74
2016,8,6,7,0,0.0,60.0,2.5,16.0,60.0,49.69,36.64
2016,8,6,7,15,0.0,67.5,2.45,16.5,67.5,55.95,41.92
2016,8,6,7,30,0.0,75.0,2.4,17.0,75.0,62.22,46.99
2016,8,6,7,45,0.0,93.5,2.4,17.5,93.5,78.54,60.34
2016,8,6,8,0,0.0,112.0,2.4,18.0,112.0,95.09,73.67
2016,8,6,8,15,0.0,121.0,2.35,18.0,121.0,102.88,79.79
2016,8,6,8,30,0.0,130.0,2.3,18.0,130.0,110.69,85.9
2016,8,6,8,45,0.0,142.0,2.3,18.5,142.0,121.27,94.04
2016,8,6,9,0,0.0,154.0,2.3,19.0,154.0,131.85,102.1
2016,8,6,9,15,2.5,172.0,2.3,19.5,174.0,150.33,116.5
2016,8,6,9,30,5.0,190.0,2.3,20.0,194.0,168.87,130.78
2016,8,6,9,45,11.0,231.0,2.3,20.5,240.0,212.21,164.42
2016,8,6,10,0,17.0,272.0,2.3,21.0,286.0,255.78,197.56
2016,8,6,10,15,24.0,306.0,2.3,21.0,326.5,293.71,226.32
2016,8,6,10,30,31.0,340.0,2.3,21.0,367.0,351.2,269.41
2016,8,6,10,45,61.5,383.0,2.35,21.5,437.5,421.88,321.84
2016,8,6,11,0,92.0,426.0,2.4,22.0,508.0,491.1,371.92
2016,8,6,11,15,503.0,271.0,2.4,22.0,730.0,780.29,587.66
2016,8,6,11,30,914.0,116.0,2.4,22.0,952.0,988.74,728.03
2016,8,6,11,45,915.0,116.5,2.45,22.0,959.5,967.79,712.39
2016,8,6,12,0,916.0,117.0,2.5,22.0,967.0,943.25,696.72
2016,8,6,12,15,916.0,117.0,2.5,22.0,967.0,913.92,677.43
2016,8,6,12,30,916.0,117.0,2.5,22.0,967.0,881.32,655.94
2016,8,6,12,45,907.5,121.0,2.55,22.5,957.5,842.3,629.18
2016,8,6,13,0,899.0,125.0,2.6,23.0,948.0,800.82,600.63
2016,8,6,13,15,895.5,124.5,2.65,22.5,932.5,756.96,571.45
2016,8,6,13,30,892.0,124.0,2.7,22.0,917.0,710.8,538.93
2016,8,6,13,45,888.0,122.0,2.75,22.0,895.0,661.01,501.8
2016,8,6,14,0,884.0,120.0,2.8,22.0,873.0,609.38,462.2
2016,8,6,14,15,876.5,118.5,2.85,22.0,843.5,554.7,419.07
2016,8,6,14,30,869.0,117.0,2.9,22.0,814.0,498.97,373.73
2016,8,6,14,45,860.5,114.5,3.0,22.0,779.0,441.27,325.53
2016,8,6,15,0,852.0,112.0,3.1,22.0,744.0,383.12,275.59
2016,8,6,15,15,839.0,109.5,3.15,21.5,703.0,318.65,220.43
2016,8,6,15,30,826.0,107.0,3.2,21.0,662.0,258.73,168.87
2016,8,6,15,45,810.5,103.5,3.3,20.5,617.0,198.64,119.85
2016,8,6,16,0,795.0,100.0,3.4,20.0,572.0,140.08,79.2
2016,8,6,16,15,773.5,96.5,3.5,19.5,523.5,83.12,55.79
2016,8,6,16,30,752.0,93.0,3.6,19.0,475.0,72.18,57.13
2016,8,6,16,45,723.0,88.5,3.7,19.0,424.0,64.01,50.26
2016,8,6,17,0,694.0,84.0,3.8,19.0,373.0,61.91,48.6
2016,8,6,17,15,653.5,78.5,3.8,18.5,321.5,58.88,46.18
2016,8,6,17,30,613.0,73.0,3.8,18.0,270.0,55.78,43.62
2016,8,6,17,45,554.5,66.0,3.85,17.5,220.0,51.28,39.71
2016,8,6,18,0,496.0,59.0,3.9,17.0,170.0,46.72,35.56
2016,8,6,18,15,408.5,49.0,3.85,16.5,124.5,39.4,28.77
2016,8,6,18,30,321.0,39.0,3.8,16.0,79.0,31.95,21.52
2016,8,6,18,45,192.0,25.0,3.75,15.5,46.0,19.47,6.78
2016,8,6,19,0,63.0,11.0,3.7,15.0,13.0,9.39,0.0
2016,8,6,19,15,31.5,5.5,3.7,14.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,50.0,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,100.0,11.0,2.9,12.0,14.0,41.96,0.0
2016,8,7,5,45,244.5,23.0,3.0,13.0,48.5,139.83,77.14
2016,8,7,6,0,389.0,35.0,3.1,14.0,83.0,236.22,183.63
2016,8,7,6,15,475.5,43.5,3.0,14.5,130.0,311.99,252.53
2016,8,7,6,30,562.0,52.0,2.9,15.0,177.0,396.51,325.73
2016,8,7,6,45,367.5,88.5,2.85,15.5,179.0,345.8,286.09
2016,8,7,7,0,173.0,125.0,2.8,16.0,181.0,252.66,208.7
2016,8,7,7,15,186.0,145.5,2.65,16.5,214.5,290.9,239.99
2016,8,7,7,30,199.0,166.0,2.5,17.0,248.0,329.7,270.37
2016,8,7,7,45,199.5,189.5,2.45,17.5,281.0,362.59,295.0
2016,8,7,8,0,200.0,213.0,2.4,18.0,314.0,394.65,318.36
2016,8,7,8,15,231.0,232.0,2.3,18.5,360.5,446.86,357.37
2016,8,7,8,30,262.0,251.0,2.2,19.0,407.0,518.78,409.69
2016,8,7,8,45,289.0,267.5,2.1,19.5,451.5,566.86,443.03
2016,8,7,9,0,316.0,284.0,2.0,20.0,496.0,614.91,475.62
2016,8,7,9,15,610.0,188.5,1.9,20.5,629.5,826.68,628.5
2016,8,7,9,30,904.0,93.0,1.8,21.0,763.0,997.5,736.51
2016,8,7,9,45,910.0,96.0,1.75,21.5,798.0,1015.14,742.33
2016,8,7,10,0,916.0,99.0,1.7,22.0,833.0,1028.95,747.52
2016,8,7,10,15,923.0,100.5,1.75,22.5,862.5,1038.21,751.39
2016,8,7,10,30,930.0,102.0,1.8,23.0,892.0,1043.49,752.91
2016,8,7,10,45,936.0,102.0,1.85,23.5,915.5,1042.17,750.44
2016,8,7,11,0,942.0,102.0,1.9,24.0,939.0,1036.83,745.62
2016,8,7,11,15,945.0,103.0,1.95,24.0,954.5,1025.54,738.65
2016,8,7,11,30,948.0,104.0,2.0,24.0,970.0,1010.26,729.3
2016,8,7,11,45,951.0,103.5,2.1,24.5,978.0,989.62,715.77
2016,8,7,12,0,954.0,103.0,2.2,25.0,986.0,965.18,699.83
2016,8,7,12,15,954.0,103.0,2.25,25.0,986.5,934.9,680.91
2016,8,7,12,30,954.0,103.0,2.3,25.0,987.0,901.21,659.68
2016,8,7,12,45,953.0,102.5,2.35,25.0,979.5,863.0,635.3
2016,8,7,13,0,952.0,102.0,2.4,25.0,972.0,821.76,608.67
2016,8,7,13,15,949.5,101.5,2.45,25.0,956.5,776.58,578.85
2016,8,7,13,30,947.0,101.0,2.5,25.0,941.0,728.84,544.75
2016,8,7,13,45,943.5,99.0,2.55,25.0,918.5,676.85,506.69
2016,8,7,14,0,940.0,97.0,2.6,25.0,896.0,622.84,465.96
2016,8,7,14,15,933.5,96.0,2.65,25.0,866.5,566.28,421.98
2016,8,7,14,30,927.0,95.0,2.7,25.0,837.0,508.43,375.51
2016,8,7,14,45,918.5,93.5,2.75,25.0,801.0,448.35,325.81
2016,8,7,15,0,910.0,92.0,2.8,25.0,765.0,387.73,274.23
2016,8,7,15,15,898.5,90.0,2.8,24.5,723.5,325.59,221.03
2016,8,7,15,30,887.0,88.0,2.8,24.0,682.0,263.79,168.24
2016,8,7,15,45,871.5,86.0,2.8,24.0,635.5,201.95,118.11
2016,8,7,16,0,856.0,84.0,2.8,24.0,589.0,141.42,76.88
2016,8,7,16,15,835.5,81.0,2.8,23.5,539.5,73.31,46.82
2016,8,7,16,30,815.0,78.0,2.8,23.0,490.0,62.37,47.86
2016,8,7,16,45,786.5,75.0,2.8,23.0,437.5,60.78,46.68
2016,8,7,17,0,758.0,72.0,2.8,23.0,385.0,59.17,45.45
2016,8,7,17,15,719.5,67.5,2.75,22.0,332.0,56.25,43.24
2016,8,7,17,30,681.0,63.0,2.7,21.0,279.0,53.28,40.91
2016,8,7,17,45,622.5,57.5,2.7,20.5,227.5,45.23,33.93
2016,8,7,18,0,564.0,52.0,2.7,20.0,176.0,41.52,30.57
2016,8,7,18,15,475.5,43.5,2.65,19.0,129.0,35.16,24.77
2016,8,7,18,30,387.0,35.0,2.6,18.0,82.0,28.75,18.54
2016,8,7,18,45,237.5,23.0,2.55,17.5,47.5,18.97,5.28
2016,8,7,19,0,88.0,11.0,2.5,17.0,13.0,9.39,0.0
2016,8,7,19,15,44.0,5.5,2.5,16.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.0,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,86.0,10.0,2.2,14.0,12.0,36.63,0.0
2016,8,8,5,45,224.5,22.5,2.25,14.5,45.5,131.17,66.41
2016,8,8,6,0,363.0,35.0,2.3,15.0,79.0,225.26,173.64
2016,8,8,6,15,450.0,43.5,2.15,15.5,124.5,299.95,241.1
2016,8,8,6,30,537.0,52.0,2.0,16.0,170.0,383.49,312.62
2016,8,8,6,45,591.0,58.5,1.9,16.5,220.0,452.63,370.08
2016,8,8,7,0,645.0,65.0,1.8,17.0,270.0,525.7,427.88
2016,8,8,7,15,383.5,116.5,1.7,17.5,244.5,425.5,346.21
2016,8,8,7,30,122.0,168.0,1.6,18.0,219.0,275.19,222.44
2016,8,8,7,45,156.5,190.5,1.55,19.0,264.0,330.54,266.01
2016,8,8,8,0,191.0,213.0,1.5,20.0,309.0,387.93,308.85
2016,8,8,8,15,506.5,150.5,1.5,20.5,441.5,629.21,493.57
2016,8,8,8,30,822.0,88.0,1.5,21.0,574.0,858.53,649.94
2016,8,8,8,45,839.0,90.0,1.5,21.5,619.5,888.08,663.98
2016,8,8,9,0,856.0,92.0,1.5,22.0,665.0,924.43,684.63
2016,8,8,9,15,868.5,94.5,1.55,22.5,706.0,954.25,701.35
2016,8,8,9,30,881.0,97.0,1.6,23.0,747.0,980.84,715.98
2016,8,8,9,45,895.5,95.5,1.7,23.5,784.0,1001.53,727.52
2016,8,8,10,0,910.0,94.0,1.8,24.0,821.0,1018.72,736.93
2016,8,8,10,15,917.0,95.5,1.9,24.5,850.5,1028.02,741.43
2016,8,8,10,30,924.0,97.0,2.0,25.0,880.0,1033.38,743.6
2016,8,8,10,45,928.0,98.0,2.15,25.5,902.5,1031.21,741.75
2016,8,8,11,0,932.0,99.0,2.3,26.0,925.0,1025.04,737.46
2016,8,8,11,15,935.5,99.5,2.4,26.0,940.5,1013.88,730.95
2016,8,8,11,30,939.0,100.0,2.5,26.0,956.0,998.77,721.99
2016,8,8,11,45,940.0,101.0,2.65,26.0,963.5,977.94,709.84
2016,8,8,12,0,941.0,102.0,2.8,26.0,971.0,953.4,695.18
2016,8,8,12,15,941.0,102.0,2.9,26.0,971.0,923.45,676.45
2016,8,8,12,30,941.0,102.0,3.0,26.0,971.0,890.13,655.37
2016,8,8,12,45,940.5,101.0,3.15,26.0,964.0,852.27,631.34
2016,8,8,13,0,940.0,100.0,3.3,26.0,957.0,811.41,604.94
2016,8,8,13,15,937.5,99.5,3.35,26.0,941.5,766.68,574.85
2016,8,8,13,30,935.0,99.0,3.4,26.0,926.0,719.43,540.51
2016,8,8,13,45,931.0,97.5,3.5,26.0,904.0,668.07,502.49
2016,8,8,14,0,927.0,96.0,3.6,26.0,882.0,614.75,461.84
2016,8,8,14,15,920.5,95.0,3.65,25.5,852.5,558.8,418.63
2016,8,8,14,30,914.0,94.0,3.7,25.0,823.0,501.6,372.84
2016,8,8,14,45,906.0,92.0,3.75,25.0,787.5,442.0,322.95
2016,8,8,15,0,898.0,90.0,3.8,25.0,752.0,381.83,271.24
2016,8,8,15,15,886.5,88.0,3.8,24.5,710.5,320.37,218.19
2016,8,8,15,30,875.0,86.0,3.8,24.0,669.0,259.26,165.66
2016,8,8,15,45,860.5,83.5,3.8,24.0,623.5,197.92,115.69
2016,8,8,16,0,846.0,81.0,3.8,24.0,578.0,137.81,74.64
2016,8,8,16,15,826.0,78.0,3.75,23.5,529.0,78.67,51.81
2016,8,8,16,30,806.0,75.0,3.7,23.0,480.0,60.17,46.0
2016,8,8,16,45,781.0,71.0,3.7,22.5,428.5,57.83,44.26
2016,8,8,17,0,756.0,67.0,3.7,22.0,377.0,55.39,42.4
2016,8,8,17,15,718.5,63.0,3.65,21.5,325.0,52.73,40.3
2016,8,8,17,30,681.0,59.0,3.6,21.0,273.0,50.05,38.1
2016,8,8,17,45,627.0,53.0,3.6,20.5,222.0,45.53,34.18
2016,8,8,18,0,573.0,47.0,3.6,20.0,171.0,37.62,27.16
2016,8,8,18,15,485.5,39.5,3.55,19.0,125.0,31.94,21.96
2016,8,8,18,30,398.0,32.0,3.5,18.0,79.0,26.25,16.33
2016,8,8,18,45,245.5,21.0,3.5,17.5,45.5,17.28,3.0
2016,8,8,19,0,93.0,10.0,3.5,17.0,12.0,8.54,0.0
2016,8,8,19,15,46.5,5.0,3.45,16.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,41.0,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,82.0,10.0,1.2,14.0,12.0,35.41,0.0
2016,8,9,5,45,226.5,22.0,1.2,14.5,44.5,131.0,59.89
2016,8,9,6,0,371.0,34.0,1.2,15.0,77.0,228.36,174.76
2016,8,9,6,15,458.5,42.0,1.0,15.5,123.0,303.19,241.75
2016,8,9,6,30,546.0,50.0,0.8,16.0,169.0,386.92,311.78
2016,8,9,6,45,595.5,57.5,0.6,16.5,218.5,455.06,366.03
2016,8,9,7,0,645.0,65.0,0.4,17.0,268.0,526.73,419.35
2016,8,9,7,15,482.5,107.0,0.4,17.5,274.0,484.98,385.51
2016,8,9,7,30,320.0,149.0,0.4,18.0,280.0,416.43,331.23
2016,8,9,7,45,314.0,172.5,0.4,19.0,315.0,450.51,355.16
2016,8,9,8,0,308.0,196.0,0.4,20.0,350.0,482.75,375.84
2016,8,9,8,15,566.0,141.5,0.45,20.5,461.0,680.78,519.81
2016,8,9,8,30,824.0,87.0,0.5,21.0,572.0,860.38,635.61
2016,8,9,8,45,844.0,87.5,0.6,22.0,618.0,891.0,650.31
2016,8,9,9,0,864.0,88.0,0.7,23.0,664.0,928.59,671.53
2016,8,9,9,15,876.0,90.0,0.7,23.5,705.0,957.57,686.27
2016,8,9,9,30,888.0,92.0,0.7,24.0,746.0,983.29,698.98
2016,8,9,9,45,899.0,92.5,0.75,24.5,782.5,1002.88,708.99
2016,8,9,10,0,910.0,93.0,0.8,25.0,819.0,1018.85,716.92
2016,8,9,10,15,917.0,94.0,0.85,25.5,848.0,1027.59,720.59
2016,8,9,10,30,924.0,95.0,0.9,26.0,877.0,1032.41,722.08
2016,8,9,10,45,928.5,96.0,0.95,26.5,899.5,1030.73,719.81
2016,8,9,11,0,933.0,97.0,1.0,27.0,922.0,1025.04,715.32
2016,8,9,11,15,936.0,97.5,1.1,27.0,937.0,1013.36,709.68
2016,8,9,11,30,939.0,98.0,1.2,27.0,952.0,997.75,701.67
2016,8,9,11,45,939.5,99.0,1.35,27.5,959.5,976.43,689.5
2016,8,9,12,0,940.0,100.0,1.5,28.0,967.0,951.42,674.84
2016,8,9,12,15,940.0,100.0,1.6,28.0,967.0,921.46,657.5
2016,8,9,12,30,940.0,100.0,1.7,28.0,967.0,888.13,637.79
2016,8,9,12,45,935.0,102.0,1.85,28.0,958.0,849.37,614.77
2016,8,9,13,0,930.0,104.0,2.0,28.0,949.0,807.85,589.45
2016,8,9,13,15,927.0,103.0,2.1,28.0,933.5,762.61,560.45
2016,8,9,13,30,924.0,102.0,2.2,28.0,918.0,714.93,527.32
2016,8,9,13,45,918.0,102.0,2.35,28.0,895.0,663.99,491.05
2016,8,9,14,0,912.0,102.0,2.5,28.0,872.0,611.27,452.17
2016,8,9,14,15,905.0,100.5,2.55,27.5,843.0,555.29,409.98
2016,8,9,14,30,898.0,99.0,2.6,27.0,814.0,498.15,365.27
2016,8,9,14,45,888.0,98.0,2.65,27.0,778.0,439.28,316.96
2016,8,9,15,0,878.0,97.0,2.7,27.0,742.0,380.07,267.01
2016,8,9,15,15,866.0,95.0,2.7,26.5,701.0,319.48,215.58
2016,8,9,15,30,854.0,93.0,2.7,26.0,660.0,259.31,164.68
2016,8,9,15,45,836.5,91.5,2.7,26.0,614.5,199.32,116.63
2016,8,9,16,0,819.0,90.0,2.7,26.0,569.0,133.38,71.54
2016,8,9,16,15,797.5,86.5,2.65,25.5,520.0,74.8,57.59
2016,8,9,16,30,776.0,83.0,2.6,25.0,471.0,65.53,50.15
2016,8,9,16,45,745.0,80.0,2.6,24.5,419.5,64.1,49.23
2016,8,9,17,0,714.0,77.0,2.6,24.0,368.0,62.67,48.27
2016,8,9,17,15,674.0,72.0,2.55,23.0,316.0,54.6,41.65
2016,8,9,17,30,634.0,67.0,2.5,22.0,264.0,51.66,39.34
2016,8,9,17,45,571.0,60.5,2.5,21.5,213.5,47.34,35.6
2016,8,9,18,0,508.0,54.0,2.5,21.0,163.0,42.98,31.65
2016,8,9,18,15,416.5,44.5,2.45,20.0,117.5,35.91,25.22
2016,8,9,18,30,325.0,35.0,2.4,19.0,72.0,28.75,18.2
2016,8,9,18,45,162.5,17.5,2.4,18.5,36.0,14.11,0.0
2016,8,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,18.0,2.05,14.5,35.5,97.28,37.62
2016,8,10,6,0,304.0,36.0,2.1,15.0,71.0,200.99,153.77
2016,8,10,6,15,394.0,46.0,2.0,15.5,115.5,275.97,221.55
2016,8,10,6,30,484.0,56.0,1.9,16.0,160.0,360.26,293.76
2016,8,10,6,45,539.0,64.0,1.8,16.5,209.0,429.44,351.37
2016,8,10,7,0,594.0,72.0,1.7,17.0,258.0,502.73,409.53
2016,8,10,7,15,427.0,114.0,1.6,17.5,260.0,454.99,369.58
2016,8,10,7,30,260.0,156.0,1.5,18.0,262.0,380.67,308.17
2016,8,10,7,45,279.5,176.0,1.45,18.5,304.0,428.19,344.22
2016,8,10,8,0,299.0,196.0,1.4,19.0,346.0,476.14,378.74
