Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,15,542.0,147.5,1.4,19.5,453.0,667.51,522.09
2016,8,10,8,30,785.0,99.0,1.4,20.0,560.0,841.15,639.17
2016,8,10,8,45,804.0,101.0,1.4,20.5,605.5,881.36,661.13
2016,8,10,9,0,823.0,103.0,1.4,21.0,651.0,919.18,682.68
2016,8,10,9,15,836.5,105.5,1.45,21.5,692.0,949.59,699.84
2016,8,10,9,30,850.0,108.0,1.5,22.0,733.0,965.33,707.52
2016,8,10,9,45,863.5,108.0,1.55,22.5,769.5,986.21,718.73
2016,8,10,10,0,877.0,108.0,1.6,23.0,806.0,1003.65,727.7
2016,8,10,10,15,884.5,109.5,1.65,23.0,835.5,1013.06,733.1
2016,8,10,10,30,892.0,111.0,1.7,23.0,865.0,1018.64,736.29
2016,8,10,10,45,898.0,112.0,1.75,23.5,887.5,1018.31,734.47
2016,8,10,11,0,904.0,113.0,1.8,24.0,910.0,1014.04,730.36
2016,8,10,11,15,907.5,113.5,1.85,24.0,925.5,1002.9,723.47
2016,8,10,11,30,911.0,114.0,1.9,24.0,941.0,987.92,714.27
2016,8,10,11,45,913.0,114.5,2.0,24.5,949.0,967.75,701.05
2016,8,10,12,0,915.0,115.0,2.1,25.0,957.0,943.94,685.48
2016,8,10,12,15,915.0,115.0,2.15,25.0,957.0,914.38,666.96
2016,8,10,12,30,915.0,115.0,2.2,25.0,957.0,881.53,646.21
2016,8,10,12,45,912.5,115.5,2.3,25.0,949.0,843.99,622.6
2016,8,10,13,0,910.0,116.0,2.4,25.0,941.0,803.63,596.78
2016,8,10,13,15,906.5,115.0,2.4,25.0,925.5,758.62,566.14
2016,8,10,13,30,903.0,114.0,2.4,25.0,910.0,711.29,532.0
2016,8,10,13,45,898.5,112.5,2.45,25.0,887.5,660.78,494.98
2016,8,10,14,0,894.0,111.0,2.5,25.0,865.0,608.45,455.48
2016,8,10,14,15,887.0,109.5,2.5,24.5,835.5,553.21,413.19
2016,8,10,14,30,880.0,108.0,2.5,24.0,806.0,496.85,368.49
2016,8,10,14,45,871.5,105.5,2.5,24.0,770.5,438.24,319.86
2016,8,10,15,0,863.0,103.0,2.5,24.0,735.0,379.18,269.53
2016,8,10,15,15,850.0,101.0,2.5,23.5,694.0,319.02,218.07
2016,8,10,15,30,837.0,99.0,2.5,23.0,653.0,253.51,162.68
2016,8,10,15,45,822.0,95.5,2.5,23.0,607.5,192.58,113.33
2016,8,10,16,0,807.0,92.0,2.5,23.0,562.0,133.12,72.82
2016,8,10,16,15,785.0,88.5,2.5,22.5,513.0,75.2,58.67
2016,8,10,16,30,763.0,85.0,2.5,22.0,464.0,66.88,51.95
2016,8,10,16,45,736.0,80.5,2.55,22.0,413.5,64.45,50.06
2016,8,10,17,0,709.0,76.0,2.6,22.0,363.0,61.92,48.04
2016,8,10,17,15,668.5,71.0,2.6,21.0,311.0,53.89,41.4
2016,8,10,17,30,628.0,66.0,2.6,20.0,259.0,50.93,39.04
2016,8,10,17,45,570.0,59.0,2.6,19.5,209.0,46.23,34.93
2016,8,10,18,0,512.0,52.0,2.6,19.0,159.0,41.45,30.58
2016,8,10,18,15,420.5,42.5,2.55,18.5,114.0,34.32,23.98
2016,8,10,18,30,329.0,33.0,2.5,18.0,69.0,27.09,16.75
2016,8,10,18,45,164.5,16.5,2.45,17.5,34.5,13.31,0.0
2016,8,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,148.0,17.5,1.6,14.0,34.5,94.78,29.72
2016,8,11,6,0,296.0,35.0,1.7,15.0,69.0,196.97,149.89
2016,8,11,6,15,385.0,46.0,1.7,15.5,113.0,272.07,217.98
2016,8,11,6,30,474.0,57.0,1.7,16.0,157.0,356.55,290.32
2016,8,11,6,45,237.0,70.0,1.75,16.5,120.0,246.52,202.7
2016,8,11,7,0,0.0,83.0,1.8,17.0,83.0,71.91,55.12
2016,8,11,7,15,0.0,99.5,1.75,17.5,99.5,86.73,67.55
2016,8,11,7,30,0.0,116.0,1.7,18.0,116.0,101.5,79.48
2016,8,11,7,45,1.5,136.0,1.65,19.0,137.0,120.95,94.89
2016,8,11,8,0,3.0,156.0,1.6,20.0,158.0,140.47,110.01
2016,8,11,8,15,8.0,177.0,1.6,20.5,182.0,164.07,128.49
2016,8,11,8,30,13.0,198.0,1.6,21.0,206.0,187.93,146.87
2016,8,11,8,45,27.0,233.0,1.65,21.5,251.0,251.47,196.2
2016,8,11,9,0,41.0,268.0,1.7,22.0,296.0,300.89,233.42
2016,8,11,9,15,43.5,287.5,1.7,22.0,318.5,322.35,248.93
2016,8,11,9,30,46.0,307.0,1.7,22.0,341.0,343.56,264.24
2016,8,11,9,45,77.5,341.0,1.75,22.5,401.5,408.82,312.63
2016,8,11,10,0,109.0,375.0,1.8,23.0,462.0,473.88,359.5
2016,8,11,10,15,496.0,247.0,1.85,23.5,663.0,784.08,586.66
2016,8,11,10,30,883.0,119.0,1.9,24.0,864.0,1019.14,739.22
2016,8,11,10,45,888.0,120.5,1.95,24.5,886.5,1018.19,734.29
2016,8,11,11,0,893.0,122.0,2.0,25.0,909.0,1013.34,729.74
2016,8,11,11,15,897.0,123.0,2.05,25.0,924.5,1003.11,723.36
2016,8,11,11,30,901.0,124.0,2.1,25.0,940.0,989.04,714.66
2016,8,11,11,45,902.5,124.5,2.15,25.0,948.0,968.38,701.81
2016,8,11,12,0,904.0,125.0,2.2,25.0,956.0,944.13,686.7
2016,8,11,12,15,904.5,125.0,2.25,25.0,956.0,915.08,668.44
2016,8,11,12,30,905.0,125.0,2.3,25.0,956.0,882.75,647.96
2016,8,11,12,45,895.5,129.5,2.35,25.5,945.5,843.17,621.29
2016,8,11,13,0,886.0,134.0,2.4,26.0,935.0,801.21,592.89
2016,8,11,13,15,882.5,133.0,2.45,25.5,920.0,756.89,563.71
2016,8,11,13,30,879.0,132.0,2.5,25.0,905.0,710.31,531.48
2016,8,11,13,45,875.5,129.5,2.55,25.0,882.5,660.46,494.91
2016,8,11,14,0,872.0,127.0,2.6,25.0,860.0,608.76,455.88
2016,8,11,14,15,864.5,125.5,2.6,25.0,830.5,554.12,413.26
2016,8,11,14,30,857.0,124.0,2.6,25.0,801.0,498.45,368.52
2016,8,11,14,45,848.0,121.0,2.6,25.0,765.5,437.98,318.86
2016,8,11,15,0,839.0,118.0,2.6,25.0,730.0,378.35,268.47
2016,8,11,15,15,825.5,115.5,2.6,24.5,688.5,317.86,217.13
2016,8,11,15,30,812.0,113.0,2.6,24.0,647.0,258.16,166.62
2016,8,11,15,45,795.5,109.0,2.6,23.5,601.5,197.95,118.5
2016,8,11,16,0,779.0,105.0,2.6,23.0,556.0,139.46,79.1
2016,8,11,16,15,755.5,101.0,2.6,22.5,506.5,82.76,65.09
2016,8,11,16,30,732.0,97.0,2.6,22.0,457.0,68.89,53.68
2016,8,11,16,45,523.5,120.5,2.6,22.0,364.0,84.22,66.99
2016,8,11,17,0,315.0,144.0,2.6,22.0,271.0,102.39,82.7
2016,8,11,17,15,450.5,108.5,2.6,21.0,261.5,77.79,62.05
2016,8,11,17,30,586.0,73.0,2.6,20.0,252.0,56.05,43.48
2016,8,11,17,45,525.5,64.5,2.6,19.5,202.0,50.4,38.55
2016,8,11,18,0,465.0,56.0,2.6,19.0,152.0,44.6,33.29
2016,8,11,18,15,373.5,45.0,2.5,18.5,108.0,36.37,25.69
2016,8,11,18,30,282.0,34.0,2.4,18.0,64.0,27.96,17.26
2016,8,11,18,45,141.0,17.0,2.3,17.5,32.0,13.28,0.0
2016,8,11,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,145.0,17.5,1.9,13.5,33.5,93.29,20.94
2016,8,12,6,0,290.0,35.0,2.0,14.0,67.0,194.74,148.14
2016,8,12,6,15,379.5,46.0,1.95,14.5,111.0,269.92,217.14
2016,8,12,6,30,469.0,57.0,1.9,15.0,155.0,354.52,290.08
2016,8,12,6,45,249.5,85.0,1.9,15.5,138.5,259.59,214.32
2016,8,12,7,0,30.0,113.0,1.9,16.0,122.0,134.16,108.09
2016,8,12,7,15,36.5,133.5,1.9,16.5,147.0,160.27,129.91
2016,8,12,7,30,43.0,154.0,1.9,17.0,172.0,186.75,151.24
2016,8,12,7,45,51.5,177.5,1.9,18.0,201.5,218.73,176.27
2016,8,12,8,0,60.0,201.0,1.9,19.0,231.0,251.04,200.93
2016,8,12,8,15,90.0,228.5,1.85,19.5,278.5,306.92,244.49
2016,8,12,8,30,120.0,256.0,1.8,20.0,326.0,382.54,301.75
2016,8,12,8,45,473.5,180.5,1.8,21.0,489.0,664.5,516.68
2016,8,12,9,0,827.0,105.0,1.8,22.0,652.0,927.92,693.61
2016,8,12,9,15,840.5,107.5,1.85,22.5,693.0,958.4,708.28
2016,8,12,9,30,854.0,110.0,1.9,23.0,734.0,973.98,715.78
2016,8,12,9,45,865.5,111.0,1.95,23.5,770.0,993.95,726.36
2016,8,12,10,0,877.0,112.0,2.0,24.0,806.0,1010.4,734.65
2016,8,12,10,15,884.5,113.5,2.1,24.0,835.5,1019.68,740.52
2016,8,12,10,30,892.0,115.0,2.2,24.0,865.0,1025.12,744.11
2016,8,12,10,45,897.5,115.5,2.3,24.5,887.5,1023.61,741.95
2016,8,12,11,0,903.0,116.0,2.4,25.0,910.0,1018.18,737.45
2016,8,12,11,15,906.5,117.0,2.45,25.0,925.0,1007.39,730.55
2016,8,12,11,30,910.0,118.0,2.5,25.0,940.0,992.72,721.29
2016,8,12,11,45,912.5,118.0,2.6,25.5,948.0,972.35,707.5
2016,8,12,12,0,915.0,118.0,2.7,26.0,956.0,948.32,691.37
2016,8,12,12,15,915.0,118.0,2.75,26.0,956.0,918.55,672.4
2016,8,12,12,30,915.0,118.0,2.8,26.0,956.0,885.48,651.2
2016,8,12,12,45,918.5,114.5,2.85,26.0,949.5,848.96,627.56
2016,8,12,13,0,922.0,111.0,2.9,26.0,943.0,809.25,601.56
2016,8,12,13,15,919.0,110.5,2.9,25.5,927.5,764.39,572.15
2016,8,12,13,30,916.0,110.0,2.9,25.0,912.0,717.09,538.83
2016,8,12,13,45,912.0,108.5,2.9,25.0,889.5,666.1,500.89
2016,8,12,14,0,908.0,107.0,2.9,25.0,867.0,613.19,460.46
2016,8,12,14,15,901.0,105.5,2.85,25.0,837.5,557.04,416.27
2016,8,12,14,30,894.0,104.0,2.8,25.0,808.0,499.74,369.85
2016,8,12,14,45,885.5,102.0,2.8,25.0,772.5,440.55,320.7
2016,8,12,15,0,877.0,100.0,2.8,25.0,737.0,380.88,269.82
2016,8,12,15,15,865.0,97.5,2.75,25.0,695.5,319.63,216.97
2016,8,12,15,30,853.0,95.0,2.7,25.0,654.0,258.84,164.95
2016,8,12,15,45,837.5,92.5,2.65,25.0,608.5,191.46,111.0
2016,8,12,16,0,822.0,90.0,2.6,25.0,563.0,131.57,70.88
2016,8,12,16,15,597.5,133.5,2.5,24.5,461.0,93.83,73.86
2016,8,12,16,30,373.0,177.0,2.4,24.0,359.0,122.33,98.23
2016,8,12,16,45,547.0,125.5,2.35,23.5,360.0,87.84,69.59
2016,8,12,17,0,721.0,74.0,2.3,23.0,361.0,60.67,46.77
2016,8,12,17,15,680.0,69.0,2.15,22.5,308.5,52.71,40.13
2016,8,12,17,30,639.0,64.0,2.0,22.0,256.0,49.68,37.62
2016,8,12,17,45,579.0,57.0,1.9,21.5,205.5,44.89,33.45
2016,8,12,18,0,519.0,50.0,1.8,21.0,155.0,40.03,29.04
2016,8,12,18,15,423.5,40.5,1.8,20.0,110.0,32.83,22.45
2016,8,12,18,30,328.0,31.0,1.8,19.0,65.0,25.53,14.98
2016,8,12,18,45,164.0,15.5,1.8,18.5,32.5,12.57,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.5,2.0,14.5,32.5,93.47,10.63
2016,8,13,6,0,299.0,33.0,2.1,15.0,65.0,197.45,148.86
2016,8,13,6,15,390.5,43.5,2.05,15.5,109.5,273.52,219.13
2016,8,13,6,30,482.0,54.0,2.0,16.0,154.0,359.31,292.96
2016,8,13,6,45,264.0,84.5,1.95,16.5,141.5,268.57,220.99
2016,8,13,7,0,46.0,115.0,1.9,17.0,129.0,147.79,119.29
2016,8,13,7,15,52.5,136.0,1.85,18.0,155.0,175.2,141.79
2016,8,13,7,30,59.0,157.0,1.8,19.0,181.0,202.94,163.58
2016,8,13,7,45,405.5,122.0,1.75,20.0,319.5,485.34,391.54
2016,8,13,8,0,752.0,87.0,1.7,21.0,458.0,753.16,584.77
2016,8,13,8,15,774.5,90.5,1.7,21.5,507.0,802.29,613.34
2016,8,13,8,30,797.0,94.0,1.7,22.0,556.0,849.82,642.28
2016,8,13,8,45,815.5,96.0,1.7,22.5,601.5,889.91,665.64
2016,8,13,9,0,834.0,98.0,1.7,23.0,647.0,927.54,687.05
2016,8,13,9,15,847.0,100.0,1.75,23.5,688.0,946.12,696.4
2016,8,13,9,30,860.0,102.0,1.8,24.0,729.0,972.19,710.85
2016,8,13,9,45,875.5,100.5,1.85,25.0,766.0,993.5,720.7
2016,8,13,10,0,891.0,99.0,1.9,26.0,803.0,1011.39,728.39
2016,8,13,10,15,898.0,100.5,1.95,26.0,832.0,1020.38,733.41
2016,8,13,10,30,905.0,102.0,2.0,26.0,861.0,1025.49,736.2
2016,8,13,10,45,911.0,102.5,2.05,26.5,883.5,1024.57,733.91
2016,8,13,11,0,917.0,103.0,2.1,27.0,906.0,1019.67,729.31
2016,8,13,11,15,920.0,103.5,2.15,27.0,921.0,1007.87,721.95
2016,8,13,11,30,923.0,104.0,2.2,27.0,936.0,992.18,712.27
2016,8,13,11,45,925.0,104.0,2.3,27.5,944.0,971.23,698.44
2016,8,13,12,0,927.0,104.0,2.4,28.0,952.0,946.6,682.26
2016,8,13,12,15,927.0,104.0,2.45,28.0,951.5,916.63,663.51
2016,8,13,12,30,927.0,104.0,2.5,28.0,951.0,883.32,642.5
2016,8,13,12,45,910.5,112.5,2.55,28.0,938.5,841.23,615.53
2016,8,13,13,0,894.0,121.0,2.6,28.0,926.0,797.03,586.91
2016,8,13,13,15,890.5,120.5,2.65,28.0,910.5,752.78,557.09
2016,8,13,13,30,887.0,120.0,2.7,28.0,895.0,706.23,523.92
2016,8,13,13,45,885.5,117.0,2.75,28.0,873.5,656.75,487.82
2016,8,13,14,0,884.0,114.0,2.8,28.0,852.0,605.21,449.11
2016,8,13,14,15,876.5,112.5,2.8,27.5,822.5,549.9,407.06
2016,8,13,14,30,869.0,111.0,2.8,27.0,793.0,493.56,362.7
2016,8,13,14,45,863.0,107.0,2.85,27.0,758.0,435.09,314.61
2016,8,13,15,0,857.0,103.0,2.9,27.0,723.0,375.93,264.6
2016,8,13,15,15,844.0,101.0,2.9,27.0,682.0,315.86,213.17
2016,8,13,15,30,831.0,99.0,2.9,27.0,641.0,250.57,158.25
2016,8,13,15,45,818.0,94.5,2.9,27.0,596.0,189.33,109.39
2016,8,13,16,0,805.0,90.0,2.9,27.0,551.0,129.36,69.4
2016,8,13,16,15,782.5,87.0,2.9,26.5,502.5,71.74,54.87
2016,8,13,16,30,760.0,84.0,2.9,26.0,454.0,66.39,50.71
2016,8,13,16,45,733.5,79.0,2.9,25.5,403.0,63.56,48.6
2016,8,13,17,0,707.0,74.0,2.9,25.0,352.0,60.6,46.34
2016,8,13,17,15,665.5,69.0,2.8,24.0,300.5,52.64,39.81
2016,8,13,17,30,624.0,64.0,2.7,23.0,249.0,49.63,37.41
2016,8,13,17,45,565.0,56.5,2.65,22.5,199.5,44.48,32.93
2016,8,13,18,0,506.0,49.0,2.6,22.0,150.0,39.23,28.18
2016,8,13,18,15,408.0,39.5,2.6,21.0,105.5,32.01,21.58
2016,8,13,18,30,310.0,30.0,2.6,20.0,61.0,24.7,13.94
2016,8,13,18,45,155.0,15.0,2.6,19.5,30.5,12.19,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,14.5,32.5,97.05,0.0
2016,8,14,6,0,322.0,32.0,2.2,15.0,65.0,207.38,155.45
2016,8,14,6,15,416.5,41.5,2.15,15.5,110.0,285.21,228.3
2016,8,14,6,30,511.0,51.0,2.1,16.0,155.0,373.0,303.99
2016,8,14,6,45,323.5,85.0,2.1,17.0,157.5,320.34,262.75
2016,8,14,7,0,136.0,119.0,2.1,18.0,160.0,225.43,184.11
2016,8,14,7,15,148.0,140.0,2.1,18.5,192.5,262.06,214.11
2016,8,14,7,30,160.0,161.0,2.1,19.0,225.0,299.22,243.29
2016,8,14,7,45,169.5,184.0,2.1,20.0,260.0,337.24,271.74
2016,8,14,8,0,179.0,207.0,2.1,21.0,295.0,375.23,299.34
2016,8,14,8,15,499.0,147.5,2.1,21.5,428.5,625.33,492.79
2016,8,14,8,30,819.0,88.0,2.1,22.0,562.0,863.65,657.53
2016,8,14,8,45,835.5,91.0,2.1,22.5,607.5,903.69,679.1
2016,8,14,9,0,852.0,94.0,2.1,23.0,653.0,930.65,693.58
2016,8,14,9,15,864.0,96.0,2.1,23.5,694.0,959.27,709.15
2016,8,14,9,30,876.0,98.0,2.1,24.0,735.0,984.65,722.48
2016,8,14,9,45,863.5,111.0,2.15,25.0,764.5,994.41,724.84
2016,8,14,10,0,851.0,124.0,2.2,26.0,794.0,999.59,724.53
2016,8,14,10,15,859.0,125.5,2.2,26.0,823.5,1009.04,729.42
2016,8,14,10,30,867.0,127.0,2.2,26.0,853.0,1014.74,731.98
2016,8,14,10,45,874.5,127.0,2.25,26.5,875.5,1014.57,730.12
2016,8,14,11,0,882.0,127.0,2.3,27.0,898.0,1010.55,726.0
2016,8,14,11,15,885.0,128.0,2.35,27.0,913.0,999.24,718.83
2016,8,14,11,30,888.0,129.0,2.4,27.0,928.0,984.15,709.39
2016,8,14,11,45,891.5,128.0,2.45,27.5,935.5,963.93,695.36
2016,8,14,12,0,895.0,127.0,2.5,28.0,943.0,940.1,679.12
2016,8,14,12,15,894.5,127.0,2.55,28.0,942.5,910.16,660.27
2016,8,14,12,30,894.0,127.0,2.6,28.0,942.0,877.04,639.27
2016,8,14,12,45,893.5,125.5,2.65,28.0,934.0,839.55,615.23
2016,8,14,13,0,893.0,124.0,2.7,28.0,926.0,799.21,589.09
2016,8,14,13,15,889.5,123.5,2.75,28.0,910.5,754.86,559.03
2016,8,14,13,30,886.0,123.0,2.8,28.0,895.0,708.2,525.74
2016,8,14,13,45,878.0,122.5,2.85,28.0,871.0,656.63,488.07
2016,8,14,14,0,870.0,122.0,2.9,28.0,847.0,603.62,448.26
2016,8,14,14,15,862.5,120.5,2.95,27.5,817.5,548.86,406.72
2016,8,14,14,30,855.0,119.0,3.0,27.0,788.0,493.08,362.85
2016,8,14,14,45,843.0,117.5,3.05,27.0,751.5,432.33,313.15
2016,8,14,15,0,831.0,116.0,3.1,27.0,715.0,372.94,263.13
2016,8,14,15,15,817.5,113.5,3.15,26.5,674.0,312.71,212.17
2016,8,14,15,30,804.0,111.0,3.2,26.0,633.0,253.29,162.12
2016,8,14,15,45,785.5,107.5,3.25,26.0,587.0,193.46,114.54
2016,8,14,16,0,767.0,104.0,3.3,26.0,541.0,135.61,76.24
2016,8,14,16,15,743.5,100.0,3.3,25.5,492.5,79.53,61.65
2016,8,14,16,30,720.0,96.0,3.3,25.0,444.0,68.4,52.65
2016,8,14,16,45,688.5,91.0,3.35,24.5,393.0,66.13,51.01
2016,8,14,17,0,657.0,86.0,3.4,24.0,342.0,63.76,49.25
2016,8,14,17,15,612.0,79.5,3.3,23.0,290.5,60.06,46.38
2016,8,14,17,30,567.0,73.0,3.2,22.0,239.0,56.26,43.29
2016,8,14,17,45,504.0,64.0,3.15,21.5,190.0,50.21,38.01
2016,8,14,18,0,441.0,55.0,3.1,21.0,141.0,44.01,32.38
2016,8,14,18,15,342.5,43.5,3.0,20.0,98.0,35.33,24.43
2016,8,14,18,30,244.0,32.0,2.9,19.0,55.0,24.87,13.78
2016,8,14,18,45,122.0,16.0,2.85,18.5,27.5,12.5,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,7.5,2.15,13.5,7.5,6.16,0.0
2016,8,15,6,0,0.0,15.0,2.2,14.0,15.0,12.34,4.11
2016,8,15,6,15,0.0,26.5,2.15,14.5,26.5,21.86,12.68
2016,8,15,6,30,0.0,38.0,2.1,15.0,38.0,31.4,21.05
2016,8,15,6,45,0.0,50.5,2.1,15.5,50.5,41.79,30.04
2016,8,15,7,0,0.0,63.0,2.1,16.0,63.0,52.44,39.1
2016,8,15,7,15,0.0,76.0,2.05,16.5,76.0,63.91,48.68
2016,8,15,7,30,0.0,89.0,2.0,17.0,89.0,75.39,58.09
2016,8,15,7,45,0.0,110.0,2.0,17.5,110.0,94.55,73.71
2016,8,15,8,0,0.0,131.0,2.0,18.0,131.0,113.74,89.1
2016,8,15,8,15,0.0,145.0,1.95,18.5,145.0,126.13,98.68
2016,8,15,8,30,0.0,159.0,1.9,19.0,159.0,138.52,108.16
2016,8,15,8,45,5.5,185.0,1.85,19.5,189.0,167.6,131.09
2016,8,15,9,0,11.0,211.0,1.8,20.0,219.0,196.93,153.81
2016,8,15,9,15,24.5,252.5,1.8,20.5,270.5,249.44,194.49
2016,8,15,9,30,38.0,294.0,1.8,21.0,322.0,323.29,250.35
2016,8,15,9,45,176.5,322.5,1.85,21.5,460.5,510.12,392.24
2016,8,15,10,0,315.0,351.0,1.9,22.0,599.0,698.45,526.29
2016,8,15,10,15,628.5,225.0,1.95,22.5,742.0,905.64,672.05
2016,8,15,10,30,942.0,99.0,2.0,23.0,885.0,1061.55,769.32
2016,8,15,10,45,946.5,100.0,2.1,23.5,908.0,1059.38,765.11
2016,8,15,11,0,951.0,101.0,2.2,24.0,931.0,1053.09,760.21
2016,8,15,11,15,954.0,101.5,2.25,24.0,946.0,1040.7,752.44
2016,8,15,11,30,957.0,102.0,2.3,24.0,961.0,1024.27,742.23
2016,8,15,11,45,958.0,102.5,2.4,24.5,968.5,1002.0,727.46
2016,8,15,12,0,959.0,103.0,2.5,25.0,976.0,975.94,710.26
2016,8,15,12,15,959.0,103.0,2.5,25.0,975.5,944.84,690.22
2016,8,15,12,30,959.0,103.0,2.5,25.0,975.0,910.28,667.88
2016,8,15,12,45,949.5,107.5,2.55,25.0,964.5,868.86,641.28
2016,8,15,13,0,940.0,112.0,2.6,25.0,954.0,824.85,612.69
2016,8,15,13,15,936.5,111.5,2.6,24.5,937.5,778.51,582.56
2016,8,15,13,30,933.0,111.0,2.6,24.0,921.0,729.73,548.36
2016,8,15,13,45,928.0,109.5,2.6,24.0,897.5,676.93,509.26
2016,8,15,14,0,923.0,108.0,2.6,24.0,874.0,622.28,467.67
2016,8,15,14,15,915.5,106.5,2.6,24.0,843.5,564.71,422.62
2016,8,15,14,30,908.0,105.0,2.6,24.0,813.0,506.03,375.25
2016,8,15,14,45,899.0,103.0,2.6,24.0,776.5,445.49,324.95
2016,8,15,15,0,890.0,101.0,2.6,24.0,740.0,384.51,272.91
2016,8,15,15,15,877.0,98.5,2.6,23.5,697.5,321.88,219.3
2016,8,15,15,30,864.0,96.0,2.6,23.0,655.0,259.82,166.43
2016,8,15,15,45,848.5,92.5,2.6,22.5,608.5,190.88,111.3
2016,8,15,16,0,833.0,89.0,2.6,22.0,562.0,129.33,70.31
2016,8,15,16,15,810.5,86.0,2.55,21.5,511.5,69.8,54.39
2016,8,15,16,30,788.0,83.0,2.5,21.0,461.0,66.24,51.69
2016,8,15,16,45,759.0,78.5,2.5,21.0,408.5,63.69,49.67
2016,8,15,17,0,730.0,74.0,2.5,21.0,356.0,61.05,47.54
2016,8,15,17,15,686.5,68.5,2.45,20.0,303.0,52.65,40.52
2016,8,15,17,30,643.0,63.0,2.4,19.0,250.0,49.2,37.68
2016,8,15,17,45,578.5,56.0,2.35,18.5,198.5,44.36,33.38
2016,8,15,18,0,514.0,49.0,2.3,18.0,147.0,39.47,28.84
2016,8,15,18,15,410.0,39.0,2.15,17.0,102.0,31.8,21.68
2016,8,15,18,30,306.0,29.0,2.0,16.0,57.0,24.03,12.88
2016,8,15,18,45,153.0,14.5,1.95,15.5,28.5,12.38,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,127.0,16.5,2.0,13.5,29.0,81.25,0.0
2016,8,16,6,0,254.0,33.0,2.1,14.0,58.0,177.59,131.14
2016,8,16,6,15,349.5,45.0,2.05,14.5,101.5,256.14,205.4
2016,8,16,6,30,445.0,57.0,2.0,15.0,145.0,344.09,281.5
2016,8,16,6,45,506.5,65.5,2.0,15.5,194.5,416.62,342.85
2016,8,16,7,0,568.0,74.0,2.0,16.0,244.0,493.89,405.41
2016,8,16,7,15,284.0,82.5,2.0,16.5,167.5,319.79,264.51
2016,8,16,7,30,0.0,91.0,2.0,17.0,91.0,77.37,59.46
2016,8,16,7,45,0.0,118.0,2.0,18.0,118.0,102.45,80.11
2016,8,16,8,0,0.0,145.0,2.0,19.0,145.0,127.68,100.13
2016,8,16,8,15,1.5,157.5,1.95,19.5,158.0,139.78,109.4
2016,8,16,8,30,3.0,170.0,1.9,20.0,171.0,152.02,118.69
2016,8,16,8,45,12.0,204.0,1.9,20.5,211.5,192.44,150.54
2016,8,16,9,0,21.0,238.0,1.9,21.0,252.0,233.33,182.07
2016,8,16,9,15,32.0,268.5,1.9,21.5,291.0,292.5,227.05
2016,8,16,9,30,43.0,299.0,1.9,22.0,330.0,334.08,257.69
2016,8,16,9,45,232.5,305.0,1.9,22.5,486.0,568.43,434.62
2016,8,16,10,0,422.0,311.0,1.9,23.0,642.0,783.0,584.71
2016,8,16,10,15,637.0,223.5,1.95,23.5,743.5,913.71,674.13
2016,8,16,10,30,852.0,136.0,2.0,24.0,845.0,1024.85,743.04
2016,8,16,10,45,857.5,137.5,2.05,24.5,867.5,1010.2,730.8
2016,8,16,11,0,863.0,139.0,2.1,25.0,890.0,1005.57,726.5
2016,8,16,11,15,867.0,139.5,2.15,25.0,905.0,994.68,719.62
2016,8,16,11,30,871.0,140.0,2.2,25.0,920.0,980.06,710.49
2016,8,16,11,45,873.0,140.5,2.25,25.5,927.5,959.89,696.49
2016,8,16,12,0,875.0,141.0,2.3,26.0,935.0,936.2,680.33
2016,8,16,12,15,874.5,141.0,2.3,26.0,934.5,906.46,661.11
2016,8,16,12,30,874.0,141.0,2.3,26.0,934.0,873.59,639.84
2016,8,16,12,45,869.0,142.5,2.35,26.0,925.0,835.41,615.35
2016,8,16,13,0,864.0,144.0,2.4,26.0,916.0,794.71,588.94
2016,8,16,13,15,860.0,143.0,2.4,26.0,900.0,750.34,557.93
2016,8,16,13,30,856.0,142.0,2.4,26.0,884.0,703.83,524.5
2016,8,16,13,45,851.0,140.0,2.45,26.0,861.0,657.45,490.45
2016,8,16,14,0,846.0,138.0,2.5,26.0,838.0,604.55,450.82
2016,8,16,14,15,837.5,136.0,2.5,25.5,808.0,548.46,408.26
2016,8,16,14,30,829.0,134.0,2.5,25.0,778.0,491.62,363.58
2016,8,16,14,45,819.0,131.0,2.5,25.0,742.0,432.86,315.29
2016,8,16,15,0,809.0,128.0,2.5,25.0,706.0,374.04,265.66
2016,8,16,15,15,794.0,125.0,2.5,24.5,664.5,314.05,214.95
2016,8,16,15,30,779.0,122.0,2.5,24.0,623.0,255.13,165.39
2016,8,16,15,45,761.5,117.5,2.5,24.0,577.5,196.04,118.41
2016,8,16,16,0,744.0,113.0,2.5,24.0,532.0,132.3,75.41
2016,8,16,16,15,718.5,108.0,2.5,23.5,482.5,76.09,59.28
2016,8,16,16,30,693.0,103.0,2.5,23.0,433.0,73.09,57.1
2016,8,16,16,45,661.0,97.0,2.5,22.5,382.5,70.31,55.04
2016,8,16,17,0,629.0,91.0,2.5,22.0,332.0,67.41,52.82
2016,8,16,17,15,582.0,83.5,2.5,21.5,280.5,63.1,49.31
2016,8,16,17,30,535.0,76.0,2.5,21.0,229.0,58.67,45.55
2016,8,16,17,45,470.0,66.0,2.55,20.5,180.5,51.91,39.61
2016,8,16,18,0,405.0,56.0,2.6,20.0,132.0,44.97,33.27
2016,8,16,18,15,305.0,43.0,2.5,19.0,89.5,33.17,22.56
2016,8,16,18,30,205.0,30.0,2.4,18.0,47.0,23.28,11.58
2016,8,16,18,45,102.5,15.0,2.35,17.5,23.5,12.8,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,72.92,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,159.86,116.07
2016,8,17,6,15,308.5,45.0,2.05,15.5,95.0,233.24,186.14
2016,8,17,6,30,401.0,58.0,2.0,16.0,137.0,320.98,261.81
2016,8,17,6,45,465.0,67.0,1.95,17.0,185.0,393.52,322.41
2016,8,17,7,0,529.0,76.0,1.9,18.0,233.0,471.13,384.27
2016,8,17,7,15,268.0,104.5,1.85,18.5,184.5,319.58,261.74
2016,8,17,7,30,7.0,133.0,1.8,19.0,136.0,125.51,98.79
2016,8,17,7,45,14.0,154.5,1.75,19.5,161.5,151.2,119.85
2016,8,17,8,0,21.0,176.0,1.7,20.0,187.0,177.31,140.44
2016,8,17,8,15,47.0,209.0,1.65,20.5,235.5,249.37,197.54
2016,8,17,8,30,73.0,242.0,1.6,21.0,284.0,308.53,242.88
2016,8,17,8,45,95.5,268.0,1.6,21.5,328.0,357.26,279.2
2016,8,17,9,0,118.0,294.0,1.6,22.0,372.0,426.43,329.76
2016,8,17,9,15,162.0,314.5,1.6,22.5,428.0,491.03,376.43
2016,8,17,9,30,206.0,335.0,1.6,23.0,484.0,556.13,422.26
2016,8,17,9,45,275.5,338.0,1.65,24.0,547.5,648.34,485.83
2016,8,17,10,0,345.0,341.0,1.7,25.0,611.0,719.55,533.07
2016,8,17,10,15,605.0,230.5,1.75,25.0,725.0,889.53,652.4
2016,8,17,10,30,865.0,120.0,1.8,25.0,839.0,1008.66,727.68
2016,8,17,10,45,871.0,121.5,1.9,25.5,861.5,1008.49,725.26
2016,8,17,11,0,877.0,123.0,2.0,26.0,884.0,1004.44,721.85
2016,8,17,11,15,881.0,123.5,2.05,26.0,899.5,993.56,715.04
2016,8,17,11,30,885.0,124.0,2.1,26.0,915.0,978.89,705.96
2016,8,17,11,45,886.5,124.5,2.15,26.5,922.5,958.15,691.71
2016,8,17,12,0,888.0,125.0,2.2,27.0,930.0,933.86,675.27
2016,8,17,12,15,888.0,125.0,2.25,27.0,929.5,904.35,656.79
2016,8,17,12,30,888.0,125.0,2.3,27.0,929.0,871.63,636.14
2016,8,17,12,45,872.0,133.0,2.4,27.0,916.5,830.0,609.8
2016,8,17,13,0,856.0,141.0,2.5,27.0,904.0,786.38,581.79
2016,8,17,13,15,852.0,140.0,2.55,27.0,888.0,742.31,551.32
2016,8,17,13,30,848.0,139.0,2.6,27.0,872.0,696.11,518.32
2016,8,17,13,45,842.5,137.5,2.65,27.0,849.0,650.01,484.38
2016,8,17,14,0,837.0,136.0,2.7,27.0,826.0,597.63,445.05
2016,8,17,14,15,828.0,134.0,2.7,26.5,796.0,541.72,402.6
2016,8,17,14,30,819.0,132.0,2.7,26.0,766.0,485.13,358.11
2016,8,17,14,45,808.0,129.5,2.7,26.0,730.0,426.9,310.26
2016,8,17,15,0,797.0,127.0,2.7,26.0,694.0,368.74,261.22
2016,8,17,15,15,782.0,123.5,2.7,25.5,652.5,309.04,210.86
2016,8,17,15,30,767.0,120.0,2.7,25.0,611.0,250.44,161.7
2016,8,17,15,45,747.5,116.0,2.7,24.5,565.5,192.16,115.85
2016,8,17,16,0,728.0,112.0,2.7,24.0,520.0,129.53,74.04
2016,8,17,16,15,701.5,107.5,2.7,23.5,471.0,74.65,58.08
2016,8,17,16,30,675.0,103.0,2.7,23.0,422.0,72.99,57.04
2016,8,17,16,45,640.0,97.0,2.75,22.5,371.5,70.2,54.96
2016,8,17,17,0,605.0,91.0,2.8,22.0,321.0,67.3,52.74
2016,8,17,17,15,557.0,83.5,2.75,21.0,270.5,63.02,49.34
2016,8,17,17,30,509.0,76.0,2.7,20.0,220.0,58.61,45.69
2016,8,17,17,45,439.0,66.5,2.7,19.5,172.0,52.28,40.07
2016,8,17,18,0,369.0,57.0,2.7,19.0,124.0,43.51,32.1
2016,8,17,18,15,271.0,42.5,2.65,18.5,83.5,32.69,22.1
2016,8,17,18,30,173.0,28.0,2.6,18.0,43.0,21.69,9.67
2016,8,17,18,45,86.5,14.0,2.55,17.5,21.5,11.95,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,16.5,1.7,14.5,25.0,67.67,0.0
2016,8,18,6,0,186.0,33.0,1.8,15.0,50.0,148.74,106.33
2016,8,18,6,15,279.5,47.0,1.8,15.5,91.5,222.1,176.79
2016,8,18,6,30,373.0,61.0,1.8,16.0,133.0,306.21,249.52
2016,8,18,6,45,436.5,71.0,1.8,16.5,180.5,376.16,308.78
2016,8,18,7,0,500.0,81.0,1.8,17.0,228.0,458.14,375.03
2016,8,18,7,15,261.0,111.0,1.8,17.5,188.5,323.48,265.58
2016,8,18,7,30,22.0,141.0,1.8,18.0,149.0,145.86,116.36
2016,8,18,7,45,25.0,161.0,1.8,19.0,171.5,167.27,133.51
2016,8,18,8,0,28.0,181.0,1.8,20.0,194.0,203.61,161.75
2016,8,18,8,15,40.0,206.5,1.75,20.5,228.0,240.81,190.58
2016,8,18,8,30,52.0,232.0,1.7,21.0,262.0,278.45,219.15
2016,8,18,8,45,119.5,263.0,1.7,21.5,339.0,393.79,307.95
2016,8,18,9,0,187.0,294.0,1.7,22.0,416.0,493.03,381.17
2016,8,18,9,15,258.5,301.5,1.7,22.0,481.5,591.84,452.59
2016,8,18,9,30,330.0,309.0,1.7,22.0,547.0,671.56,508.77
2016,8,18,9,45,512.5,251.0,1.75,22.5,641.0,812.58,608.01
2016,8,18,10,0,695.0,193.0,1.8,23.0,735.0,943.61,694.37
2016,8,18,10,15,705.0,196.0,1.85,23.5,763.5,955.77,698.98
2016,8,18,10,30,715.0,199.0,1.9,24.0,792.0,964.48,702.79
2016,8,18,10,45,712.0,207.5,1.95,24.5,811.0,962.36,699.75
2016,8,18,11,0,709.0,216.0,2.0,25.0,830.0,956.67,694.66
2016,8,18,11,15,714.0,217.5,2.05,25.0,844.5,948.25,689.31
2016,8,18,11,30,719.0,219.0,2.1,25.0,859.0,936.32,681.8
2016,8,18,11,45,713.5,224.5,2.15,25.5,864.0,915.01,666.96
2016,8,18,12,0,708.0,230.0,2.2,26.0,869.0,890.67,649.91
2016,8,18,12,15,708.0,230.0,2.25,26.0,869.0,863.2,631.97
2016,8,18,12,30,708.0,230.0,2.3,26.0,869.0,832.92,611.94
2016,8,18,12,45,579.0,293.0,2.35,26.0,812.5,750.34,553.55
2016,8,18,13,0,450.0,356.0,2.4,26.0,756.0,675.23,499.62
2016,8,18,13,15,576.0,287.5,2.4,25.5,790.0,679.87,506.19
2016,8,18,13,30,702.0,219.0,2.4,25.0,824.0,673.77,503.81
2016,8,18,13,45,693.5,217.0,2.45,25.0,801.0,625.53,468.37
2016,8,18,14,0,685.0,215.0,2.5,25.0,778.0,576.47,431.67
2016,8,18,14,15,674.5,211.5,2.5,24.5,748.5,524.6,392.5
2016,8,18,14,30,664.0,208.0,2.5,24.0,719.0,472.66,352.0
2016,8,18,14,45,652.0,202.5,2.55,24.0,684.5,418.73,308.28
2016,8,18,15,0,640.0,197.0,2.6,24.0,650.0,365.42,263.97
2016,8,18,15,15,622.0,191.0,2.6,23.5,609.5,310.94,218.77
2016,8,18,15,30,604.0,185.0,2.6,23.0,569.0,258.31,175.36
2016,8,18,15,45,487.0,198.0,2.65,23.0,493.0,204.98,137.71
2016,8,18,16,0,370.0,211.0,2.7,23.0,417.0,171.86,120.47
2016,8,18,16,15,332.5,196.5,2.7,22.5,368.5,132.76,107.31
2016,8,18,16,30,295.0,182.0,2.7,22.0,320.0,124.44,100.93
2016,8,18,16,45,274.5,161.5,2.7,21.5,278.5,112.44,91.27
2016,8,18,17,0,254.0,141.0,2.7,21.0,237.0,99.93,81.01
2016,8,18,17,15,301.0,120.0,2.65,20.0,216.0,87.26,70.53
2016,8,18,17,30,348.0,99.0,2.6,19.0,195.0,72.02,57.54
2016,8,18,17,45,290.5,81.5,2.55,18.5,150.5,60.19,47.1
2016,8,18,18,0,233.0,64.0,2.5,18.0,106.0,47.97,36.05
2016,8,18,18,15,161.5,44.0,2.4,17.5,68.5,34.03,23.24
2016,8,18,18,30,90.0,24.0,2.3,17.0,31.0,18.98,6.95
2016,8,18,18,45,45.0,12.0,2.25,16.5,15.5,10.24,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,2.0,14.5,19.5,34.37,0.0
2016,8,19,6,0,111.0,29.0,2.1,15.0,39.0,97.79,67.41
2016,8,19,6,15,181.0,48.5,2.1,15.5,77.5,163.02,129.09
2016,8,19,6,30,251.0,68.0,2.1,16.0,116.0,246.87,201.25
2016,8,19,6,45,307.0,84.5,2.1,16.5,161.0,313.71,258.16
2016,8,19,7,0,363.0,101.0,2.1,17.0,206.0,385.59,317.27
2016,8,19,7,15,205.0,125.0,2.05,17.5,187.0,301.81,247.68
2016,8,19,7,30,47.0,149.0,2.0,18.0,168.0,187.16,150.96
2016,8,19,7,45,176.5,167.0,1.95,18.5,250.5,325.72,265.24
2016,8,19,8,0,306.0,185.0,1.9,19.0,333.0,476.9,382.96
2016,8,19,8,15,319.0,205.0,1.85,19.5,373.0,519.96,412.46
2016,8,19,8,30,332.0,225.0,1.8,20.0,413.0,562.41,441.43
2016,8,19,8,45,466.5,205.5,1.8,20.5,493.5,693.19,536.3
2016,8,19,9,0,601.0,186.0,1.8,21.0,574.0,817.89,622.1
2016,8,19,9,15,618.5,191.5,1.8,21.5,613.5,851.47,640.95
2016,8,19,9,30,636.0,197.0,1.8,22.0,653.0,882.57,658.83
2016,8,19,9,45,642.0,205.5,1.8,22.5,685.5,902.54,669.18
2016,8,19,10,0,648.0,214.0,1.8,23.0,718.0,919.35,677.56
2016,8,19,10,15,552.0,266.5,1.85,23.0,706.5,868.7,641.15
2016,8,19,10,30,456.0,319.0,1.9,23.0,695.0,821.32,606.71
2016,8,19,10,45,563.5,276.5,1.95,23.5,754.5,878.63,646.78
2016,8,19,11,0,671.0,234.0,2.0,24.0,814.0,937.99,686.21
2016,8,19,11,15,676.0,236.0,2.05,24.0,828.5,930.37,680.52
2016,8,19,11,30,681.0,238.0,2.1,24.0,843.0,919.34,673.34
2016,8,19,11,45,679.0,241.5,2.2,24.5,849.0,899.82,659.66
2016,8,19,12,0,677.0,245.0,2.3,25.0,855.0,877.29,643.98
2016,8,19,12,15,556.0,306.5,2.35,25.0,807.0,798.48,588.5
2016,8,19,12,30,435.0,368.0,2.4,25.0,759.0,725.47,536.4
2016,8,19,12,45,562.5,300.0,2.45,25.0,801.0,743.75,552.4
2016,8,19,13,0,690.0,232.0,2.5,25.0,843.0,752.96,560.86
2016,8,19,13,15,685.0,230.0,2.55,25.0,827.5,710.63,530.82
2016,8,19,13,30,680.0,228.0,2.6,25.0,812.0,666.76,499.41
2016,8,19,13,45,670.0,227.0,2.65,25.0,789.0,619.28,464.62
2016,8,19,14,0,660.0,226.0,2.7,25.0,766.0,571.17,428.47
2016,8,19,14,15,649.0,222.0,2.7,24.5,736.5,519.8,389.6
2016,8,19,14,30,638.0,218.0,2.7,24.0,707.0,468.47,349.56
2016,8,19,14,45,622.0,213.5,2.7,24.0,671.5,415.09,306.23
2016,8,19,15,0,606.0,209.0,2.7,24.0,636.0,362.84,262.89
2016,8,19,15,15,587.5,202.0,2.7,23.5,596.0,308.36,217.95
2016,8,19,15,30,569.0,195.0,2.7,23.0,556.0,256.62,175.49
2016,8,19,15,45,456.5,205.0,2.75,22.5,480.5,204.81,139.23
2016,8,19,16,0,344.0,215.0,2.8,22.0,405.0,171.77,121.94
2016,8,19,16,15,322.0,197.0,2.8,21.5,362.0,132.96,107.94
2016,8,19,16,30,300.0,179.0,2.8,21.0,319.0,122.79,99.97
2016,8,19,16,45,285.0,158.5,2.8,21.0,278.5,110.78,90.07
2016,8,19,17,0,270.0,138.0,2.8,21.0,238.0,98.26,79.6
2016,8,19,17,15,223.0,123.5,2.8,20.0,197.5,88.71,71.8
2016,8,19,17,30,176.0,109.0,2.8,19.0,157.0,80.7,65.07
2016,8,19,17,45,184.0,86.0,2.8,18.5,126.5,63.67,50.08
2016,8,19,18,0,192.0,63.0,2.8,18.0,96.0,47.82,35.85
2016,8,19,18,15,130.5,41.5,2.75,17.5,60.5,32.11,21.49
2016,8,19,18,30,69.0,20.0,2.7,17.0,25.0,15.96,3.94
2016,8,19,18,45,34.5,10.0,2.65,16.5,12.5,8.54,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,47.0,13.5,1.8,14.5,17.5,30.21,0.0
2016,8,20,6,0,94.0,27.0,1.9,15.0,35.0,87.4,58.57
