Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,15,157.5,48.0,1.9,15.5,72.5,151.1,119.13
2016,8,20,6,30,221.0,69.0,1.9,16.0,110.0,220.03,179.15
2016,8,20,6,45,275.0,86.5,1.95,16.5,155.0,284.0,233.91
2016,8,20,7,0,329.0,104.0,2.0,17.0,200.0,367.21,302.14
2016,8,20,7,15,177.5,122.5,1.95,17.5,175.5,265.21,217.87
2016,8,20,7,30,26.0,141.0,1.9,18.0,151.0,161.79,129.71
2016,8,20,7,45,41.0,166.5,1.9,18.5,184.5,201.08,161.73
2016,8,20,8,0,56.0,192.0,1.9,19.0,218.0,241.18,193.37
2016,8,20,8,15,118.5,219.5,1.9,19.5,283.5,343.81,274.58
2016,8,20,8,30,181.0,247.0,1.9,20.0,349.0,432.9,342.48
2016,8,20,8,45,235.5,261.5,1.9,20.5,406.0,501.81,393.27
2016,8,20,9,0,290.0,276.0,1.9,21.0,463.0,593.01,458.55
2016,8,20,9,15,455.5,239.5,1.95,21.5,555.0,737.56,562.78
2016,8,20,9,30,621.0,203.0,2.0,22.0,647.0,874.98,657.05
2016,8,20,9,45,649.0,200.5,2.05,22.5,684.5,905.41,673.92
2016,8,20,10,0,677.0,198.0,2.1,23.0,722.0,932.94,689.85
2016,8,20,10,15,687.0,201.5,2.15,23.0,750.5,945.48,697.28
2016,8,20,10,30,697.0,205.0,2.2,23.0,779.0,954.63,702.74
2016,8,20,10,45,705.0,207.0,2.3,23.5,801.0,956.7,702.86
2016,8,20,11,0,713.0,209.0,2.4,24.0,823.0,955.23,700.82
2016,8,20,11,15,717.5,210.5,2.45,24.0,837.5,946.22,694.88
2016,8,20,11,30,722.0,212.0,2.5,24.0,852.0,933.73,686.8
2016,8,20,11,45,725.5,212.0,2.6,24.5,859.5,915.36,674.03
2016,8,20,12,0,729.0,212.0,2.7,25.0,867.0,893.68,659.13
2016,8,20,12,15,729.0,211.5,2.75,25.0,866.5,865.25,640.53
2016,8,20,12,30,729.0,211.0,2.8,25.0,866.0,833.97,619.44
2016,8,20,12,45,707.0,222.0,2.9,25.0,852.0,792.78,591.07
2016,8,20,13,0,685.0,233.0,3.0,25.0,838.0,750.32,561.38
2016,8,20,13,15,680.5,231.0,3.0,25.0,822.5,708.47,531.52
2016,8,20,13,30,676.0,229.0,3.0,25.0,807.0,665.05,499.93
2016,8,20,13,45,674.5,223.0,3.05,25.0,786.5,618.82,465.88
2016,8,20,14,0,673.0,217.0,3.1,25.0,766.0,571.23,429.9
2016,8,20,14,15,662.5,213.0,3.1,24.5,737.0,519.44,390.43
2016,8,20,14,30,652.0,209.0,3.1,24.0,708.0,467.61,349.71
2016,8,20,14,45,645.5,200.5,3.1,24.0,674.5,414.09,305.84
2016,8,20,15,0,639.0,192.0,3.1,24.0,641.0,360.6,260.95
2016,8,20,15,15,621.0,186.5,3.1,23.5,601.0,306.49,215.79
2016,8,20,15,30,603.0,181.0,3.1,23.0,561.0,254.23,172.5
2016,8,20,15,45,588.5,170.5,3.1,22.5,518.0,200.85,130.67
2016,8,20,16,0,574.0,160.0,3.1,22.0,475.0,148.37,95.82
2016,8,20,16,15,545.0,151.5,3.1,21.5,428.0,102.28,82.12
2016,8,20,16,30,516.0,143.0,3.1,21.0,381.0,98.15,79.09
2016,8,20,16,45,486.0,130.5,3.1,20.5,333.5,91.19,73.53
2016,8,20,17,0,456.0,118.0,3.1,20.0,286.0,83.91,67.58
2016,8,20,17,15,408.5,105.0,3.1,19.5,238.0,75.79,60.76
2016,8,20,17,30,361.0,92.0,3.1,19.0,190.0,67.38,53.49
2016,8,20,17,45,304.0,75.5,3.1,18.5,145.5,56.11,43.48
2016,8,20,18,0,247.0,59.0,3.1,18.0,101.0,44.48,32.91
2016,8,20,18,15,170.5,40.0,3.0,17.5,64.5,30.54,20.02
2016,8,20,18,30,94.0,21.0,2.9,17.0,28.0,16.23,2.7
2016,8,20,18,45,47.0,10.5,2.85,16.5,14.0,8.96,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,14.0,2.6,14.5,19.0,34.89,0.0
2016,8,21,6,0,115.0,28.0,2.7,15.0,38.0,99.3,65.68
2016,8,21,6,15,190.5,47.0,2.8,15.0,77.0,179.04,141.96
2016,8,21,6,30,266.0,66.0,2.9,15.0,116.0,254.53,208.59
2016,8,21,6,45,328.0,80.5,3.0,15.5,161.5,323.61,268.27
2016,8,21,7,0,390.0,95.0,3.1,16.0,207.0,398.4,330.77
2016,8,21,7,15,242.5,124.0,3.05,16.5,198.5,329.15,272.57
2016,8,21,7,30,95.0,153.0,3.0,17.0,190.0,229.99,188.38
2016,8,21,7,45,121.5,177.0,2.95,17.5,230.5,295.23,241.14
2016,8,21,8,0,148.0,201.0,2.9,18.0,271.0,347.21,281.72
2016,8,21,8,15,220.0,216.0,2.8,18.5,333.0,429.45,346.18
2016,8,21,8,30,292.0,231.0,2.7,19.0,395.0,534.99,425.68
2016,8,21,8,45,479.0,194.0,2.65,19.5,490.0,694.06,544.79
2016,8,21,9,0,666.0,157.0,2.6,20.0,585.0,851.32,654.39
2016,8,21,9,15,683.0,161.5,2.55,20.5,624.5,884.36,672.52
2016,8,21,9,30,700.0,166.0,2.5,21.0,664.0,914.75,689.7
2016,8,21,9,45,685.5,184.0,2.45,21.5,692.0,925.48,693.5
2016,8,21,10,0,671.0,202.0,2.4,22.0,720.0,932.13,694.83
2016,8,21,10,15,681.5,205.0,2.45,22.5,748.5,944.6,701.09
2016,8,21,10,30,692.0,208.0,2.5,23.0,777.0,953.67,705.14
2016,8,21,10,45,702.5,208.5,2.55,23.5,799.5,956.65,705.31
2016,8,21,11,0,713.0,209.0,2.6,24.0,822.0,956.07,703.31
2016,8,21,11,15,718.0,210.5,2.65,24.0,836.5,947.49,697.57
2016,8,21,11,30,723.0,212.0,2.7,24.0,851.0,935.39,689.68
2016,8,21,11,45,727.5,211.5,2.8,24.0,859.0,917.37,678.35
2016,8,21,12,0,732.0,211.0,2.9,24.0,867.0,895.99,664.8
2016,8,21,12,15,732.0,211.0,2.95,24.0,866.5,867.89,646.29
2016,8,21,12,30,732.0,211.0,3.0,24.0,866.0,836.9,625.2
2016,8,21,12,45,743.5,202.0,3.1,24.0,861.5,804.15,603.21
2016,8,21,13,0,755.0,193.0,3.2,24.0,857.0,768.18,578.49
2016,8,21,13,15,750.5,191.5,3.2,24.0,841.0,724.3,546.9
2016,8,21,13,30,746.0,190.0,3.2,24.0,825.0,678.62,513.41
2016,8,21,13,45,740.0,187.0,3.25,24.0,802.5,629.14,476.59
2016,8,21,14,0,734.0,184.0,3.3,24.0,780.0,578.49,437.91
2016,8,21,14,15,724.0,181.0,3.3,23.5,750.5,524.84,396.55
2016,8,21,14,30,714.0,178.0,3.3,23.0,721.0,470.92,353.63
2016,8,21,14,45,702.0,173.0,3.35,23.0,685.5,414.6,307.06
2016,8,21,15,0,690.0,168.0,3.4,23.0,650.0,358.79,259.77
2016,8,21,15,15,672.5,163.5,3.4,22.5,609.5,302.61,212.2
2016,8,21,15,30,655.0,159.0,3.4,22.0,569.0,248.07,166.43
2016,8,21,15,45,633.5,152.5,3.4,21.5,524.5,193.41,123.51
2016,8,21,16,0,612.0,146.0,3.4,21.0,480.0,141.42,89.66
2016,8,21,16,15,583.0,138.5,3.4,20.5,432.0,95.16,76.43
2016,8,21,16,30,554.0,131.0,3.4,20.0,384.0,91.11,73.4
2016,8,21,16,45,517.0,121.5,3.45,20.0,335.0,85.77,69.04
2016,8,21,17,0,480.0,112.0,3.5,20.0,286.0,80.23,64.42
2016,8,21,17,15,430.5,100.0,3.45,19.0,237.5,72.64,58.15
2016,8,21,17,30,381.0,88.0,3.4,18.0,189.0,64.8,51.44
2016,8,21,17,45,315.5,72.5,3.4,17.5,144.0,54.09,41.86
2016,8,21,18,0,250.0,57.0,3.4,17.0,99.0,43.07,31.77
2016,8,21,18,15,170.5,38.5,3.3,16.5,62.5,29.45,19.02
2016,8,21,18,30,91.0,20.0,3.2,16.0,26.0,15.47,0.48
2016,8,21,18,45,45.5,10.0,3.1,16.0,13.0,8.54,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.0,14.0,2.7,13.5,19.0,35.57,0.0
2016,8,22,6,0,118.0,28.0,2.8,14.0,38.0,111.91,72.81
2016,8,22,6,15,195.5,46.0,2.8,14.5,76.5,181.09,143.62
2016,8,22,6,30,273.0,64.0,2.8,15.0,115.0,256.84,210.38
2016,8,22,6,45,334.5,78.5,2.85,15.5,160.5,326.08,270.18
2016,8,22,7,0,396.0,93.0,2.9,16.0,206.0,400.97,332.66
2016,8,22,7,15,226.0,120.5,2.8,16.5,187.5,313.6,259.53
2016,8,22,7,30,56.0,148.0,2.7,17.0,169.0,194.43,158.13
2016,8,22,7,45,104.0,173.5,2.65,17.5,220.0,277.45,226.33
2016,8,22,8,0,152.0,199.0,2.6,18.0,271.0,348.89,282.98
2016,8,22,8,15,159.0,222.0,2.5,18.5,305.0,383.85,308.54
2016,8,22,8,30,166.0,245.0,2.4,19.0,339.0,418.44,333.38
2016,8,22,8,45,235.0,258.0,2.35,19.5,402.0,498.89,394.31
2016,8,22,9,0,304.0,271.0,2.3,20.0,465.0,602.52,469.65
2016,8,22,9,15,500.0,218.5,2.3,20.5,562.5,760.04,584.59
2016,8,22,9,30,696.0,166.0,2.3,21.0,660.0,911.89,687.32
2016,8,22,9,45,706.0,171.0,2.35,21.5,693.5,932.84,697.64
2016,8,22,10,0,716.0,176.0,2.4,22.0,727.0,950.55,707.12
2016,8,22,10,15,725.5,178.5,2.45,22.5,755.5,961.62,712.29
2016,8,22,10,30,735.0,181.0,2.5,23.0,784.0,969.2,715.32
2016,8,22,10,45,741.5,183.5,2.6,23.5,805.5,970.17,714.61
2016,8,22,11,0,748.0,186.0,2.7,24.0,827.0,967.5,711.68
2016,8,22,11,15,752.5,187.0,2.75,24.0,841.0,948.71,699.22
2016,8,22,11,30,757.0,188.0,2.8,24.0,855.0,935.68,690.77
2016,8,22,11,45,758.5,189.0,2.9,24.0,862.0,916.36,678.52
2016,8,22,12,0,760.0,190.0,3.0,24.0,869.0,893.77,664.11
2016,8,22,12,15,760.0,189.5,3.05,24.0,868.0,865.35,645.4
2016,8,22,12,30,760.0,189.0,3.1,24.0,867.0,834.05,624.69
2016,8,22,12,45,723.0,209.0,3.2,24.0,849.0,794.42,596.78
2016,8,22,13,0,686.0,229.0,3.3,24.0,831.0,748.07,563.66
2016,8,22,13,15,681.0,227.0,3.3,24.0,815.5,705.73,533.18
2016,8,22,13,30,676.0,225.0,3.3,24.0,800.0,661.85,500.96
2016,8,22,13,45,675.0,219.0,3.35,24.0,779.0,615.81,466.7
2016,8,22,14,0,674.0,213.0,3.4,24.0,758.0,568.35,430.46
2016,8,22,14,15,663.5,209.0,3.4,23.5,729.0,516.41,390.51
2016,8,22,14,30,653.0,205.0,3.4,23.0,700.0,464.43,349.3
2016,8,22,14,45,646.5,197.0,3.45,23.0,667.0,411.12,305.27
2016,8,22,15,0,640.0,189.0,3.5,23.0,634.0,357.84,260.21
2016,8,22,15,15,622.0,183.0,3.5,22.5,593.5,303.21,214.29
2016,8,22,15,30,604.0,177.0,3.5,22.0,553.0,250.44,170.33
2016,8,22,15,45,588.5,167.0,3.5,21.5,510.5,197.15,128.49
2016,8,22,16,0,573.0,157.0,3.5,21.0,468.0,144.87,94.01
2016,8,22,16,15,543.5,148.5,3.45,20.5,421.0,100.68,81.16
2016,8,22,16,30,514.0,140.0,3.4,20.0,374.0,96.48,78.03
2016,8,22,16,45,483.5,128.0,3.35,19.5,326.5,89.77,72.64
2016,8,22,17,0,453.0,116.0,3.3,19.0,279.0,82.75,66.87
2016,8,22,17,15,404.0,103.0,3.2,18.5,231.0,74.56,59.94
2016,8,22,17,30,355.0,90.0,3.1,18.0,183.0,66.09,52.55
2016,8,22,17,45,295.5,73.5,3.05,17.5,139.0,54.75,42.4
2016,8,22,18,0,236.0,57.0,3.0,17.0,95.0,43.06,31.69
2016,8,22,18,15,157.0,37.5,2.85,16.5,59.0,28.68,18.19
2016,8,22,18,30,78.0,18.0,2.7,16.0,23.0,14.38,0.0
2016,8,22,18,45,39.0,9.0,2.6,16.0,11.5,7.68,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.5,13.5,2.2,14.5,20.0,44.26,0.0
2016,8,23,6,0,163.0,27.0,2.3,15.0,40.0,130.82,82.57
2016,8,23,6,15,255.5,42.0,2.3,15.5,80.0,207.34,163.86
2016,8,23,6,30,348.0,57.0,2.3,16.0,120.0,291.47,237.6
2016,8,23,6,45,416.0,68.0,2.3,16.5,167.5,364.52,300.17
2016,8,23,7,0,484.0,79.0,2.3,17.0,215.0,449.78,369.94
2016,8,23,7,15,242.0,88.0,2.2,17.5,156.0,284.37,235.17
2016,8,23,7,30,0.0,97.0,2.1,18.0,97.0,83.86,64.72
2016,8,23,7,45,9.5,133.0,2.05,18.5,137.5,126.33,100.08
2016,8,23,8,0,19.0,169.0,2.0,19.0,178.0,169.88,135.24
2016,8,23,8,15,37.5,199.0,1.95,19.5,219.5,232.19,184.87
2016,8,23,8,30,56.0,229.0,1.9,20.0,261.0,281.17,222.75
2016,8,23,8,45,90.0,258.5,1.85,20.5,314.0,344.7,271.5
2016,8,23,9,0,124.0,288.0,1.8,21.0,367.0,429.49,334.56
2016,8,23,9,15,226.5,295.5,1.8,21.0,451.5,536.97,415.57
2016,8,23,9,30,329.0,303.0,1.8,21.0,536.0,668.39,510.14
2016,8,23,9,45,553.0,226.5,1.8,21.5,641.0,831.43,625.49
2016,8,23,10,0,777.0,150.0,1.8,22.0,746.0,976.45,718.77
2016,8,23,10,15,786.5,152.0,1.85,22.5,775.0,987.34,722.27
2016,8,23,10,30,796.0,154.0,1.9,23.0,804.0,994.55,725.06
2016,8,23,10,45,803.0,155.5,1.95,23.5,826.0,994.96,723.64
2016,8,23,11,0,810.0,157.0,2.0,24.0,848.0,991.56,719.98
2016,8,23,11,15,814.0,158.0,2.05,24.0,862.5,980.89,713.2
2016,8,23,11,30,818.0,159.0,2.1,24.0,877.0,966.5,704.18
2016,8,23,11,45,820.5,159.0,2.2,24.5,884.5,946.05,690.48
2016,8,23,12,0,823.0,159.0,2.3,25.0,892.0,922.1,674.54
2016,8,23,12,15,822.5,159.0,2.35,25.0,891.0,892.12,655.45
2016,8,23,12,30,822.0,159.0,2.4,25.0,890.0,859.08,634.26
2016,8,23,12,45,813.5,162.0,2.45,25.5,879.5,819.44,607.29
2016,8,23,13,0,805.0,165.0,2.5,26.0,869.0,777.59,577.79
2016,8,23,13,15,800.5,163.5,2.55,25.5,852.5,732.71,547.48
2016,8,23,13,30,796.0,162.0,2.6,25.0,836.0,685.9,514.92
2016,8,23,13,45,789.0,160.0,2.7,25.0,812.0,635.41,477.95
2016,8,23,14,0,782.0,158.0,2.8,25.0,788.0,583.68,438.93
2016,8,23,14,15,772.0,155.5,2.8,24.5,758.0,529.02,397.0
2016,8,23,14,30,762.0,153.0,2.8,24.0,728.0,473.95,353.32
2016,8,23,14,45,607.5,203.5,2.85,24.0,647.5,400.56,295.91
2016,8,23,15,0,453.0,254.0,2.9,24.0,567.0,342.58,251.27
2016,8,23,15,15,578.0,196.0,2.9,23.5,570.0,299.55,211.65
2016,8,23,15,30,703.0,138.0,2.9,23.0,573.0,241.0,158.11
2016,8,23,15,45,682.5,132.0,2.95,23.0,527.5,183.9,113.23
2016,8,23,16,0,662.0,126.0,3.0,23.0,482.0,129.27,78.16
2016,8,23,16,15,633.0,120.0,3.0,22.0,434.0,83.22,65.86
2016,8,23,16,30,604.0,114.0,3.0,21.0,386.0,81.01,64.5
2016,8,23,16,45,567.5,106.0,3.05,20.5,336.5,77.09,61.45
2016,8,23,17,0,531.0,98.0,3.1,20.0,287.0,73.0,58.18
2016,8,23,17,15,480.0,88.0,3.1,19.5,237.5,64.96,51.34
2016,8,23,17,30,429.0,78.0,3.1,19.0,188.0,58.23,45.47
2016,8,23,17,45,359.5,65.0,3.1,18.5,142.5,49.05,37.23
2016,8,23,18,0,290.0,52.0,3.1,18.0,97.0,39.65,28.56
2016,8,23,18,15,196.5,35.0,3.0,17.5,60.5,26.95,16.43
2016,8,23,18,30,103.0,18.0,2.9,17.0,24.0,13.99,0.0
2016,8,23,18,45,51.5,9.0,2.85,16.5,12.0,7.68,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,111.0,13.0,2.15,13.5,21.5,55.85,0.0
2016,8,24,6,0,222.0,26.0,2.3,14.0,43.0,157.77,96.52
2016,8,24,6,15,326.0,38.5,2.3,14.5,85.5,242.71,192.4
2016,8,24,6,30,430.0,51.0,2.3,15.0,128.0,335.62,274.12
2016,8,24,6,45,500.0,59.5,2.35,15.5,177.5,413.3,340.74
2016,8,24,7,0,570.0,68.0,2.4,16.0,227.0,496.64,409.18
2016,8,24,7,15,287.5,97.0,2.35,16.5,177.5,346.88,286.79
2016,8,24,7,30,5.0,126.0,2.3,17.0,128.0,118.19,93.62
2016,8,24,7,45,26.0,155.0,2.3,17.5,167.0,176.95,142.6
2016,8,24,8,0,47.0,184.0,2.3,18.0,206.0,226.06,182.19
2016,8,24,8,15,50.0,205.5,2.25,18.5,231.0,251.4,201.37
2016,8,24,8,30,53.0,227.0,2.2,19.0,256.0,276.62,220.19
2016,8,24,8,45,78.5,255.5,2.2,19.5,303.0,331.0,262.16
2016,8,24,9,0,104.0,284.0,2.2,20.0,350.0,386.04,303.57
2016,8,24,9,15,475.5,197.0,2.15,20.5,528.5,713.82,553.29
2016,8,24,9,30,847.0,110.0,2.1,21.0,707.0,993.45,740.47
2016,8,24,9,45,865.5,108.0,2.1,21.5,745.0,1004.47,741.66
2016,8,24,10,0,884.0,106.0,2.1,22.0,783.0,1024.2,751.59
2016,8,24,10,15,891.0,107.5,2.1,22.5,812.0,1032.48,754.08
2016,8,24,10,30,898.0,109.0,2.1,23.0,841.0,1036.84,754.31
2016,8,24,10,45,901.5,111.5,2.15,23.5,862.5,1034.74,751.22
2016,8,24,11,0,905.0,114.0,2.2,24.0,884.0,1028.63,745.77
2016,8,24,11,15,908.5,114.5,2.25,24.0,899.0,1016.46,738.06
2016,8,24,11,30,912.0,115.0,2.3,24.0,914.0,1000.39,727.99
2016,8,24,11,45,910.5,117.0,2.35,24.5,920.0,977.26,712.04
2016,8,24,12,0,909.0,119.0,2.4,25.0,926.0,950.56,693.88
2016,8,24,12,15,908.5,119.0,2.45,25.0,924.5,919.42,674.16
2016,8,24,12,30,908.0,119.0,2.5,25.0,923.0,885.0,652.18
2016,8,24,12,45,889.0,128.0,2.6,25.0,909.0,840.67,623.76
2016,8,24,13,0,870.0,137.0,2.7,25.0,895.0,794.47,593.7
2016,8,24,13,15,866.0,136.0,2.75,25.0,878.5,749.11,562.11
2016,8,24,13,30,862.0,135.0,2.8,25.0,862.0,701.58,527.75
2016,8,24,13,45,855.0,133.5,2.9,25.0,838.0,653.02,491.82
2016,8,24,14,0,848.0,132.0,3.0,25.0,814.0,598.51,450.53
2016,8,24,14,15,839.0,130.0,3.05,24.5,783.0,541.39,406.64
2016,8,24,14,30,830.0,128.0,3.1,24.0,752.0,483.57,360.57
2016,8,24,14,45,818.5,125.5,3.15,24.0,715.0,423.93,310.9
2016,8,24,15,0,807.0,123.0,3.2,24.0,678.0,364.44,260.06
2016,8,24,15,15,791.0,119.5,3.2,23.5,635.5,303.37,207.88
2016,8,24,15,30,775.0,116.0,3.2,23.0,593.0,243.55,157.31
2016,8,24,15,45,755.5,111.5,3.2,23.0,546.5,184.01,110.37
2016,8,24,16,0,736.0,107.0,3.2,23.0,500.0,120.32,68.98
2016,8,24,16,15,708.0,102.5,3.2,22.5,450.5,72.39,56.54
2016,8,24,16,30,680.0,98.0,3.2,22.0,401.0,70.69,55.43
2016,8,24,16,45,644.5,91.0,3.2,21.5,349.5,67.0,52.54
2016,8,24,17,0,609.0,84.0,3.2,21.0,298.0,63.17,49.45
2016,8,24,17,15,556.5,76.5,3.15,20.0,247.0,58.65,45.75
2016,8,24,17,30,504.0,69.0,3.1,19.0,196.0,54.03,41.79
2016,8,24,17,45,429.5,58.0,3.1,18.5,148.5,46.22,34.73
2016,8,24,18,0,355.0,47.0,3.1,18.0,101.0,38.2,27.24
2016,8,24,18,15,240.5,32.5,3.05,17.5,63.0,25.22,14.72
2016,8,24,18,30,126.0,18.0,3.0,17.0,25.0,14.04,0.0
2016,8,24,18,45,63.0,9.0,2.95,16.5,12.5,7.68,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,12.5,2.15,13.5,20.5,54.57,0.0
2016,8,25,6,0,217.0,25.0,2.2,14.0,41.0,153.96,89.0
2016,8,25,6,15,320.5,37.0,2.15,14.5,82.5,239.02,188.95
2016,8,25,6,30,424.0,49.0,2.1,15.0,124.0,330.87,269.93
2016,8,25,6,45,212.0,50.0,2.1,16.0,87.5,213.69,176.3
2016,8,25,7,0,0.0,51.0,2.1,17.0,51.0,42.2,30.14
2016,8,25,7,15,0.0,63.0,2.05,17.5,63.0,52.2,38.65
2016,8,25,7,30,0.0,75.0,2.0,18.0,75.0,62.59,47.23
2016,8,25,7,45,0.0,94.0,2.0,18.5,94.0,79.84,61.36
2016,8,25,8,0,0.0,113.0,2.0,19.0,113.0,97.15,75.29
2016,8,25,8,15,0.0,131.0,2.0,19.0,131.0,113.5,88.4
2016,8,25,8,30,0.0,149.0,2.0,19.0,149.0,129.84,101.36
2016,8,25,8,45,4.5,175.0,2.0,19.5,177.5,158.21,123.83
2016,8,25,9,0,9.0,201.0,2.0,20.0,206.0,186.79,146.08
2016,8,25,9,15,13.0,222.5,2.0,20.5,231.5,210.56,164.19
2016,8,25,9,30,17.0,244.0,2.0,21.0,257.0,234.33,182.08
2016,8,25,9,45,59.0,300.5,2.05,21.5,345.5,353.03,273.5
2016,8,25,10,0,101.0,357.0,2.1,22.0,434.0,454.4,348.44
2016,8,25,10,15,500.0,231.5,2.15,22.0,635.0,783.77,593.88
2016,8,25,10,30,899.0,106.0,2.2,22.0,836.0,1035.44,760.43
2016,8,25,10,45,730.5,202.5,2.25,22.5,806.0,981.84,721.19
2016,8,25,11,0,562.0,299.0,2.3,23.0,776.0,894.27,659.32
2016,8,25,11,15,742.0,203.0,2.3,23.0,844.5,966.1,710.28
2016,8,25,11,30,922.0,107.0,2.3,23.0,913.0,1002.41,732.76
2016,8,25,11,45,925.5,107.0,2.35,23.5,921.0,981.81,717.86
2016,8,25,12,0,929.0,107.0,2.4,24.0,929.0,957.39,701.12
2016,8,25,12,15,929.5,107.0,2.4,24.0,928.5,926.62,681.14
2016,8,25,12,30,930.0,107.0,2.4,24.0,928.0,892.41,658.88
2016,8,25,12,45,923.0,109.5,2.45,24.0,917.5,851.21,632.24
2016,8,25,13,0,916.0,112.0,2.5,24.0,907.0,807.4,603.58
2016,8,25,13,15,912.5,111.0,2.55,24.0,890.5,760.62,571.94
2016,8,25,13,30,909.0,110.0,2.6,24.0,874.0,711.47,536.46
2016,8,25,13,45,902.5,109.0,2.65,24.0,849.5,658.31,497.08
2016,8,25,14,0,896.0,108.0,2.7,24.0,825.0,603.51,455.27
2016,8,25,14,15,695.5,186.0,2.75,23.5,729.5,513.25,386.77
2016,8,25,14,30,495.0,264.0,2.8,23.0,634.0,437.04,328.81
2016,8,25,14,45,675.5,183.0,2.85,23.0,660.5,410.26,303.49
2016,8,25,15,0,856.0,102.0,2.9,23.0,687.0,366.49,261.18
2016,8,25,15,15,841.5,99.0,2.95,22.5,644.5,299.7,204.0
2016,8,25,15,30,827.0,96.0,3.0,22.0,602.0,237.55,151.03
2016,8,25,15,45,807.0,93.5,3.1,21.5,554.5,176.27,102.73
2016,8,25,16,0,787.0,91.0,3.2,21.0,507.0,117.18,65.82
2016,8,25,16,15,761.0,87.0,3.2,20.5,457.0,68.64,53.81
2016,8,25,16,30,735.0,83.0,3.2,20.0,407.0,66.64,52.41
2016,8,25,16,45,698.0,78.0,3.2,19.5,354.5,58.34,45.46
2016,8,25,17,0,661.0,73.0,3.2,19.0,302.0,55.55,43.22
2016,8,25,17,15,609.5,66.5,3.15,18.5,250.5,51.43,39.72
2016,8,25,17,30,558.0,60.0,3.1,18.0,199.0,47.24,35.99
2016,8,25,17,45,478.5,51.5,3.05,17.5,150.0,41.17,30.43
2016,8,25,18,0,399.0,43.0,3.0,17.0,101.0,35.04,24.57
2016,8,25,18,15,276.5,30.0,2.85,16.5,62.5,24.67,13.98
2016,8,25,18,30,154.0,17.0,2.7,16.0,24.0,14.04,0.0
2016,8,25,18,45,77.0,8.5,2.55,15.5,12.0,7.26,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,103.5,12.5,1.9,14.5,20.0,52.7,0.0
2016,8,26,6,0,207.0,25.0,2.0,15.0,40.0,148.62,79.44
2016,8,26,6,15,314.0,37.5,2.05,15.0,81.5,236.75,186.21
2016,8,26,6,30,421.0,50.0,2.1,15.0,123.0,330.98,269.8
2016,8,26,6,45,210.5,58.5,2.15,15.5,95.0,225.48,186.1
2016,8,26,7,0,0.0,67.0,2.2,16.0,67.0,57.32,43.04
2016,8,26,7,15,0.0,83.0,2.2,16.5,83.0,71.81,55.37
2016,8,26,7,30,0.0,99.0,2.2,17.0,99.0,86.24,67.26
2016,8,26,7,45,0.0,115.0,2.2,17.5,115.0,100.64,78.9
2016,8,26,8,0,0.0,131.0,2.2,18.0,131.0,115.01,90.32
2016,8,26,8,15,0.0,142.0,2.15,18.5,142.0,124.4,97.49
2016,8,26,8,30,0.0,153.0,2.1,19.0,153.0,133.86,104.63
2016,8,26,8,45,0.0,159.0,2.05,19.5,159.0,138.53,107.84
2016,8,26,9,0,0.0,165.0,2.0,20.0,165.0,143.34,111.15
2016,8,26,9,15,12.0,213.0,2.0,20.0,221.5,200.41,156.65
2016,8,26,9,30,24.0,261.0,2.0,20.0,278.0,258.4,201.83
2016,8,26,9,45,82.0,311.5,2.0,20.5,373.5,388.74,302.17
2016,8,26,10,0,140.0,362.0,2.0,21.0,469.0,521.47,399.54
2016,8,26,10,15,342.5,321.5,2.05,21.5,596.0,700.14,530.69
2016,8,26,10,30,545.0,281.0,2.1,22.0,723.0,878.09,653.81
2016,8,26,10,45,552.0,289.5,2.15,22.5,747.5,886.08,655.67
2016,8,26,11,0,559.0,298.0,2.2,23.0,772.0,890.96,657.21
2016,8,26,11,15,715.0,218.0,2.25,23.0,834.5,955.61,703.04
2016,8,26,11,30,871.0,138.0,2.3,23.0,897.0,984.7,721.48
2016,8,26,11,45,871.0,139.5,2.35,23.0,903.0,962.81,707.14
2016,8,26,12,0,871.0,141.0,2.4,23.0,909.0,937.44,691.01
2016,8,26,12,15,870.5,141.0,2.45,23.0,908.0,906.91,671.45
2016,8,26,12,30,870.0,141.0,2.5,23.0,907.0,873.24,649.7
2016,8,26,12,45,871.5,138.0,2.6,23.0,899.0,835.54,625.44
2016,8,26,13,0,873.0,135.0,2.7,23.0,891.0,794.91,598.88
2016,8,26,13,15,868.5,134.0,2.7,23.0,874.0,748.88,566.28
2016,8,26,13,30,864.0,133.0,2.7,23.0,857.0,700.72,530.98
2016,8,26,13,45,857.5,131.5,2.75,23.0,832.5,648.97,492.4
2016,8,26,14,0,851.0,130.0,2.8,23.0,808.0,597.57,452.84
2016,8,26,14,15,841.5,128.0,2.8,22.5,776.5,539.87,408.07
2016,8,26,14,30,832.0,126.0,2.8,22.0,745.0,481.54,361.22
2016,8,26,14,45,820.5,123.0,2.8,22.0,708.0,421.24,310.67
2016,8,26,15,0,809.0,120.0,2.8,22.0,671.0,361.11,258.95
2016,8,26,15,15,793.0,117.0,2.75,21.5,628.5,300.2,206.54
2016,8,26,15,30,777.0,114.0,2.7,21.0,586.0,240.55,155.83
2016,8,26,15,45,757.0,109.5,2.7,21.0,539.0,180.74,108.65
2016,8,26,16,0,737.0,105.0,2.7,21.0,492.0,116.92,67.53
2016,8,26,16,15,708.5,100.0,2.7,20.5,442.0,71.02,55.87
2016,8,26,16,30,680.0,95.0,2.7,20.0,392.0,68.89,54.36
2016,8,26,16,45,642.0,89.0,2.7,19.5,341.0,65.83,51.98
2016,8,26,17,0,604.0,83.0,2.7,19.0,290.0,62.68,49.45
2016,8,26,17,15,550.0,75.0,2.65,18.5,239.0,57.73,45.22
2016,8,26,17,30,496.0,67.0,2.6,18.0,188.0,52.66,40.72
2016,8,26,17,45,416.0,56.0,2.55,17.5,140.5,44.78,33.54
2016,8,26,18,0,336.0,45.0,2.5,17.0,93.0,36.71,25.91
2016,8,26,18,15,221.5,30.0,2.4,16.5,56.0,23.3,12.42
2016,8,26,18,30,107.0,15.0,2.3,16.0,19.0,12.8,0.0
2016,8,26,18,45,53.5,7.5,2.2,16.0,9.5,6.4,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,5.12,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,9.87,0.0
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,21.05,11.57
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,32.33,21.59
2016,8,27,6,45,0.0,55.5,2.3,15.5,55.5,47.62,34.84
2016,8,27,7,0,0.0,72.0,2.4,16.0,72.0,62.71,47.75
2016,8,27,7,15,0.0,89.5,2.4,16.5,89.5,78.74,61.2
2016,8,27,7,30,0.0,107.0,2.4,17.0,107.0,94.67,74.31
2016,8,27,7,45,17.0,141.5,2.4,17.5,149.5,142.38,114.08
2016,8,27,8,0,34.0,176.0,2.4,18.0,192.0,206.88,166.51
2016,8,27,8,15,32.5,193.0,2.4,18.0,209.5,222.57,178.36
2016,8,27,8,30,31.0,210.0,2.4,18.0,227.0,238.09,190.06
2016,8,27,8,45,39.0,233.5,2.4,18.5,257.0,269.83,214.42
2016,8,27,9,0,47.0,257.0,2.4,19.0,287.0,301.61,238.37
2016,8,27,9,15,55.0,280.5,2.35,19.5,318.0,333.32,261.82
2016,8,27,9,30,63.0,304.0,2.3,20.0,349.0,364.82,284.72
2016,8,27,9,45,100.5,332.0,2.3,20.5,407.0,430.75,334.23
2016,8,27,10,0,138.0,360.0,2.3,21.0,465.0,517.91,397.66
2016,8,27,10,15,492.5,247.5,2.3,21.0,642.0,795.05,604.0
2016,8,27,10,30,847.0,135.0,2.3,21.0,819.0,1029.08,760.47
2016,8,27,10,45,687.0,221.5,2.35,21.5,786.0,959.26,710.44
2016,8,27,11,0,527.0,308.0,2.4,22.0,753.0,869.9,646.02
2016,8,27,11,15,502.5,322.5,2.45,22.0,752.5,846.93,630.38
2016,8,27,11,30,478.0,337.0,2.5,22.0,752.0,821.8,612.63
2016,8,27,11,45,671.5,239.5,2.6,22.5,827.5,895.41,666.92
2016,8,27,12,0,865.0,142.0,2.7,23.0,903.0,933.21,691.58
2016,8,27,12,15,864.5,142.0,2.75,23.0,901.5,902.76,671.26
2016,8,27,12,30,864.0,142.0,2.8,23.0,900.0,869.18,649.34
2016,8,27,12,45,855.0,145.0,2.85,23.0,889.0,837.25,628.43
2016,8,27,13,0,846.0,148.0,2.9,23.0,878.0,793.3,598.76
2016,8,27,13,15,841.5,147.0,2.95,23.0,861.0,746.91,565.69
2016,8,27,13,30,837.0,146.0,3.0,23.0,844.0,698.45,530.32
2016,8,27,13,45,831.5,143.5,3.05,23.0,820.0,646.21,491.3
2016,8,27,14,0,826.0,141.0,3.1,23.0,796.0,592.5,450.02
2016,8,27,14,15,816.0,139.0,3.1,22.5,765.0,535.68,405.79
2016,8,27,14,30,806.0,137.0,3.1,22.0,734.0,478.35,359.62
2016,8,27,14,45,797.5,132.0,3.1,22.0,697.5,418.92,309.67
2016,8,27,15,0,789.0,127.0,3.1,22.0,661.0,359.38,258.38
2016,8,27,15,15,772.0,123.5,3.1,21.5,618.5,298.94,206.44
2016,8,27,15,30,755.0,120.0,3.1,21.0,576.0,234.69,152.25
2016,8,27,15,45,740.0,113.5,3.1,21.0,530.5,174.7,104.72
2016,8,27,16,0,725.0,107.0,3.1,21.0,485.0,116.45,67.97
2016,8,27,16,15,696.0,102.0,3.1,20.5,435.5,72.39,57.07
2016,8,27,16,30,667.0,97.0,3.1,20.0,386.0,70.32,55.62
2016,8,27,16,45,637.0,88.5,3.1,19.5,335.5,65.56,51.77
2016,8,27,17,0,607.0,80.0,3.1,19.0,285.0,60.57,47.61
2016,8,27,17,15,553.0,72.0,3.0,18.5,234.5,55.53,43.29
2016,8,27,17,30,499.0,64.0,2.9,18.0,184.0,50.37,38.69
2016,8,27,17,45,427.0,53.0,2.85,17.5,137.5,42.44,31.45
2016,8,27,18,0,355.0,42.0,2.8,17.0,91.0,34.29,23.75
2016,8,27,18,15,235.5,27.5,2.7,16.5,54.0,22.6,11.26
2016,8,27,18,30,116.0,13.0,2.6,16.0,17.0,11.1,0.0
2016,8,27,18,45,58.0,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,117.0,11.0,1.65,13.5,19.0,57.27,0.0
2016,8,28,6,0,234.0,22.0,1.7,14.0,38.0,157.39,67.52
2016,8,28,6,15,345.5,34.0,1.65,14.5,80.0,251.08,196.34
2016,8,28,6,30,457.0,46.0,1.6,15.0,122.0,349.19,283.17
2016,8,28,6,45,255.0,73.5,1.6,15.5,118.5,275.1,225.94
2016,8,28,7,0,53.0,101.0,1.6,16.0,115.0,142.87,115.74
2016,8,28,7,15,62.0,122.5,1.55,16.5,142.5,173.49,141.63
2016,8,28,7,30,71.0,144.0,1.5,17.0,170.0,204.54,166.8
2016,8,28,7,45,88.5,167.5,1.5,17.5,205.0,245.46,199.55
2016,8,28,8,0,106.0,191.0,1.5,18.0,240.0,304.35,245.52
2016,8,28,8,15,458.5,140.0,1.45,18.5,386.0,594.94,474.2
2016,8,28,8,30,811.0,89.0,1.4,19.0,532.0,875.47,667.83
2016,8,28,8,45,831.0,91.0,1.4,19.5,578.5,917.23,689.15
2016,8,28,9,0,851.0,93.0,1.4,20.0,625.0,945.52,704.13
2016,8,28,9,15,864.5,95.5,1.45,20.5,666.5,975.74,721.14
2016,8,28,9,30,878.0,98.0,1.5,21.0,708.0,1002.69,735.92
2016,8,28,9,45,884.0,101.5,1.55,21.5,743.0,1019.72,744.35
2016,8,28,10,0,890.0,105.0,1.6,22.0,778.0,1032.89,750.53
2016,8,28,10,15,897.5,106.5,1.7,22.0,807.0,1041.43,756.13
2016,8,28,10,30,905.0,108.0,1.8,22.0,836.0,1045.99,759.37
2016,8,28,10,45,910.0,109.5,1.9,22.5,858.0,1044.0,757.13
2016,8,28,11,0,915.0,111.0,2.0,23.0,880.0,1037.95,752.48
2016,8,28,11,15,918.0,111.5,2.1,23.0,894.5,1024.84,744.88
2016,8,28,11,30,921.0,112.0,2.2,23.0,909.0,1007.8,734.84
2016,8,28,11,45,923.0,112.0,2.3,23.5,916.0,985.44,719.97
2016,8,28,12,0,925.0,112.0,2.4,24.0,923.0,959.35,702.69
2016,8,28,12,15,924.5,112.0,2.45,24.0,921.5,927.43,682.43
2016,8,28,12,30,924.0,112.0,2.5,24.0,920.0,892.16,659.86
2016,8,28,12,45,933.0,105.0,2.6,24.5,913.5,854.79,634.86
2016,8,28,13,0,942.0,98.0,2.7,25.0,907.0,813.75,607.16
2016,8,28,13,15,938.0,97.5,2.75,24.5,889.5,765.78,576.22
2016,8,28,13,30,934.0,97.0,2.8,24.0,872.0,715.41,540.79
2016,8,28,13,45,928.5,95.5,2.85,24.0,847.5,661.04,500.32
2016,8,28,14,0,923.0,94.0,2.9,24.0,823.0,604.89,457.26
2016,8,28,14,15,915.5,93.0,2.9,23.5,791.5,546.61,411.8
2016,8,28,14,30,908.0,92.0,2.9,23.0,760.0,487.23,363.77
2016,8,28,14,45,897.5,90.0,2.9,23.0,722.5,425.05,311.3
2016,8,28,15,0,887.0,88.0,2.9,23.0,685.0,362.67,257.3
2016,8,28,15,15,873.0,85.5,2.9,22.5,641.5,299.07,202.2
2016,8,28,15,30,859.0,83.0,2.9,22.0,598.0,236.24,148.54
2016,8,28,15,45,841.0,80.0,2.9,22.0,550.5,173.55,99.21
2016,8,28,16,0,823.0,77.0,2.9,22.0,503.0,105.63,56.47
2016,8,28,16,15,797.5,74.0,2.85,21.5,452.0,59.94,46.18
2016,8,28,16,30,772.0,71.0,2.8,21.0,401.0,58.3,45.05
2016,8,28,16,45,737.0,66.5,2.75,20.5,348.5,55.36,42.72
2016,8,28,17,0,702.0,62.0,2.7,20.0,296.0,52.35,40.27
2016,8,28,17,15,650.5,56.5,2.6,19.0,244.0,48.33,36.9
2016,8,28,17,30,599.0,51.0,2.5,18.0,192.0,40.66,30.17
2016,8,28,17,45,516.0,43.5,2.45,17.5,143.0,35.08,25.01
2016,8,28,18,0,433.0,36.0,2.4,17.0,94.0,29.49,19.56
2016,8,28,18,15,296.0,24.5,2.35,16.5,56.0,20.19,8.7
2016,8,28,18,30,159.0,13.0,2.3,16.0,18.0,11.1,0.0
2016,8,28,18,45,79.5,6.5,2.25,15.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.0,2.5,13.5,18.0,54.57,0.0
2016,8,29,6,0,220.0,22.0,2.6,14.0,36.0,150.25,53.23
2016,8,29,6,15,334.5,33.0,2.7,14.5,77.5,245.0,191.49
2016,8,29,6,30,449.0,44.0,2.8,15.0,119.0,343.19,279.94
2016,8,29,6,45,520.0,52.0,2.95,15.5,168.0,421.95,348.53
2016,8,29,7,0,591.0,60.0,3.1,16.0,217.0,506.61,419.1
2016,8,29,7,15,396.5,100.5,3.1,16.5,216.0,434.98,360.04
2016,8,29,7,30,202.0,141.0,3.1,17.0,215.0,333.5,274.84
2016,8,29,7,45,101.0,125.5,3.1,17.5,162.5,220.06,180.43
2016,8,29,8,0,0.0,110.0,3.1,18.0,110.0,94.57,73.41
2016,8,29,8,15,13.0,156.5,3.05,18.5,163.5,151.0,119.97
2016,8,29,8,30,26.0,203.0,3.0,19.0,217.0,209.22,166.67
2016,8,29,8,45,43.0,233.0,3.0,19.5,259.0,274.0,217.62
2016,8,29,9,0,60.0,263.0,3.0,20.0,301.0,322.15,254.5
2016,8,29,9,15,138.0,290.5,2.95,20.5,384.5,448.65,352.23
2016,8,29,9,30,216.0,318.0,2.9,21.0,468.0,556.19,432.07
2016,8,29,9,45,561.0,203.0,2.85,21.5,619.5,827.86,633.15
2016,8,29,10,0,906.0,88.0,2.8,22.0,771.0,1030.55,765.66
2016,8,29,10,15,913.5,89.5,2.8,22.0,800.0,1039.34,768.23
2016,8,29,10,30,921.0,91.0,2.8,22.0,829.0,1044.1,770.21
2016,8,29,10,45,927.0,91.5,2.85,22.5,851.5,1042.14,767.0
2016,8,29,11,0,933.0,92.0,2.9,23.0,874.0,1036.07,761.33
2016,8,29,11,15,936.5,92.5,2.95,23.0,889.0,1023.43,753.02
2016,8,29,11,30,940.0,93.0,3.0,23.0,904.0,1006.76,742.22
2016,8,29,11,45,942.5,92.5,3.05,23.5,911.0,984.15,726.17
2016,8,29,12,0,945.0,92.0,3.1,24.0,918.0,957.71,707.72
2016,8,29,12,15,945.0,92.0,3.15,24.0,916.5,925.86,687.04
2016,8,29,12,30,945.0,92.0,3.2,24.0,915.0,890.54,663.97
2016,8,29,12,45,926.5,101.5,3.25,24.0,901.5,846.13,634.54
2016,8,29,13,0,908.0,111.0,3.3,24.0,888.0,799.63,603.42
2016,8,29,13,15,647.0,232.5,3.35,24.0,781.0,686.37,519.53
2016,8,29,13,30,386.0,354.0,3.4,24.0,674.0,569.79,431.49
2016,8,29,13,45,641.5,228.5,3.45,24.0,740.5,602.15,457.74
2016,8,29,14,0,897.0,103.0,3.5,24.0,807.0,597.37,453.87
2016,8,29,14,15,648.5,201.0,3.5,23.5,700.0,500.25,379.0
2016,8,29,14,30,400.0,299.0,3.5,23.0,593.0,419.43,317.44
2016,8,29,14,45,438.0,267.0,3.55,23.0,573.5,379.4,284.47
2016,8,29,15,0,476.0,235.0,3.6,23.0,554.0,334.13,245.93
2016,8,29,15,15,489.5,213.5,3.6,23.0,523.0,285.6,204.5
2016,8,29,15,30,503.0,192.0,3.6,23.0,492.0,235.51,162.1
2016,8,29,15,45,507.5,174.0,3.6,23.0,455.5,185.18,122.32
2016,8,29,16,0,512.0,156.0,3.6,23.0,419.0,134.56,89.09
2016,8,29,16,15,593.5,118.0,3.6,22.5,393.0,82.67,65.4
2016,8,29,16,30,675.0,80.0,3.6,22.0,367.0,58.71,45.21
2016,8,29,16,45,627.0,79.5,3.6,21.5,318.5,59.14,45.82
2016,8,29,17,0,579.0,79.0,3.6,21.0,270.0,59.85,46.61
2016,8,29,17,15,530.5,70.5,3.5,20.5,221.5,54.47,41.99
2016,8,29,17,30,482.0,62.0,3.4,20.0,173.0,48.93,37.06
2016,8,29,17,45,411.5,50.5,3.3,19.5,128.0,40.55,29.44
2016,8,29,18,0,341.0,39.0,3.2,19.0,83.0,31.91,21.29
2016,8,29,18,15,170.5,26.5,3.15,18.5,48.5,20.56,7.76
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
