Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,54.5,10.5,3.0,14.5,13.5,31.43,0.0
2016,8,30,6,0,109.0,21.0,3.1,15.0,27.0,94.93,22.89
2016,8,30,6,15,174.5,37.0,3.1,15.5,60.0,164.34,126.4
2016,8,30,6,30,240.0,53.0,3.1,16.0,93.0,230.24,186.89
2016,8,30,6,45,276.0,70.5,3.1,16.5,131.5,286.23,236.12
2016,8,30,7,0,312.0,88.0,3.1,17.0,170.0,345.15,286.0
2016,8,30,7,15,336.0,104.5,3.0,17.5,210.5,396.58,327.76
2016,8,30,7,30,360.0,121.0,2.9,18.0,251.0,449.06,368.73
2016,8,30,7,45,579.5,94.0,2.85,19.0,340.5,618.71,499.94
2016,8,30,8,0,799.0,67.0,2.8,20.0,430.0,789.26,620.82
2016,8,30,8,15,821.5,70.0,2.75,20.5,479.5,830.24,645.19
2016,8,30,8,30,844.0,73.0,2.7,21.0,529.0,878.17,674.82
2016,8,30,8,45,863.5,74.0,2.65,22.0,576.0,918.66,697.23
2016,8,30,9,0,883.0,75.0,2.6,23.0,623.0,956.61,717.42
2016,8,30,9,15,895.0,77.0,2.6,23.5,664.0,985.54,733.11
2016,8,30,9,30,907.0,79.0,2.6,24.0,705.0,1011.04,746.5
2016,8,30,9,45,915.0,81.0,2.65,24.5,740.0,1028.85,755.38
2016,8,30,10,0,923.0,83.0,2.7,25.0,775.0,1042.78,761.89
2016,8,30,10,15,929.5,84.0,2.75,25.0,804.0,1050.01,765.72
2016,8,30,10,30,936.0,85.0,2.8,25.0,833.0,1053.17,767.13
2016,8,30,10,45,942.5,85.0,2.9,25.5,855.0,1051.05,764.33
2016,8,30,11,0,949.0,85.0,3.0,26.0,877.0,1044.78,759.01
2016,8,30,11,15,951.5,85.5,3.1,26.0,891.5,1030.95,750.44
2016,8,30,11,30,954.0,86.0,3.2,26.0,906.0,1013.06,739.36
2016,8,30,11,45,956.0,85.0,3.3,26.5,912.5,989.14,722.94
2016,8,30,12,0,958.0,84.0,3.4,27.0,919.0,961.39,704.06
2016,8,30,12,15,957.5,84.0,3.45,27.0,917.0,928.73,682.97
2016,8,30,12,30,957.0,84.0,3.5,27.0,915.0,892.59,659.48
2016,8,30,12,45,951.0,86.5,3.6,27.0,904.5,851.15,632.52
2016,8,30,13,0,945.0,89.0,3.7,27.0,894.0,806.92,603.36
2016,8,30,13,15,941.0,88.5,3.7,26.5,877.0,758.75,571.84
2016,8,30,13,30,937.0,88.0,3.7,26.0,860.0,708.17,535.66
2016,8,30,13,45,933.5,86.0,3.75,26.0,835.5,654.35,495.19
2016,8,30,14,0,930.0,84.0,3.8,26.0,811.0,598.55,452.02
2016,8,30,14,15,922.0,82.5,3.75,25.5,779.5,539.17,405.36
2016,8,30,14,30,914.0,81.0,3.7,25.0,748.0,478.77,356.25
2016,8,30,14,45,905.5,79.0,3.7,25.0,710.5,417.01,303.85
2016,8,30,15,0,897.0,77.0,3.7,25.0,673.0,354.81,249.77
2016,8,30,15,15,883.5,75.0,3.65,24.5,630.0,291.17,194.52
2016,8,30,15,30,870.0,73.0,3.6,24.0,587.0,228.24,140.85
2016,8,30,15,45,852.5,70.5,3.6,24.0,540.0,165.38,91.83
2016,8,30,16,0,835.0,68.0,3.6,24.0,493.0,104.26,55.68
2016,8,30,16,15,810.5,65.0,3.55,23.5,442.5,61.01,46.74
2016,8,30,16,30,786.0,62.0,3.5,23.0,392.0,51.87,39.17
2016,8,30,16,45,752.0,58.5,3.5,22.5,340.0,49.45,37.28
2016,8,30,17,0,718.0,55.0,3.5,22.0,288.0,47.01,35.3
2016,8,30,17,15,666.5,50.0,3.45,21.5,236.0,43.17,32.01
2016,8,30,17,30,615.0,45.0,3.4,21.0,184.0,39.33,28.56
2016,8,30,17,45,528.5,38.5,3.35,20.5,135.5,33.97,23.61
2016,8,30,18,0,442.0,32.0,3.3,20.0,87.0,26.29,16.36
2016,8,30,18,15,221.0,23.0,3.25,19.5,50.5,18.93,5.25
2016,8,30,18,30,0.0,14.0,3.2,19.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,3.2,18.5,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,136.0,9.5,2.9,14.5,17.5,64.41,0.0
2016,8,31,6,0,272.0,19.0,3.0,15.0,35.0,170.82,26.2
2016,8,31,6,15,393.5,28.5,3.1,15.5,77.5,272.49,210.4
2016,8,31,6,30,515.0,38.0,3.2,16.0,120.0,376.16,305.26
2016,8,31,6,45,584.0,44.0,3.3,16.5,170.0,449.98,370.34
2016,8,31,7,0,653.0,50.0,3.4,17.0,220.0,534.35,440.55
2016,8,31,7,15,697.5,54.5,3.4,17.5,272.5,603.51,493.91
2016,8,31,7,30,742.0,59.0,3.4,18.0,325.0,674.38,546.27
2016,8,31,7,45,773.5,62.5,3.45,18.5,377.0,734.5,588.78
2016,8,31,8,0,805.0,66.0,3.5,19.0,429.0,794.28,629.74
2016,8,31,8,15,827.0,68.5,3.45,19.5,478.5,834.34,654.87
2016,8,31,8,30,849.0,71.0,3.4,20.0,528.0,881.33,684.43
2016,8,31,8,45,865.5,73.5,3.4,20.5,574.0,921.0,708.5
2016,8,31,9,0,882.0,76.0,3.4,21.0,620.0,957.93,730.35
2016,8,31,9,15,894.5,77.5,3.4,21.5,661.5,986.64,746.36
2016,8,31,9,30,907.0,79.0,3.4,22.0,703.0,1011.95,760.04
2016,8,31,9,45,912.0,83.0,3.4,22.5,737.5,1029.05,768.23
2016,8,31,10,0,917.0,87.0,3.4,23.0,772.0,1042.14,773.88
2016,8,31,10,15,924.0,88.0,3.4,23.0,801.0,1049.72,777.55
2016,8,31,10,30,931.0,89.0,3.4,23.0,830.0,1053.24,778.74
2016,8,31,10,45,935.5,90.0,3.45,23.5,852.0,1050.1,774.65
2016,8,31,11,0,940.0,91.0,3.5,24.0,874.0,1042.83,768.06
2016,8,31,11,15,943.0,91.5,3.5,24.0,888.0,1029.42,758.73
2016,8,31,11,30,946.0,92.0,3.5,24.0,902.0,1011.97,746.91
2016,8,31,11,45,947.5,92.0,3.55,24.5,908.5,988.6,730.23
2016,8,31,12,0,949.0,92.0,3.6,25.0,915.0,961.43,711.12
2016,8,31,12,15,948.5,92.0,3.6,25.0,913.5,928.8,689.48
2016,8,31,12,30,948.0,92.0,3.6,25.0,912.0,892.73,665.48
2016,8,31,12,45,938.5,96.0,3.6,25.0,900.0,850.0,636.84
2016,8,31,13,0,929.0,100.0,3.6,25.0,888.0,804.74,606.27
2016,8,31,13,15,924.5,99.0,3.65,25.0,870.5,756.21,572.99
2016,8,31,13,30,920.0,98.0,3.7,25.0,853.0,705.37,535.56
2016,8,31,13,45,916.0,96.0,3.75,25.0,828.5,651.87,495.18
2016,8,31,14,0,912.0,94.0,3.8,25.0,804.0,596.48,452.17
2016,8,31,14,15,903.5,92.5,3.8,25.0,772.0,537.61,405.06
2016,8,31,14,30,895.0,91.0,3.8,25.0,740.0,477.81,355.75
2016,8,31,14,45,886.0,88.5,3.85,25.0,702.5,416.34,303.71
2016,8,31,15,0,877.0,86.0,3.9,25.0,665.0,354.54,250.09
2016,8,31,15,15,862.0,83.5,3.9,24.5,622.0,291.13,195.23
2016,8,31,15,30,847.0,81.0,3.9,24.0,579.0,228.66,142.16
2016,8,31,15,45,830.0,77.5,3.9,24.0,532.0,166.38,93.74
2016,8,31,16,0,813.0,74.0,3.9,24.0,485.0,98.87,52.48
2016,8,31,16,15,787.0,71.0,3.85,23.5,434.0,57.87,44.08
2016,8,31,16,30,761.0,68.0,3.8,23.0,383.0,56.15,42.87
2016,8,31,16,45,726.5,63.0,3.8,22.5,331.5,52.75,40.14
2016,8,31,17,0,692.0,58.0,3.8,22.0,280.0,49.27,37.26
2016,8,31,17,15,638.0,53.0,3.7,21.5,228.0,45.55,34.06
2016,8,31,17,30,584.0,48.0,3.6,21.0,176.0,38.44,27.76
2016,8,31,17,45,497.5,40.0,3.55,20.5,128.5,32.38,22.2
2016,8,31,18,0,411.0,32.0,3.5,20.0,81.0,26.28,16.21
2016,8,31,18,15,205.5,16.0,3.5,19.5,40.5,12.86,0.39
2016,8,31,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.5,2.35,14.5,16.0,59.64,0.0
2016,9,1,6,0,248.0,19.0,2.4,15.0,32.0,159.06,1.84
2016,9,1,6,15,372.5,29.0,2.35,15.5,74.5,262.95,201.36
2016,9,1,6,30,497.0,39.0,2.3,16.0,117.0,368.0,297.29
2016,9,1,6,45,564.5,46.5,2.3,16.5,167.0,446.35,365.11
2016,9,1,7,0,632.0,54.0,2.3,17.0,217.0,530.29,434.03
2016,9,1,7,15,316.0,69.0,2.15,17.5,150.5,337.56,279.19
2016,9,1,7,30,0.0,84.0,2.0,18.0,84.0,71.79,54.67
2016,9,1,7,45,0.0,105.0,1.9,18.5,105.0,91.3,70.93
2016,9,1,8,0,0.0,126.0,1.8,19.0,126.0,110.81,86.59
2016,9,1,8,15,0.0,139.5,1.75,19.0,139.5,122.7,95.98
2016,9,1,8,30,0.0,153.0,1.7,19.0,153.0,134.61,105.29
2016,9,1,8,45,0.5,161.0,1.65,19.5,161.5,141.61,110.38
2016,9,1,9,0,1.0,169.0,1.6,20.0,170.0,148.74,115.54
2016,9,1,9,15,10.0,207.0,1.65,20.5,214.0,193.53,150.84
2016,9,1,9,30,19.0,245.0,1.7,21.0,258.0,238.8,185.7
2016,9,1,9,45,74.5,298.5,1.75,21.5,353.5,369.76,286.54
2016,9,1,10,0,130.0,352.0,1.8,22.0,449.0,504.22,385.12
2016,9,1,10,15,321.0,318.0,1.9,22.0,569.5,678.7,514.01
2016,9,1,10,30,512.0,284.0,2.0,22.0,690.0,852.0,635.59
2016,9,1,10,45,726.5,189.5,2.1,22.5,783.0,968.77,713.75
2016,9,1,11,0,941.0,95.0,2.2,23.0,876.0,1048.58,763.11
2016,9,1,11,15,944.0,95.5,2.35,23.0,890.0,1034.98,754.7
2016,9,1,11,30,947.0,96.0,2.5,23.0,904.0,1017.33,744.65
2016,9,1,11,45,945.5,98.0,2.65,23.0,909.5,993.02,730.19
2016,9,1,12,0,944.0,100.0,2.8,23.0,915.0,964.98,713.17
2016,9,1,12,15,943.5,100.0,2.8,23.0,913.5,932.26,691.68
2016,9,1,12,30,943.0,100.0,2.8,23.0,912.0,896.11,667.86
2016,9,1,12,45,937.5,101.0,2.85,23.0,901.0,853.65,639.97
2016,9,1,13,0,932.0,102.0,2.9,23.0,890.0,808.46,609.97
2016,9,1,13,15,928.0,101.5,2.85,23.0,872.5,760.46,576.66
2016,9,1,13,30,924.0,101.0,2.8,23.0,855.0,710.08,539.33
2016,9,1,13,45,919.5,99.0,2.75,23.0,830.5,655.92,498.35
2016,9,1,14,0,915.0,97.0,2.7,23.0,806.0,599.92,454.85
2016,9,1,14,15,906.5,95.5,2.75,23.0,774.0,540.74,407.92
2016,9,1,14,30,898.0,94.0,2.8,23.0,742.0,480.62,358.65
2016,9,1,14,45,699.5,157.0,2.85,23.0,646.0,394.67,291.16
2016,9,1,15,0,501.0,220.0,2.9,23.0,550.0,329.64,241.21
2016,9,1,15,15,672.0,153.0,2.9,22.5,564.0,286.86,199.23
2016,9,1,15,30,843.0,86.0,2.9,22.0,578.0,224.89,140.12
2016,9,1,15,45,819.5,84.0,2.95,22.0,529.0,162.36,91.72
2016,9,1,16,0,796.0,82.0,3.0,22.0,480.0,102.48,56.88
2016,9,1,16,15,768.0,78.5,3.0,21.5,429.0,63.26,49.1
2016,9,1,16,30,740.0,75.0,3.0,21.0,378.0,61.38,47.76
2016,9,1,16,45,696.0,71.0,3.0,20.5,325.0,54.05,41.62
2016,9,1,17,0,652.0,67.0,3.0,20.0,272.0,51.77,39.77
2016,9,1,17,15,593.0,60.5,3.0,19.5,220.5,47.45,36.01
2016,9,1,17,30,534.0,54.0,3.0,19.0,169.0,43.1,32.04
2016,9,1,17,45,435.0,45.0,3.0,18.5,121.5,36.41,25.83
2016,9,1,18,0,336.0,36.0,3.0,18.0,74.0,29.7,19.04
2016,9,1,18,15,168.0,18.0,2.95,17.5,37.0,14.6,0.0
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,2.15,13.5,13.0,36.89,0.0
2016,9,2,6,0,140.0,18.0,2.2,14.0,26.0,104.21,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,64.5,204.72,155.83
2016,9,2,6,30,372.0,45.0,2.2,15.0,103.0,302.6,245.61
2016,9,2,6,45,446.5,54.5,2.2,16.0,150.0,381.98,313.93
2016,9,2,7,0,521.0,64.0,2.2,17.0,197.0,467.7,384.22
2016,9,2,7,15,572.0,71.0,2.1,17.5,247.5,538.73,440.0
2016,9,2,7,30,623.0,78.0,2.0,18.0,298.0,612.44,494.04
2016,9,2,7,45,660.0,83.0,1.9,18.5,348.5,674.21,536.77
2016,9,2,8,0,697.0,88.0,1.8,19.0,399.0,736.38,578.08
2016,9,2,8,15,723.5,92.5,1.75,19.5,447.5,788.47,611.11
2016,9,2,8,30,750.0,97.0,1.7,20.0,496.0,834.55,639.08
2016,9,2,8,45,555.5,170.5,1.65,21.0,480.5,751.03,575.99
2016,9,2,9,0,361.0,244.0,1.6,22.0,465.0,635.94,487.2
2016,9,2,9,15,434.5,236.5,1.65,22.5,520.5,725.35,550.44
2016,9,2,9,30,508.0,229.0,1.7,23.0,576.0,794.82,596.95
2016,9,2,9,45,698.0,160.0,1.75,23.5,662.5,922.68,681.76
2016,9,2,10,0,888.0,91.0,1.8,24.0,749.0,1018.75,740.46
2016,9,2,10,15,895.0,92.0,1.85,24.5,777.5,1026.06,742.05
2016,9,2,10,30,902.0,93.0,1.9,25.0,806.0,1029.43,742.31
2016,9,2,10,45,905.0,95.5,1.95,25.5,827.0,1026.41,738.72
2016,9,2,11,0,908.0,98.0,2.0,26.0,848.0,1019.34,732.77
2016,9,2,11,15,911.0,98.5,2.05,26.0,862.0,1006.12,724.53
2016,9,2,11,30,914.0,99.0,2.1,26.0,876.0,988.98,713.93
2016,9,2,11,45,915.0,99.5,2.2,26.0,882.0,966.11,700.26
2016,9,2,12,0,916.0,100.0,2.3,26.0,888.0,939.57,684.17
2016,9,2,12,15,915.5,100.0,2.35,26.0,886.5,907.64,664.01
2016,9,2,12,30,915.0,100.0,2.4,26.0,885.0,872.4,641.57
2016,9,2,12,45,897.5,108.5,2.5,26.5,871.5,828.44,612.26
2016,9,2,13,0,880.0,117.0,2.6,27.0,858.0,782.49,581.36
2016,9,2,13,15,875.5,116.0,2.7,27.0,840.5,735.72,549.6
2016,9,2,13,30,871.0,115.0,2.8,27.0,823.0,686.81,514.54
2016,9,2,13,45,868.0,112.0,2.9,27.0,799.5,635.14,476.47
2016,9,2,14,0,865.0,109.0,3.0,27.0,776.0,581.62,435.77
2016,9,2,14,15,856.0,107.5,3.1,26.5,745.0,524.73,391.93
2016,9,2,14,30,847.0,106.0,3.2,26.0,714.0,467.07,345.78
2016,9,2,14,45,838.0,102.5,3.3,26.0,677.0,404.8,293.9
2016,9,2,15,0,829.0,99.0,3.4,26.0,640.0,343.78,241.59
2016,9,2,15,15,813.0,96.5,3.45,25.5,597.5,281.92,188.63
2016,9,2,15,30,797.0,94.0,3.5,25.0,555.0,221.27,137.7
2016,9,2,15,45,778.0,90.0,3.55,24.5,508.5,160.61,91.37
2016,9,2,16,0,759.0,86.0,3.6,24.0,462.0,102.11,57.7
2016,9,2,16,15,729.5,82.0,3.55,23.5,412.0,65.52,50.64
2016,9,2,16,30,700.0,78.0,3.5,23.0,362.0,58.09,44.55
2016,9,2,16,45,659.5,73.0,3.5,22.5,311.0,55.24,42.3
2016,9,2,17,0,619.0,68.0,3.5,22.0,260.0,52.36,39.93
2016,9,2,17,15,558.0,61.0,3.5,21.0,209.5,47.71,35.98
2016,9,2,17,30,497.0,54.0,3.5,20.0,159.0,43.01,31.79
2016,9,2,17,45,399.5,44.5,3.5,19.5,113.5,35.96,25.26
2016,9,2,18,0,302.0,35.0,3.5,19.0,68.0,28.87,18.01
2016,9,2,18,15,151.0,17.5,3.45,18.5,34.0,14.23,0.0
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,10.24,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,26.35,0.0
2016,9,3,6,15,178.5,35.5,2.8,13.5,62.5,168.19,126.9
2016,9,3,6,30,357.0,47.0,2.8,14.0,101.0,296.37,241.77
2016,9,3,6,45,428.5,58.5,2.85,14.5,148.5,375.6,311.21
2016,9,3,7,0,500.0,70.0,2.9,15.0,196.0,460.94,383.0
2016,9,3,7,15,552.5,77.5,2.8,15.5,246.5,533.15,441.07
2016,9,3,7,30,605.0,85.0,2.7,16.0,297.0,608.04,497.6
2016,9,3,7,45,637.5,92.5,2.6,17.0,347.0,668.68,539.71
2016,9,3,8,0,670.0,100.0,2.5,18.0,397.0,729.4,580.12
2016,9,3,8,15,697.5,105.0,2.4,18.5,446.0,782.22,614.36
2016,9,3,8,30,725.0,110.0,2.3,19.0,495.0,833.88,646.73
2016,9,3,8,45,743.5,115.0,2.2,19.5,539.5,875.45,671.15
2016,9,3,9,0,762.0,120.0,2.1,20.0,584.0,908.21,689.05
2016,9,3,9,15,777.5,123.5,2.1,20.0,624.5,940.06,708.46
2016,9,3,9,30,793.0,127.0,2.1,20.0,665.0,968.81,725.7
2016,9,3,9,45,835.0,114.0,2.1,20.5,707.5,1002.16,744.51
2016,9,3,10,0,877.0,101.0,2.1,21.0,750.0,1019.76,752.85
2016,9,3,10,15,884.5,102.5,2.2,21.0,778.0,1027.88,757.95
2016,9,3,10,30,892.0,104.0,2.3,21.0,806.0,1032.07,760.74
2016,9,3,10,45,895.5,105.5,2.45,21.5,827.0,1028.22,757.54
2016,9,3,11,0,899.0,107.0,2.6,22.0,848.0,1020.39,751.87
2016,9,3,11,15,902.0,108.0,2.75,22.0,861.5,1007.58,744.45
2016,9,3,11,30,905.0,109.0,2.9,22.0,875.0,990.86,734.49
2016,9,3,11,45,905.5,109.5,3.05,22.0,881.0,967.46,720.05
2016,9,3,12,0,906.0,110.0,3.2,22.0,887.0,940.44,703.12
2016,9,3,12,15,906.0,109.5,3.3,22.0,885.5,908.5,682.39
2016,9,3,12,30,906.0,109.0,3.4,22.0,884.0,873.26,659.27
2016,9,3,12,45,891.5,116.0,3.5,22.0,871.0,830.29,630.59
2016,9,3,13,0,877.0,123.0,3.6,22.0,858.0,785.2,600.12
2016,9,3,13,15,873.0,122.0,3.6,22.0,841.0,738.73,566.62
2016,9,3,13,30,869.0,121.0,3.6,22.0,824.0,690.07,530.09
2016,9,3,13,45,867.5,117.5,3.65,22.0,801.0,638.81,490.91
2016,9,3,14,0,866.0,114.0,3.7,22.0,778.0,585.56,449.04
2016,9,3,14,15,632.0,203.0,3.7,21.5,677.0,491.35,375.83
2016,9,3,14,30,398.0,292.0,3.7,21.0,576.0,411.76,314.55
2016,9,3,14,45,615.5,197.5,3.7,21.0,609.5,393.62,295.02
2016,9,3,15,0,833.0,103.0,3.7,21.0,643.0,347.2,249.02
2016,9,3,15,15,817.0,100.0,3.75,20.5,600.0,284.55,194.31
2016,9,3,15,30,801.0,97.0,3.8,20.0,557.0,223.16,141.81
2016,9,3,15,45,779.0,94.0,3.85,20.0,510.0,162.57,94.77
2016,9,3,16,0,757.0,91.0,3.9,20.0,463.0,104.53,61.32
2016,9,3,16,15,727.5,86.5,3.95,19.5,412.5,63.23,49.52
2016,9,3,16,30,698.0,82.0,4.0,19.0,362.0,61.04,47.9
2016,9,3,16,45,650.0,78.0,4.05,19.0,310.0,58.98,46.21
2016,9,3,17,0,602.0,74.0,4.1,19.0,258.0,56.99,44.5
2016,9,3,17,15,539.0,66.0,4.0,18.0,207.0,51.73,39.96
2016,9,3,17,30,476.0,58.0,3.9,17.0,156.0,46.4,35.13
2016,9,3,17,45,366.5,47.5,3.85,16.5,109.5,38.6,27.8
2016,9,3,18,0,257.0,37.0,3.8,16.0,63.0,28.66,17.77
2016,9,3,18,15,128.5,18.5,3.75,15.5,31.5,14.42,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,22.4,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,62.24,0.0
2016,9,4,6,15,176.0,35.0,2.8,12.5,57.5,167.15,125.18
2016,9,4,6,30,280.0,53.0,2.8,13.0,95.0,258.33,210.93
2016,9,4,6,45,366.5,65.5,2.8,13.5,143.0,342.01,284.47
2016,9,4,7,0,453.0,78.0,2.8,14.0,191.0,434.17,362.34
2016,9,4,7,15,508.5,87.0,2.65,14.5,241.5,511.96,425.04
2016,9,4,7,30,564.0,96.0,2.5,15.0,292.0,589.48,484.54
2016,9,4,7,45,613.0,101.0,2.45,16.0,344.5,659.57,534.36
2016,9,4,8,0,662.0,106.0,2.4,17.0,397.0,730.79,582.91
2016,9,4,8,15,691.0,111.0,2.3,17.5,446.5,784.78,617.92
2016,9,4,8,30,720.0,116.0,2.2,18.0,496.0,837.68,651.13
2016,9,4,8,45,748.5,117.5,2.1,18.5,543.0,884.31,678.98
2016,9,4,9,0,777.0,119.0,2.0,19.0,590.0,922.57,700.42
2016,9,4,9,15,793.0,122.0,1.95,19.5,631.0,954.57,717.82
2016,9,4,9,30,809.0,125.0,1.9,20.0,672.0,983.42,732.95
2016,9,4,9,45,842.5,116.5,1.9,20.5,712.5,1013.44,749.33
2016,9,4,10,0,876.0,108.0,1.9,21.0,753.0,1027.34,755.19
2016,9,4,10,15,884.0,109.5,1.95,21.0,782.0,1035.77,759.93
2016,9,4,10,30,892.0,111.0,2.0,21.0,811.0,1040.25,762.35
2016,9,4,10,45,897.5,112.0,2.05,21.5,832.5,1037.66,758.95
2016,9,4,11,0,903.0,113.0,2.1,22.0,854.0,1031.05,753.19
2016,9,4,11,15,906.5,113.5,2.2,22.0,868.0,1017.93,745.45
2016,9,4,11,30,910.0,114.0,2.3,22.0,882.0,1000.89,735.26
2016,9,4,11,45,911.5,114.0,2.4,22.5,888.5,977.6,719.6
2016,9,4,12,0,913.0,114.0,2.5,23.0,895.0,950.63,701.56
2016,9,4,12,15,912.5,114.0,2.6,23.0,893.0,918.35,681.27
2016,9,4,12,30,912.0,114.0,2.7,23.0,891.0,882.75,658.6
2016,9,4,12,45,913.5,111.5,2.8,23.5,882.0,843.25,631.8
2016,9,4,13,0,915.0,109.0,2.9,24.0,873.0,800.64,602.67
2016,9,4,13,15,911.0,108.0,2.95,24.0,855.5,752.55,569.52
2016,9,4,13,30,907.0,107.0,3.0,24.0,838.0,702.15,532.65
2016,9,4,13,45,900.5,106.0,3.1,24.0,812.5,648.14,492.28
2016,9,4,14,0,894.0,105.0,3.2,24.0,787.0,592.53,449.39
2016,9,4,14,15,885.0,103.5,3.2,23.5,755.0,533.89,403.31
2016,9,4,14,30,876.0,102.0,3.2,23.0,723.0,474.42,354.9
2016,9,4,14,45,864.0,100.0,3.25,23.0,684.5,412.86,302.72
2016,9,4,15,0,852.0,98.0,3.3,23.0,646.0,347.89,246.66
2016,9,4,15,15,835.5,95.0,3.3,22.5,602.5,283.95,191.37
2016,9,4,15,30,819.0,92.0,3.3,22.0,559.0,221.3,138.32
2016,9,4,15,45,796.5,89.0,3.3,22.0,511.0,159.51,90.94
2016,9,4,16,0,774.0,86.0,3.3,22.0,463.0,100.33,57.57
2016,9,4,16,15,744.0,82.0,3.35,21.5,412.0,65.98,51.49
2016,9,4,16,30,714.0,78.0,3.4,21.0,361.0,58.5,45.31
2016,9,4,16,45,668.5,73.0,3.5,20.5,308.5,55.58,42.98
2016,9,4,17,0,623.0,68.0,3.6,20.0,256.0,52.65,40.53
2016,9,4,17,15,559.0,61.0,3.6,19.0,204.5,47.99,36.5
2016,9,4,17,30,495.0,54.0,3.6,18.0,153.0,43.3,32.23
2016,9,4,17,45,390.5,43.5,3.6,17.5,107.0,35.37,24.83
2016,9,4,18,0,286.0,33.0,3.6,17.0,61.0,27.36,16.23
2016,9,4,18,15,143.0,16.5,3.45,16.5,30.5,13.55,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,73.5,8.0,1.05,12.5,11.5,6.83,0.0
2016,9,5,6,0,147.0,16.0,1.0,13.0,23.0,106.06,0.0
2016,9,5,6,15,272.0,29.0,1.0,13.5,61.5,212.66,156.91
2016,9,5,6,30,397.0,42.0,1.0,14.0,100.0,316.37,254.79
2016,9,5,6,45,478.0,51.0,1.0,15.0,149.0,400.75,326.45
2016,9,5,7,0,559.0,60.0,1.0,16.0,198.0,492.09,399.8
2016,9,5,7,15,610.5,66.5,0.9,16.5,249.5,564.65,454.28
2016,9,5,7,30,662.0,73.0,0.8,17.0,301.0,639.83,506.97
2016,9,5,7,45,699.0,77.5,0.75,18.0,352.5,702.47,547.42
2016,9,5,8,0,736.0,82.0,0.7,19.0,404.0,760.84,583.02
2016,9,5,8,15,762.0,85.5,0.65,19.5,453.5,812.7,613.81
2016,9,5,8,30,788.0,89.0,0.6,20.0,503.0,863.04,642.58
2016,9,5,8,45,807.5,92.0,0.6,21.0,549.0,904.7,664.58
2016,9,5,9,0,827.0,95.0,0.6,22.0,595.0,943.82,684.51
2016,9,5,9,15,841.5,97.5,0.65,22.5,636.0,974.53,701.22
2016,9,5,9,30,856.0,100.0,0.7,23.0,677.0,990.03,708.53
2016,9,5,9,45,873.0,98.5,0.8,23.5,713.5,1011.6,720.98
2016,9,5,10,0,890.0,97.0,0.9,24.0,750.0,1029.64,731.18
2016,9,5,10,15,898.0,98.5,1.05,24.5,779.0,1038.19,736.66
2016,9,5,10,30,906.0,100.0,1.2,25.0,808.0,1042.74,739.79
2016,9,5,10,45,910.0,101.5,1.35,25.5,829.0,1039.17,737.94
2016,9,5,11,0,914.0,103.0,1.5,26.0,850.0,1031.56,733.61
2016,9,5,11,15,917.0,103.5,1.65,26.0,864.0,1017.85,726.9
2016,9,5,11,30,920.0,104.0,1.8,26.0,878.0,1000.2,717.63
2016,9,5,11,45,919.5,105.5,1.95,26.0,883.5,976.41,704.34
2016,9,5,12,0,919.0,107.0,2.1,26.0,889.0,948.96,688.52
2016,9,5,12,15,918.5,107.0,2.2,26.0,887.5,916.51,668.72
2016,9,5,12,30,918.0,107.0,2.3,26.0,886.0,880.72,646.54
2016,9,5,12,45,696.5,213.0,2.4,26.5,799.5,777.45,575.32
2016,9,5,13,0,475.0,319.0,2.5,27.0,713.0,665.8,493.78
2016,9,5,13,15,675.0,220.0,2.55,26.5,767.5,694.02,518.28
2016,9,5,13,30,875.0,121.0,2.6,26.0,822.0,692.66,520.09
2016,9,5,13,45,868.0,119.5,2.7,26.0,796.5,639.26,480.43
2016,9,5,14,0,861.0,118.0,2.8,26.0,771.0,584.4,438.74
2016,9,5,14,15,851.0,116.0,2.8,26.0,739.0,526.62,393.18
2016,9,5,14,30,841.0,114.0,2.8,26.0,707.0,466.92,344.75
2016,9,5,14,45,829.5,111.0,2.85,26.0,669.0,405.52,293.68
2016,9,5,15,0,818.0,108.0,2.9,26.0,631.0,344.32,241.47
2016,9,5,15,15,801.0,105.0,2.85,25.5,587.5,282.21,188.61
2016,9,5,15,30,784.0,102.0,2.8,25.0,544.0,221.53,138.11
2016,9,5,15,45,764.0,97.0,2.8,24.5,497.0,160.62,92.35
2016,9,5,16,0,744.0,92.0,2.8,24.0,450.0,102.09,59.86
2016,9,5,16,15,713.5,87.0,2.7,23.5,400.0,63.68,49.11
2016,9,5,16,30,683.0,82.0,2.6,23.0,350.0,61.15,47.22
2016,9,5,16,45,642.0,75.5,2.55,22.5,298.5,57.32,44.11
2016,9,5,17,0,601.0,69.0,2.5,22.0,247.0,53.38,40.81
2016,9,5,17,15,537.0,61.5,2.45,21.0,196.5,48.38,36.51
2016,9,5,17,30,473.0,54.0,2.4,20.0,146.0,43.33,31.95
2016,9,5,17,45,372.5,42.5,2.35,19.5,101.0,34.59,23.86
2016,9,5,18,0,272.0,31.0,2.3,19.0,56.0,25.67,14.23
2016,9,5,18,15,136.0,15.5,2.3,18.0,28.0,13.23,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,75.5,7.5,0.9,14.5,10.5,6.4,0.0
2016,9,6,6,0,151.0,15.0,0.8,15.0,21.0,85.0,0.0
2016,9,6,6,15,278.0,27.5,0.7,15.5,59.5,215.02,154.95
2016,9,6,6,30,405.0,40.0,0.6,16.0,98.0,319.71,254.03
2016,9,6,6,45,482.0,49.0,0.55,16.5,146.0,401.84,323.17
2016,9,6,7,0,559.0,58.0,0.5,17.0,194.0,490.62,393.6
2016,9,6,7,15,610.5,64.0,0.5,17.5,245.5,562.49,447.2
2016,9,6,7,30,662.0,70.0,0.5,18.0,297.0,636.99,499.53
2016,9,6,7,45,697.0,75.0,0.5,19.0,348.0,698.59,539.3
2016,9,6,8,0,732.0,80.0,0.5,20.0,399.0,756.0,574.53
2016,9,6,8,15,758.0,84.0,0.55,21.0,448.0,808.28,605.84
2016,9,6,8,30,784.0,88.0,0.6,22.0,497.0,859.07,635.3
2016,9,6,8,45,801.5,91.5,0.7,23.0,542.5,899.31,658.18
2016,9,6,9,0,819.0,95.0,0.8,24.0,588.0,936.92,679.15
2016,9,6,9,15,834.0,97.5,0.8,24.5,629.0,967.91,695.08
2016,9,6,9,30,849.0,100.0,0.8,25.0,670.0,983.72,701.52
2016,9,6,9,45,858.0,102.5,0.8,26.0,704.5,1001.68,708.16
2016,9,6,10,0,867.0,105.0,0.8,27.0,739.0,1015.95,712.53
2016,9,6,10,15,875.0,106.5,0.85,27.5,767.5,1024.26,715.86
2016,9,6,10,30,883.0,108.0,0.9,28.0,796.0,1028.66,717.05
2016,9,6,10,45,888.5,109.5,1.0,28.5,817.5,1026.54,715.49
2016,9,6,11,0,894.0,111.0,1.1,29.0,839.0,1020.44,711.64
2016,9,6,11,15,898.0,111.5,1.25,29.0,853.0,1007.8,706.17
2016,9,6,11,30,902.0,112.0,1.4,29.0,867.0,991.25,698.19
2016,9,6,11,45,903.5,112.0,1.6,29.0,873.0,968.0,686.57
2016,9,6,12,0,905.0,112.0,1.8,29.0,879.0,941.09,672.27
2016,9,6,12,15,904.5,112.0,1.9,29.0,877.5,908.91,653.14
2016,9,6,12,30,904.0,112.0,2.0,29.0,876.0,873.43,631.67
2016,9,6,12,45,897.0,114.5,2.15,29.0,864.5,831.99,606.41
2016,9,6,13,0,890.0,117.0,2.3,29.0,853.0,788.03,578.99
2016,9,6,13,15,885.5,116.0,2.35,29.0,835.5,740.42,546.8
2016,9,6,13,30,881.0,115.0,2.4,29.0,818.0,690.62,511.44
2016,9,6,13,45,876.5,113.0,2.5,29.0,793.5,638.0,473.25
2016,9,6,14,0,872.0,111.0,2.6,29.0,769.0,583.65,432.49
2016,9,6,14,15,862.5,109.0,2.6,28.5,737.0,525.33,387.87
2016,9,6,14,30,853.0,107.0,2.6,28.0,705.0,465.09,340.19
2016,9,6,14,45,842.5,103.5,2.6,28.0,667.0,402.97,288.85
2016,9,6,15,0,832.0,100.0,2.6,28.0,629.0,340.93,236.28
2016,9,6,15,15,815.0,97.5,2.55,28.0,585.5,278.41,183.1
2016,9,6,15,30,798.0,95.0,2.5,28.0,542.0,217.28,132.48
2016,9,6,15,45,595.5,132.0,2.5,28.0,449.5,160.66,97.98
2016,9,6,16,0,393.0,169.0,2.5,28.0,357.0,130.48,89.87
2016,9,6,16,15,545.0,123.0,2.45,27.0,352.0,86.54,67.56
2016,9,6,16,30,697.0,77.0,2.4,26.0,347.0,57.84,43.8
2016,9,6,16,45,656.5,71.0,2.35,25.5,295.5,54.23,40.92
2016,9,6,17,0,616.0,65.0,2.3,25.0,244.0,50.53,37.84
2016,9,6,17,15,551.0,57.5,2.15,24.0,193.5,45.39,33.45
2016,9,6,17,30,486.0,50.0,2.0,23.0,143.0,40.18,28.79
2016,9,6,17,45,384.0,39.0,1.9,22.0,98.0,31.74,21.1
2016,9,6,18,0,282.0,28.0,1.8,21.0,53.0,23.14,11.51
2016,9,6,18,15,141.0,14.0,1.75,20.5,26.5,11.95,0.0
2016,9,6,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,68.5,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,137.0,14.0,1.1,18.0,19.0,77.65,0.0
2016,9,7,6,15,262.0,27.5,1.15,18.5,57.0,207.13,145.16
2016,9,7,6,30,387.0,41.0,1.2,19.0,95.0,310.88,245.44
2016,9,7,6,45,466.5,50.0,1.3,20.0,143.0,393.94,315.8
2016,9,7,7,0,546.0,59.0,1.4,21.0,191.0,483.83,387.95
2016,9,7,7,15,598.0,66.0,1.45,21.5,242.0,556.85,443.76
2016,9,7,7,30,650.0,73.0,1.5,22.0,293.0,632.59,498.45
2016,9,7,7,45,687.0,78.0,1.55,23.0,344.5,695.41,540.54
2016,9,7,8,0,724.0,83.0,1.6,24.0,396.0,753.66,577.83
2016,9,7,8,15,750.0,87.0,1.55,24.5,445.0,805.72,609.79
2016,9,7,8,30,776.0,91.0,1.5,25.0,494.0,856.28,639.75
2016,9,7,8,45,796.0,94.0,1.45,25.5,539.5,898.04,663.05
2016,9,7,9,0,816.0,97.0,1.4,26.0,585.0,937.3,684.25
2016,9,7,9,15,830.5,99.5,1.3,26.5,625.5,967.68,698.58
2016,9,7,9,30,845.0,102.0,1.2,27.0,666.0,994.8,710.59
2016,9,7,9,45,855.5,104.0,1.15,28.0,701.0,1001.5,709.24
2016,9,7,10,0,866.0,106.0,1.1,29.0,736.0,1016.61,713.4
2016,9,7,10,15,874.0,107.5,1.0,29.5,764.5,1024.81,713.7
2016,9,7,10,30,882.0,109.0,0.9,30.0,793.0,1029.1,711.76
2016,9,7,10,45,888.0,109.5,0.85,30.5,814.5,1026.31,706.76
2016,9,7,11,0,894.0,110.0,0.8,31.0,836.0,1019.54,699.64
2016,9,7,11,15,897.5,111.0,0.85,31.5,849.5,1006.86,691.32
2016,9,7,11,30,901.0,112.0,0.9,32.0,863.0,990.27,680.82
2016,9,7,11,45,903.0,111.5,1.0,32.5,869.5,966.9,667.24
2016,9,7,12,0,905.0,111.0,1.1,33.0,876.0,939.87,651.38
2016,9,7,12,15,904.5,111.5,1.25,33.0,874.0,908.09,634.45
2016,9,7,12,30,904.0,112.0,1.4,33.0,872.0,873.01,615.03
2016,9,7,12,45,876.5,125.0,1.55,33.0,855.0,824.93,586.82
2016,9,7,13,0,849.0,138.0,1.7,33.0,838.0,782.6,561.47
2016,9,7,13,15,844.0,137.0,1.8,32.5,820.0,734.87,531.06
2016,9,7,13,30,839.0,136.0,1.9,32.0,802.0,685.13,498.15
2016,9,7,13,45,831.0,134.5,2.0,32.0,776.5,631.35,460.22
2016,9,7,14,0,823.0,133.0,2.1,32.0,751.0,576.34,420.08
2016,9,7,14,15,812.5,131.0,2.15,31.5,719.0,518.72,377.21
2016,9,7,14,30,802.0,129.0,2.2,31.0,687.0,460.69,332.35
2016,9,7,14,45,786.5,126.5,2.3,31.0,648.5,400.27,283.69
2016,9,7,15,0,771.0,124.0,2.4,31.0,610.0,340.61,234.37
2016,9,7,15,15,751.5,120.0,2.4,30.5,566.5,275.32,180.88
2016,9,7,15,30,732.0,116.0,2.4,30.0,523.0,215.63,132.76
2016,9,7,15,45,705.5,112.0,2.45,30.0,475.5,157.26,90.3
2016,9,7,16,0,679.0,108.0,2.5,30.0,428.0,102.14,61.07
2016,9,7,16,15,644.0,102.0,2.45,29.0,378.0,73.87,56.5
2016,9,7,16,30,609.0,96.0,2.4,28.0,328.0,71.06,54.56
2016,9,7,16,45,560.0,88.0,2.4,27.5,277.0,66.48,50.91
2016,9,7,17,0,511.0,80.0,2.4,27.0,226.0,61.78,47.02
2016,9,7,17,15,441.0,70.0,2.2,26.0,177.0,55.14,41.4
2016,9,7,17,30,371.0,60.0,2.0,25.0,128.0,45.69,33.13
2016,9,7,17,45,269.0,45.0,1.85,24.0,86.0,34.54,23.11
2016,9,7,18,0,167.0,30.0,1.7,23.0,44.0,23.2,10.54
2016,9,7,18,15,83.5,15.0,1.6,22.0,22.0,12.8,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,1.3,15.0,15.0,42.47,0.0
2016,9,8,6,15,176.0,29.0,1.35,15.5,50.0,161.18,111.14
2016,9,8,6,30,285.0,46.0,1.4,16.0,85.0,255.31,204.02
2016,9,8,6,45,367.5,58.0,1.45,16.5,131.5,336.34,274.38
2016,9,8,7,0,450.0,70.0,1.5,17.0,178.0,430.28,351.95
2016,9,8,7,15,358.5,96.5,1.5,17.5,195.5,411.25,336.29
2016,9,8,7,30,267.0,123.0,1.5,18.0,213.0,369.26,301.78
2016,9,8,7,45,272.0,144.5,1.5,18.5,249.5,408.29,331.52
2016,9,8,8,0,277.0,166.0,1.5,19.0,286.0,446.44,359.12
2016,9,8,8,15,310.0,182.5,1.5,19.5,331.0,502.49,400.15
2016,9,8,8,30,343.0,199.0,1.5,20.0,376.0,559.33,440.45
2016,9,8,8,45,361.5,215.0,1.55,21.0,417.0,602.02,468.56
2016,9,8,9,0,380.0,231.0,1.6,22.0,458.0,643.9,495.53
2016,9,8,9,15,577.0,180.0,1.6,22.0,551.5,816.35,617.91
2016,9,8,9,30,774.0,129.0,1.6,22.0,645.0,955.56,707.45
2016,9,8,9,45,790.5,130.0,1.65,22.5,680.5,978.73,718.68
2016,9,8,10,0,807.0,131.0,1.7,23.0,716.0,998.41,729.07
2016,9,8,10,15,816.0,133.0,1.75,23.5,744.5,1007.88,733.01
2016,9,8,10,30,825.0,135.0,1.8,24.0,773.0,1013.51,734.75
2016,9,8,10,45,832.0,136.0,1.85,24.5,794.5,1012.11,732.19
2016,9,8,11,0,839.0,137.0,1.9,25.0,816.0,1006.78,727.35
2016,9,8,11,15,843.0,138.0,1.95,25.0,829.5,994.56,719.7
2016,9,8,11,30,847.0,139.0,2.0,25.0,843.0,978.5,709.76
2016,9,8,11,45,850.0,138.5,2.05,25.5,849.5,956.16,694.48
2016,9,8,12,0,853.0,138.0,2.1,26.0,856.0,930.19,676.96
2016,9,8,12,15,852.5,138.0,2.15,26.0,853.5,898.14,656.8
2016,9,8,12,30,852.0,138.0,2.2,26.0,851.0,862.91,634.44
2016,9,8,12,45,842.5,141.0,2.25,26.0,839.0,820.4,607.03
2016,9,8,13,0,833.0,144.0,2.3,26.0,827.0,775.67,577.32
2016,9,8,13,15,632.5,229.0,2.3,26.0,741.5,670.85,500.86
2016,9,8,13,30,432.0,314.0,2.3,26.0,656.0,571.73,427.73
2016,9,8,13,45,426.0,306.5,2.35,26.0,634.5,531.41,398.65
2016,9,8,14,0,420.0,299.0,2.4,26.0,613.0,490.85,368.33
2016,9,8,14,15,606.0,214.5,2.4,25.5,645.5,485.08,363.2
2016,9,8,14,30,792.0,130.0,2.4,25.0,678.0,456.22,337.81
2016,9,8,14,45,645.0,170.0,2.45,25.0,600.0,379.27,277.42
2016,9,8,15,0,498.0,210.0,2.5,25.0,522.0,317.08,229.34
2016,9,8,15,15,615.0,161.5,2.5,24.5,519.5,273.35,188.59
2016,9,8,15,30,732.0,113.0,2.5,24.0,517.0,212.21,133.37
2016,9,8,15,45,711.0,107.0,2.55,24.0,470.5,153.02,89.18
2016,9,8,16,0,690.0,101.0,2.6,24.0,424.0,96.42,58.43
2016,9,8,16,15,656.0,95.5,2.55,23.5,374.0,69.5,54.13
2016,9,8,16,30,622.0,90.0,2.5,23.0,324.0,66.88,52.17
2016,9,8,16,45,579.0,81.5,2.5,22.5,274.0,61.79,47.97
2016,9,8,17,0,536.0,73.0,2.5,22.0,224.0,56.51,43.49
2016,9,8,17,15,467.5,63.5,2.45,21.0,175.0,50.06,37.88
2016,9,8,17,30,399.0,54.0,2.4,20.0,126.0,43.48,31.91
2016,9,8,17,45,298.0,40.5,2.35,19.5,84.0,31.31,20.76
2016,9,8,18,0,197.0,27.0,2.3,19.0,42.0,21.0,8.08
2016,9,8,18,15,98.5,13.5,2.35,18.5,21.0,11.52,0.0
2016,9,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,50.18,0.0
2016,9,9,6,15,204.0,28.0,1.5,14.5,51.0,174.31,117.74
2016,9,9,6,30,327.0,43.0,1.5,15.0,87.0,278.35,223.0
2016,9,9,6,45,413.5,53.0,1.5,15.5,134.0,364.64,298.06
2016,9,9,7,0,500.0,63.0,1.5,16.0,181.0,458.37,375.57
2016,9,9,7,15,250.0,69.5,1.4,16.5,128.5,295.56,244.3
2016,9,9,7,30,0.0,76.0,1.3,17.0,76.0,64.54,48.83
