Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,45,0.0,102.0,1.2,18.0,102.0,89.33,69.5
2016,9,9,8,0,0.0,128.0,1.1,19.0,128.0,114.25,89.46
2016,9,9,8,15,2.0,146.0,1.05,19.5,147.0,132.52,103.85
2016,9,9,8,30,4.0,164.0,1.0,20.0,166.0,150.86,118.08
2016,9,9,8,45,9.0,185.0,0.95,20.5,190.5,175.23,136.97
2016,9,9,9,0,14.0,206.0,0.9,21.0,215.0,199.73,155.61
2016,9,9,9,15,17.5,224.0,0.9,21.5,235.5,219.72,170.44
2016,9,9,9,30,21.0,242.0,0.9,22.0,256.0,239.71,185.08
2016,9,9,9,45,33.0,272.5,0.95,23.0,296.0,302.35,231.67
2016,9,9,10,0,45.0,303.0,1.0,24.0,336.0,345.36,262.3
2016,9,9,10,15,213.5,315.0,1.05,24.5,478.5,548.67,412.86
2016,9,9,10,30,382.0,327.0,1.1,25.0,621.0,749.88,550.68
2016,9,9,10,45,635.5,219.5,1.2,25.5,724.5,911.8,659.76
2016,9,9,11,0,889.0,112.0,1.3,26.0,828.0,1016.92,723.45
2016,9,9,11,15,893.0,112.5,1.4,26.0,841.5,1004.05,715.2
2016,9,9,11,30,897.0,113.0,1.5,26.0,855.0,987.3,706.02
2016,9,9,11,45,900.0,112.5,1.65,26.5,861.5,964.74,692.46
2016,9,9,12,0,903.0,112.0,1.8,27.0,868.0,938.49,676.4
2016,9,9,12,15,902.5,112.0,1.9,27.0,865.5,906.07,656.93
2016,9,9,12,30,902.0,112.0,2.0,27.0,863.0,870.37,635.12
2016,9,9,12,45,673.0,217.5,2.1,27.5,774.0,761.91,560.65
2016,9,9,13,0,444.0,323.0,2.2,28.0,685.0,645.66,476.46
2016,9,9,13,15,448.5,313.0,2.25,27.5,672.0,611.62,454.33
2016,9,9,13,30,453.0,303.0,2.3,27.0,659.0,576.04,429.89
2016,9,9,13,45,446.0,296.0,2.4,27.0,636.5,534.59,399.79
2016,9,9,14,0,439.0,289.0,2.5,27.0,614.0,492.93,368.82
2016,9,9,14,15,443.5,273.5,2.55,26.5,590.0,450.18,336.83
2016,9,9,14,30,448.0,258.0,2.6,26.0,566.0,406.47,303.02
2016,9,9,14,45,472.5,233.0,2.65,26.0,541.5,362.05,266.69
2016,9,9,15,0,497.0,208.0,2.7,26.0,517.0,314.62,226.83
2016,9,9,15,15,626.5,156.5,2.7,25.5,517.5,271.37,186.01
2016,9,9,15,30,756.0,105.0,2.7,25.0,518.0,213.98,133.31
2016,9,9,15,45,732.5,100.5,2.75,24.5,471.0,149.38,85.47
2016,9,9,16,0,709.0,96.0,2.8,24.0,424.0,92.43,55.51
2016,9,9,16,15,674.0,90.5,2.85,23.0,373.5,66.31,51.54
2016,9,9,16,30,639.0,85.0,2.9,22.0,323.0,63.51,49.5
2016,9,9,16,45,591.5,78.0,2.95,21.5,272.0,59.37,46.1
2016,9,9,17,0,544.0,71.0,3.0,21.0,221.0,55.15,42.48
2016,9,9,17,15,471.5,62.0,2.95,20.0,172.0,49.03,37.11
2016,9,9,17,30,399.0,53.0,2.9,19.0,123.0,42.81,31.41
2016,9,9,17,45,288.0,39.5,2.9,18.0,81.0,30.55,20.11
2016,9,9,18,0,177.0,26.0,2.9,17.0,39.0,20.21,6.07
2016,9,9,18,15,88.5,13.0,2.8,16.5,19.5,11.1,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.0,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,50.0,11.0,2.1,13.0,13.0,33.59,0.0
2016,9,10,6,15,163.0,27.5,2.15,13.5,47.0,151.07,98.51
2016,9,10,6,30,276.0,44.0,2.2,14.0,81.0,249.04,200.41
2016,9,10,6,45,358.5,56.5,2.25,14.5,126.5,330.39,272.56
2016,9,10,7,0,441.0,69.0,2.3,15.0,172.0,424.38,351.84
2016,9,10,7,15,220.5,83.0,2.25,15.5,134.5,274.6,229.01
2016,9,10,7,30,0.0,97.0,2.2,16.0,97.0,86.74,67.79
2016,9,10,7,45,0.0,111.0,2.2,17.0,111.0,98.99,77.87
2016,9,10,8,0,0.0,125.0,2.2,18.0,125.0,111.29,87.51
2016,9,10,8,15,6.5,151.5,2.1,18.5,154.5,142.58,112.94
2016,9,10,8,30,13.0,178.0,2.0,19.0,184.0,174.2,138.1
2016,9,10,8,45,27.0,207.5,1.95,19.5,223.0,216.39,171.55
2016,9,10,9,0,41.0,237.0,1.9,20.0,262.0,279.63,220.6
2016,9,10,9,15,117.5,270.0,1.9,20.5,346.5,412.25,323.29
2016,9,10,9,30,194.0,303.0,1.9,21.0,431.0,525.47,407.12
2016,9,10,9,45,343.5,278.0,1.95,21.5,519.5,668.14,511.65
2016,9,10,10,0,493.0,253.0,2.0,22.0,608.0,813.13,612.72
2016,9,10,10,15,654.5,194.0,2.05,22.5,684.0,919.51,684.07
2016,9,10,10,30,816.0,135.0,2.1,23.0,760.0,1004.94,737.18
2016,9,10,10,45,822.0,136.5,2.2,23.5,781.0,1002.98,733.86
2016,9,10,11,0,828.0,138.0,2.3,24.0,802.0,997.14,729.08
2016,9,10,11,15,831.5,139.0,2.35,24.0,815.5,984.42,720.87
2016,9,10,11,30,835.0,140.0,2.4,24.0,829.0,967.92,710.35
2016,9,10,11,45,836.5,140.5,2.45,24.5,834.5,945.32,694.56
2016,9,10,12,0,838.0,141.0,2.5,25.0,840.0,919.19,676.55
2016,9,10,12,15,634.5,238.5,2.55,25.0,767.0,811.56,603.05
2016,9,10,12,30,431.0,336.0,2.6,25.0,694.0,699.09,521.62
2016,9,10,12,45,419.0,337.5,2.65,25.0,681.5,665.73,498.76
2016,9,10,13,0,407.0,339.0,2.7,25.0,669.0,631.7,474.55
2016,9,10,13,15,414.0,328.0,2.7,25.0,657.0,600.0,451.91
2016,9,10,13,30,421.0,317.0,2.7,25.0,645.0,566.65,427.62
2016,9,10,13,45,408.0,311.0,2.75,25.0,621.0,523.79,395.88
2016,9,10,14,0,395.0,305.0,2.8,25.0,597.0,477.57,361.13
2016,9,10,14,15,404.5,287.0,2.8,24.5,574.5,438.5,331.5
2016,9,10,14,30,414.0,269.0,2.8,24.0,552.0,399.96,301.18
2016,9,10,14,45,428.0,248.0,2.85,24.0,526.0,356.57,265.64
2016,9,10,15,0,442.0,227.0,2.9,24.0,500.0,311.42,227.76
2016,9,10,15,15,566.5,174.5,2.9,23.5,498.0,267.95,187.03
2016,9,10,15,30,691.0,122.0,2.9,23.0,496.0,209.56,133.68
2016,9,10,15,45,665.0,116.5,2.9,22.5,449.5,152.72,91.82
2016,9,10,16,0,639.0,111.0,2.9,22.0,403.0,99.18,63.57
2016,9,10,16,15,602.0,104.0,2.9,21.5,354.0,75.52,59.8
2016,9,10,16,30,565.0,97.0,2.9,21.0,305.0,72.04,57.09
2016,9,10,16,45,515.5,88.5,2.9,20.5,255.5,67.15,53.03
2016,9,10,17,0,466.0,80.0,2.9,20.0,206.0,59.77,46.66
2016,9,10,17,15,394.5,68.0,2.85,19.0,158.5,51.3,39.21
2016,9,10,17,30,323.0,56.0,2.8,18.0,111.0,42.65,31.33
2016,9,10,17,45,224.0,40.0,2.75,17.5,71.5,30.73,20.14
2016,9,10,18,0,125.0,24.0,2.7,17.0,32.0,18.6,2.98
2016,9,10,18,15,62.5,12.0,2.65,16.5,16.0,10.24,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.0,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,13.0,10.0,21.28,0.0
2016,9,11,6,15,114.5,28.0,2.7,13.5,41.5,113.4,69.63
2016,9,11,6,30,201.0,47.0,2.8,14.0,73.0,209.78,168.1
2016,9,11,6,45,275.0,63.0,2.9,14.5,116.5,286.24,236.32
2016,9,11,7,0,349.0,79.0,3.0,15.0,160.0,370.01,308.18
2016,9,11,7,15,184.0,98.5,2.95,15.5,142.0,269.72,224.65
2016,9,11,7,30,19.0,118.0,2.9,16.0,124.0,126.08,101.47
2016,9,11,7,45,9.5,123.5,2.85,16.5,126.5,120.79,96.59
2016,9,11,8,0,0.0,129.0,2.8,17.0,129.0,115.73,91.57
2016,9,11,8,15,14.5,161.0,2.75,17.5,168.0,160.24,128.31
2016,9,11,8,30,29.0,193.0,2.7,18.0,207.0,223.2,179.04
2016,9,11,8,45,77.0,227.5,2.65,18.5,271.0,306.94,246.18
2016,9,11,9,0,125.0,262.0,2.6,19.0,335.0,413.14,328.21
2016,9,11,9,15,247.0,265.0,2.55,19.0,422.5,557.53,439.15
2016,9,11,9,30,369.0,268.0,2.5,19.0,510.0,683.48,532.18
2016,9,11,9,45,435.0,258.5,2.5,19.5,559.0,761.3,585.78
2016,9,11,10,0,501.0,249.0,2.5,20.0,608.0,817.42,623.73
2016,9,11,10,15,646.0,195.5,2.5,20.0,677.0,912.8,690.44
2016,9,11,10,30,791.0,142.0,2.5,20.0,746.0,987.43,738.72
2016,9,11,10,45,798.5,143.5,2.55,20.5,767.0,987.04,735.93
2016,9,11,11,0,806.0,145.0,2.6,21.0,788.0,982.82,731.52
2016,9,11,11,15,619.0,238.0,2.65,21.0,737.0,886.93,666.14
2016,9,11,11,30,432.0,331.0,2.7,21.0,686.0,777.07,586.02
2016,9,11,11,45,625.5,239.0,2.75,21.5,756.0,854.76,644.47
2016,9,11,12,0,819.0,147.0,2.8,22.0,826.0,907.83,680.24
2016,9,11,12,15,630.5,238.0,2.85,22.0,760.0,807.43,609.4
2016,9,11,12,30,442.0,329.0,2.9,22.0,694.0,701.87,531.58
2016,9,11,12,45,636.0,232.0,3.0,22.0,750.0,745.16,567.35
2016,9,11,13,0,830.0,135.0,3.1,22.0,806.0,763.05,583.37
2016,9,11,13,15,628.0,223.5,3.15,21.5,725.0,661.67,507.39
2016,9,11,13,30,426.0,312.0,3.2,21.0,644.0,565.51,434.78
2016,9,11,13,45,427.0,301.0,3.3,21.0,624.0,526.74,405.89
2016,9,11,14,0,428.0,290.0,3.4,21.0,604.0,487.08,375.27
2016,9,11,14,15,609.0,205.5,3.45,20.5,631.0,477.34,366.88
2016,9,11,14,30,790.0,121.0,3.5,20.0,658.0,444.6,337.65
2016,9,11,14,45,610.5,174.5,3.55,20.0,575.0,367.87,275.98
2016,9,11,15,0,431.0,228.0,3.6,20.0,492.0,308.27,229.63
2016,9,11,15,15,582.0,166.5,3.6,19.5,495.5,266.84,188.84
2016,9,11,15,30,733.0,105.0,3.6,19.0,499.0,202.71,128.68
2016,9,11,15,45,713.0,99.0,3.65,19.0,453.0,143.68,84.1
2016,9,11,16,0,693.0,93.0,3.7,19.0,407.0,87.12,54.09
2016,9,11,16,15,658.0,88.0,3.7,18.5,358.0,64.67,51.12
2016,9,11,16,30,623.0,83.0,3.7,18.0,309.0,62.2,49.2
2016,9,11,16,45,578.5,75.5,3.7,17.5,259.0,57.67,45.37
2016,9,11,17,0,534.0,68.0,3.7,17.0,209.0,53.01,41.28
2016,9,11,17,15,461.5,58.5,3.65,16.5,161.0,46.4,35.28
2016,9,11,17,30,389.0,49.0,3.6,16.0,113.0,39.67,28.93
2016,9,11,17,45,276.0,36.0,3.55,15.5,73.0,29.52,19.09
2016,9,11,18,0,163.0,23.0,3.5,15.0,33.0,17.92,0.0
2016,9,11,18,15,81.5,11.5,3.4,14.5,16.5,9.82,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,12.5,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,25.0,11.0,3.2,13.0,12.0,21.56,0.0
2016,9,12,6,15,146.0,28.5,3.3,13.0,46.0,142.93,84.23
2016,9,12,6,30,267.0,46.0,3.4,13.0,80.0,248.73,200.37
2016,9,12,6,45,362.0,57.5,3.5,13.5,126.5,336.07,278.99
2016,9,12,7,0,457.0,69.0,3.6,14.0,173.0,436.85,365.28
2016,9,12,7,15,228.5,71.5,3.55,14.5,123.5,284.46,239.15
2016,9,12,7,30,0.0,74.0,3.5,15.0,74.0,62.82,47.93
2016,9,12,7,45,0.0,88.0,3.5,15.5,88.0,75.43,58.58
2016,9,12,8,0,0.0,102.0,3.5,16.0,102.0,88.03,68.87
2016,9,12,8,15,12.0,145.0,3.45,16.5,151.0,141.13,113.13
2016,9,12,8,30,24.0,188.0,3.4,17.0,200.0,195.84,157.68
2016,9,12,8,45,42.5,217.0,3.35,17.5,241.0,261.8,210.5
2016,9,12,9,0,61.0,246.0,3.3,18.0,282.0,311.02,248.88
2016,9,12,9,15,67.5,267.0,3.3,18.0,309.5,338.89,270.06
2016,9,12,9,30,74.0,288.0,3.3,18.0,337.0,366.49,290.89
2016,9,12,9,45,170.5,306.5,3.3,18.5,426.0,504.19,397.78
2016,9,12,10,0,267.0,325.0,3.3,19.0,515.0,642.52,500.29
2016,9,12,10,15,433.5,281.0,3.3,19.0,604.0,780.06,602.33
2016,9,12,10,30,600.0,237.0,3.3,19.0,693.0,902.8,690.65
2016,9,12,10,45,569.5,258.0,3.35,19.5,700.0,879.19,670.5
2016,9,12,11,0,539.0,279.0,3.4,20.0,707.0,859.05,653.91
2016,9,12,11,15,728.0,195.0,3.45,20.0,783.5,950.04,719.75
2016,9,12,11,30,917.0,111.0,3.5,20.0,860.0,1003.75,755.4
2016,9,12,11,45,703.0,212.0,3.6,20.0,788.5,900.47,684.83
2016,9,12,12,0,489.0,313.0,3.7,20.0,717.0,774.56,592.24
2016,9,12,12,15,502.5,307.5,3.75,20.0,721.5,757.99,581.43
2016,9,12,12,30,516.0,302.0,3.8,20.0,726.0,738.52,567.68
2016,9,12,12,45,713.0,208.0,3.85,20.0,785.5,783.65,604.09
2016,9,12,13,0,910.0,114.0,3.9,20.0,845.0,795.99,615.28
2016,9,12,13,15,707.5,196.0,3.9,19.5,756.5,692.32,537.27
2016,9,12,13,30,505.0,278.0,3.9,19.0,668.0,587.8,457.52
2016,9,12,13,45,497.5,269.5,3.95,19.0,643.5,542.38,422.82
2016,9,12,14,0,490.0,261.0,4.0,19.0,619.0,496.76,386.87
2016,9,12,14,15,499.0,244.5,4.0,18.5,595.0,452.67,351.85
2016,9,12,14,30,508.0,228.0,4.0,18.0,571.0,407.03,314.4
2016,9,12,14,45,540.5,202.0,4.0,18.0,547.5,361.1,274.5
2016,9,12,15,0,573.0,176.0,4.0,18.0,524.0,311.14,230.01
2016,9,12,15,15,694.5,134.0,3.95,17.5,525.0,267.01,186.35
2016,9,12,15,30,816.0,92.0,3.9,17.0,526.0,209.94,132.01
2016,9,12,15,45,788.5,89.0,3.85,17.0,476.5,147.72,85.3
2016,9,12,16,0,761.0,86.0,3.8,17.0,427.0,88.87,55.58
2016,9,12,16,15,725.5,81.5,3.75,16.5,375.0,60.95,48.29
2016,9,12,16,30,690.0,77.0,3.7,16.0,323.0,58.57,46.42
2016,9,12,16,45,633.5,72.0,3.65,15.5,269.5,55.61,43.92
2016,9,12,17,0,577.0,67.0,3.6,15.0,216.0,52.7,41.34
2016,9,12,17,15,497.5,58.0,3.5,14.5,166.0,46.38,35.52
2016,9,12,17,30,418.0,49.0,3.4,14.0,116.0,39.99,29.4
2016,9,12,17,45,277.5,36.0,3.35,13.5,73.5,29.72,19.16
2016,9,12,18,0,137.0,23.0,3.3,13.0,31.0,17.89,0.0
2016,9,12,18,15,68.5,11.5,3.25,13.0,15.5,9.82,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,7.68,0.0
2016,9,13,6,15,119.0,27.0,1.85,13.5,41.5,125.39,67.77
2016,9,13,6,30,238.0,45.0,1.9,14.0,74.0,230.92,183.97
2016,9,13,6,45,319.5,59.5,1.95,14.5,119.0,312.19,256.49
2016,9,13,7,0,401.0,74.0,2.0,15.0,164.0,401.64,332.35
2016,9,13,7,15,459.5,84.5,1.95,15.0,213.0,475.58,393.35
2016,9,13,7,30,518.0,95.0,1.9,15.0,262.0,559.44,459.29
2016,9,13,7,45,565.0,102.0,1.85,15.5,312.5,628.79,509.75
2016,9,13,8,0,612.0,109.0,1.8,16.0,363.0,699.17,558.96
2016,9,13,8,15,643.0,115.0,1.75,16.5,411.0,754.53,595.45
2016,9,13,8,30,674.0,121.0,1.7,17.0,459.0,808.95,630.2
2016,9,13,8,45,701.0,124.0,1.7,17.5,504.5,854.62,658.41
2016,9,13,9,0,728.0,127.0,1.7,18.0,550.0,898.31,684.76
2016,9,13,9,15,745.5,130.5,1.75,18.5,590.0,930.83,703.78
2016,9,13,9,30,763.0,134.0,1.8,19.0,630.0,960.42,720.81
2016,9,13,9,45,774.5,137.5,1.85,19.5,664.5,973.08,726.62
2016,9,13,10,0,786.0,141.0,1.9,20.0,699.0,989.97,735.5
2016,9,13,10,15,796.0,143.0,1.9,20.0,727.0,1000.01,740.69
2016,9,13,10,30,806.0,145.0,1.9,20.0,755.0,1006.25,743.62
2016,9,13,10,45,822.0,141.5,1.9,20.5,778.0,1008.72,742.87
2016,9,13,11,0,838.0,138.0,1.9,21.0,801.0,1007.1,739.68
2016,9,13,11,15,842.0,139.0,1.85,21.0,814.5,994.42,730.29
2016,9,13,11,30,846.0,140.0,1.8,21.0,828.0,977.9,718.68
2016,9,13,11,45,662.0,227.0,1.8,21.5,767.5,876.94,650.35
2016,9,13,12,0,478.0,314.0,1.8,22.0,707.0,765.58,570.12
2016,9,13,12,15,471.5,315.0,1.75,22.0,702.0,738.07,551.45
2016,9,13,12,30,465.0,316.0,1.7,22.0,697.0,708.95,530.77
2016,9,13,12,45,666.5,220.5,1.7,22.5,758.0,758.05,567.63
2016,9,13,13,0,868.0,125.0,1.7,23.0,819.0,773.97,580.01
2016,9,13,13,15,676.5,204.0,1.7,23.0,737.5,677.3,508.78
2016,9,13,13,30,485.0,283.0,1.7,23.0,656.0,578.74,436.21
2016,9,13,13,45,667.0,199.5,1.7,23.0,693.5,586.18,442.76
2016,9,13,14,0,849.0,116.0,1.7,23.0,731.0,569.47,429.17
2016,9,13,14,15,661.0,178.0,1.7,23.0,644.0,478.27,359.28
2016,9,13,14,30,473.0,240.0,1.7,23.0,557.0,401.07,300.4
2016,9,13,14,45,638.0,172.0,1.7,23.0,573.0,374.14,274.44
2016,9,13,15,0,803.0,104.0,1.7,23.0,589.0,326.68,229.04
2016,9,13,15,15,783.5,101.0,1.7,22.5,545.0,264.75,176.31
2016,9,13,15,30,764.0,98.0,1.7,22.0,501.0,204.64,126.76
2016,9,13,15,45,738.5,94.0,1.75,22.0,453.5,140.05,79.39
2016,9,13,16,0,713.0,90.0,1.8,22.0,406.0,83.12,51.3
2016,9,13,16,15,677.0,84.5,1.8,21.5,355.5,62.69,48.81
2016,9,13,16,30,641.0,79.0,1.8,21.0,305.0,59.72,46.46
2016,9,13,16,45,588.5,72.5,1.85,20.5,253.5,55.76,43.15
2016,9,13,17,0,536.0,66.0,1.9,20.0,202.0,51.76,39.65
2016,9,13,17,15,459.5,56.5,1.8,19.0,154.0,45.07,33.68
2016,9,13,17,30,383.0,47.0,1.7,18.0,106.0,38.27,27.34
2016,9,13,17,45,262.5,33.0,1.6,17.5,66.0,27.15,16.38
2016,9,13,18,0,142.0,19.0,1.5,17.0,26.0,14.83,0.0
2016,9,13,18,15,71.0,9.5,1.5,16.5,13.0,8.11,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.0,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,28.0,7.0,0.8,13.0,8.0,19.69,0.0
2016,9,14,6,15,130.0,25.0,0.85,13.5,39.5,127.65,62.43
2016,9,14,6,30,232.0,43.0,0.9,14.0,71.0,225.34,178.11
2016,9,14,6,45,314.0,57.5,0.95,15.0,115.5,306.74,249.71
2016,9,14,7,0,396.0,72.0,1.0,16.0,160.0,396.38,323.96
2016,9,14,7,15,455.0,83.0,1.0,16.5,209.0,471.15,383.7
2016,9,14,7,30,514.0,94.0,1.0,17.0,258.0,555.9,447.97
2016,9,14,7,45,555.5,102.5,1.0,17.5,307.5,622.14,494.86
2016,9,14,8,0,597.0,111.0,1.0,18.0,357.0,689.11,540.52
2016,9,14,8,15,628.5,117.0,1.0,18.5,405.0,744.49,576.34
2016,9,14,8,30,660.0,123.0,1.0,19.0,453.0,798.97,610.56
2016,9,14,8,45,684.5,128.0,1.0,19.5,498.0,844.28,637.65
2016,9,14,9,0,709.0,133.0,1.0,20.0,543.0,887.56,662.91
2016,9,14,9,15,727.0,137.0,1.05,20.0,583.0,920.82,683.32
2016,9,14,9,30,745.0,141.0,1.1,20.0,623.0,951.2,701.9
2016,9,14,9,45,806.5,121.0,1.15,20.5,668.5,987.47,722.89
2016,9,14,10,0,868.0,101.0,1.2,21.0,714.0,1015.5,738.41
2016,9,14,10,15,876.0,102.5,1.2,21.5,742.0,1023.15,740.25
2016,9,14,10,30,884.0,104.0,1.2,22.0,770.0,1026.88,740.05
2016,9,14,10,45,712.5,188.5,1.3,22.5,735.0,957.82,695.78
2016,9,14,11,0,541.0,273.0,1.4,23.0,700.0,855.13,626.74
2016,9,14,11,15,723.0,189.5,1.45,23.0,770.0,939.28,685.75
2016,9,14,11,30,905.0,106.0,1.5,23.0,840.0,986.42,715.29
2016,9,14,11,45,908.0,105.5,1.6,23.5,845.5,963.28,699.74
2016,9,14,12,0,911.0,105.0,1.7,24.0,851.0,936.41,682.56
2016,9,14,12,15,910.5,105.0,1.75,24.0,848.5,903.37,661.99
2016,9,14,12,30,910.0,105.0,1.8,24.0,846.0,867.03,639.14
2016,9,14,12,45,899.0,109.0,1.85,24.0,833.0,823.12,611.01
2016,9,14,13,0,888.0,113.0,1.9,24.0,820.0,776.96,581.04
2016,9,14,13,15,675.0,201.5,1.95,24.0,731.5,673.42,505.91
2016,9,14,13,30,462.0,290.0,2.0,24.0,643.0,569.46,429.22
2016,9,14,13,45,665.5,198.0,2.05,24.0,687.5,583.31,440.83
2016,9,14,14,0,869.0,106.0,2.1,24.0,732.0,569.11,429.26
2016,9,14,14,15,858.5,104.5,2.1,24.0,699.5,510.43,382.39
2016,9,14,14,30,848.0,103.0,2.1,24.0,667.0,450.04,332.97
2016,9,14,14,45,837.0,99.5,2.15,24.0,628.5,387.68,280.64
2016,9,14,15,0,826.0,96.0,2.2,24.0,590.0,325.5,227.16
2016,9,14,15,15,807.5,93.0,2.2,23.5,546.0,262.44,173.3
2016,9,14,15,30,789.0,90.0,2.2,23.0,502.0,201.03,122.59
2016,9,14,15,45,766.5,85.5,2.2,23.0,454.5,139.96,78.27
2016,9,14,16,0,744.0,81.0,2.2,23.0,407.0,81.63,50.26
2016,9,14,16,15,709.0,76.5,2.15,22.5,356.0,57.46,44.12
2016,9,14,16,30,674.0,72.0,2.1,22.0,305.0,54.97,42.18
2016,9,14,16,45,627.0,65.5,2.1,21.5,254.0,50.81,38.68
2016,9,14,17,0,580.0,59.0,2.1,21.0,203.0,46.58,34.97
2016,9,14,17,15,502.0,50.5,2.0,20.0,154.0,40.45,29.49
2016,9,14,17,30,424.0,42.0,1.9,19.0,105.0,34.25,23.7
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.0,24.27,13.57
2016,9,14,18,0,174.0,17.0,1.7,18.0,25.0,14.08,0.0
2016,9,14,18,15,87.0,8.5,1.75,17.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,151.39,65.57
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,306.19,242.44
2016,9,15,6,45,470.5,42.5,1.65,15.0,126.5,394.25,321.32
2016,9,15,7,0,559.0,51.0,1.7,16.0,174.0,490.26,400.94
2016,9,15,7,15,615.0,57.0,1.6,16.5,225.0,565.48,459.13
2016,9,15,7,30,671.0,63.0,1.5,17.0,276.0,638.82,512.68
2016,9,15,7,45,378.0,115.0,1.45,17.5,239.0,483.34,391.38
2016,9,15,8,0,85.0,167.0,1.4,18.0,202.0,250.96,202.44
2016,9,15,8,15,108.5,190.5,1.3,18.5,240.5,317.35,255.29
2016,9,15,8,30,132.0,214.0,1.2,19.0,279.0,367.1,292.48
2016,9,15,8,45,188.5,231.5,1.15,20.0,334.5,441.36,347.71
2016,9,15,9,0,245.0,249.0,1.1,21.0,390.0,538.8,417.08
2016,9,15,9,15,557.0,169.0,1.1,21.5,519.5,788.46,596.71
2016,9,15,9,30,869.0,89.0,1.1,22.0,649.0,995.51,726.93
2016,9,15,9,45,883.0,89.5,1.15,22.5,684.5,1015.76,734.82
2016,9,15,10,0,897.0,90.0,1.2,23.0,720.0,1032.34,743.08
2016,9,15,10,15,904.5,91.0,1.25,23.5,748.0,1038.98,745.29
2016,9,15,10,30,912.0,92.0,1.3,24.0,776.0,1041.61,745.28
2016,9,15,10,45,917.0,93.0,1.4,24.5,797.0,1037.63,742.2
2016,9,15,11,0,922.0,94.0,1.5,25.0,818.0,1029.55,736.72
2016,9,15,11,15,925.0,94.5,1.6,25.0,831.0,1014.88,728.61
2016,9,15,11,30,928.0,95.0,1.7,25.0,844.0,996.22,718.05
2016,9,15,11,45,929.0,95.5,1.85,25.0,849.0,971.78,704.4
2016,9,15,12,0,930.0,96.0,2.0,25.0,854.0,943.61,688.14
2016,9,15,12,15,702.0,202.5,2.1,25.0,773.5,834.43,617.06
2016,9,15,12,30,474.0,309.0,2.2,25.0,693.0,709.66,528.22
2016,9,15,12,45,684.5,209.5,2.3,25.5,756.0,761.14,568.21
2016,9,15,13,0,895.0,110.0,2.4,26.0,819.0,778.45,581.88
2016,9,15,13,15,890.0,109.5,2.45,25.5,800.5,730.04,548.85
2016,9,15,13,30,885.0,109.0,2.5,25.0,782.0,679.49,513.08
2016,9,15,13,45,678.5,185.5,2.55,25.0,691.5,579.45,437.92
2016,9,15,14,0,472.0,262.0,2.6,25.0,601.0,486.46,367.62
2016,9,15,14,15,469.5,250.5,2.65,25.0,574.0,441.7,333.04
2016,9,15,14,30,467.0,239.0,2.7,25.0,547.0,396.63,297.01
2016,9,15,14,45,477.5,220.0,2.75,25.0,518.5,350.27,258.86
2016,9,15,15,0,488.0,201.0,2.8,25.0,490.0,302.49,218.62
2016,9,15,15,15,635.5,146.0,2.8,24.5,493.0,259.62,177.06
2016,9,15,15,30,783.0,91.0,2.8,24.0,496.0,199.46,121.34
2016,9,15,15,45,758.0,87.0,2.8,23.5,448.0,138.94,77.99
2016,9,15,16,0,733.0,83.0,2.8,23.0,400.0,81.49,51.21
2016,9,15,16,15,696.5,78.0,2.8,22.5,349.5,58.52,45.06
2016,9,15,16,30,660.0,73.0,2.8,22.0,299.0,55.71,42.82
2016,9,15,16,45,608.0,66.5,2.85,21.5,247.5,51.56,39.32
2016,9,15,17,0,556.0,60.0,2.9,21.0,196.0,47.36,35.61
2016,9,15,17,15,474.0,51.0,2.85,20.0,147.5,40.85,29.79
2016,9,15,17,30,392.0,42.0,2.8,19.0,99.0,34.28,23.62
2016,9,15,17,45,259.0,29.0,2.8,18.5,60.0,23.87,12.71
2016,9,15,18,0,126.0,16.0,2.8,18.0,21.0,13.66,0.0
2016,9,15,18,15,63.0,8.0,2.75,17.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,16.0,0.7,13.5,16.0,13.2,0.0
2016,9,16,6,30,0.0,32.0,0.6,14.0,32.0,28.52,17.58
2016,9,16,6,45,0.5,52.5,0.55,15.0,52.5,50.01,36.41
2016,9,16,7,0,1.0,73.0,0.5,16.0,73.0,70.46,53.96
2016,9,16,7,15,8.5,92.5,0.4,16.5,95.5,94.36,74.35
2016,9,16,7,30,16.0,112.0,0.3,17.0,118.0,118.68,94.59
2016,9,16,7,45,20.5,132.0,0.25,17.5,140.0,141.54,113.02
2016,9,16,8,0,25.0,152.0,0.2,18.0,162.0,164.58,131.12
2016,9,16,8,15,28.0,170.5,0.15,18.5,183.5,201.22,159.44
2016,9,16,8,30,31.0,189.0,0.1,19.0,205.0,222.76,175.2
2016,9,16,8,45,51.5,217.0,0.1,20.0,246.0,272.66,212.87
2016,9,16,9,0,72.0,245.0,0.1,21.0,287.0,323.0,249.46
2016,9,16,9,15,99.0,269.5,0.15,21.5,331.0,375.72,287.74
2016,9,16,9,30,126.0,294.0,0.2,22.0,375.0,450.31,340.53
2016,9,16,9,45,260.0,289.5,0.3,23.0,468.0,600.11,446.68
2016,9,16,10,0,394.0,285.0,0.4,24.0,561.0,728.6,532.64
2016,9,16,10,15,647.5,190.5,0.5,24.5,665.0,910.24,652.18
2016,9,16,10,30,901.0,96.0,0.6,25.0,769.0,1035.0,725.94
2016,9,16,10,45,906.5,97.0,0.7,25.5,790.0,1031.44,721.89
2016,9,16,11,0,912.0,98.0,0.8,26.0,811.0,1023.83,717.48
2016,9,16,11,15,915.5,99.0,0.95,26.5,824.0,1010.19,710.49
2016,9,16,11,30,919.0,100.0,1.1,27.0,837.0,992.57,700.95
2016,9,16,11,45,704.5,202.0,1.25,27.5,769.5,890.96,638.4
2016,9,16,12,0,490.0,304.0,1.4,28.0,702.0,766.57,554.5
2016,9,16,12,15,496.0,300.5,1.45,28.0,702.0,745.23,541.91
2016,9,16,12,30,502.0,297.0,1.5,28.0,702.0,721.5,526.48
2016,9,16,12,45,701.0,202.0,1.6,28.0,759.0,766.57,561.35
2016,9,16,13,0,900.0,107.0,1.7,28.0,816.0,778.38,572.07
2016,9,16,13,15,683.5,195.5,1.75,28.0,726.5,672.66,496.56
2016,9,16,13,30,467.0,284.0,1.8,28.0,637.0,566.85,420.06
2016,9,16,13,45,463.0,275.0,1.85,28.0,615.0,524.81,390.14
2016,9,16,14,0,459.0,266.0,1.9,28.0,593.0,482.29,358.6
2016,9,16,14,15,451.0,256.5,1.9,28.0,565.5,437.14,324.17
2016,9,16,14,30,443.0,247.0,1.9,28.0,538.0,392.3,289.11
2016,9,16,14,45,637.0,170.5,1.95,28.0,560.5,369.9,266.34
2016,9,16,15,0,831.0,94.0,2.0,28.0,583.0,322.54,220.81
2016,9,16,15,15,812.5,91.0,2.0,27.5,539.0,259.16,167.54
2016,9,16,15,30,794.0,88.0,2.0,27.0,495.0,197.44,117.59
2016,9,16,15,45,769.5,84.0,2.05,27.0,446.5,136.28,74.53
2016,9,16,16,0,745.0,80.0,2.1,27.0,398.0,78.13,48.43
2016,9,16,16,15,709.0,75.0,2.1,26.0,347.0,56.64,42.79
2016,9,16,16,30,673.0,70.0,2.1,25.0,296.0,53.73,40.58
2016,9,16,16,45,620.5,64.0,2.1,24.5,244.5,49.86,37.35
2016,9,16,17,0,568.0,58.0,2.1,24.0,193.0,45.97,33.94
2016,9,16,17,15,485.5,49.0,2.05,23.0,144.5,39.39,28.1
2016,9,16,17,30,403.0,40.0,2.0,22.0,96.0,32.74,21.9
2016,9,16,17,45,265.5,27.0,1.95,21.0,57.5,22.25,10.61
2016,9,16,18,0,128.0,14.0,1.9,20.0,19.0,11.95,0.0
2016,9,16,18,15,64.0,7.0,1.95,19.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,13.0,0.75,14.5,13.0,10.71,0.0
2016,9,17,6,30,0.0,26.0,0.6,15.0,26.0,21.48,11.71
2016,9,17,6,45,0.0,43.0,0.5,15.5,43.0,37.67,25.98
2016,9,17,7,0,0.0,60.0,0.4,16.0,60.0,53.79,39.95
2016,9,17,7,15,0.0,78.0,0.35,16.5,78.0,70.73,54.36
2016,9,17,7,30,0.0,96.0,0.3,17.0,96.0,87.44,68.23
2016,9,17,7,45,0.5,114.0,0.3,18.0,114.5,104.43,81.88
2016,9,17,8,0,1.0,132.0,0.3,19.0,133.0,121.38,95.12
2016,9,17,8,15,9.0,154.0,0.3,19.5,158.5,149.47,117.53
2016,9,17,8,30,17.0,176.0,0.3,20.0,184.0,177.91,139.7
2016,9,17,8,45,30.5,203.0,0.35,21.0,220.0,236.0,184.36
2016,9,17,9,0,44.0,230.0,0.4,22.0,256.0,277.94,215.27
2016,9,17,9,15,74.0,259.5,0.45,22.5,305.5,339.36,261.11
2016,9,17,9,30,104.0,289.0,0.5,23.0,355.0,401.0,305.74
2016,9,17,9,45,160.5,306.5,0.55,24.0,415.0,497.11,373.75
2016,9,17,10,0,217.0,324.0,0.6,25.0,475.0,571.09,423.83
2016,9,17,10,15,561.0,207.5,0.65,25.5,619.5,840.05,609.73
2016,9,17,10,30,905.0,91.0,0.7,26.0,764.0,1033.19,725.54
2016,9,17,10,45,719.5,181.0,0.8,26.5,725.0,956.79,675.91
2016,9,17,11,0,534.0,271.0,0.9,27.0,686.0,846.36,604.76
2016,9,17,11,15,728.0,182.5,1.0,27.5,758.0,936.29,665.64
2016,9,17,11,30,922.0,94.0,1.1,28.0,830.0,988.47,696.81
2016,9,17,11,45,923.0,94.0,1.2,28.5,835.0,963.48,680.79
2016,9,17,12,0,924.0,94.0,1.3,29.0,840.0,934.81,663.35
2016,9,17,12,15,923.0,94.0,1.4,29.0,836.5,900.83,643.69
2016,9,17,12,30,922.0,94.0,1.5,29.0,833.0,863.54,621.63
2016,9,17,12,45,908.0,99.5,1.6,29.0,819.0,818.35,594.04
2016,9,17,13,0,894.0,105.0,1.7,29.0,805.0,771.06,564.59
2016,9,17,13,15,681.0,193.5,1.75,29.0,719.5,668.44,491.9
2016,9,17,13,30,468.0,282.0,1.8,29.0,634.0,565.39,417.52
2016,9,17,13,45,458.0,275.5,1.9,29.0,610.0,521.85,386.73
2016,9,17,14,0,448.0,269.0,2.0,29.0,586.0,478.4,354.73
2016,9,17,14,15,647.0,183.0,2.0,28.5,617.0,472.45,348.96
2016,9,17,14,30,846.0,97.0,2.0,28.0,648.0,440.05,320.34
2016,9,17,14,45,831.0,95.0,2.05,28.0,609.0,377.68,268.58
2016,9,17,15,0,816.0,93.0,2.1,28.0,570.0,315.97,216.29
2016,9,17,15,15,797.0,90.0,2.1,27.5,526.0,253.45,163.76
2016,9,17,15,30,778.0,87.0,2.1,27.0,482.0,192.68,114.62
2016,9,17,15,45,751.0,83.5,2.15,27.0,434.0,132.77,72.77
2016,9,17,16,0,724.0,80.0,2.2,27.0,386.0,76.2,48.13
2016,9,17,16,15,687.5,75.0,2.15,26.5,336.0,56.53,42.62
2016,9,17,16,30,651.0,70.0,2.1,26.0,286.0,53.65,40.34
2016,9,17,16,45,598.0,63.5,2.1,25.5,235.5,49.42,36.8
2016,9,17,17,0,545.0,57.0,2.1,25.0,185.0,45.14,33.06
2016,9,17,17,15,461.0,48.0,1.95,24.0,137.0,38.57,27.22
2016,9,17,17,30,377.0,39.0,1.8,23.0,89.0,31.92,21.01
2016,9,17,17,45,240.0,26.0,1.7,22.0,52.5,21.44,9.01
2016,9,17,18,0,103.0,13.0,1.6,21.0,16.0,11.1,0.0
2016,9,17,18,15,51.5,6.5,1.6,20.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.5,15.5,0.85,16.5,35.0,139.68,17.43
2016,9,18,6,30,353.0,31.0,0.9,17.0,70.0,287.46,220.86
2016,9,18,6,45,446.5,40.0,1.0,18.0,116.0,377.75,302.1
2016,9,18,7,0,540.0,49.0,1.1,19.0,162.0,476.81,382.99
2016,9,18,7,15,597.5,55.0,1.05,19.5,212.0,552.23,440.48
2016,9,18,7,30,655.0,61.0,1.0,20.0,262.0,630.87,497.15
2016,9,18,7,45,694.5,65.0,0.95,21.0,312.5,689.92,535.78
2016,9,18,8,0,734.0,69.0,0.9,22.0,363.0,754.14,576.09
2016,9,18,8,15,761.0,72.5,0.9,23.0,411.5,806.19,606.91
2016,9,18,8,30,788.0,76.0,0.9,24.0,460.0,856.78,635.76
2016,9,18,8,45,808.5,78.5,0.9,25.0,505.0,897.97,657.6
2016,9,18,9,0,829.0,81.0,0.9,26.0,550.0,925.67,670.38
2016,9,18,9,15,843.5,83.0,0.85,27.0,590.0,954.62,682.96
2016,9,18,9,30,858.0,85.0,0.8,28.0,630.0,980.36,693.21
2016,9,18,9,45,876.5,83.5,0.75,29.0,666.0,1002.42,701.04
2016,9,18,10,0,895.0,82.0,0.7,30.0,702.0,1020.92,706.65
2016,9,18,10,15,903.0,83.0,0.6,30.5,729.5,1027.93,705.73
2016,9,18,10,30,911.0,84.0,0.5,31.0,757.0,1030.93,702.66
2016,9,18,10,45,916.0,85.0,0.45,31.5,777.5,1026.81,696.81
2016,9,18,11,0,921.0,86.0,0.4,32.0,798.0,1018.6,688.88
2016,9,18,11,15,707.0,190.5,0.5,32.5,742.5,924.15,633.58
2016,9,18,11,30,493.0,295.0,0.6,33.0,687.0,800.15,555.29
2016,9,18,11,45,712.0,191.0,0.7,33.5,760.5,886.05,614.26
2016,9,18,12,0,931.0,87.0,0.8,34.0,834.0,932.95,642.0
2016,9,18,12,15,699.0,196.5,0.95,34.0,756.5,824.63,577.08
2016,9,18,12,30,467.0,306.0,1.1,34.0,679.0,700.49,495.42
2016,9,18,12,45,690.5,198.5,1.25,34.5,741.0,753.89,535.78
2016,9,18,13,0,914.0,91.0,1.4,35.0,803.0,771.28,549.21
2016,9,18,13,15,909.5,90.5,1.5,34.5,784.0,722.43,518.75
2016,9,18,13,30,905.0,90.0,1.6,34.0,765.0,671.36,485.03
2016,9,18,13,45,898.5,88.5,1.7,34.0,739.0,616.19,446.13
2016,9,18,14,0,892.0,87.0,1.8,34.0,713.0,559.5,404.64
2016,9,18,14,15,882.0,85.5,1.85,34.0,680.0,499.87,359.23
2016,9,18,14,30,872.0,84.0,1.9,34.0,647.0,439.62,311.68
2016,9,18,14,45,859.0,82.0,2.0,34.0,608.0,377.54,261.34
2016,9,18,15,0,846.0,80.0,2.1,34.0,569.0,315.73,209.98
2016,9,18,15,15,827.5,77.5,2.15,33.5,525.0,252.83,158.18
2016,9,18,15,30,809.0,75.0,2.2,33.0,481.0,186.49,105.88
2016,9,18,15,45,784.0,71.5,2.25,32.5,433.0,124.93,64.13
2016,9,18,16,0,759.0,68.0,2.3,32.0,385.0,66.4,39.97
2016,9,18,16,15,723.5,64.0,2.25,31.0,334.5,53.44,39.22
2016,9,18,16,30,688.0,60.0,2.2,30.0,284.0,50.76,37.21
2016,9,18,16,45,636.5,54.5,2.2,29.0,233.5,46.68,33.91
2016,9,18,17,0,585.0,49.0,2.2,28.0,183.0,39.1,27.49
2016,9,18,17,15,501.0,41.5,2.1,27.0,135.0,33.48,22.53
2016,9,18,17,30,417.0,34.0,2.0,26.0,87.0,27.85,17.24
2016,9,18,17,45,271.5,22.5,1.9,25.0,50.5,18.51,5.7
2016,9,18,18,0,126.0,11.0,1.8,24.0,14.0,9.39,0.0
2016,9,18,18,15,63.0,5.5,1.75,23.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,172.0,15.0,1.05,18.5,33.5,135.92,0.0
2016,9,19,6,30,344.0,30.0,1.1,19.0,67.0,281.56,213.6
2016,9,19,6,45,434.5,39.5,1.15,19.5,112.5,369.98,294.53
2016,9,19,7,0,525.0,49.0,1.2,20.0,158.0,467.02,374.42
2016,9,19,7,15,583.5,55.0,1.15,20.5,207.5,542.52,432.25
2016,9,19,7,30,642.0,61.0,1.1,21.0,257.0,621.35,489.33
2016,9,19,7,45,680.5,66.0,1.05,22.0,307.0,680.14,528.04
2016,9,19,8,0,719.0,71.0,1.0,23.0,357.0,744.25,568.56
