Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,15,747.0,74.5,1.0,24.0,405.0,796.71,599.85
2016,9,19,8,30,775.0,78.0,1.0,25.0,453.0,847.79,629.19
2016,9,19,8,45,795.0,80.5,1.05,26.0,497.0,888.13,651.4
2016,9,19,9,0,815.0,83.0,1.1,27.0,541.0,925.95,671.63
2016,9,19,9,15,830.0,85.5,1.1,27.5,581.0,944.61,679.95
2016,9,19,9,30,845.0,88.0,1.1,28.0,621.0,971.16,693.45
2016,9,19,9,45,847.5,93.5,1.15,28.5,652.5,985.23,699.89
2016,9,19,10,0,850.0,99.0,1.2,29.0,684.0,995.4,704.17
2016,9,19,10,15,858.5,100.5,1.2,29.5,711.5,1003.14,706.26
2016,9,19,10,30,867.0,102.0,1.2,30.0,739.0,1007.02,706.15
2016,9,19,10,45,874.5,102.0,1.3,30.5,760.0,1004.26,703.87
2016,9,19,11,0,882.0,102.0,1.4,31.0,781.0,997.57,699.32
2016,9,19,11,15,885.5,102.5,1.5,31.0,794.0,983.56,691.75
2016,9,19,11,30,889.0,103.0,1.6,31.0,807.0,965.71,681.86
2016,9,19,11,45,689.5,200.5,1.75,31.5,748.5,874.57,624.76
2016,9,19,12,0,490.0,298.0,1.9,32.0,690.0,760.32,546.69
2016,9,19,12,15,462.0,308.5,1.95,32.0,677.0,722.9,522.23
2016,9,19,12,30,434.0,319.0,2.0,32.0,664.0,685.06,496.54
2016,9,19,12,45,435.0,314.0,2.15,32.5,655.0,655.98,476.73
2016,9,19,13,0,436.0,309.0,2.3,33.0,646.0,625.33,455.4
2016,9,19,13,15,444.0,297.0,2.35,32.5,633.5,592.02,433.39
2016,9,19,13,30,452.0,285.0,2.4,32.0,621.0,556.89,409.49
2016,9,19,13,45,653.0,193.0,2.5,32.0,659.0,567.87,418.36
2016,9,19,14,0,854.0,101.0,2.6,32.0,697.0,550.57,404.83
2016,9,19,14,15,843.5,99.5,2.65,31.5,664.5,492.59,360.16
2016,9,19,14,30,833.0,98.0,2.7,31.0,632.0,432.91,312.75
2016,9,19,14,45,823.0,94.0,2.75,31.0,594.5,371.3,261.72
2016,9,19,15,0,813.0,90.0,2.8,31.0,557.0,309.82,209.67
2016,9,19,15,15,793.5,87.0,2.8,30.5,513.0,247.43,157.58
2016,9,19,15,30,774.0,84.0,2.8,30.0,469.0,186.86,109.17
2016,9,19,15,45,752.5,79.0,2.85,29.5,422.5,126.6,67.83
2016,9,19,16,0,731.0,74.0,2.9,29.0,376.0,68.99,43.86
2016,9,19,16,15,694.0,69.5,2.85,28.5,326.0,57.6,43.18
2016,9,19,16,30,657.0,65.0,2.8,28.0,276.0,50.2,37.07
2016,9,19,16,45,608.0,58.5,2.75,27.5,226.0,45.86,33.43
2016,9,19,17,0,559.0,52.0,2.7,27.0,176.0,41.45,29.57
2016,9,19,17,15,472.0,43.5,2.6,26.0,129.0,35.12,23.96
2016,9,19,17,30,385.0,35.0,2.5,25.0,82.0,28.74,17.91
2016,9,19,17,45,241.5,22.5,2.4,24.0,47.0,18.58,4.07
2016,9,19,18,0,98.0,10.0,2.3,23.0,12.0,8.54,0.0
2016,9,19,18,15,49.0,5.0,2.3,22.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,157.0,16.5,2.6,14.5,33.0,129.18,0.0
2016,9,20,6,30,314.0,33.0,2.7,15.0,66.0,266.97,205.3
2016,9,20,6,45,416.5,43.0,2.8,15.5,112.5,363.04,296.1
2016,9,20,7,0,519.0,53.0,2.9,16.0,159.0,468.57,386.14
2016,9,20,7,15,580.5,59.5,2.9,16.5,209.5,547.07,449.7
2016,9,20,7,30,642.0,66.0,2.9,17.0,260.0,628.98,512.64
2016,9,20,7,45,686.0,70.0,2.95,17.5,311.0,695.64,561.5
2016,9,20,8,0,730.0,74.0,3.0,18.0,362.0,758.2,605.53
2016,9,20,8,15,758.0,77.5,2.95,18.5,410.5,811.05,640.51
2016,9,20,8,30,786.0,81.0,2.9,19.0,459.0,862.42,673.41
2016,9,20,8,45,810.0,82.5,2.85,19.5,504.5,905.53,699.66
2016,9,20,9,0,834.0,84.0,2.8,20.0,550.0,946.21,723.7
2016,9,20,9,15,848.5,86.0,2.8,20.5,590.0,963.91,732.17
2016,9,20,9,30,863.0,88.0,2.8,21.0,630.0,989.47,746.15
2016,9,20,9,45,757.0,135.5,2.8,21.5,630.0,962.56,724.84
2016,9,20,10,0,651.0,183.0,2.8,22.0,630.0,909.26,686.3
2016,9,20,10,15,775.5,138.0,2.8,22.5,691.0,974.12,728.03
2016,9,20,10,30,900.0,93.0,2.8,23.0,752.0,1029.88,761.86
2016,9,20,10,45,905.5,94.0,2.85,23.5,772.0,1026.0,756.89
2016,9,20,11,0,911.0,95.0,2.9,24.0,792.0,1018.06,750.01
2016,9,20,11,15,703.0,193.0,2.95,24.0,736.0,922.39,686.52
2016,9,20,11,30,495.0,291.0,3.0,24.0,680.0,797.87,598.2
2016,9,20,11,45,706.5,194.0,3.05,24.5,753.0,883.25,660.78
2016,9,20,12,0,918.0,97.0,3.1,25.0,826.0,930.31,690.72
2016,9,20,12,15,670.0,210.0,3.15,25.0,741.0,811.86,609.24
2016,9,20,12,30,422.0,323.0,3.2,25.0,656.0,678.63,511.13
2016,9,20,12,45,440.0,310.0,3.25,25.0,652.5,656.01,496.2
2016,9,20,13,0,458.0,297.0,3.3,25.0,649.0,630.58,478.25
2016,9,20,13,15,498.0,273.5,3.3,25.0,647.5,608.21,462.37
2016,9,20,13,30,538.0,250.0,3.3,25.0,646.0,581.0,442.34
2016,9,20,13,45,566.0,229.0,3.35,25.0,633.0,543.96,414.38
2016,9,20,14,0,594.0,208.0,3.4,25.0,620.0,506.25,384.84
2016,9,20,14,15,593.5,195.5,3.4,24.5,590.0,455.15,344.8
2016,9,20,14,30,593.0,183.0,3.4,24.0,560.0,403.26,302.85
2016,9,20,14,45,707.5,136.0,3.45,24.0,558.0,362.43,265.32
2016,9,20,15,0,822.0,89.0,3.5,24.0,556.0,310.14,216.0
2016,9,20,15,15,802.0,86.0,3.5,23.5,512.0,247.08,161.68
2016,9,20,15,30,782.0,83.0,3.5,23.0,468.0,185.9,111.39
2016,9,20,15,45,755.0,79.0,3.55,23.0,420.0,125.46,69.07
2016,9,20,16,0,728.0,75.0,3.6,23.0,372.0,68.37,53.33
2016,9,20,16,15,689.5,70.5,3.55,22.5,321.5,53.66,40.93
2016,9,20,16,30,651.0,66.0,3.5,22.0,271.0,51.01,38.77
2016,9,20,16,45,596.0,59.5,3.5,21.5,221.0,46.67,35.02
2016,9,20,17,0,541.0,53.0,3.5,21.0,171.0,42.27,31.06
2016,9,20,17,15,450.5,44.0,3.45,20.0,124.0,35.57,24.95
2016,9,20,17,30,360.0,35.0,3.4,19.0,77.0,28.81,18.31
2016,9,20,17,45,180.0,17.5,3.35,18.5,38.5,14.14,0.0
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,83.0,17.5,3.6,14.0,25.5,86.42,0.0
2016,9,21,6,30,166.0,35.0,3.8,14.0,51.0,180.04,136.63
2016,9,21,6,45,224.0,52.0,4.0,14.5,88.5,246.03,201.38
2016,9,21,7,0,282.0,69.0,4.2,15.0,126.0,317.82,264.89
2016,9,21,7,15,316.0,85.5,4.3,15.5,166.5,375.67,314.62
2016,9,21,7,30,350.0,102.0,4.4,16.0,207.0,435.53,364.13
2016,9,21,7,45,382.0,115.0,4.5,16.5,248.5,490.84,408.36
2016,9,21,8,0,414.0,128.0,4.6,17.0,290.0,547.16,452.02
2016,9,21,8,15,291.0,166.0,4.6,17.0,287.5,474.19,390.4
2016,9,21,8,30,168.0,204.0,4.6,17.0,285.0,392.24,320.99
2016,9,21,8,45,208.0,221.5,4.65,17.5,331.0,451.69,367.79
2016,9,21,9,0,248.0,239.0,4.7,18.0,377.0,533.49,430.06
2016,9,21,9,15,390.5,218.5,4.7,18.0,454.0,672.91,538.4
2016,9,21,9,30,533.0,198.0,4.7,18.0,531.0,795.51,630.88
2016,9,21,9,45,712.5,145.0,4.75,18.5,615.5,928.91,724.89
2016,9,21,10,0,892.0,92.0,4.8,19.0,700.0,1029.82,792.44
2016,9,21,10,15,901.5,93.0,4.8,19.0,729.0,1037.88,796.01
2016,9,21,10,30,911.0,94.0,4.8,19.0,758.0,1041.92,797.63
2016,9,21,10,45,919.0,94.5,4.8,19.5,779.5,1039.75,793.62
2016,9,21,11,0,927.0,95.0,4.8,20.0,801.0,1033.43,786.99
2016,9,21,11,15,785.0,164.0,4.8,20.0,769.0,962.5,737.42
2016,9,21,11,30,643.0,233.0,4.8,20.0,737.0,885.01,682.25
2016,9,21,11,45,462.5,302.0,4.85,20.5,665.5,759.65,587.1
2016,9,21,12,0,282.0,371.0,4.9,21.0,594.0,631.98,488.69
2016,9,21,12,15,175.5,365.0,4.95,21.0,503.5,503.47,391.39
2016,9,21,12,30,69.0,359.0,5.0,21.0,413.0,384.83,299.12
2016,9,21,12,45,501.0,229.5,5.05,21.0,613.5,628.39,493.43
2016,9,21,13,0,933.0,100.0,5.1,21.0,814.0,790.64,617.14
2016,9,21,13,15,717.0,180.5,5.15,21.0,721.0,678.31,529.9
2016,9,21,13,30,501.0,261.0,5.2,21.0,628.0,566.51,442.68
2016,9,21,13,45,519.5,243.0,5.3,21.0,612.0,528.28,413.16
2016,9,21,14,0,538.0,225.0,5.4,21.0,596.0,487.28,380.25
2016,9,21,14,15,531.0,215.0,5.45,21.0,566.0,438.21,339.98
2016,9,21,14,30,524.0,205.0,5.5,21.0,536.0,389.22,298.81
2016,9,21,14,45,699.5,144.0,5.55,21.0,556.5,365.17,272.59
2016,9,21,15,0,875.0,83.0,5.6,21.0,577.0,321.86,227.38
2016,9,21,15,15,856.0,80.5,5.6,20.5,531.0,252.82,166.76
2016,9,21,15,30,837.0,78.0,5.6,20.0,485.0,188.77,113.07
2016,9,21,15,45,814.0,73.5,5.6,20.0,436.0,124.74,67.63
2016,9,21,16,0,791.0,69.0,5.6,20.0,387.0,63.52,49.82
2016,9,21,16,15,753.5,65.0,5.5,19.5,334.5,54.84,42.49
2016,9,21,16,30,716.0,61.0,5.4,19.0,282.0,52.15,40.26
2016,9,21,16,45,660.0,55.0,5.35,18.5,229.5,47.62,36.28
2016,9,21,17,0,604.0,49.0,5.3,18.0,177.0,39.53,29.02
2016,9,21,17,15,508.5,41.0,5.2,17.0,128.0,33.43,23.36
2016,9,21,17,30,413.0,33.0,5.1,16.0,79.0,27.36,17.12
2016,9,21,17,45,206.5,16.5,5.05,15.5,39.5,13.41,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,15.5,3.8,12.5,30.5,126.01,0.0
2016,9,22,6,30,312.0,31.0,3.9,13.0,61.0,264.9,201.46
2016,9,22,6,45,417.0,40.5,4.05,13.5,107.5,361.73,297.7
2016,9,22,7,0,522.0,50.0,4.2,14.0,154.0,468.39,390.76
2016,9,22,7,15,585.0,57.0,4.1,14.5,204.5,548.64,456.87
2016,9,22,7,30,648.0,64.0,4.0,15.0,255.0,632.52,522.67
2016,9,22,7,45,696.0,67.5,3.95,15.5,307.5,696.73,570.5
2016,9,22,8,0,744.0,71.0,3.9,16.0,360.0,767.79,621.59
2016,9,22,8,15,772.5,74.5,3.7,16.5,409.0,821.38,657.19
2016,9,22,8,30,801.0,78.0,3.5,17.0,458.0,873.47,690.48
2016,9,22,8,45,825.0,79.5,3.35,17.5,504.0,916.76,716.72
2016,9,22,9,0,849.0,81.0,3.2,18.0,550.0,946.53,732.86
2016,9,22,9,15,863.5,83.0,3.1,18.5,590.0,975.45,748.56
2016,9,22,9,30,878.0,85.0,3.0,19.0,630.0,1001.05,761.77
2016,9,22,9,45,894.0,84.5,2.9,19.5,665.5,1021.55,771.4
2016,9,22,10,0,910.0,84.0,2.8,20.0,701.0,1038.35,778.56
2016,9,22,10,15,917.5,85.0,2.75,20.0,729.0,1044.4,780.64
2016,9,22,10,30,925.0,86.0,2.7,20.0,757.0,1046.38,780.29
2016,9,22,10,45,930.0,87.0,2.65,20.5,777.0,1041.69,774.28
2016,9,22,11,0,935.0,88.0,2.6,21.0,797.0,1032.86,765.8
2016,9,22,11,15,938.0,88.5,2.65,21.0,809.5,1017.39,755.67
2016,9,22,11,30,941.0,89.0,2.7,21.0,822.0,997.88,743.02
2016,9,22,11,45,718.0,189.5,2.75,21.5,751.0,888.31,668.45
2016,9,22,12,0,495.0,290.0,2.8,22.0,680.0,756.34,572.47
2016,9,22,12,15,504.0,281.5,2.8,22.0,677.0,732.48,556.66
2016,9,22,12,30,513.0,273.0,2.8,22.0,674.0,706.15,538.11
2016,9,22,12,45,719.5,183.0,2.85,22.5,736.0,759.02,578.45
2016,9,22,13,0,926.0,93.0,2.9,23.0,798.0,777.5,592.19
2016,9,22,13,15,921.0,92.5,2.95,23.0,778.5,727.43,556.22
2016,9,22,13,30,916.0,92.0,3.0,23.0,759.0,675.17,517.21
2016,9,22,13,45,906.5,91.5,3.05,23.0,731.5,618.33,473.66
2016,9,22,14,0,897.0,91.0,3.1,23.0,704.0,560.25,427.79
2016,9,22,14,15,886.0,89.5,3.2,22.5,670.0,499.62,379.29
2016,9,22,14,30,875.0,88.0,3.3,22.0,636.0,438.49,328.49
2016,9,22,14,45,857.5,87.0,3.4,22.0,595.5,375.32,273.93
2016,9,22,15,0,840.0,86.0,3.5,22.0,555.0,309.8,216.59
2016,9,22,15,15,819.5,83.0,3.6,21.5,510.0,245.53,160.9
2016,9,22,15,30,799.0,80.0,3.7,21.0,465.0,183.21,109.5
2016,9,22,15,45,765.5,78.0,3.85,21.0,415.5,122.8,67.83
2016,9,22,16,0,732.0,76.0,4.0,21.0,366.0,66.58,52.27
2016,9,22,16,15,691.5,71.0,4.05,20.5,315.0,54.29,41.84
2016,9,22,16,30,651.0,66.0,4.1,20.0,264.0,51.26,39.32
2016,9,22,16,45,587.0,60.0,4.2,19.5,213.0,47.26,35.8
2016,9,22,17,0,523.0,54.0,4.3,19.0,162.0,43.28,32.13
2016,9,22,17,15,424.0,44.0,4.15,18.0,115.5,35.75,25.19
2016,9,22,17,30,325.0,34.0,4.0,17.0,69.0,28.14,17.39
2016,9,22,17,45,162.5,17.0,3.9,16.5,34.5,13.87,0.0
2016,9,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,13.5,1.85,12.5,30.0,135.25,0.0
2016,9,23,6,30,357.0,27.0,1.9,13.0,60.0,288.77,215.55
2016,9,23,6,45,453.0,35.5,1.95,14.0,105.5,379.84,308.78
2016,9,23,7,0,549.0,44.0,2.0,15.0,151.0,480.28,393.8
2016,9,23,7,15,608.0,50.0,1.9,15.5,201.0,551.8,451.0
2016,9,23,7,30,667.0,56.0,1.8,16.0,251.0,632.5,511.85
2016,9,23,7,45,705.0,60.0,1.75,17.0,301.0,695.38,555.51
2016,9,23,8,0,743.0,64.0,1.7,18.0,351.0,758.37,597.1
2016,9,23,8,15,770.0,67.5,1.65,18.5,398.5,810.37,630.21
2016,9,23,8,30,797.0,71.0,1.6,19.0,446.0,860.87,661.21
2016,9,23,8,45,817.0,73.0,1.6,20.0,490.0,900.75,683.38
2016,9,23,9,0,837.0,75.0,1.6,21.0,534.0,927.22,696.18
2016,9,23,9,15,851.0,77.0,1.55,21.5,573.5,955.47,710.73
2016,9,23,9,30,865.0,79.0,1.5,22.0,613.0,980.44,722.91
2016,9,23,9,45,875.5,80.5,1.5,22.5,646.5,997.73,730.84
2016,9,23,10,0,886.0,82.0,1.5,23.0,680.0,1011.28,736.52
2016,9,23,10,15,893.5,83.0,1.55,23.0,706.5,1017.3,739.77
2016,9,23,10,30,901.0,84.0,1.6,23.0,733.0,1019.35,740.74
2016,9,23,10,45,905.0,85.0,1.65,23.5,752.5,1013.84,735.67
2016,9,23,11,0,909.0,86.0,1.7,24.0,772.0,1004.32,728.28
2016,9,23,11,15,912.0,86.5,1.8,24.0,784.0,989.27,719.6
2016,9,23,11,30,915.0,87.0,1.9,24.0,796.0,970.3,708.45
2016,9,23,11,45,913.5,88.0,2.0,24.5,799.5,943.88,691.08
2016,9,23,12,0,912.0,89.0,2.1,25.0,803.0,913.92,671.4
2016,9,23,12,15,911.0,89.0,2.25,25.0,799.0,879.94,650.68
2016,9,23,12,30,910.0,89.0,2.4,25.0,795.0,842.72,627.46
2016,9,23,12,45,903.5,90.0,2.55,25.0,782.5,799.16,599.53
2016,9,23,13,0,897.0,91.0,2.7,25.0,770.0,753.13,569.41
2016,9,23,13,15,892.0,90.5,2.8,24.5,751.0,704.43,536.29
2016,9,23,13,30,887.0,90.0,2.9,24.0,732.0,653.63,499.63
2016,9,23,13,45,879.0,89.0,3.05,24.0,705.5,598.74,457.88
2016,9,23,14,0,871.0,88.0,3.2,24.0,679.0,542.55,413.67
2016,9,23,14,15,861.0,86.0,3.25,24.0,646.0,483.48,365.5
2016,9,23,14,30,851.0,84.0,3.3,24.0,613.0,423.87,315.33
2016,9,23,14,45,838.5,81.5,3.4,24.0,575.0,362.7,262.59
2016,9,23,15,0,826.0,79.0,3.5,24.0,537.0,301.82,209.09
2016,9,23,15,15,806.5,76.5,3.5,23.5,493.0,235.91,152.49
2016,9,23,15,30,787.0,74.0,3.5,23.0,449.0,175.13,102.72
2016,9,23,15,45,758.0,71.0,3.55,23.0,401.0,115.23,61.77
2016,9,23,16,0,729.0,68.0,3.6,23.0,353.0,58.91,45.26
2016,9,23,16,15,689.5,63.5,3.6,22.0,303.5,53.2,40.64
2016,9,23,16,30,650.0,59.0,3.6,21.0,254.0,50.13,38.16
2016,9,23,16,45,594.5,52.5,3.6,20.5,204.5,41.51,30.63
2016,9,23,17,0,539.0,46.0,3.6,20.0,155.0,36.91,26.44
2016,9,23,17,15,441.5,37.5,3.55,19.0,109.5,30.41,20.44
2016,9,23,17,30,344.0,29.0,3.5,18.0,64.0,23.88,13.51
2016,9,23,17,45,172.0,14.5,3.45,17.5,32.0,11.78,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,12.5,1.35,15.5,29.5,116.14,0.0
2016,9,24,6,30,380.0,25.0,1.4,16.0,59.0,301.02,217.89
2016,9,24,6,45,479.0,33.0,1.5,16.5,105.5,387.89,310.94
2016,9,24,7,0,578.0,41.0,1.6,17.0,152.0,491.78,397.94
2016,9,24,7,15,637.0,46.0,1.65,17.5,202.5,569.31,459.47
2016,9,24,7,30,696.0,51.0,1.7,18.0,253.0,649.72,520.0
2016,9,24,7,45,735.0,54.5,1.75,19.0,303.5,713.66,564.51
2016,9,24,8,0,774.0,58.0,1.8,20.0,354.0,777.75,607.17
2016,9,24,8,15,801.0,61.0,1.9,20.5,402.5,820.33,634.76
2016,9,24,8,30,828.0,64.0,2.0,21.0,451.0,870.55,667.13
2016,9,24,8,45,848.0,66.0,2.1,22.0,496.5,910.82,690.64
2016,9,24,9,0,868.0,68.0,2.2,23.0,542.0,948.5,712.03
2016,9,24,9,15,882.5,70.0,2.2,23.5,582.0,977.79,727.88
2016,9,24,9,30,897.0,72.0,2.2,24.0,622.0,1003.68,741.44
2016,9,24,9,45,911.0,71.5,2.2,25.0,657.0,1022.26,748.76
2016,9,24,10,0,925.0,71.0,2.2,26.0,692.0,1037.06,753.74
2016,9,24,10,15,932.5,72.0,2.15,26.5,719.5,1043.15,754.14
2016,9,24,10,30,940.0,73.0,2.1,27.0,747.0,1045.1,752.16
2016,9,24,10,45,945.5,73.5,2.1,27.5,767.5,1040.23,746.72
2016,9,24,11,0,951.0,74.0,2.1,28.0,788.0,1031.17,738.89
2016,9,24,11,15,954.0,74.5,2.05,28.0,800.5,1015.49,727.95
2016,9,24,11,30,957.0,75.0,2.0,28.0,813.0,995.72,714.64
2016,9,24,11,45,958.5,75.0,1.95,28.5,817.5,969.99,696.3
2016,9,24,12,0,960.0,75.0,1.9,29.0,822.0,940.42,675.72
2016,9,24,12,15,959.5,75.0,1.9,29.0,818.5,905.41,653.61
2016,9,24,12,30,959.0,75.0,1.9,29.0,815.0,866.95,629.21
2016,9,24,12,45,946.0,80.5,1.95,29.5,801.0,821.21,599.11
2016,9,24,13,0,933.0,86.0,2.0,30.0,787.0,773.2,567.28
2016,9,24,13,15,928.0,85.0,2.05,30.0,767.5,722.32,533.04
2016,9,24,13,30,923.0,84.0,2.1,30.0,748.0,669.26,495.19
2016,9,24,13,45,915.0,83.0,2.15,30.0,721.0,612.51,453.48
2016,9,24,14,0,907.0,82.0,2.2,30.0,694.0,554.37,409.31
2016,9,24,14,15,896.5,80.5,2.2,29.5,660.0,493.5,362.13
2016,9,24,14,30,886.0,79.0,2.2,29.0,626.0,432.08,312.68
2016,9,24,14,45,871.5,77.5,2.25,29.0,586.0,369.0,259.91
2016,9,24,15,0,857.0,76.0,2.3,29.0,546.0,306.39,206.44
2016,9,24,15,15,837.5,73.5,2.3,28.5,501.0,242.62,152.83
2016,9,24,15,30,818.0,71.0,2.3,28.0,456.0,175.78,99.67
2016,9,24,15,45,790.0,67.5,2.35,28.0,407.5,113.61,58.4
2016,9,24,16,0,762.0,64.0,2.4,28.0,359.0,54.88,40.91
2016,9,24,16,15,722.5,60.0,2.35,27.0,308.0,50.82,37.75
2016,9,24,16,30,683.0,56.0,2.3,26.0,257.0,48.01,35.53
2016,9,24,16,45,620.5,50.5,2.3,25.0,206.0,43.77,31.94
2016,9,24,17,0,558.0,45.0,2.3,24.0,155.0,36.31,25.42
2016,9,24,17,15,457.0,36.5,2.25,23.0,108.5,29.74,19.42
2016,9,24,17,30,356.0,28.0,2.2,22.0,62.0,23.16,12.23
2016,9,24,17,45,178.0,14.0,2.2,21.0,31.0,11.95,0.0
2016,9,24,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,191.0,12.5,1.7,16.5,29.5,116.89,0.0
2016,9,25,6,30,382.0,25.0,1.8,17.0,59.0,303.06,214.29
2016,9,25,6,45,485.5,33.0,1.9,18.0,106.0,392.62,313.18
2016,9,25,7,0,589.0,41.0,2.0,19.0,153.0,500.11,402.4
2016,9,25,7,15,649.0,46.5,2.05,19.5,204.0,579.59,465.45
2016,9,25,7,30,709.0,52.0,2.1,20.0,255.0,662.0,527.43
2016,9,25,7,45,747.5,56.0,2.15,21.0,306.5,726.71,572.43
2016,9,25,8,0,786.0,60.0,2.2,22.0,358.0,791.48,615.45
2016,9,25,8,15,812.5,63.0,2.2,22.5,407.0,843.55,648.69
2016,9,25,8,30,839.0,66.0,2.2,23.0,456.0,883.87,672.94
2016,9,25,8,45,858.0,68.5,2.25,24.0,501.0,923.98,695.69
2016,9,25,9,0,877.0,71.0,2.3,25.0,546.0,961.4,716.13
2016,9,25,9,15,890.5,72.5,2.25,25.5,586.0,989.02,730.17
2016,9,25,9,30,904.0,74.0,2.2,26.0,626.0,1013.21,741.89
2016,9,25,9,45,916.5,74.5,2.2,27.0,660.5,1031.45,748.86
2016,9,25,10,0,929.0,75.0,2.2,28.0,695.0,1045.84,753.45
2016,9,25,10,15,936.0,76.0,2.15,28.5,722.5,1051.23,753.37
2016,9,25,10,30,943.0,77.0,2.1,29.0,750.0,1052.48,750.92
2016,9,25,10,45,945.5,79.0,2.1,30.0,769.0,1046.19,743.13
2016,9,25,11,0,948.0,81.0,2.1,31.0,788.0,1035.72,733.01
2016,9,25,11,15,950.5,81.5,2.0,31.5,800.0,1019.38,719.75
2016,9,25,11,30,953.0,82.0,1.9,32.0,812.0,998.99,704.23
2016,9,25,11,45,951.5,83.0,1.85,32.5,815.5,971.49,685.1
2016,9,25,12,0,950.0,84.0,1.8,33.0,819.0,940.32,663.88
2016,9,25,12,15,949.0,84.0,1.7,33.0,815.0,904.98,640.9
2016,9,25,12,30,948.0,84.0,1.6,33.0,811.0,866.27,615.8
2016,9,25,12,45,942.0,85.0,1.5,33.5,798.0,821.5,585.6
2016,9,25,13,0,936.0,86.0,1.4,34.0,785.0,774.1,553.7
2016,9,25,13,15,931.0,85.0,1.25,34.0,765.0,723.02,518.68
2016,9,25,13,30,926.0,84.0,1.1,34.0,745.0,669.75,480.49
2016,9,25,13,45,914.0,85.0,1.0,34.5,717.0,612.39,438.1
2016,9,25,14,0,902.0,86.0,0.9,35.0,689.0,554.0,394.0
2016,9,25,14,15,891.0,84.0,0.8,35.0,655.0,492.63,347.44
2016,9,25,14,30,880.0,82.0,0.7,35.0,621.0,430.8,299.06
2016,9,25,14,45,861.0,81.5,0.6,35.0,580.0,367.35,248.3
2016,9,25,15,0,842.0,81.0,0.5,35.0,539.0,301.71,195.14
2016,9,25,15,15,821.5,78.0,0.55,34.5,494.0,237.45,143.97
2016,9,25,15,30,801.0,75.0,0.6,34.0,449.0,175.13,96.64
2016,9,25,15,45,769.5,72.0,0.65,33.5,399.5,114.18,58.25
2016,9,25,16,0,738.0,69.0,0.7,33.0,350.0,57.36,41.98
2016,9,25,16,15,696.5,64.5,0.8,32.0,299.5,54.31,39.8
2016,9,25,16,30,655.0,60.0,0.9,31.0,249.0,47.06,33.93
2016,9,25,16,45,590.0,53.5,1.05,30.0,198.0,42.48,30.12
2016,9,25,17,0,525.0,47.0,1.2,29.0,147.0,37.89,26.1
2016,9,25,17,15,421.0,37.5,1.3,28.0,101.5,30.57,19.55
2016,9,25,17,30,317.0,28.0,1.4,27.0,56.0,23.2,11.32
2016,9,25,17,45,158.5,14.0,1.5,26.0,28.0,11.95,0.0
2016,9,25,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,14.0,0.45,17.5,24.0,78.8,0.0
2016,9,26,6,30,240.0,28.0,0.4,18.0,48.0,218.4,148.24
2016,9,26,6,45,343.0,40.5,0.35,19.0,92.0,314.72,246.63
2016,9,26,7,0,446.0,53.0,0.3,20.0,136.0,420.07,331.83
2016,9,26,7,15,513.0,61.5,0.3,20.5,185.5,502.23,395.15
2016,9,26,7,30,580.0,70.0,0.3,21.0,235.0,588.35,457.48
2016,9,26,7,45,625.0,76.5,0.3,22.0,285.0,656.78,503.07
2016,9,26,8,0,670.0,83.0,0.3,23.0,335.0,726.1,547.05
2016,9,26,8,15,702.0,88.0,0.25,24.0,383.5,782.0,579.19
2016,9,26,8,30,734.0,93.0,0.2,25.0,432.0,836.89,609.41
2016,9,26,8,45,756.5,97.0,0.2,26.0,476.5,873.79,627.94
2016,9,26,9,0,779.0,101.0,0.2,27.0,521.0,914.69,648.7
2016,9,26,9,15,796.5,104.5,0.3,27.5,561.0,947.29,667.11
2016,9,26,9,30,814.0,108.0,0.4,28.0,601.0,976.7,683.76
2016,9,26,9,45,826.0,110.5,0.55,29.0,635.0,995.92,694.12
2016,9,26,10,0,838.0,113.0,0.7,30.0,669.0,1011.43,702.43
2016,9,26,10,15,847.5,115.0,0.75,30.5,696.5,1019.96,705.85
2016,9,26,10,30,857.0,117.0,0.8,31.0,724.0,1024.53,707.13
2016,9,26,10,45,863.0,118.5,0.9,31.5,744.5,1020.96,704.78
2016,9,26,11,0,869.0,120.0,1.0,32.0,765.0,1013.37,700.18
2016,9,26,11,15,872.5,120.5,1.1,32.5,777.0,998.21,691.09
2016,9,26,11,30,876.0,121.0,1.2,33.0,789.0,967.83,672.82
2016,9,26,11,45,878.0,121.0,1.3,33.5,793.5,943.72,658.41
2016,9,26,12,0,880.0,121.0,1.4,34.0,798.0,916.04,641.59
2016,9,26,12,15,879.0,121.0,1.5,34.0,794.0,882.35,622.17
2016,9,26,12,30,878.0,121.0,1.6,34.0,790.0,845.53,600.51
2016,9,26,12,45,901.5,107.5,1.75,34.0,785.5,811.58,580.84
2016,9,26,13,0,925.0,94.0,1.9,34.0,781.0,772.77,557.53
2016,9,26,13,15,919.5,93.0,1.95,34.0,761.0,721.68,523.32
2016,9,26,13,30,914.0,92.0,2.0,34.0,741.0,668.49,486.06
2016,9,26,13,45,907.0,90.5,2.1,34.0,714.0,612.1,445.59
2016,9,26,14,0,900.0,89.0,2.2,34.0,687.0,554.25,402.53
2016,9,26,14,15,889.0,87.5,2.2,33.5,652.5,493.37,356.09
2016,9,26,14,30,878.0,86.0,2.2,33.0,618.0,432.0,307.48
2016,9,26,14,45,864.5,83.0,2.25,33.0,578.5,368.3,255.09
2016,9,26,15,0,851.0,80.0,2.3,33.0,539.0,301.84,199.65
2016,9,26,15,15,830.5,77.0,2.25,32.5,493.5,237.04,146.21
2016,9,26,15,30,810.0,74.0,2.2,32.0,448.0,174.18,97.23
2016,9,26,15,45,784.0,70.0,2.15,31.5,399.5,112.31,57.5
2016,9,26,16,0,758.0,66.0,2.1,31.0,351.0,55.32,40.75
2016,9,26,16,15,717.0,61.5,1.9,30.0,299.5,52.17,38.39
2016,9,26,16,30,676.0,57.0,1.7,29.0,248.0,49.0,35.87
2016,9,26,16,45,616.5,50.5,1.55,28.0,197.5,40.39,28.61
2016,9,26,17,0,557.0,44.0,1.4,27.0,147.0,35.69,24.46
2016,9,26,17,15,453.0,34.5,1.35,26.0,101.0,28.25,17.73
2016,9,26,17,30,349.0,25.0,1.3,25.0,55.0,20.73,8.89
2016,9,26,17,45,174.5,12.5,1.3,24.0,27.5,10.67,0.0
2016,9,26,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,149.5,12.5,0.25,17.5,25.0,94.09,0.0
2016,9,27,6,30,299.0,25.0,0.2,18.0,50.0,250.4,164.05
2016,9,27,6,45,401.0,36.0,0.2,19.0,94.5,348.67,271.14
2016,9,27,7,0,503.0,47.0,0.2,20.0,139.0,454.16,356.34
2016,9,27,7,15,568.0,54.0,0.2,20.5,188.5,534.93,417.5
2016,9,27,7,30,633.0,61.0,0.2,21.0,238.0,619.52,477.99
2016,9,27,7,45,673.5,66.5,0.2,21.5,288.0,684.58,521.58
2016,9,27,8,0,714.0,72.0,0.2,22.0,338.0,744.83,560.01
2016,9,27,8,15,744.5,76.0,0.2,23.0,386.5,799.68,592.15
2016,9,27,8,30,775.0,80.0,0.2,24.0,435.0,853.19,622.15
2016,9,27,8,45,796.0,83.5,0.25,25.0,479.5,895.22,644.76
2016,9,27,9,0,817.0,87.0,0.3,26.0,524.0,934.69,665.45
2016,9,27,9,15,833.0,89.5,0.35,26.5,563.5,965.04,681.56
2016,9,27,9,30,849.0,92.0,0.4,27.0,603.0,992.1,695.72
2016,9,27,9,45,875.0,88.0,0.5,28.0,640.5,1005.8,701.64
2016,9,27,10,0,901.0,84.0,0.6,29.0,678.0,1027.84,712.85
2016,9,27,10,15,909.0,85.0,0.65,29.5,705.5,1033.92,714.71
2016,9,27,10,30,917.0,86.0,0.7,30.0,733.0,1035.96,714.56
2016,9,27,10,45,921.0,87.5,0.8,30.5,752.5,1030.47,711.22
2016,9,27,11,0,925.0,89.0,0.9,31.0,772.0,1020.89,705.59
2016,9,27,11,15,928.5,89.5,0.95,31.0,784.0,1005.61,697.04
2016,9,27,11,30,932.0,90.0,1.0,31.0,796.0,986.33,686.19
2016,9,27,11,45,932.0,90.0,1.1,31.5,800.0,959.36,670.2
2016,9,27,12,0,932.0,90.0,1.2,32.0,804.0,928.75,651.89
2016,9,27,12,15,931.0,90.0,1.3,32.0,799.5,893.78,631.94
2016,9,27,12,30,930.0,90.0,1.4,32.0,795.0,855.5,609.58
2016,9,27,12,45,931.5,87.0,1.5,32.0,784.0,812.94,584.08
2016,9,27,13,0,933.0,84.0,1.6,32.0,773.0,767.28,556.07
2016,9,27,13,15,928.0,83.5,1.65,32.0,753.0,716.77,522.53
2016,9,27,13,30,923.0,83.0,1.7,32.0,733.0,664.08,485.51
2016,9,27,13,45,914.5,82.0,1.75,32.0,705.5,606.95,444.14
2016,9,27,14,0,906.0,81.0,1.8,32.0,678.0,548.5,400.34
2016,9,27,14,15,895.0,79.5,1.85,32.0,644.0,487.41,352.98
2016,9,27,14,30,884.0,78.0,1.9,32.0,610.0,425.84,303.53
2016,9,27,14,45,868.0,76.5,2.0,32.0,570.0,362.38,251.28
2016,9,27,15,0,852.0,75.0,2.1,32.0,530.0,299.59,198.47
2016,9,27,15,15,831.5,72.5,2.15,31.5,485.0,232.02,142.84
2016,9,27,15,30,811.0,70.0,2.2,31.0,440.0,169.62,94.15
2016,9,27,15,45,782.0,66.5,2.25,30.5,391.0,107.97,54.83
2016,9,27,16,0,753.0,63.0,2.3,30.0,342.0,53.0,39.01
2016,9,27,16,15,711.5,58.5,2.25,29.0,291.5,49.77,36.55
2016,9,27,16,30,670.0,54.0,2.2,28.0,241.0,46.52,33.93
2016,9,27,16,45,605.5,48.0,2.2,27.0,190.5,41.81,29.92
2016,9,27,17,0,541.0,42.0,2.2,26.0,140.0,34.06,23.14
2016,9,27,17,15,435.0,33.0,2.15,25.0,95.0,27.0,16.68
2016,9,27,17,30,329.0,24.0,2.1,24.0,50.0,19.91,7.34
2016,9,27,17,45,164.5,12.0,2.05,23.0,25.0,10.24,0.0
2016,9,27,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,135.0,12.5,1.75,14.5,23.5,86.13,0.0
2016,9,28,6,30,270.0,25.0,1.8,15.0,47.0,231.47,148.43
2016,9,28,6,45,379.5,35.5,1.9,15.5,90.5,334.34,268.02
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,443.48,362.22
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.5,524.67,427.85
2016,9,28,7,30,622.0,60.0,1.8,17.0,233.0,609.87,492.88
2016,9,28,7,45,426.0,102.0,1.75,17.5,231.0,515.13,418.98
2016,9,28,8,0,230.0,144.0,1.7,18.0,229.0,391.64,318.57
2016,9,28,8,15,200.5,168.5,1.65,18.5,249.5,380.96,308.85
2016,9,28,8,30,171.0,193.0,1.6,19.0,270.0,385.62,309.88
2016,9,28,8,45,495.5,138.0,1.6,20.0,394.5,670.25,527.76
2016,9,28,9,0,820.0,83.0,1.6,21.0,519.0,932.48,703.35
2016,9,28,9,15,836.0,85.0,1.65,21.5,558.5,962.15,717.36
2016,9,28,9,30,852.0,87.0,1.7,22.0,598.0,976.91,724.32
2016,9,28,9,45,864.5,88.5,1.75,22.5,632.0,995.51,734.01
2016,9,28,10,0,877.0,90.0,1.8,23.0,666.0,1010.43,741.33
2016,9,28,10,15,885.5,91.5,1.85,23.0,693.0,1017.45,745.16
2016,9,28,10,30,894.0,93.0,1.9,23.0,720.0,1020.51,746.68
2016,9,28,10,45,899.5,94.0,2.0,23.5,740.0,1015.94,742.69
2016,9,28,11,0,905.0,95.0,2.1,24.0,760.0,1007.35,736.31
2016,9,28,11,15,908.5,95.5,2.2,24.0,772.0,992.25,727.26
2016,9,28,11,30,912.0,96.0,2.3,24.0,784.0,973.24,715.73
2016,9,28,11,45,914.0,95.5,2.4,24.5,788.0,947.91,698.7
2016,9,28,12,0,916.0,95.0,2.5,25.0,792.0,918.91,679.27
2016,9,28,12,15,915.0,95.0,2.55,25.0,788.0,884.33,656.96
2016,9,28,12,30,914.0,95.0,2.6,25.0,784.0,846.5,632.34
2016,9,28,12,45,910.0,95.0,2.7,25.0,771.5,803.29,604.15
2016,9,28,13,0,906.0,95.0,2.8,25.0,759.0,757.42,573.76
2016,9,28,13,15,900.0,94.0,2.85,24.5,739.0,706.8,538.51
2016,9,28,13,30,894.0,93.0,2.9,24.0,719.0,654.19,500.24
2016,9,28,13,45,886.5,91.0,3.0,24.0,691.5,598.03,457.29
2016,9,28,14,0,879.0,89.0,3.1,24.0,664.0,540.56,411.86
2016,9,28,14,15,867.5,87.5,3.1,23.5,630.0,480.64,363.48
2016,9,28,14,30,856.0,86.0,3.1,23.0,596.0,420.34,313.06
2016,9,28,14,45,840.5,83.5,3.15,23.0,556.5,355.51,257.22
2016,9,28,15,0,825.0,81.0,3.2,23.0,517.0,292.81,202.13
2016,9,28,15,15,803.0,78.0,3.25,22.5,472.0,229.4,147.6
2016,9,28,15,30,781.0,75.0,3.3,22.0,427.0,168.17,98.12
2016,9,28,15,45,750.5,71.5,3.35,21.5,379.0,108.37,58.85
2016,9,28,16,0,720.0,68.0,3.4,21.0,331.0,56.72,43.81
2016,9,28,16,15,676.0,63.0,3.35,20.5,280.5,53.24,40.96
2016,9,28,16,30,632.0,58.0,3.3,20.0,230.0,45.65,34.38
2016,9,28,16,45,559.5,52.0,3.3,19.5,180.5,41.42,30.57
2016,9,28,17,0,487.0,46.0,3.3,19.0,131.0,37.25,26.6
2016,9,28,17,15,372.5,35.5,3.25,18.0,87.5,29.07,18.88
2016,9,28,17,30,258.0,25.0,3.2,17.0,44.0,20.8,6.72
2016,9,28,17,45,129.0,12.5,3.15,16.5,22.0,10.67,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,114.5,13.5,2.5,12.5,22.0,75.63,0.0
2016,9,29,6,30,229.0,27.0,2.6,13.0,44.0,206.45,125.92
2016,9,29,6,45,344.5,38.5,2.75,13.5,87.5,314.72,254.44
2016,9,29,7,0,460.0,50.0,2.9,14.0,131.0,427.93,353.9
2016,9,29,7,15,230.0,65.5,2.85,14.0,106.0,288.2,241.2
2016,9,29,7,30,0.0,81.0,2.8,14.0,81.0,73.73,57.3
2016,9,29,7,45,0.0,99.0,2.8,14.5,99.0,90.63,71.77
2016,9,29,8,0,0.0,117.0,2.8,15.0,117.0,107.4,85.62
2016,9,29,8,15,7.0,139.0,2.8,15.5,142.0,134.94,108.52
2016,9,29,8,30,14.0,161.0,2.8,16.0,167.0,162.72,131.21
2016,9,29,8,45,17.0,177.5,2.8,17.0,186.0,180.72,145.09
2016,9,29,9,0,20.0,194.0,2.8,18.0,205.0,198.8,158.82
2016,9,29,9,15,155.5,224.5,2.8,18.5,317.0,405.82,326.3
