Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,30,291.0,255.0,2.8,19.0,429.0,598.96,473.09
2016,9,29,9,45,583.0,172.5,2.8,19.5,545.0,828.67,642.68
2016,9,29,10,0,875.0,90.0,2.8,20.0,661.0,1007.99,761.55
2016,9,29,10,15,883.0,91.0,2.8,20.5,687.5,1013.81,760.99
2016,9,29,10,30,891.0,92.0,2.8,21.0,714.0,1015.71,759.68
2016,9,29,10,45,897.5,92.0,2.85,21.5,733.5,1010.94,754.62
2016,9,29,11,0,904.0,92.0,2.9,22.0,753.0,1002.17,747.14
2016,9,29,11,15,906.5,93.0,2.95,22.0,764.0,986.66,736.8
2016,9,29,11,30,909.0,94.0,3.0,22.0,775.0,967.28,724.01
2016,9,29,11,45,910.5,93.5,3.05,22.5,778.5,941.53,705.66
2016,9,29,12,0,912.0,93.0,3.1,23.0,782.0,912.17,684.97
2016,9,29,12,15,910.5,93.0,3.15,23.0,777.5,877.28,661.83
2016,9,29,12,30,909.0,93.0,3.2,23.0,773.0,839.2,636.38
2016,9,29,12,45,905.0,92.5,3.25,23.0,760.5,795.67,606.95
2016,9,29,13,0,901.0,92.0,3.3,23.0,748.0,749.54,575.4
2016,9,29,13,15,895.5,91.0,3.3,22.5,728.0,699.51,539.66
2016,9,29,13,30,890.0,90.0,3.3,22.0,708.0,647.46,500.91
2016,9,29,13,45,881.0,88.5,3.35,22.0,681.0,591.16,456.98
2016,9,29,14,0,872.0,87.0,3.4,22.0,654.0,533.71,410.78
2016,9,29,14,15,860.5,85.5,3.45,21.5,620.0,474.23,362.2
2016,9,29,14,30,849.0,84.0,3.5,21.0,586.0,414.39,311.56
2016,9,29,14,45,832.5,82.0,3.55,21.0,546.5,350.13,255.52
2016,9,29,15,0,816.0,80.0,3.6,21.0,507.0,288.14,200.46
2016,9,29,15,15,794.5,77.0,3.65,20.5,462.5,225.47,146.03
2016,9,29,15,30,773.0,74.0,3.7,20.0,418.0,164.92,96.75
2016,9,29,15,45,742.0,70.5,3.75,20.0,370.0,105.68,57.74
2016,9,29,16,0,711.0,67.0,3.8,20.0,322.0,55.94,43.33
2016,9,29,16,15,666.5,62.0,3.75,19.5,272.5,52.44,40.43
2016,9,29,16,30,622.0,57.0,3.7,19.0,223.0,44.91,33.86
2016,9,29,16,45,552.5,50.0,3.7,18.5,174.0,39.88,29.32
2016,9,29,17,0,483.0,43.0,3.7,18.0,125.0,34.83,24.57
2016,9,29,17,15,368.0,33.0,3.55,17.0,82.5,27.0,17.07
2016,9,29,17,30,253.0,23.0,3.4,16.0,40.0,19.11,3.68
2016,9,29,17,45,126.5,11.5,3.3,15.5,20.0,9.82,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,121.5,12.5,3.35,12.0,21.0,78.8,0.0
2016,9,30,6,30,243.0,25.0,3.5,12.0,42.0,212.2,120.8
2016,9,30,6,45,357.5,35.5,3.65,12.5,85.0,320.63,260.08
2016,9,30,7,0,472.0,46.0,3.8,13.0,128.0,432.3,359.85
2016,9,30,7,15,540.5,53.5,3.85,13.5,177.0,514.94,429.89
2016,9,30,7,30,609.0,61.0,3.9,14.0,226.0,601.75,499.9
2016,9,30,7,45,656.5,65.5,4.0,14.5,275.5,670.21,552.73
2016,9,30,8,0,704.0,70.0,4.1,15.0,325.0,734.35,600.24
2016,9,30,8,15,734.5,74.0,4.1,15.5,372.5,788.67,638.39
2016,9,30,8,30,765.0,78.0,4.1,16.0,420.0,841.67,674.47
2016,9,30,8,45,789.0,80.5,4.2,17.0,464.5,884.8,701.65
2016,9,30,9,0,813.0,83.0,4.3,18.0,509.0,925.52,726.56
2016,9,30,9,15,829.5,85.0,4.3,18.0,548.5,955.4,745.66
2016,9,30,9,30,846.0,87.0,4.3,18.0,588.0,982.03,762.46
2016,9,30,9,45,858.5,88.5,4.3,18.5,621.5,988.77,763.93
2016,9,30,10,0,871.0,90.0,4.3,19.0,655.0,1003.48,771.23
2016,9,30,10,15,880.0,91.5,4.25,19.0,682.0,1010.84,774.64
2016,9,30,10,30,889.0,93.0,4.2,19.0,709.0,1014.25,775.55
2016,9,30,10,45,893.0,94.5,4.2,19.5,728.0,1008.65,769.3
2016,9,30,11,0,897.0,96.0,4.2,20.0,747.0,999.08,760.6
2016,9,30,11,15,900.5,96.5,4.25,20.0,759.0,983.95,750.03
2016,9,30,11,30,904.0,97.0,4.3,20.0,771.0,964.95,736.93
2016,9,30,11,45,905.5,97.0,4.35,20.0,775.0,939.75,719.64
2016,9,30,12,0,907.0,97.0,4.4,20.0,779.0,910.95,699.9
2016,9,30,12,15,906.0,97.0,4.4,20.0,775.0,876.51,675.97
2016,9,30,12,30,905.0,97.0,4.4,20.0,771.0,838.88,649.73
2016,9,30,12,45,900.5,97.0,4.45,20.0,758.5,795.52,619.57
2016,9,30,13,0,896.0,97.0,4.5,20.0,746.0,749.6,587.27
2016,9,30,13,15,890.5,96.0,4.5,20.0,726.0,699.68,549.29
2016,9,30,13,30,885.0,95.0,4.5,20.0,706.0,647.76,508.68
2016,9,30,13,45,878.5,92.5,4.55,20.0,679.0,592.09,464.31
2016,9,30,14,0,872.0,90.0,4.6,20.0,652.0,535.04,417.48
2016,9,30,14,15,860.5,88.5,4.55,19.5,618.5,475.48,367.71
2016,9,30,14,30,849.0,87.0,4.5,19.0,585.0,414.31,315.05
2016,9,30,14,45,835.0,84.0,4.5,19.0,545.5,351.32,259.06
2016,9,30,15,0,821.0,81.0,4.5,19.0,506.0,288.95,202.86
2016,9,30,15,15,799.5,78.0,4.45,18.5,461.5,225.97,147.53
2016,9,30,15,30,778.0,75.0,4.4,18.0,417.0,165.1,97.64
2016,9,30,15,45,748.0,71.0,4.35,18.0,369.0,105.24,58.12
2016,9,30,16,0,718.0,67.0,4.3,18.0,321.0,56.13,43.87
2016,9,30,16,15,673.0,62.0,4.2,17.5,271.0,52.62,40.93
2016,9,30,16,30,628.0,57.0,4.1,17.0,221.0,45.06,34.27
2016,9,30,16,45,556.5,50.0,4.05,16.5,172.0,40.02,29.66
2016,9,30,17,0,485.0,43.0,4.0,16.0,123.0,34.97,24.84
2016,9,30,17,15,366.0,32.5,3.85,15.5,80.0,26.69,16.74
2016,9,30,17,30,247.0,22.0,3.7,15.0,37.0,18.33,0.41
2016,9,30,17,45,123.5,11.0,3.55,14.5,18.5,9.39,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,132.5,12.0,2.05,11.5,21.0,84.65,0.0
2016,10,1,6,30,265.0,24.0,2.1,12.0,42.0,223.5,114.63
2016,10,1,6,45,384.5,34.0,2.2,12.5,86.0,337.3,271.15
2016,10,1,7,0,504.0,44.0,2.3,13.0,130.0,453.08,373.42
2016,10,1,7,15,574.0,50.5,2.35,13.5,179.5,536.77,443.03
2016,10,1,7,30,644.0,57.0,2.4,14.0,229.0,624.67,512.41
2016,10,1,7,45,691.0,61.5,2.45,15.0,280.0,688.56,559.27
2016,10,1,8,0,738.0,66.0,2.5,16.0,331.0,759.26,609.01
2016,10,1,8,15,768.5,69.5,2.4,16.5,379.5,813.82,645.04
2016,10,1,8,30,799.0,73.0,2.3,17.0,428.0,866.97,678.77
2016,10,1,8,45,822.5,75.5,2.25,17.5,473.5,910.28,704.96
2016,10,1,9,0,846.0,78.0,2.2,18.0,519.0,951.07,728.83
2016,10,1,9,15,861.5,80.0,2.15,18.5,558.5,969.13,736.88
2016,10,1,9,30,877.0,82.0,2.1,19.0,598.0,994.89,750.26
2016,10,1,9,45,893.5,81.5,2.1,19.5,633.0,1014.98,760.29
2016,10,1,10,0,910.0,81.0,2.1,20.0,668.0,1031.38,767.98
2016,10,1,10,15,918.0,82.5,2.1,20.0,695.5,1037.73,770.7
2016,10,1,10,30,926.0,84.0,2.1,20.0,723.0,1039.99,771.03
2016,10,1,10,45,931.5,85.0,2.1,20.5,742.5,1035.0,765.4
2016,10,1,11,0,937.0,86.0,2.1,21.0,762.0,1025.87,757.34
2016,10,1,11,15,940.0,86.5,2.2,21.0,774.0,1009.61,747.51
2016,10,1,11,30,943.0,87.0,2.3,21.0,786.0,989.34,735.12
2016,10,1,11,45,943.5,87.5,2.4,21.5,789.5,962.85,717.23
2016,10,1,12,0,944.0,88.0,2.5,22.0,793.0,932.63,696.87
2016,10,1,12,15,943.0,87.5,2.6,22.0,788.5,896.49,673.74
2016,10,1,12,30,942.0,87.0,2.7,22.0,784.0,857.03,648.14
2016,10,1,12,45,937.0,87.5,2.85,22.5,771.0,812.41,617.78
2016,10,1,13,0,932.0,88.0,3.0,23.0,758.0,765.13,585.19
2016,10,1,13,15,926.5,87.0,3.05,22.5,738.0,713.6,548.96
2016,10,1,13,30,921.0,86.0,3.1,22.0,718.0,659.97,509.43
2016,10,1,13,45,912.0,85.5,3.2,22.0,690.0,602.98,465.22
2016,10,1,14,0,903.0,85.0,3.3,22.0,662.0,544.73,418.54
2016,10,1,14,15,891.0,83.0,3.35,22.0,627.5,482.78,367.34
2016,10,1,14,30,879.0,81.0,3.4,22.0,593.0,420.5,314.22
2016,10,1,14,45,862.0,79.5,3.5,22.0,552.0,356.98,258.81
2016,10,1,15,0,845.0,78.0,3.6,22.0,511.0,291.27,200.93
2016,10,1,15,15,822.5,75.0,3.65,21.5,465.5,226.63,145.11
2016,10,1,15,30,800.0,72.0,3.7,21.0,420.0,164.22,94.83
2016,10,1,15,45,768.0,68.5,3.75,20.5,371.0,103.28,55.7
2016,10,1,16,0,736.0,65.0,3.8,20.0,322.0,54.81,42.37
2016,10,1,16,15,689.0,60.0,3.75,19.5,271.0,51.21,39.35
2016,10,1,16,30,642.0,55.0,3.7,19.0,220.0,43.71,32.78
2016,10,1,16,45,568.5,48.5,3.7,18.5,170.0,38.99,28.47
2016,10,1,17,0,495.0,42.0,3.7,18.0,120.0,34.29,23.97
2016,10,1,17,15,366.5,31.5,3.6,17.5,77.0,25.95,15.72
2016,10,1,17,30,238.0,21.0,3.5,17.0,34.0,17.54,0.0
2016,10,1,17,45,119.0,10.5,3.45,16.5,17.0,8.96,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,120.0,11.5,2.35,11.5,19.5,77.3,0.0
2016,10,2,6,30,240.0,23.0,2.5,12.0,39.0,205.93,90.94
2016,10,2,6,45,352.5,34.0,2.65,13.0,80.5,316.41,253.41
2016,10,2,7,0,465.0,45.0,2.8,14.0,122.0,426.87,351.91
2016,10,2,7,15,535.0,52.0,2.9,14.5,170.5,509.63,421.62
2016,10,2,7,30,605.0,59.0,3.0,15.0,219.0,596.6,491.29
2016,10,2,7,45,647.5,65.0,3.15,15.5,267.5,662.64,541.99
2016,10,2,8,0,690.0,71.0,3.3,16.0,316.0,729.41,591.31
2016,10,2,8,15,482.0,123.0,3.35,16.0,306.0,618.86,505.92
2016,10,2,8,30,274.0,175.0,3.4,16.0,296.0,480.54,393.69
2016,10,2,8,45,198.5,201.0,3.45,16.5,293.5,423.26,345.66
2016,10,2,9,0,123.0,227.0,3.5,17.0,291.0,381.56,308.84
2016,10,2,9,15,61.5,190.0,3.5,17.0,222.0,251.42,203.18
2016,10,2,9,30,0.0,153.0,3.5,17.0,153.0,133.76,105.1
2016,10,2,9,45,145.5,217.5,3.55,17.5,310.5,383.84,310.25
2016,10,2,10,0,291.0,282.0,3.6,18.0,468.0,626.27,495.65
2016,10,2,10,15,152.0,256.5,3.6,18.0,354.0,429.04,341.32
2016,10,2,10,30,13.0,231.0,3.6,18.0,240.0,218.96,172.38
2016,10,2,10,45,173.5,273.5,3.65,18.0,398.0,459.84,366.18
2016,10,2,11,0,334.0,316.0,3.7,18.0,556.0,678.0,531.25
2016,10,2,11,15,392.5,301.5,3.7,18.0,587.5,706.62,551.97
2016,10,2,11,30,451.0,287.0,3.7,18.0,619.0,749.65,583.61
2016,10,2,11,45,481.5,275.5,3.75,18.5,632.0,747.72,581.4
2016,10,2,12,0,512.0,264.0,3.8,19.0,645.0,742.08,576.78
2016,10,2,12,15,703.5,183.5,3.85,19.0,703.0,806.09,627.06
2016,10,2,12,30,895.0,103.0,3.9,19.0,761.0,834.52,647.67
2016,10,2,12,45,893.5,102.0,3.95,19.0,749.5,792.66,618.06
2016,10,2,13,0,892.0,101.0,4.0,19.0,738.0,748.04,586.59
2016,10,2,13,15,886.0,100.0,4.05,19.0,718.0,697.84,548.4
2016,10,2,13,30,880.0,99.0,4.1,19.0,698.0,645.71,507.77
2016,10,2,13,45,873.0,96.5,4.2,19.0,671.0,589.91,463.35
2016,10,2,14,0,866.0,94.0,4.3,19.0,644.0,532.8,416.53
2016,10,2,14,15,853.0,92.5,4.3,18.5,609.5,472.69,366.37
2016,10,2,14,30,840.0,91.0,4.3,18.0,575.0,411.66,313.81
2016,10,2,14,45,821.0,88.5,4.35,18.0,534.0,347.99,257.35
2016,10,2,15,0,802.0,86.0,4.4,18.0,493.0,285.58,201.27
2016,10,2,15,15,777.5,83.0,4.35,17.5,448.0,223.21,146.62
2016,10,2,15,30,753.0,80.0,4.3,17.0,403.0,163.4,97.91
2016,10,2,15,45,719.0,75.5,4.3,17.0,355.0,104.58,59.65
2016,10,2,16,0,685.0,71.0,4.3,17.0,307.0,54.4,42.55
2016,10,2,16,15,635.5,65.5,4.2,16.5,257.0,50.89,39.57
2016,10,2,16,30,586.0,60.0,4.1,16.0,207.0,47.38,36.43
2016,10,2,16,45,514.0,51.5,4.0,16.0,159.0,41.25,30.74
2016,10,2,17,0,442.0,43.0,3.9,16.0,111.0,35.05,24.77
2016,10,2,17,15,312.0,31.5,3.7,15.5,70.5,25.93,15.55
2016,10,2,17,30,182.0,20.0,3.5,15.0,30.0,16.67,0.0
2016,10,2,17,45,91.0,10.0,3.3,14.5,15.0,8.54,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,57.5,11.0,1.55,11.5,14.5,41.77,0.0
2016,10,3,6,30,115.0,22.0,1.6,12.0,29.0,125.34,42.1
2016,10,3,6,45,183.0,38.5,1.7,12.5,62.5,208.23,165.01
2016,10,3,7,0,251.0,55.0,1.8,13.0,96.0,284.5,234.87
2016,10,3,7,15,287.5,71.5,1.8,13.5,134.5,342.82,285.63
2016,10,3,7,30,324.0,88.0,1.8,14.0,173.0,403.42,336.06
2016,10,3,7,45,349.5,103.0,1.85,14.5,211.5,454.57,376.92
2016,10,3,8,0,375.0,118.0,1.9,15.0,250.0,506.23,416.64
2016,10,3,8,15,203.5,143.0,1.9,15.0,216.0,371.58,306.11
2016,10,3,8,30,32.0,168.0,1.9,15.0,182.0,206.82,167.83
2016,10,3,8,45,32.0,183.5,1.9,15.5,199.0,221.95,179.81
2016,10,3,9,0,32.0,199.0,1.9,16.0,216.0,237.02,191.02
2016,10,3,9,15,66.5,229.0,1.9,16.0,267.0,304.13,245.14
2016,10,3,9,30,101.0,259.0,1.9,16.0,318.0,371.52,298.04
2016,10,3,9,45,52.5,223.5,1.95,16.5,254.5,276.33,220.75
2016,10,3,10,0,4.0,188.0,2.0,17.0,191.0,170.21,133.94
2016,10,3,10,15,4.5,193.0,2.05,17.0,196.5,174.51,137.46
2016,10,3,10,30,5.0,198.0,2.1,17.0,202.0,178.86,140.77
2016,10,3,10,45,64.0,268.0,2.15,17.0,314.0,324.87,257.94
2016,10,3,11,0,123.0,338.0,2.2,17.0,426.0,476.02,373.6
2016,10,3,11,15,79.5,319.5,2.25,17.0,377.0,387.22,304.27
2016,10,3,11,30,36.0,301.0,2.3,17.0,328.0,321.61,252.69
2016,10,3,11,45,27.0,282.0,2.35,17.5,302.5,289.9,227.61
2016,10,3,12,0,18.0,263.0,2.4,18.0,277.0,245.4,192.34
2016,10,3,12,15,25.0,278.0,2.4,18.0,297.0,263.4,206.75
2016,10,3,12,30,32.0,293.0,2.4,18.0,317.0,293.92,230.6
2016,10,3,12,45,16.0,218.5,2.45,18.0,230.5,198.57,155.56
2016,10,3,13,0,0.0,144.0,2.5,18.0,144.0,120.96,93.37
2016,10,3,13,15,0.0,142.5,2.45,17.5,142.5,119.45,92.55
2016,10,3,13,30,0.0,141.0,2.4,17.0,141.0,117.95,91.62
2016,10,3,13,45,4.5,173.5,2.4,17.0,176.5,147.59,115.88
2016,10,3,14,0,9.0,206.0,2.4,17.0,212.0,176.16,139.05
2016,10,3,14,15,4.5,160.0,2.35,17.0,163.0,134.72,105.68
2016,10,3,14,30,0.0,114.0,2.3,17.0,114.0,94.56,73.1
2016,10,3,14,45,0.0,66.5,2.3,17.0,66.5,55.17,40.66
2016,10,3,15,0,0.0,19.0,2.3,17.0,19.0,15.69,7.61
2016,10,3,15,15,0.0,17.0,2.25,16.5,17.0,14.03,6.27
2016,10,3,15,30,0.0,15.0,2.2,16.0,15.0,12.36,4.9
2016,10,3,15,45,0.0,13.0,2.15,16.0,13.0,10.71,3.51
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,9.05,2.44
2016,10,3,16,15,270.5,36.5,1.95,16.0,103.0,26.47,18.0
2016,10,3,16,30,541.0,62.0,1.8,16.0,195.0,48.82,37.72
2016,10,3,16,45,461.0,53.5,1.7,16.0,148.0,42.78,32.05
2016,10,3,17,0,381.0,45.0,1.6,16.0,101.0,36.71,26.14
2016,10,3,17,15,254.5,32.0,1.5,15.5,63.0,26.38,15.53
2016,10,3,17,30,128.0,19.0,1.4,15.0,25.0,14.82,0.0
2016,10,3,17,45,64.0,9.5,1.3,15.0,12.5,8.11,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,79.5,11.5,1.7,12.0,16.0,54.65,0.0
2016,10,4,6,30,159.0,23.0,1.8,12.0,32.0,153.68,35.51
2016,10,4,6,45,282.5,35.5,1.95,12.5,72.5,271.69,215.11
2016,10,4,7,0,406.0,48.0,2.1,13.0,113.0,388.5,320.13
2016,10,4,7,15,481.5,56.5,2.1,13.5,161.0,475.23,393.52
2016,10,4,7,30,557.0,65.0,2.1,14.0,209.0,566.55,466.4
2016,10,4,7,45,300.5,99.5,2.1,14.5,179.5,409.26,339.9
2016,10,4,8,0,44.0,134.0,2.1,15.0,150.0,183.76,150.23
2016,10,4,8,15,56.0,156.0,2.0,15.5,178.5,218.96,179.53
2016,10,4,8,30,68.0,178.0,1.9,16.0,207.0,254.4,207.66
2016,10,4,8,45,200.5,189.5,1.85,16.5,289.0,411.25,334.94
2016,10,4,9,0,333.0,201.0,1.8,17.0,371.0,575.6,460.27
2016,10,4,9,15,251.0,230.5,1.7,17.5,364.5,532.33,421.6
2016,10,4,9,30,169.0,260.0,1.6,18.0,358.0,463.05,365.4
2016,10,4,9,45,520.5,176.0,1.55,18.5,501.0,759.1,588.85
2016,10,4,10,0,872.0,92.0,1.5,19.0,644.0,1004.75,748.94
2016,10,4,10,15,881.0,93.5,1.45,19.0,671.0,1011.71,748.2
2016,10,4,10,30,890.0,95.0,1.4,19.0,698.0,1014.73,748.19
2016,10,4,10,45,900.0,94.0,1.4,19.5,718.5,1011.78,743.97
2016,10,4,11,0,910.0,93.0,1.4,20.0,739.0,1004.79,737.42
2016,10,4,11,15,913.5,93.5,1.5,20.0,750.5,989.17,728.51
2016,10,4,11,30,917.0,94.0,1.6,20.0,762.0,969.63,717.12
2016,10,4,11,45,921.5,92.5,1.7,20.5,766.5,944.94,700.99
2016,10,4,12,0,926.0,91.0,1.8,21.0,771.0,916.47,682.32
2016,10,4,12,15,925.0,91.0,1.95,21.0,766.0,881.27,660.84
2016,10,4,12,30,924.0,91.0,2.1,21.0,761.0,842.82,636.79
2016,10,4,12,45,917.0,92.0,2.3,21.5,747.5,797.75,606.92
2016,10,4,13,0,910.0,93.0,2.5,22.0,734.0,750.26,574.79
2016,10,4,13,15,904.0,92.0,2.65,22.0,713.5,699.28,538.03
2016,10,4,13,30,898.0,91.0,2.8,22.0,693.0,646.33,498.48
2016,10,4,13,45,888.5,89.5,2.95,22.0,665.0,589.21,454.43
2016,10,4,14,0,879.0,88.0,3.1,22.0,637.0,531.0,407.94
2016,10,4,14,15,866.5,86.5,3.2,21.5,602.5,470.62,358.7
2016,10,4,14,30,854.0,85.0,3.3,21.0,568.0,408.83,306.51
2016,10,4,14,45,836.0,82.5,3.4,21.0,527.5,344.79,250.57
2016,10,4,15,0,818.0,80.0,3.5,21.0,487.0,281.87,194.82
2016,10,4,15,15,794.0,77.0,3.55,20.5,442.0,218.76,140.35
2016,10,4,15,30,770.0,74.0,3.6,20.0,397.0,158.13,91.86
2016,10,4,15,45,732.5,71.0,3.7,20.0,348.0,99.42,55.13
2016,10,4,16,0,695.0,68.0,3.8,20.0,299.0,52.51,40.38
2016,10,4,16,15,643.5,62.5,3.8,19.5,249.0,48.9,37.32
2016,10,4,16,30,592.0,57.0,3.8,19.0,199.0,45.28,34.09
2016,10,4,16,45,503.0,49.5,3.8,18.5,150.5,39.81,29.05
2016,10,4,17,0,414.0,42.0,3.8,18.0,102.0,34.38,23.8
2016,10,4,17,15,274.0,29.5,3.7,17.5,62.5,24.34,13.21
2016,10,4,17,30,134.0,17.0,3.6,17.0,23.0,14.51,0.0
2016,10,4,17,45,67.0,8.5,3.55,16.5,11.5,7.26,0.0
2016,10,4,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,10.0,2.15,10.5,17.0,74.6,0.0
2016,10,5,6,30,234.0,20.0,2.2,11.0,34.0,195.59,18.84
2016,10,5,6,45,370.5,30.0,2.25,12.0,77.0,324.97,256.28
2016,10,5,7,0,507.0,40.0,2.3,13.0,120.0,451.71,370.42
2016,10,5,7,15,581.0,47.0,2.3,13.5,170.0,538.82,443.33
2016,10,5,7,30,655.0,54.0,2.3,14.0,220.0,624.34,511.15
2016,10,5,7,45,705.0,57.5,2.3,15.0,271.0,695.83,563.83
2016,10,5,8,0,755.0,61.0,2.3,16.0,322.0,767.95,614.25
2016,10,5,8,15,786.0,64.5,2.3,16.5,371.0,823.09,651.33
2016,10,5,8,30,817.0,68.0,2.3,17.0,420.0,876.8,686.23
2016,10,5,8,45,841.5,70.0,2.3,18.0,465.0,920.41,711.75
2016,10,5,9,0,866.0,72.0,2.3,19.0,510.0,950.65,727.5
2016,10,5,9,15,881.5,74.0,2.15,19.0,550.0,979.71,743.43
2016,10,5,9,30,897.0,76.0,2.0,19.0,590.0,1005.42,756.74
2016,10,5,9,45,908.5,77.5,1.9,19.5,623.5,1022.83,763.58
2016,10,5,10,0,920.0,79.0,1.8,20.0,657.0,1036.39,767.93
2016,10,5,10,15,927.5,80.0,1.75,20.5,684.0,1041.28,767.48
2016,10,5,10,30,935.0,81.0,1.7,21.0,711.0,1042.07,764.64
2016,10,5,10,45,941.0,81.5,1.65,21.5,730.0,1036.6,758.02
2016,10,5,11,0,947.0,82.0,1.6,22.0,749.0,1026.97,749.02
2016,10,5,11,15,949.5,82.5,1.65,22.0,760.5,1009.82,738.39
2016,10,5,11,30,952.0,83.0,1.7,22.0,772.0,988.66,725.33
2016,10,5,11,45,953.5,82.5,1.8,22.0,775.0,961.53,709.08
2016,10,5,12,0,955.0,82.0,1.9,22.0,778.0,930.64,690.25
2016,10,5,12,15,953.0,82.0,1.95,22.0,773.0,893.71,666.69
2016,10,5,12,30,951.0,82.0,2.0,22.0,768.0,853.51,640.76
2016,10,5,12,45,938.0,86.0,2.15,22.5,752.5,806.07,609.26
2016,10,5,13,0,925.0,90.0,2.3,23.0,737.0,756.51,575.79
2016,10,5,13,15,918.5,89.0,2.35,23.0,716.0,704.51,538.22
2016,10,5,13,30,912.0,88.0,2.4,23.0,695.0,650.55,497.93
2016,10,5,13,45,901.5,87.0,2.5,23.0,666.0,592.64,453.63
2016,10,5,14,0,891.0,86.0,2.6,23.0,637.0,533.71,406.96
2016,10,5,14,15,877.5,84.0,2.65,22.5,602.0,471.78,356.91
2016,10,5,14,30,864.0,82.0,2.7,22.0,567.0,409.75,304.9
2016,10,5,14,45,844.0,80.5,2.8,22.0,526.0,344.2,248.26
2016,10,5,15,0,824.0,79.0,2.9,22.0,485.0,281.2,192.89
2016,10,5,15,15,799.0,76.0,2.95,21.5,439.5,217.59,138.43
2016,10,5,15,30,774.0,73.0,3.0,21.0,394.0,156.57,90.1
2016,10,5,15,45,737.0,69.5,3.05,21.0,344.5,97.31,53.48
2016,10,5,16,0,700.0,66.0,3.1,21.0,295.0,55.74,43.02
2016,10,5,16,15,647.5,60.5,3.05,20.5,245.0,47.5,35.93
2016,10,5,16,30,595.0,55.0,3.0,20.0,195.0,43.81,32.65
2016,10,5,16,45,510.0,47.0,3.0,19.5,146.5,37.89,27.23
2016,10,5,17,0,425.0,39.0,3.0,19.0,98.0,31.95,21.54
2016,10,5,17,15,280.5,27.0,3.05,18.0,59.0,22.26,10.93
2016,10,5,17,30,136.0,15.0,3.1,17.0,20.0,12.8,0.0
2016,10,5,17,45,68.0,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,12.5,15.5,70.86,0.0
2016,10,6,6,30,222.0,19.0,1.5,13.0,31.0,185.96,0.0
2016,10,6,6,45,357.5,29.5,1.55,13.5,73.0,316.13,245.05
2016,10,6,7,0,493.0,40.0,1.6,14.0,115.0,442.06,359.09
2016,10,6,7,15,566.5,46.5,1.7,14.5,164.0,527.45,430.28
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,611.22,496.63
2016,10,6,7,45,688.5,57.0,1.9,15.5,263.0,681.4,549.58
2016,10,6,8,0,737.0,61.0,2.0,16.0,313.0,752.21,600.72
2016,10,6,8,15,768.5,64.5,1.95,16.5,361.0,807.16,637.21
2016,10,6,8,30,800.0,68.0,1.9,17.0,409.0,860.78,671.45
2016,10,6,8,45,823.5,70.0,1.9,18.0,453.5,902.96,695.88
2016,10,6,9,0,847.0,72.0,1.9,19.0,498.0,931.78,710.66
2016,10,6,9,15,862.5,74.0,1.85,19.5,537.0,960.46,725.93
2016,10,6,9,30,878.0,76.0,1.8,20.0,576.0,985.86,738.77
2016,10,6,9,45,894.0,76.0,1.75,20.5,610.0,1005.66,747.83
2016,10,6,10,0,910.0,76.0,1.7,21.0,644.0,1021.76,754.5
2016,10,6,10,15,918.0,77.0,1.6,21.5,670.5,1027.15,753.59
2016,10,6,10,30,926.0,78.0,1.5,22.0,697.0,1028.48,750.3
2016,10,6,10,45,931.5,78.5,1.45,22.5,716.0,1022.59,743.42
2016,10,6,11,0,937.0,79.0,1.4,23.0,735.0,1012.6,734.22
2016,10,6,11,15,940.0,79.5,1.35,23.0,746.5,996.11,722.55
2016,10,6,11,30,943.0,80.0,1.3,23.0,758.0,975.64,708.57
2016,10,6,11,45,945.0,79.5,1.3,23.5,761.5,949.2,690.39
2016,10,6,12,0,947.0,79.0,1.3,24.0,765.0,919.01,669.95
2016,10,6,12,15,945.5,79.0,1.35,24.0,760.0,882.8,647.6
2016,10,6,12,30,944.0,79.0,1.4,24.0,755.0,843.31,622.92
2016,10,6,12,45,937.5,80.0,1.5,24.5,741.5,797.99,593.43
2016,10,6,13,0,931.0,81.0,1.6,25.0,728.0,750.15,561.81
2016,10,6,13,15,925.0,80.0,1.65,25.0,707.0,698.34,525.54
2016,10,6,13,30,919.0,79.0,1.7,25.0,686.0,644.51,486.26
2016,10,6,13,45,909.5,78.0,1.75,25.0,658.0,586.96,442.93
2016,10,6,14,0,900.0,77.0,1.8,25.0,630.0,528.27,397.16
2016,10,6,14,15,887.5,75.5,1.85,25.0,595.5,466.91,347.72
2016,10,6,14,30,875.0,74.0,1.9,25.0,561.0,405.31,296.32
2016,10,6,14,45,857.5,72.5,2.0,25.0,520.5,342.14,242.4
2016,10,6,15,0,840.0,71.0,2.1,25.0,480.0,279.88,188.38
2016,10,6,15,15,816.0,68.0,2.15,24.5,434.5,212.7,131.9
2016,10,6,15,30,792.0,65.0,2.2,24.0,389.0,150.9,83.7
2016,10,6,15,45,757.0,62.0,2.25,24.0,340.5,91.18,47.67
2016,10,6,16,0,722.0,59.0,2.3,24.0,292.0,50.31,37.81
2016,10,6,16,15,672.0,54.0,2.25,23.0,242.0,46.54,34.71
2016,10,6,16,30,622.0,49.0,2.2,22.0,192.0,42.77,31.44
2016,10,6,16,45,538.0,42.0,2.15,21.0,144.0,34.01,23.67
2016,10,6,17,0,454.0,35.0,2.1,20.0,96.0,28.73,18.62
2016,10,6,17,15,308.0,24.0,2.1,19.0,57.5,19.78,8.26
2016,10,6,17,30,162.0,13.0,2.1,18.0,19.0,11.1,0.0
2016,10,6,17,45,81.0,6.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,12.38,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,40.43,0.0
2016,10,7,6,45,236.0,34.0,1.5,14.5,69.5,239.63,183.39
2016,10,7,7,0,472.0,39.0,1.6,15.0,110.0,426.09,345.32
2016,10,7,7,15,545.5,46.0,1.6,15.5,157.5,511.11,415.5
2016,10,7,7,30,619.0,53.0,1.6,16.0,205.0,600.85,485.76
2016,10,7,7,45,667.5,57.0,1.6,16.5,254.5,663.79,532.43
2016,10,7,8,0,716.0,61.0,1.6,17.0,304.0,733.82,582.05
2016,10,7,8,15,550.5,105.0,1.6,17.5,308.0,667.04,530.77
2016,10,7,8,30,385.0,149.0,1.6,18.0,312.0,573.18,457.94
2016,10,7,8,45,607.0,111.0,1.65,19.0,399.0,754.93,590.55
2016,10,7,9,0,829.0,73.0,1.7,20.0,486.0,926.07,703.62
2016,10,7,9,15,845.0,75.5,1.7,21.0,525.0,944.67,709.63
2016,10,7,9,30,861.0,78.0,1.7,22.0,564.0,970.9,722.37
2016,10,7,9,45,705.0,136.5,1.75,23.0,549.5,908.27,677.15
2016,10,7,10,0,549.0,195.0,1.8,24.0,535.0,807.76,606.79
2016,10,7,10,15,707.5,147.0,1.75,24.5,604.5,917.72,678.91
2016,10,7,10,30,866.0,99.0,1.7,25.0,674.0,992.99,723.58
2016,10,7,10,45,874.0,99.0,1.7,25.5,693.5,989.19,718.02
2016,10,7,11,0,882.0,99.0,1.7,26.0,713.0,981.48,711.07
2016,10,7,11,15,885.5,99.5,1.6,26.5,724.0,966.09,698.1
2016,10,7,11,30,889.0,100.0,1.5,27.0,735.0,946.91,682.99
2016,10,7,11,45,892.0,99.5,1.45,27.5,739.0,922.46,665.4
2016,10,7,12,0,895.0,99.0,1.4,28.0,743.0,894.39,645.7
2016,10,7,12,15,894.0,98.5,1.3,28.0,738.0,859.47,622.32
2016,10,7,12,30,893.0,98.0,1.2,28.0,733.0,821.43,596.97
2016,10,7,12,45,863.5,109.0,1.1,28.5,714.0,776.92,566.21
2016,10,7,13,0,834.0,120.0,1.0,29.0,695.0,724.66,529.0
2016,10,7,13,15,827.0,119.0,0.9,29.0,675.0,675.1,493.73
2016,10,7,13,30,820.0,118.0,0.8,29.0,655.0,623.89,456.49
2016,10,7,13,45,671.0,158.5,0.75,29.0,586.5,531.33,389.57
2016,10,7,14,0,522.0,199.0,0.7,29.0,518.0,445.59,327.02
2016,10,7,14,15,550.5,177.5,0.7,28.5,496.5,403.48,295.29
2016,10,7,14,30,579.0,156.0,0.7,28.0,475.0,361.16,261.35
2016,10,7,14,45,498.5,163.5,0.7,28.0,423.5,297.32,211.95
2016,10,7,15,0,418.0,171.0,0.7,28.0,372.0,245.74,172.28
2016,10,7,15,15,457.0,145.5,0.75,27.5,346.0,200.89,134.65
2016,10,7,15,30,496.0,120.0,0.8,27.0,320.0,151.46,95.06
2016,10,7,15,45,455.5,113.0,0.9,27.0,279.0,106.3,67.81
2016,10,7,16,0,415.0,106.0,1.0,27.0,238.0,76.59,59.46
2016,10,7,16,15,375.0,91.5,1.1,26.0,195.5,67.12,51.68
2016,10,7,16,30,335.0,77.0,1.2,25.0,153.0,57.33,43.35
2016,10,7,16,45,275.5,61.0,1.35,24.0,113.0,46.02,33.45
2016,10,7,17,0,216.0,45.0,1.5,23.0,73.0,34.39,22.93
2016,10,7,17,15,108.0,28.5,1.55,22.5,42.5,22.24,8.56
2016,10,7,17,30,0.0,12.0,1.6,22.0,12.0,10.24,0.0
2016,10,7,17,45,0.0,6.0,1.65,21.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,60.5,9.0,1.1,14.5,12.0,41.96,0.0
2016,10,8,6,30,121.0,18.0,1.1,15.0,24.0,118.83,0.0
2016,10,8,6,45,248.5,31.5,1.1,15.5,62.0,246.02,184.67
2016,10,8,7,0,376.0,45.0,1.1,16.0,100.0,364.4,293.41
2016,10,8,7,15,457.0,54.0,1.1,16.5,147.0,454.36,368.25
2016,10,8,7,30,538.0,63.0,1.1,17.0,194.0,549.46,442.46
2016,10,8,7,45,590.0,69.5,1.1,17.5,242.5,621.51,495.74
2016,10,8,8,0,642.0,76.0,1.1,18.0,291.0,694.93,547.53
2016,10,8,8,15,678.5,81.0,1.1,19.0,338.0,753.14,585.16
2016,10,8,8,30,715.0,86.0,1.1,20.0,385.0,810.63,620.82
2016,10,8,8,45,739.5,90.0,1.1,21.0,428.5,854.1,645.68
2016,10,8,9,0,764.0,94.0,1.1,22.0,472.0,889.36,664.5
2016,10,8,9,15,783.0,97.0,1.15,23.0,511.0,921.65,681.83
2016,10,8,9,30,802.0,100.0,1.2,24.0,550.0,950.84,696.9
2016,10,8,9,45,848.0,90.0,1.25,25.0,590.5,987.57,716.63
2016,10,8,10,0,894.0,80.0,1.3,26.0,631.0,1009.14,726.44
2016,10,8,10,15,902.5,81.0,1.25,26.5,657.0,1014.82,726.25
2016,10,8,10,30,911.0,82.0,1.2,27.0,683.0,1016.51,723.9
2016,10,8,10,45,915.5,83.5,1.2,27.5,702.0,1010.78,718.08
2016,10,8,11,0,920.0,85.0,1.2,28.0,721.0,1001.01,710.03
2016,10,8,11,15,923.0,85.5,1.1,28.5,732.0,984.61,696.37
2016,10,8,11,30,926.0,86.0,1.0,29.0,743.0,964.29,680.55
2016,10,8,11,45,926.5,86.5,0.9,29.5,746.0,937.88,661.18
2016,10,8,12,0,927.0,87.0,0.8,30.0,749.0,907.85,639.8
2016,10,8,12,15,925.5,86.5,0.7,30.0,744.5,871.56,615.92
2016,10,8,12,30,924.0,86.0,0.6,30.0,740.0,832.1,590.13
2016,10,8,12,45,921.0,85.5,0.5,30.5,727.0,788.49,560.57
2016,10,8,13,0,918.0,85.0,0.4,31.0,714.0,742.19,529.33
2016,10,8,13,15,912.0,84.0,0.35,31.0,693.5,690.9,494.33
2016,10,8,13,30,906.0,83.0,0.3,31.0,673.0,637.65,457.04
2016,10,8,13,45,897.0,82.0,0.3,31.0,645.0,581.0,416.9
2016,10,8,14,0,888.0,81.0,0.3,31.0,617.0,523.19,374.45
2016,10,8,14,15,875.5,79.0,0.4,30.5,582.5,462.01,329.48
2016,10,8,14,30,863.0,77.0,0.5,30.0,548.0,400.64,282.08
2016,10,8,14,45,845.5,75.0,0.6,30.0,507.5,337.76,231.14
2016,10,8,15,0,828.0,73.0,0.7,30.0,467.0,273.04,177.73
2016,10,8,15,15,803.5,70.0,0.8,29.5,422.0,209.54,126.29
2016,10,8,15,30,779.0,67.0,0.9,29.0,377.0,148.57,80.57
2016,10,8,15,45,744.0,63.0,1.05,29.0,329.0,89.0,46.12
2016,10,8,16,0,709.0,59.0,1.2,29.0,281.0,50.37,37.02
2016,10,8,16,15,656.5,54.0,1.2,27.5,231.5,46.62,34.07
2016,10,8,16,30,604.0,49.0,1.2,26.0,182.0,39.38,27.95
2016,10,8,16,45,519.0,41.0,1.3,25.0,134.5,33.28,22.53
2016,10,8,17,0,434.0,33.0,1.4,24.0,87.0,27.15,16.73
2016,10,8,17,15,283.5,21.5,1.45,23.0,50.0,17.73,4.29
2016,10,8,17,30,133.0,10.0,1.5,22.0,13.0,8.54,0.0
2016,10,8,17,45,66.5,5.0,1.55,21.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,95.0,8.0,0.7,14.5,12.5,6.83,0.0
2016,10,9,6,30,190.0,16.0,0.7,15.0,25.0,159.54,0.0
2016,10,9,6,45,321.0,27.5,0.7,15.5,64.5,290.6,214.08
2016,10,9,7,0,452.0,39.0,0.7,16.0,104.0,412.32,328.39
2016,10,9,7,15,529.5,46.5,0.65,16.5,152.0,500.16,399.48
2016,10,9,7,30,607.0,54.0,0.6,17.0,200.0,593.02,469.74
2016,10,9,7,45,655.5,59.5,0.55,18.0,249.0,662.87,518.22
2016,10,9,8,0,704.0,65.0,0.5,19.0,298.0,728.19,560.68
2016,10,9,8,15,737.5,69.0,0.5,19.5,345.5,784.53,596.61
2016,10,9,8,30,771.0,73.0,0.5,20.0,393.0,839.65,630.39
2016,10,9,8,45,794.0,76.0,0.5,21.0,436.5,881.84,653.33
2016,10,9,9,0,817.0,79.0,0.5,22.0,480.0,921.54,674.12
2016,10,9,9,15,834.0,81.5,0.55,22.5,519.0,951.85,690.87
2016,10,9,9,30,851.0,84.0,0.6,23.0,558.0,978.89,705.57
2016,10,9,9,45,867.5,84.5,0.65,24.0,592.0,987.79,707.61
2016,10,9,10,0,884.0,85.0,0.7,25.0,626.0,1004.55,714.87
2016,10,9,10,15,892.5,86.5,0.8,25.5,652.5,1010.69,718.03
2016,10,9,10,30,901.0,88.0,0.9,26.0,679.0,1012.87,718.98
2016,10,9,10,45,905.5,89.5,1.0,27.0,697.5,1007.06,713.74
2016,10,9,11,0,910.0,91.0,1.1,28.0,716.0,997.25,706.18
2016,10,9,11,15,913.0,91.5,1.2,28.0,727.0,980.87,697.41
