Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,30,916.0,92.0,1.3,28.0,738.0,960.62,686.25
2016,10,9,11,45,915.0,93.0,1.4,28.5,740.5,933.53,669.35
2016,10,9,12,0,914.0,94.0,1.5,29.0,743.0,902.93,650.16
2016,10,9,12,15,912.5,93.5,1.55,29.0,738.0,866.94,628.03
2016,10,9,12,30,911.0,93.0,1.6,29.0,733.0,827.82,603.67
2016,10,9,12,45,902.5,94.5,1.7,29.0,718.5,782.55,575.42
2016,10,9,13,0,894.0,96.0,1.8,29.0,704.0,735.03,544.75
2016,10,9,13,15,887.0,95.0,1.85,29.0,683.0,684.04,508.83
2016,10,9,13,30,880.0,94.0,1.9,29.0,662.0,631.24,470.52
2016,10,9,13,45,867.5,93.5,1.95,29.0,633.5,574.33,427.99
2016,10,9,14,0,855.0,93.0,2.0,29.0,605.0,517.63,384.11
2016,10,9,14,15,841.0,91.0,2.05,28.5,570.5,456.57,336.21
2016,10,9,14,30,827.0,89.0,2.1,28.0,536.0,395.6,286.57
2016,10,9,14,45,806.0,86.5,2.15,28.0,495.5,332.4,233.36
2016,10,9,15,0,785.0,84.0,2.2,28.0,455.0,270.75,180.79
2016,10,9,15,15,758.0,80.5,2.2,27.0,410.0,208.99,129.96
2016,10,9,15,30,731.0,77.0,2.2,26.0,365.0,150.17,85.36
2016,10,9,15,45,693.0,72.5,2.2,25.5,317.0,88.69,48.47
2016,10,9,16,0,655.0,68.0,2.2,25.0,269.0,52.75,39.73
2016,10,9,16,15,598.5,61.5,2.05,24.0,220.0,48.39,36.11
2016,10,9,16,30,542.0,55.0,1.9,23.0,171.0,43.99,32.26
2016,10,9,16,45,453.5,45.5,1.8,22.5,125.0,36.88,25.79
2016,10,9,17,0,365.0,36.0,1.7,22.0,79.0,29.69,18.82
2016,10,9,17,15,182.5,18.0,1.6,21.0,39.5,14.54,0.98
2016,10,9,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.5,1.2,13.0,10.5,8.96,0.0
2016,10,10,6,30,0.0,21.0,1.2,13.0,21.0,17.92,0.0
2016,10,10,6,45,179.5,33.0,1.3,13.5,58.0,203.48,148.49
2016,10,10,7,0,359.0,45.0,1.4,14.0,95.0,352.07,285.65
2016,10,10,7,15,436.0,55.0,1.45,14.5,140.5,439.55,360.37
2016,10,10,7,30,513.0,65.0,1.5,15.0,186.0,531.84,434.47
2016,10,10,7,45,562.0,73.0,1.55,15.5,233.5,602.41,488.56
2016,10,10,8,0,611.0,81.0,1.6,16.0,281.0,674.16,541.19
2016,10,10,8,15,674.0,75.0,1.55,16.0,326.5,740.68,588.05
2016,10,10,8,30,737.0,69.0,1.5,16.0,372.0,802.48,629.84
2016,10,10,8,45,611.5,113.5,1.5,16.5,383.5,761.52,597.4
2016,10,10,9,0,486.0,158.0,1.5,17.0,395.0,694.29,546.81
2016,10,10,9,15,644.5,128.5,1.5,17.5,469.0,829.86,641.36
2016,10,10,9,30,803.0,99.0,1.5,18.0,543.0,949.37,718.34
2016,10,10,9,45,826.5,97.5,1.5,18.5,578.0,974.03,730.32
2016,10,10,10,0,850.0,96.0,1.5,19.0,613.0,995.07,741.07
2016,10,10,10,15,859.0,97.5,1.55,19.5,639.0,1001.48,743.14
2016,10,10,10,30,868.0,99.0,1.6,20.0,665.0,992.26,735.38
2016,10,10,10,45,875.5,99.5,1.65,20.5,684.0,988.32,731.4
2016,10,10,11,0,883.0,100.0,1.7,21.0,703.0,980.46,724.96
2016,10,10,11,15,886.5,100.5,1.75,21.0,714.0,964.85,715.01
2016,10,10,11,30,890.0,101.0,1.8,21.0,725.0,945.47,702.74
2016,10,10,11,45,891.0,101.0,1.85,21.5,728.0,919.57,684.9
2016,10,10,12,0,892.0,101.0,1.9,22.0,731.0,890.18,664.82
2016,10,10,12,15,891.0,101.0,1.95,22.0,726.0,855.75,642.58
2016,10,10,12,30,890.0,101.0,2.0,22.0,721.0,818.22,618.08
2016,10,10,12,45,879.5,103.0,2.1,22.5,707.0,772.65,587.06
2016,10,10,13,0,869.0,105.0,2.2,23.0,693.0,730.28,556.96
2016,10,10,13,15,862.5,104.0,2.25,22.5,672.0,679.65,521.0
2016,10,10,13,30,856.0,103.0,2.3,22.0,651.0,627.24,482.55
2016,10,10,13,45,840.0,103.5,2.35,22.0,622.0,569.52,437.9
2016,10,10,14,0,824.0,104.0,2.4,22.0,593.0,511.49,391.59
2016,10,10,14,15,809.0,102.0,2.4,21.5,559.0,451.62,342.92
2016,10,10,14,30,794.0,100.0,2.4,21.0,525.0,392.03,292.78
2016,10,10,14,45,766.0,99.0,2.45,21.0,483.5,329.86,239.17
2016,10,10,15,0,738.0,98.0,2.5,21.0,442.0,266.95,184.62
2016,10,10,15,15,576.0,113.5,2.55,20.5,366.0,198.48,132.67
2016,10,10,15,30,414.0,129.0,2.6,20.0,290.0,146.38,97.99
2016,10,10,15,45,371.0,120.0,2.7,19.5,250.0,104.96,72.2
2016,10,10,16,0,328.0,111.0,2.8,19.0,210.0,81.64,65.94
2016,10,10,16,15,394.5,87.5,2.75,18.5,185.5,64.72,51.21
2016,10,10,16,30,461.0,64.0,2.7,18.0,161.0,51.28,39.27
2016,10,10,16,45,365.0,52.0,2.7,17.5,115.5,39.96,28.96
2016,10,10,17,0,269.0,40.0,2.7,17.0,70.0,30.92,20.07
2016,10,10,17,15,134.5,20.0,2.6,16.5,35.0,15.56,0.0
2016,10,10,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,50.5,7.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,101.0,15.0,1.4,12.0,19.0,74.99,0.0
2016,10,11,6,45,227.0,29.5,1.45,12.5,56.0,229.47,164.61
2016,10,11,7,0,353.0,44.0,1.5,13.0,93.0,346.78,281.9
2016,10,11,7,15,436.0,54.0,1.55,13.5,139.0,438.45,360.87
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,535.43,439.16
2016,10,11,7,45,576.5,70.5,1.65,14.5,233.5,611.42,497.73
2016,10,11,8,0,634.0,77.0,1.7,15.0,282.0,689.03,554.94
2016,10,11,8,15,671.0,82.0,1.65,15.5,328.5,747.29,594.79
2016,10,11,8,30,708.0,87.0,1.6,16.0,375.0,804.8,632.62
2016,10,11,8,45,738.5,89.5,1.6,16.5,419.0,851.56,662.15
2016,10,11,9,0,769.0,92.0,1.6,17.0,463.0,890.31,685.51
2016,10,11,9,15,788.0,94.5,1.55,17.5,501.5,921.83,702.91
2016,10,11,9,30,807.0,97.0,1.5,18.0,540.0,950.22,717.95
2016,10,11,9,45,839.5,92.0,1.5,18.5,576.5,979.39,734.06
2016,10,11,10,0,872.0,87.0,1.5,19.0,613.0,993.3,740.07
2016,10,11,10,15,881.0,88.5,1.5,19.0,639.5,999.79,742.91
2016,10,11,10,30,890.0,90.0,1.5,19.0,666.0,1002.35,743.47
2016,10,11,10,45,896.0,90.5,1.5,19.5,684.5,996.78,737.55
2016,10,11,11,0,902.0,91.0,1.5,20.0,703.0,987.26,729.36
2016,10,11,11,15,905.5,91.5,1.5,20.0,714.0,971.4,718.66
2016,10,11,11,30,909.0,92.0,1.5,20.0,725.0,951.69,705.63
2016,10,11,11,45,909.5,92.5,1.5,20.5,728.0,925.5,687.17
2016,10,11,12,0,910.0,93.0,1.5,21.0,731.0,895.76,666.51
2016,10,11,12,15,908.5,93.0,1.5,21.0,726.0,860.41,643.42
2016,10,11,12,30,907.0,93.0,1.5,21.0,721.0,821.93,618.15
2016,10,11,12,45,889.0,98.5,1.55,21.0,704.5,773.84,586.63
2016,10,11,13,0,871.0,104.0,1.6,21.0,688.0,729.33,556.18
2016,10,11,13,15,864.0,103.0,1.65,21.0,667.5,678.31,519.28
2016,10,11,13,30,857.0,102.0,1.7,21.0,647.0,625.54,480.01
2016,10,11,13,45,845.0,100.5,1.8,21.0,618.5,568.07,436.22
2016,10,11,14,0,833.0,99.0,1.9,21.0,590.0,509.94,390.28
2016,10,11,14,15,643.5,142.5,2.0,20.5,508.5,414.23,316.28
2016,10,11,14,30,454.0,186.0,2.1,20.0,427.0,333.03,253.5
2016,10,11,14,45,494.5,160.5,2.25,20.0,404.5,290.98,216.53
2016,10,11,15,0,535.0,135.0,2.4,20.0,382.0,243.98,174.19
2016,10,11,15,15,499.5,126.5,2.5,19.5,339.0,191.56,130.86
2016,10,11,15,30,464.0,118.0,2.6,19.0,296.0,143.48,93.97
2016,10,11,15,45,423.5,109.5,2.75,18.5,255.5,99.63,66.94
2016,10,11,16,0,383.0,101.0,2.9,18.0,215.0,73.31,58.93
2016,10,11,16,15,436.5,79.0,2.85,17.5,186.5,59.07,46.46
2016,10,11,16,30,490.0,57.0,2.8,17.0,158.0,45.67,34.48
2016,10,11,16,45,393.5,46.5,2.8,16.5,113.0,37.78,27.13
2016,10,11,17,0,297.0,36.0,2.8,16.0,68.0,29.81,18.97
2016,10,11,17,15,148.5,18.0,2.7,15.5,34.0,14.06,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.0,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,86.0,14.0,1.3,12.0,17.0,64.92,0.0
2016,10,12,6,45,216.5,29.0,1.2,12.5,53.5,220.61,153.26
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,342.25,276.71
2016,10,12,7,15,430.5,54.0,1.0,13.5,136.0,434.17,354.99
2016,10,12,7,30,514.0,64.0,0.9,14.0,182.0,531.33,431.61
2016,10,12,7,45,257.0,79.0,0.85,14.5,138.0,347.6,286.49
2016,10,12,8,0,0.0,94.0,0.8,15.0,94.0,85.3,66.44
2016,10,12,8,15,0.0,109.5,0.8,15.5,109.5,99.57,78.75
2016,10,12,8,30,0.0,125.0,0.8,16.0,125.0,113.81,90.2
2016,10,12,8,45,5.0,146.0,0.85,16.5,148.0,138.85,110.58
2016,10,12,9,0,10.0,167.0,0.9,17.0,171.0,163.99,130.65
2016,10,12,9,15,25.0,193.5,1.0,17.0,206.5,205.1,163.98
2016,10,12,9,30,40.0,220.0,1.1,17.0,242.0,267.52,213.48
2016,10,12,9,45,33.5,226.0,1.25,17.5,245.0,264.25,209.66
2016,10,12,10,0,27.0,232.0,1.4,18.0,248.0,240.67,190.34
2016,10,12,10,15,82.0,266.0,1.6,18.0,318.0,352.28,279.09
2016,10,12,10,30,137.0,300.0,1.8,18.0,388.0,463.37,364.15
2016,10,12,10,45,170.5,308.5,2.0,18.0,421.0,499.64,391.66
2016,10,12,11,0,204.0,317.0,2.2,18.0,454.0,534.13,418.15
2016,10,12,11,15,535.0,214.0,2.2,18.0,582.0,764.39,593.32
2016,10,12,11,30,866.0,111.0,2.2,18.0,710.0,942.44,715.93
2016,10,12,11,45,870.5,109.0,2.2,18.5,713.5,917.16,695.38
2016,10,12,12,0,875.0,107.0,2.2,19.0,717.0,879.41,668.58
2016,10,12,12,15,605.5,203.5,2.15,19.0,624.5,735.47,566.16
2016,10,12,12,30,336.0,300.0,2.1,19.0,532.0,570.28,442.01
2016,10,12,12,45,600.5,201.5,2.1,19.5,605.5,669.48,518.96
2016,10,12,13,0,865.0,103.0,2.1,20.0,679.0,722.79,558.58
2016,10,12,13,15,703.0,153.0,2.15,20.0,611.5,623.06,482.9
2016,10,12,13,30,541.0,203.0,2.2,20.0,544.0,526.15,409.23
2016,10,12,13,45,510.0,204.0,2.3,20.0,514.5,475.28,370.06
2016,10,12,14,0,479.0,205.0,2.4,20.0,485.0,426.42,331.24
2016,10,12,14,15,412.0,206.5,2.45,19.5,437.5,364.85,282.68
2016,10,12,14,30,345.0,208.0,2.5,19.0,390.0,306.49,236.24
2016,10,12,14,45,231.5,202.0,2.65,19.0,320.0,240.2,184.34
2016,10,12,15,0,118.0,196.0,2.8,19.0,250.0,186.44,143.72
2016,10,12,15,15,408.0,136.0,2.65,18.5,295.0,181.83,127.52
2016,10,12,15,30,698.0,76.0,2.5,18.0,340.0,138.67,80.55
2016,10,12,15,45,662.0,70.0,2.45,18.0,293.5,82.48,46.97
2016,10,12,16,0,626.0,64.0,2.4,18.0,247.0,49.8,38.34
2016,10,12,16,15,566.0,57.5,2.3,17.5,199.5,45.35,34.41
2016,10,12,16,30,506.0,51.0,2.2,17.0,152.0,40.87,30.26
2016,10,12,16,45,412.0,41.5,2.15,16.5,108.0,33.68,23.52
2016,10,12,17,0,318.0,32.0,2.1,16.0,64.0,26.42,15.88
2016,10,12,17,15,159.0,16.0,2.1,15.5,32.0,13.02,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,11.95,0.0
2016,10,13,6,45,129.5,28.0,1.95,12.5,45.0,159.84,105.75
2016,10,13,7,0,259.0,42.0,2.0,13.0,76.0,276.69,224.88
2016,10,13,7,15,306.0,57.0,2.1,13.5,114.0,340.98,282.93
2016,10,13,7,30,353.0,72.0,2.2,14.0,152.0,408.58,340.73
2016,10,13,7,45,387.0,85.5,2.35,14.5,192.0,465.73,387.89
2016,10,13,8,0,421.0,99.0,2.5,15.0,232.0,523.94,433.98
2016,10,13,8,15,438.0,113.0,2.45,15.5,270.5,568.01,466.6
2016,10,13,8,30,455.0,127.0,2.4,16.0,309.0,611.1,497.42
2016,10,13,8,45,501.5,132.5,2.35,16.5,353.5,670.13,539.25
2016,10,13,9,0,548.0,138.0,2.3,17.0,398.0,728.93,579.53
2016,10,13,9,15,401.0,185.5,2.25,17.5,384.5,648.0,514.32
2016,10,13,9,30,254.0,233.0,2.2,18.0,371.0,539.75,428.1
2016,10,13,9,45,139.5,230.0,2.15,18.5,306.5,396.65,315.66
2016,10,13,10,0,25.0,227.0,2.1,19.0,242.0,233.68,184.29
2016,10,13,10,15,132.0,259.5,2.05,19.0,343.0,416.19,329.59
2016,10,13,10,30,239.0,292.0,2.0,19.0,444.0,555.19,434.54
2016,10,13,10,45,236.0,301.5,2.0,19.5,455.5,555.87,432.38
2016,10,13,11,0,233.0,311.0,2.0,20.0,467.0,555.45,430.49
2016,10,13,11,15,351.5,284.0,2.05,20.0,523.5,647.37,499.9
2016,10,13,11,30,470.0,257.0,2.1,20.0,580.0,732.15,561.78
2016,10,13,11,45,480.5,251.0,2.15,20.5,582.5,716.88,549.41
2016,10,13,12,0,491.0,245.0,2.2,21.0,585.0,699.05,536.06
2016,10,13,12,15,443.5,263.5,2.25,21.0,568.5,655.06,503.53
2016,10,13,12,30,396.0,282.0,2.3,21.0,552.0,599.07,462.43
2016,10,13,12,45,351.0,287.0,2.35,21.0,523.5,548.41,424.76
2016,10,13,13,0,306.0,292.0,2.4,21.0,495.0,500.21,388.39
2016,10,13,13,15,341.5,274.0,2.4,21.0,493.5,485.5,377.76
2016,10,13,13,30,377.0,256.0,2.4,21.0,492.0,466.92,363.5
2016,10,13,13,45,371.5,244.5,2.4,21.0,468.5,427.85,332.91
2016,10,13,14,0,366.0,233.0,2.4,21.0,445.0,388.85,301.82
2016,10,13,14,15,296.0,229.5,2.4,20.5,394.0,329.23,255.18
2016,10,13,14,30,226.0,226.0,2.4,20.0,343.0,273.75,211.71
2016,10,13,14,45,305.5,195.0,2.4,19.5,340.0,257.0,195.33
2016,10,13,15,0,385.0,164.0,2.4,19.0,337.0,229.18,168.37
2016,10,13,15,15,442.5,135.5,2.35,18.5,315.5,187.07,130.13
2016,10,13,15,30,500.0,107.0,2.3,18.0,294.0,138.14,88.57
2016,10,13,15,45,470.5,96.0,2.3,18.0,253.0,91.1,59.33
2016,10,13,16,0,441.0,85.0,2.3,18.0,212.0,62.84,49.76
2016,10,13,16,15,399.0,72.5,2.15,17.5,170.5,54.31,42.24
2016,10,13,16,30,357.0,60.0,2.0,17.0,129.0,45.53,34.28
2016,10,13,16,45,285.5,46.0,1.95,17.0,91.0,35.27,24.75
2016,10,13,17,0,214.0,32.0,1.9,17.0,53.0,24.78,14.09
2016,10,13,17,15,107.0,16.0,1.8,16.5,26.5,12.47,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,16.0,2.0,1.71,0.0
2016,10,14,6,45,0.0,8.0,3.75,16.0,8.0,6.57,0.0
2016,10,14,7,0,0.0,14.0,3.6,16.0,14.0,11.51,3.77
2016,10,14,7,15,0.0,21.5,3.4,16.0,21.5,17.7,9.24
2016,10,14,7,30,0.0,29.0,3.2,16.0,29.0,23.91,14.68
2016,10,14,7,45,0.0,37.0,3.0,16.0,37.0,30.55,20.44
2016,10,14,8,0,0.0,45.0,2.8,16.0,45.0,37.19,26.14
2016,10,14,8,15,0.0,52.5,2.65,16.0,52.5,43.44,31.43
2016,10,14,8,30,0.0,60.0,2.5,16.0,60.0,49.69,36.66
2016,10,14,8,45,0.0,53.0,2.45,16.5,53.0,43.87,31.58
2016,10,14,9,0,0.0,46.0,2.4,17.0,46.0,38.06,26.54
2016,10,14,9,15,5.0,115.5,2.35,17.0,118.5,104.27,81.9
2016,10,14,9,30,10.0,185.0,2.3,17.0,191.0,178.98,142.87
2016,10,14,9,45,5.0,112.5,2.3,17.5,115.5,100.41,77.99
2016,10,14,10,0,0.0,40.0,2.3,18.0,40.0,33.14,22.02
2016,10,14,10,15,0.0,90.0,2.25,18.0,90.0,74.88,56.54
2016,10,14,10,30,0.0,140.0,2.2,18.0,140.0,119.97,93.24
2016,10,14,10,45,0.0,136.5,2.15,18.0,136.5,116.41,90.16
2016,10,14,11,0,0.0,133.0,2.1,18.0,133.0,112.98,87.28
2016,10,14,11,15,0.0,134.0,2.05,18.0,134.0,113.68,87.79
2016,10,14,11,30,0.0,135.0,2.0,18.0,135.0,114.4,88.32
2016,10,14,11,45,0.0,118.0,1.95,18.5,118.0,99.2,75.81
2016,10,14,12,0,0.0,101.0,1.9,19.0,101.0,84.34,63.62
2016,10,14,12,15,13.0,181.5,1.85,19.0,190.0,166.01,129.84
2016,10,14,12,30,26.0,262.0,1.8,19.0,279.0,248.83,195.19
2016,10,14,12,45,17.5,237.5,1.8,19.0,249.5,217.76,170.41
2016,10,14,13,0,9.0,213.0,1.8,19.0,220.0,188.12,147.02
2016,10,14,13,15,9.5,210.0,1.75,19.0,216.5,184.59,144.42
2016,10,14,13,30,10.0,207.0,1.7,19.0,213.0,180.98,141.69
2016,10,14,13,45,5.0,160.5,1.65,19.0,163.5,137.12,106.72
2016,10,14,14,0,0.0,114.0,1.6,19.0,114.0,94.91,72.73
2016,10,14,14,15,0.0,91.5,1.55,18.5,91.5,76.06,57.62
2016,10,14,14,30,0.0,69.0,1.5,18.0,69.0,57.24,42.3
2016,10,14,14,45,0.0,58.5,1.5,18.0,58.5,48.47,35.11
2016,10,14,15,0,0.0,48.0,1.5,18.0,48.0,39.72,27.87
2016,10,14,15,15,13.5,93.5,1.45,18.0,98.5,79.31,60.52
2016,10,14,15,30,27.0,139.0,1.4,18.0,149.0,111.15,86.44
2016,10,14,15,45,21.5,120.5,1.4,18.0,128.0,94.99,73.71
2016,10,14,16,0,16.0,102.0,1.4,18.0,107.0,79.35,64.13
2016,10,14,16,15,8.0,83.0,1.25,17.5,85.5,64.99,51.53
2016,10,14,16,30,0.0,64.0,1.1,17.0,64.0,50.53,38.58
2016,10,14,16,45,0.0,44.5,1.0,16.5,44.5,35.63,25.05
2016,10,14,17,0,0.0,25.0,0.9,16.0,25.0,20.52,10.38
2016,10,14,17,15,0.0,12.5,0.85,15.5,12.5,10.67,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,37.0,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,74.0,11.0,1.9,13.0,13.0,54.98,0.0
2016,10,15,6,45,209.0,24.5,2.0,13.5,47.0,206.21,121.56
2016,10,15,7,0,344.0,38.0,2.1,14.0,81.0,334.49,268.97
2016,10,15,7,15,431.0,47.0,2.2,14.5,125.0,426.64,350.5
2016,10,15,7,30,518.0,56.0,2.3,15.0,169.0,524.7,431.17
2016,10,15,7,45,572.0,62.0,2.45,15.5,215.5,596.28,488.05
2016,10,15,8,0,626.0,68.0,2.6,16.0,262.0,669.42,543.76
2016,10,15,8,15,422.0,113.5,2.9,16.5,253.0,554.36,454.82
2016,10,15,8,30,218.0,159.0,3.2,17.0,244.0,413.37,339.22
2016,10,15,8,45,117.5,165.0,3.5,17.5,211.5,305.56,250.15
2016,10,15,9,0,17.0,171.0,3.8,18.0,179.0,176.43,141.28
2016,10,15,9,15,8.5,141.5,4.0,18.0,145.5,133.9,106.06
2016,10,15,9,30,0.0,112.0,4.2,18.0,112.0,95.44,73.84
2016,10,15,9,45,123.5,186.5,4.45,18.5,259.0,328.44,266.93
2016,10,15,10,0,247.0,261.0,4.7,19.0,406.0,560.3,448.08
2016,10,15,10,15,125.5,224.5,4.85,19.0,298.5,368.89,296.04
2016,10,15,10,30,4.0,188.0,5.0,19.0,191.0,169.95,133.41
2016,10,15,10,45,120.0,247.0,5.15,19.5,326.5,380.33,304.44
2016,10,15,11,0,236.0,306.0,5.3,20.0,462.0,553.05,438.72
2016,10,15,11,15,275.0,304.0,5.4,20.0,488.5,597.62,472.34
2016,10,15,11,30,314.0,302.0,5.5,20.0,515.0,619.12,489.19
2016,10,15,11,45,183.0,298.5,5.65,20.0,423.0,467.28,370.58
2016,10,15,12,0,52.0,295.0,5.8,20.0,331.0,325.15,256.68
2016,10,15,12,15,26.0,197.5,5.85,20.0,215.5,201.49,158.62
2016,10,15,12,30,0.0,100.0,5.9,20.0,100.0,83.43,62.74
2016,10,15,12,45,0.0,91.0,6.0,20.0,91.0,75.77,56.59
2016,10,15,13,0,0.0,82.0,6.1,20.0,82.0,68.22,50.48
2016,10,15,13,15,0.0,79.5,6.1,20.0,79.5,66.11,48.81
2016,10,15,13,30,0.0,77.0,6.1,20.0,77.0,64.0,47.16
2016,10,15,13,45,31.5,160.5,6.15,20.0,178.5,155.54,122.23
2016,10,15,14,0,63.0,244.0,6.2,20.0,280.0,239.93,190.07
2016,10,15,14,15,31.5,189.0,6.15,19.5,207.0,173.39,136.76
2016,10,15,14,30,0.0,134.0,6.1,19.0,134.0,110.91,86.47
2016,10,15,14,45,0.0,129.5,6.05,19.0,129.5,106.68,83.23
2016,10,15,15,0,0.0,125.0,6.0,19.0,125.0,102.36,79.86
2016,10,15,15,15,0.0,92.5,5.8,18.5,92.5,76.12,58.34
2016,10,15,15,30,0.0,60.0,5.6,18.0,60.0,49.69,36.38
2016,10,15,15,45,0.0,51.0,5.45,18.0,51.0,42.19,30.1
2016,10,15,16,0,0.0,42.0,5.3,18.0,42.0,34.7,25.03
2016,10,15,16,15,0.0,33.0,5.15,17.5,33.0,27.23,18.38
2016,10,15,16,30,0.0,24.0,5.0,17.0,24.0,19.77,11.67
2016,10,15,16,45,0.0,16.5,4.85,17.0,16.5,13.57,5.98
2016,10,15,17,0,0.0,9.0,4.7,17.0,9.0,7.39,0.0
2016,10,15,17,15,0.0,4.5,4.55,17.0,4.5,3.84,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,1.45,13.5,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,1.5,14.0,2.0,1.71,0.0
2016,10,16,6,45,0.0,9.5,1.6,14.5,9.5,7.81,0.0
2016,10,16,7,0,0.0,17.0,1.7,15.0,17.0,13.99,5.78
2016,10,16,7,15,0.0,27.0,1.8,15.0,27.0,22.27,13.12
2016,10,16,7,30,0.0,37.0,1.9,15.0,37.0,30.56,20.41
2016,10,16,7,45,0.0,47.5,2.0,15.5,47.5,39.29,27.94
2016,10,16,8,0,0.0,58.0,2.1,16.0,58.0,48.03,35.36
2016,10,16,8,15,0.0,68.0,2.2,16.0,68.0,56.39,42.43
2016,10,16,8,30,0.0,78.0,2.3,16.0,78.0,65.35,49.91
2016,10,16,8,45,0.0,92.0,2.4,16.5,92.0,78.23,60.49
2016,10,16,9,0,0.0,106.0,2.5,17.0,106.0,91.12,70.94
2016,10,16,9,15,0.0,101.5,2.55,17.0,101.5,86.04,66.52
2016,10,16,9,30,0.0,97.0,2.6,17.0,97.0,81.42,62.54
2016,10,16,9,45,0.0,80.5,2.7,17.5,80.5,66.88,50.24
2016,10,16,10,0,0.0,64.0,2.8,18.0,64.0,53.12,38.65
2016,10,16,10,15,0.0,38.0,2.85,18.0,38.0,31.49,20.63
2016,10,16,10,30,0.0,12.0,2.9,18.0,12.0,9.93,2.64
2016,10,16,10,45,0.0,17.0,3.0,18.5,17.0,14.08,6.07
2016,10,16,11,0,0.0,22.0,3.1,19.0,22.0,18.23,9.48
2016,10,16,11,15,0.0,18.5,3.1,19.0,18.5,15.33,7.06
2016,10,16,11,30,0.0,15.0,3.1,19.0,15.0,12.43,4.65
2016,10,16,11,45,0.0,15.0,3.15,19.0,15.0,12.43,4.65
2016,10,16,12,0,0.0,15.0,3.2,19.0,15.0,12.43,4.65
2016,10,16,12,15,0.0,57.5,3.3,19.0,57.5,47.77,33.84
2016,10,16,12,30,0.0,100.0,3.4,19.0,100.0,83.43,63.06
2016,10,16,12,45,0.0,64.0,3.55,19.0,64.0,53.18,38.3
2016,10,16,13,0,0.0,28.0,3.7,19.0,28.0,23.2,13.6
2016,10,16,13,15,0.0,75.0,3.85,19.0,75.0,62.34,45.96
2016,10,16,13,30,0.0,122.0,4.0,19.0,122.0,101.97,78.49
2016,10,16,13,45,0.0,96.0,4.2,19.0,96.0,79.89,60.5
2016,10,16,14,0,0.0,70.0,4.4,19.0,70.0,58.11,42.67
2016,10,16,14,15,0.0,82.0,4.5,19.0,82.0,68.12,51.07
2016,10,16,14,30,0.0,94.0,4.6,19.0,94.0,78.04,59.4
2016,10,16,14,45,16.5,131.5,4.7,19.0,139.0,113.24,88.19
2016,10,16,15,0,33.0,169.0,4.8,19.0,184.0,144.42,113.27
2016,10,16,15,15,16.5,97.0,4.7,18.5,104.5,82.47,62.9
2016,10,16,15,30,0.0,25.0,4.6,18.0,25.0,20.61,11.83
2016,10,16,15,45,0.0,21.5,4.6,18.0,21.5,17.71,9.39
2016,10,16,16,0,0.0,18.0,4.6,18.0,18.0,14.81,7.46
2016,10,16,16,15,0.0,14.0,4.45,17.5,14.0,11.51,4.51
2016,10,16,16,30,0.0,10.0,4.3,17.0,10.0,8.21,1.53
2016,10,16,16,45,0.0,6.5,4.2,16.5,6.5,5.33,0.0
2016,10,16,17,0,0.0,3.0,4.1,16.0,3.0,2.46,0.0
2016,10,16,17,15,0.0,1.5,4.1,15.5,1.5,1.28,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,10.5,5.0,1.6,12.5,5.0,0.0,0.0
2016,10,17,6,30,21.0,10.0,1.6,13.0,10.0,21.47,0.0
2016,10,17,6,45,149.5,26.0,1.6,13.5,42.0,165.62,76.0
2016,10,17,7,0,278.0,42.0,1.6,14.0,74.0,293.27,233.12
2016,10,17,7,15,372.0,52.5,1.6,14.0,118.0,387.17,317.54
2016,10,17,7,30,466.0,63.0,1.6,14.0,162.0,490.77,403.43
2016,10,17,7,45,534.0,69.0,1.6,14.5,209.0,572.95,467.9
2016,10,17,8,0,602.0,75.0,1.6,15.0,256.0,657.22,530.88
2016,10,17,8,15,642.0,80.0,1.6,15.5,301.5,716.77,572.86
2016,10,17,8,30,682.0,85.0,1.6,16.0,347.0,775.78,612.99
2016,10,17,8,45,718.0,86.5,1.6,16.5,390.5,825.29,645.03
2016,10,17,9,0,754.0,88.0,1.6,17.0,434.0,866.99,670.84
2016,10,17,9,15,773.5,90.5,1.6,17.0,471.5,898.34,690.36
2016,10,17,9,30,793.0,93.0,1.6,17.0,509.0,926.63,707.71
2016,10,17,9,45,809.0,94.5,1.6,17.5,541.0,946.91,718.24
2016,10,17,10,0,825.0,96.0,1.6,18.0,573.0,963.63,726.48
2016,10,17,10,15,834.5,97.5,1.6,18.0,598.0,970.18,729.44
2016,10,17,10,30,844.0,99.0,1.6,18.0,623.0,972.9,730.15
2016,10,17,10,45,853.0,98.5,1.65,18.5,641.5,968.8,725.9
2016,10,17,11,0,862.0,98.0,1.7,19.0,660.0,949.98,712.12
2016,10,17,11,15,865.5,98.5,1.75,19.0,670.0,934.52,702.2
2016,10,17,11,30,869.0,99.0,1.8,19.0,680.0,915.41,689.86
2016,10,17,11,45,870.0,99.0,1.9,19.5,682.5,889.92,672.54
2016,10,17,12,0,871.0,99.0,2.0,20.0,685.0,861.05,652.92
2016,10,17,12,15,869.0,98.5,2.05,20.0,679.5,825.92,629.68
2016,10,17,12,30,867.0,98.0,2.1,20.0,674.0,787.89,604.27
2016,10,17,12,45,864.0,96.5,2.15,20.0,660.5,745.36,575.46
2016,10,17,13,0,861.0,95.0,2.2,20.0,647.0,700.38,543.48
2016,10,17,13,15,608.5,173.0,2.25,20.0,557.0,576.5,449.01
2016,10,17,13,30,356.0,251.0,2.3,20.0,467.0,448.68,350.61
2016,10,17,13,45,216.0,247.5,2.35,20.0,376.5,338.72,265.71
2016,10,17,14,0,76.0,244.0,2.4,20.0,286.0,246.39,193.32
2016,10,17,14,15,436.5,164.0,2.4,19.5,384.5,336.8,261.78
2016,10,17,14,30,797.0,84.0,2.4,19.0,483.0,370.71,278.64
2016,10,17,14,45,777.0,81.0,2.45,19.0,443.5,309.74,224.5
2016,10,17,15,0,757.0,78.0,2.5,19.0,404.0,250.29,171.67
2016,10,17,15,15,727.0,74.5,2.45,18.5,360.5,190.46,120.7
2016,10,17,15,30,697.0,71.0,2.4,18.0,317.0,130.31,74.3
2016,10,17,15,45,655.0,65.5,2.4,18.0,271.0,74.81,42.73
2016,10,17,16,0,613.0,60.0,2.4,18.0,225.0,47.17,35.99
2016,10,17,16,15,546.5,53.5,2.25,17.5,178.0,42.59,31.87
2016,10,17,16,30,480.0,47.0,2.1,17.0,131.0,38.03,27.55
2016,10,17,16,45,372.0,37.0,2.0,16.5,89.5,30.29,20.15
2016,10,17,17,0,264.0,27.0,1.9,16.0,48.0,22.48,9.43
2016,10,17,17,15,132.0,13.5,1.9,15.5,24.0,11.52,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,185.5,17.5,1.9,12.0,38.5,177.35,66.69
2016,10,18,7,0,371.0,35.0,1.9,13.0,77.0,350.42,278.5
2016,10,18,7,15,463.0,43.0,2.0,13.5,122.0,445.74,364.8
2016,10,18,7,30,555.0,51.0,2.1,14.0,167.0,547.26,448.55
2016,10,18,7,45,617.5,55.5,2.25,14.5,215.0,624.63,510.12
2016,10,18,8,0,680.0,60.0,2.4,15.0,263.0,698.0,566.0
2016,10,18,8,15,717.0,64.0,2.45,15.5,309.0,755.99,607.66
2016,10,18,8,30,754.0,68.0,2.5,16.0,355.0,812.99,647.13
2016,10,18,8,45,783.5,70.0,2.55,16.5,398.5,858.84,677.39
2016,10,18,9,0,813.0,72.0,2.6,17.0,442.0,902.47,705.44
2016,10,18,9,15,831.0,74.0,2.5,17.5,480.0,932.3,722.0
2016,10,18,9,30,849.0,76.0,2.4,18.0,518.0,947.83,728.49
2016,10,18,9,45,864.5,77.0,2.35,18.5,550.5,967.16,738.14
2016,10,18,10,0,880.0,78.0,2.3,19.0,583.0,982.91,745.29
2016,10,18,10,15,889.0,79.0,2.2,19.0,608.5,988.45,746.52
2016,10,18,10,30,898.0,80.0,2.1,19.0,634.0,990.09,745.35
2016,10,18,10,45,905.5,80.0,2.05,19.5,652.5,985.06,739.11
2016,10,18,11,0,913.0,80.0,2.0,20.0,671.0,976.05,730.51
2016,10,18,11,15,916.5,80.5,1.95,20.0,681.5,959.89,718.78
2016,10,18,11,30,920.0,81.0,1.9,20.0,692.0,939.88,704.71
2016,10,18,11,45,923.5,80.0,1.85,20.5,695.0,914.33,685.78
2016,10,18,12,0,927.0,79.0,1.8,21.0,698.0,885.1,664.59
2016,10,18,12,15,925.5,78.5,1.85,21.0,692.5,848.77,640.98
2016,10,18,12,30,924.0,78.0,1.9,21.0,687.0,809.31,615.09
2016,10,18,12,45,916.5,79.0,1.95,21.0,673.0,764.11,584.92
2016,10,18,13,0,909.0,80.0,2.0,21.0,659.0,716.6,552.23
2016,10,18,13,15,902.0,79.0,2.0,21.0,637.5,665.27,513.94
2016,10,18,13,30,895.0,78.0,2.0,21.0,616.0,612.16,473.25
2016,10,18,13,45,882.5,77.5,2.05,21.0,587.5,555.04,428.53
2016,10,18,14,0,870.0,77.0,2.1,21.0,559.0,497.19,381.7
2016,10,18,14,15,855.0,75.0,2.15,21.0,524.5,436.42,331.04
2016,10,18,14,30,840.0,73.0,2.2,21.0,490.0,374.83,278.13
2016,10,18,14,45,815.5,71.5,2.25,21.0,449.0,311.55,222.86
2016,10,18,15,0,791.0,70.0,2.3,21.0,408.0,250.22,168.87
2016,10,18,15,15,762.0,67.0,2.25,20.5,363.5,189.04,117.05
2016,10,18,15,30,733.0,64.0,2.2,20.0,319.0,131.02,72.92
2016,10,18,15,45,687.5,60.0,2.2,20.0,272.0,74.92,42.14
2016,10,18,16,0,642.0,56.0,2.2,20.0,225.0,44.36,33.22
2016,10,18,16,15,576.5,49.5,2.2,19.0,178.0,39.65,29.06
2016,10,18,16,30,511.0,43.0,2.2,18.0,131.0,34.93,24.69
2016,10,18,16,45,399.5,33.5,2.2,17.5,88.5,27.45,17.53
2016,10,18,17,0,288.0,24.0,2.2,17.0,46.0,19.93,6.39
2016,10,18,17,15,144.0,12.0,2.3,16.5,23.0,10.24,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,15.0,1.9,11.5,38.5,190.73,50.18
2016,10,19,7,0,428.0,30.0,1.9,12.0,77.0,385.33,304.81
2016,10,19,7,15,515.0,37.0,1.95,12.5,122.0,469.05,383.46
2016,10,19,7,30,602.0,44.0,2.0,13.0,167.0,567.88,465.21
2016,10,19,7,45,655.5,48.5,2.05,14.0,214.5,640.18,521.5
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,713.54,575.57
2016,10,19,8,15,579.0,85.5,2.1,15.5,275.0,666.43,538.75
2016,10,19,8,30,449.0,118.0,2.1,16.0,288.0,593.4,482.34
2016,10,19,8,45,502.0,122.5,2.15,16.5,333.0,656.54,528.91
2016,10,19,9,0,555.0,127.0,2.2,17.0,378.0,728.77,579.83
2016,10,19,9,15,708.0,98.0,2.15,17.5,445.5,848.76,662.36
2016,10,19,9,30,861.0,69.0,2.1,18.0,513.0,949.29,727.49
2016,10,19,9,45,872.0,71.0,2.1,19.0,544.5,965.63,733.19
2016,10,19,10,0,883.0,73.0,2.1,20.0,576.0,978.28,737.36
2016,10,19,10,15,891.5,74.0,2.0,20.0,601.0,983.36,738.21
2016,10,19,10,30,900.0,75.0,1.9,20.0,626.0,984.54,736.66
2016,10,19,10,45,902.0,77.0,1.85,20.5,643.0,976.69,728.58
2016,10,19,11,0,904.0,79.0,1.8,21.0,660.0,964.95,718.24
2016,10,19,11,15,907.0,79.5,1.75,21.0,670.0,948.49,706.38
2016,10,19,11,30,910.0,80.0,1.7,21.0,680.0,928.25,692.22
2016,10,19,11,45,909.0,80.5,1.7,21.5,682.0,900.76,672.71
