Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,0,908.0,81.0,1.7,22.0,684.0,869.85,651.06
2016,10,19,12,15,906.5,81.0,1.7,22.0,678.5,834.71,627.83
2016,10,19,12,30,905.0,81.0,1.7,22.0,673.0,796.5,602.42
2016,10,19,12,45,900.0,81.0,1.75,22.5,659.5,752.81,572.38
2016,10,19,13,0,895.0,81.0,1.8,23.0,646.0,706.69,539.74
2016,10,19,13,15,888.0,80.0,1.8,23.0,625.0,656.06,502.31
2016,10,19,13,30,881.0,79.0,1.8,23.0,604.0,603.67,462.55
2016,10,19,13,45,872.0,77.0,1.85,23.0,576.5,547.7,419.16
2016,10,19,14,0,863.0,75.0,1.9,23.0,549.0,490.71,373.43
2016,10,19,14,15,848.5,73.5,1.95,23.0,515.0,431.13,324.12
2016,10,19,14,30,834.0,72.0,2.0,23.0,481.0,370.66,272.55
2016,10,19,14,45,813.5,69.5,2.05,23.0,441.0,308.12,218.25
2016,10,19,15,0,793.0,67.0,2.1,23.0,401.0,247.06,164.82
2016,10,19,15,15,764.0,64.0,2.05,22.5,357.0,185.9,113.46
2016,10,19,15,30,735.0,61.0,2.0,22.0,313.0,127.89,69.79
2016,10,19,15,45,693.5,56.5,1.95,21.5,266.5,71.52,39.3
2016,10,19,16,0,652.0,52.0,1.9,21.0,220.0,45.04,33.65
2016,10,19,16,15,586.5,46.0,1.85,20.0,173.5,40.25,29.43
2016,10,19,16,30,521.0,40.0,1.8,19.0,127.0,32.56,22.49
2016,10,19,16,45,411.5,31.0,1.75,18.0,85.0,25.43,15.67
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,18.27,3.8
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,9.39,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.5,15.0,1.45,12.5,37.0,185.98,20.54
2016,10,20,7,0,417.0,30.0,1.5,13.0,74.0,377.59,294.59
2016,10,20,7,15,507.5,37.5,1.5,13.5,120.0,471.8,382.02
2016,10,20,7,30,598.0,45.0,1.5,14.0,166.0,565.38,458.67
2016,10,20,7,45,655.5,50.0,1.55,15.0,214.0,641.61,517.33
2016,10,20,8,0,713.0,55.0,1.6,16.0,262.0,719.11,573.68
2016,10,20,8,15,749.0,58.5,1.5,16.5,308.5,776.14,612.12
2016,10,20,8,30,785.0,62.0,1.4,17.0,355.0,832.09,647.95
2016,10,20,8,45,811.0,64.5,1.35,18.0,398.0,875.7,673.05
2016,10,20,9,0,837.0,67.0,1.3,19.0,441.0,916.94,695.66
2016,10,20,9,15,854.5,69.0,1.25,19.5,479.0,935.65,703.93
2016,10,20,9,30,872.0,71.0,1.2,20.0,517.0,961.78,717.18
2016,10,20,9,45,886.0,72.0,1.2,20.5,549.5,979.69,725.65
2016,10,20,10,0,900.0,73.0,1.2,21.0,582.0,993.94,731.89
2016,10,20,10,15,908.5,74.0,1.2,21.5,607.0,998.9,732.29
2016,10,20,10,30,917.0,75.0,1.2,22.0,632.0,999.9,730.45
2016,10,20,10,45,922.0,75.5,1.25,23.0,650.0,992.85,723.18
2016,10,20,11,0,927.0,76.0,1.3,24.0,668.0,981.82,713.65
2016,10,20,11,15,929.5,76.5,1.3,24.0,678.0,964.48,702.22
2016,10,20,11,30,932.0,77.0,1.3,24.0,688.0,943.28,688.51
2016,10,20,11,45,932.5,77.5,1.3,24.5,690.0,916.54,670.04
2016,10,20,12,0,933.0,78.0,1.3,25.0,692.0,886.22,649.38
2016,10,20,12,15,931.0,77.5,1.3,25.0,686.5,849.29,625.67
2016,10,20,12,30,929.0,77.0,1.3,25.0,681.0,809.26,599.82
2016,10,20,12,45,922.5,77.5,1.35,25.5,666.5,764.11,569.75
2016,10,20,13,0,916.0,78.0,1.4,26.0,652.0,716.57,537.17
2016,10,20,13,15,909.0,77.0,1.4,26.0,631.0,665.01,499.99
2016,10,20,13,30,902.0,76.0,1.4,26.0,610.0,611.63,460.42
2016,10,20,13,45,892.5,74.5,1.45,26.5,582.0,554.87,416.58
2016,10,20,14,0,883.0,73.0,1.5,27.0,554.0,497.07,370.54
2016,10,20,14,15,868.5,71.0,1.5,26.5,519.0,435.95,321.65
2016,10,20,14,30,854.0,69.0,1.5,26.0,484.0,374.91,271.03
2016,10,20,14,45,834.0,67.0,1.5,26.0,444.0,310.88,216.38
2016,10,20,15,0,814.0,65.0,1.5,26.0,404.0,249.23,163.23
2016,10,20,15,15,785.0,61.5,1.5,25.5,359.5,186.41,111.38
2016,10,20,15,30,756.0,58.0,1.5,25.0,315.0,126.73,67.2
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.5,69.54,37.1
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,43.56,31.93
2016,10,20,16,15,605.5,44.5,1.6,23.0,173.0,39.13,28.04
2016,10,20,16,30,539.0,39.0,1.6,22.0,126.0,34.74,23.98
2016,10,20,16,45,422.5,30.0,1.65,21.5,83.5,24.7,14.64
2016,10,20,17,0,306.0,21.0,1.7,21.0,41.0,17.48,1.2
2016,10,20,17,15,153.0,10.5,1.7,20.5,20.5,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.0,14.5,1.2,14.5,34.5,176.99,0.0
2016,10,21,7,0,396.0,29.0,1.2,15.0,69.0,361.52,276.94
2016,10,21,7,15,487.0,36.5,1.15,15.5,113.5,454.91,364.28
2016,10,21,7,30,578.0,44.0,1.1,16.0,158.0,547.93,439.43
2016,10,21,7,45,633.5,49.0,1.05,16.5,205.0,621.61,495.65
2016,10,21,8,0,689.0,54.0,1.0,17.0,252.0,696.51,549.47
2016,10,21,8,15,725.0,58.0,0.9,17.5,297.5,753.39,586.92
2016,10,21,8,30,761.0,62.0,0.8,18.0,343.0,809.31,621.74
2016,10,21,8,45,786.5,64.5,0.7,19.0,385.0,851.85,644.56
2016,10,21,9,0,812.0,67.0,0.6,20.0,427.0,892.08,664.82
2016,10,21,9,15,830.0,69.0,0.55,20.5,464.5,910.88,672.66
2016,10,21,9,30,848.0,71.0,0.5,21.0,502.0,937.19,685.45
2016,10,21,9,45,858.0,74.0,0.5,21.5,533.0,953.61,692.75
2016,10,21,10,0,868.0,77.0,0.5,22.0,564.0,966.37,697.92
2016,10,21,10,15,877.0,78.0,0.5,22.5,589.0,971.79,698.64
2016,10,21,10,30,886.0,79.0,0.5,23.0,614.0,973.39,697.24
2016,10,21,10,45,891.5,80.0,0.55,23.5,631.5,967.69,692.65
2016,10,21,11,0,897.0,81.0,0.6,24.0,649.0,958.1,685.89
2016,10,21,11,15,900.0,81.5,0.7,24.0,659.5,941.7,677.39
2016,10,21,11,30,903.0,82.0,0.8,24.0,670.0,921.55,666.55
2016,10,21,11,45,903.0,82.5,0.9,24.5,672.0,895.08,650.3
2016,10,21,12,0,903.0,83.0,1.0,25.0,674.0,865.17,631.74
2016,10,21,12,15,901.5,83.0,1.1,25.0,668.5,830.17,610.84
2016,10,21,12,30,900.0,83.0,1.2,25.0,663.0,792.13,587.58
2016,10,21,12,45,892.0,83.5,1.35,25.5,648.5,747.0,558.52
2016,10,21,13,0,884.0,84.0,1.5,26.0,634.0,699.72,526.45
2016,10,21,13,15,876.5,83.0,1.65,25.5,613.0,649.31,491.84
2016,10,21,13,30,869.0,82.0,1.8,25.0,592.0,597.22,454.46
2016,10,21,13,45,857.0,81.0,1.95,25.0,564.0,541.32,411.77
2016,10,21,14,0,845.0,80.0,2.1,25.0,536.0,485.57,367.47
2016,10,21,14,15,829.5,78.0,2.2,25.0,501.5,425.29,317.99
2016,10,21,14,30,814.0,76.0,2.3,25.0,467.0,365.33,267.15
2016,10,21,14,45,791.5,73.5,2.4,25.0,427.5,303.47,213.82
2016,10,21,15,0,769.0,71.0,2.5,25.0,388.0,243.39,161.64
2016,10,21,15,15,738.5,67.5,2.5,24.0,344.5,183.15,111.8
2016,10,21,15,30,708.0,64.0,2.5,23.0,301.0,126.29,69.61
2016,10,21,15,45,663.0,59.5,2.55,22.5,254.5,71.71,40.61
2016,10,21,16,0,618.0,55.0,2.6,22.0,208.0,43.68,32.29
2016,10,21,16,15,548.0,48.0,2.6,21.0,162.0,38.55,27.75
2016,10,21,16,30,478.0,41.0,2.6,20.0,116.0,33.4,22.98
2016,10,21,16,45,359.5,31.0,2.6,19.5,76.0,25.46,15.22
2016,10,21,17,0,241.0,21.0,2.6,19.0,36.0,17.47,0.0
2016,10,21,17,15,120.5,10.5,2.65,18.5,18.0,8.96,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,16.0,1.7,12.5,32.0,154.88,0.0
2016,10,22,7,0,326.0,32.0,1.7,13.0,64.0,314.91,241.34
2016,10,22,7,15,415.0,42.0,1.7,13.0,107.0,407.7,332.57
2016,10,22,7,30,504.0,52.0,1.7,13.0,150.0,507.04,416.18
2016,10,22,7,45,564.0,58.5,1.7,13.5,196.0,583.15,476.96
2016,10,22,8,0,624.0,65.0,1.7,14.0,242.0,661.18,536.15
2016,10,22,8,15,683.0,62.5,1.65,14.5,286.0,721.19,578.82
2016,10,22,8,30,742.0,60.0,1.6,15.0,330.0,788.38,624.8
2016,10,22,8,45,694.0,80.0,1.55,15.5,356.5,790.68,622.9
2016,10,22,9,0,646.0,100.0,1.5,16.0,383.0,781.99,613.68
2016,10,22,9,15,577.5,131.0,1.4,16.5,401.0,760.02,594.62
2016,10,22,9,30,509.0,162.0,1.3,17.0,419.0,725.02,566.57
2016,10,22,9,45,402.5,199.5,1.2,17.5,410.5,664.43,517.62
2016,10,22,10,0,296.0,237.0,1.1,18.0,402.0,580.53,452.29
2016,10,22,10,15,447.0,204.5,1.1,18.0,466.5,706.63,546.06
2016,10,22,10,30,598.0,172.0,1.1,18.0,531.0,818.14,623.49
2016,10,22,10,45,546.0,197.0,1.1,18.5,532.0,777.47,591.68
2016,10,22,11,0,494.0,222.0,1.1,19.0,533.0,743.34,565.34
2016,10,22,11,15,521.0,216.0,1.15,19.0,548.5,747.52,569.22
2016,10,22,11,30,548.0,210.0,1.2,19.0,564.0,748.32,570.32
2016,10,22,11,45,556.0,208.0,1.25,19.5,568.0,733.18,558.96
2016,10,22,12,0,564.0,206.0,1.3,20.0,572.0,715.34,545.83
2016,10,22,12,15,581.5,197.5,1.35,20.0,572.5,695.75,532.69
2016,10,22,12,30,599.0,189.0,1.4,20.0,573.0,679.2,521.27
2016,10,22,12,45,598.0,184.5,1.45,20.0,561.0,643.55,495.82
2016,10,22,13,0,597.0,180.0,1.5,20.0,549.0,606.09,468.66
2016,10,22,13,15,523.0,197.5,1.55,20.0,513.0,536.49,416.53
2016,10,22,13,30,449.0,215.0,1.6,20.0,477.0,477.23,371.27
2016,10,22,13,45,484.5,193.5,1.7,20.0,463.5,446.66,347.67
2016,10,22,14,0,520.0,172.0,1.8,20.0,450.0,411.62,319.22
2016,10,22,14,15,404.0,183.5,1.85,19.5,391.0,338.06,261.49
2016,10,22,14,30,288.0,195.0,1.9,19.0,332.0,272.51,210.22
2016,10,22,14,45,301.5,175.0,1.95,19.0,308.0,237.39,179.98
2016,10,22,15,0,315.0,155.0,2.0,19.0,284.0,200.86,148.0
2016,10,22,15,15,297.5,141.0,2.05,18.5,251.5,162.35,116.32
2016,10,22,15,30,280.0,127.0,2.1,18.0,219.0,126.1,88.48
2016,10,22,15,45,265.5,109.0,2.15,18.0,185.5,89.57,64.47
2016,10,22,16,0,251.0,91.0,2.2,18.0,152.0,67.6,53.75
2016,10,22,16,15,220.0,73.0,2.15,17.0,118.0,55.0,42.57
2016,10,22,16,30,189.0,55.0,2.1,16.0,84.0,42.06,30.83
2016,10,22,16,45,130.0,37.5,2.1,15.5,54.0,29.05,18.24
2016,10,22,17,0,71.0,20.0,2.1,15.0,24.0,15.8,0.0
2016,10,22,17,15,35.5,10.0,2.15,14.5,12.0,8.54,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,11.5,32.0,164.33,0.0
2016,10,23,7,0,365.0,29.0,1.3,12.0,64.0,339.55,256.51
2016,10,23,7,15,463.5,37.5,1.3,12.5,108.5,438.46,354.99
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,544.84,442.59
2016,10,23,7,45,619.5,52.0,1.3,13.5,200.0,619.72,501.45
2016,10,23,8,0,677.0,58.0,1.3,14.0,247.0,689.91,553.75
2016,10,23,8,15,715.5,62.0,1.3,14.5,293.0,748.77,595.22
2016,10,23,8,30,754.0,66.0,1.3,15.0,339.0,806.66,634.23
2016,10,23,8,45,779.5,69.5,1.3,15.5,381.0,850.34,661.85
2016,10,23,9,0,805.0,73.0,1.3,16.0,423.0,891.67,687.17
2016,10,23,9,15,823.5,75.5,1.3,16.0,461.0,922.21,705.9
2016,10,23,9,30,842.0,78.0,1.3,16.0,499.0,949.58,722.4
2016,10,23,9,45,858.5,78.5,1.35,16.5,531.0,968.9,732.93
2016,10,23,10,0,875.0,79.0,1.4,17.0,563.0,973.51,733.83
2016,10,23,10,15,884.0,80.5,1.45,17.0,588.0,979.4,737.29
2016,10,23,10,30,893.0,82.0,1.5,17.0,613.0,981.44,738.32
2016,10,23,10,45,900.5,82.0,1.55,17.5,631.0,976.22,733.37
2016,10,23,11,0,908.0,82.0,1.6,18.0,649.0,967.07,726.06
2016,10,23,11,15,911.5,82.5,1.65,18.0,659.5,950.86,715.6
2016,10,23,11,30,915.0,83.0,1.7,18.0,670.0,930.84,702.74
2016,10,23,11,45,916.5,83.0,1.75,18.5,672.0,904.74,684.55
2016,10,23,12,0,918.0,83.0,1.8,19.0,674.0,875.1,664.03
2016,10,23,12,15,916.0,82.5,1.85,19.0,668.5,838.63,640.05
2016,10,23,12,30,914.0,82.0,1.9,19.0,663.0,799.14,613.81
2016,10,23,12,45,901.5,84.5,2.0,19.5,647.5,752.4,581.47
2016,10,23,13,0,889.0,87.0,2.1,20.0,632.0,703.77,546.21
2016,10,23,13,15,881.0,86.0,2.15,20.0,610.5,652.81,508.05
2016,10,23,13,30,873.0,85.0,2.2,20.0,589.0,600.22,467.51
2016,10,23,13,45,863.5,82.5,2.25,20.0,561.0,543.99,422.93
2016,10,23,14,0,854.0,80.0,2.3,20.0,533.0,487.74,376.77
2016,10,23,14,15,756.5,93.5,2.3,19.5,475.5,408.03,312.49
2016,10,23,14,30,659.0,107.0,2.3,19.0,418.0,335.73,253.23
2016,10,23,14,45,595.5,110.5,2.35,19.0,373.5,275.64,202.27
2016,10,23,15,0,532.0,114.0,2.4,19.0,329.0,219.25,154.82
2016,10,23,15,15,503.5,106.0,2.35,18.5,291.0,169.79,113.53
2016,10,23,15,30,475.0,98.0,2.3,18.0,253.0,123.7,78.6
2016,10,23,15,45,440.0,86.5,2.3,18.0,212.5,78.33,51.84
2016,10,23,16,0,405.0,75.0,2.3,18.0,172.0,56.15,43.74
2016,10,23,16,15,356.5,61.5,2.15,17.0,132.5,46.62,35.23
2016,10,23,16,30,308.0,48.0,2.0,16.0,93.0,36.83,26.25
2016,10,23,16,45,154.0,36.5,1.9,15.5,59.0,28.0,17.06
2016,10,23,17,0,0.0,25.0,1.8,15.0,25.0,19.44,0.0
2016,10,23,17,15,0.0,12.5,1.8,14.5,12.5,10.67,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,3.45,13.5,5.0,4.1,0.0
2016,10,24,7,0,0.0,10.0,3.6,14.0,10.0,8.21,0.55
2016,10,24,7,15,0.0,18.0,3.65,14.0,18.0,14.81,6.69
2016,10,24,7,30,0.0,26.0,3.7,14.0,26.0,21.43,12.56
2016,10,24,7,45,0.0,34.0,3.8,14.5,34.0,28.06,18.36
2016,10,24,8,0,0.0,42.0,3.9,15.0,42.0,34.7,24.09
2016,10,24,8,15,0.0,50.5,4.0,15.0,50.5,41.77,30.16
2016,10,24,8,30,0.0,59.0,4.1,15.0,59.0,48.85,36.16
2016,10,24,8,45,0.0,99.5,4.25,15.5,99.5,86.93,68.22
2016,10,24,9,0,0.0,140.0,4.4,16.0,140.0,128.59,102.73
2016,10,24,9,15,49.0,178.0,4.4,16.0,202.5,234.45,191.85
2016,10,24,9,30,98.0,216.0,4.4,16.0,265.0,327.03,267.87
2016,10,24,9,45,52.0,198.5,4.4,16.5,225.0,255.04,207.0
2016,10,24,10,0,6.0,181.0,4.4,17.0,185.0,169.57,135.07
2016,10,24,10,15,3.0,159.0,4.45,17.0,161.0,142.83,113.01
2016,10,24,10,30,0.0,137.0,4.5,17.0,137.0,117.89,92.29
2016,10,24,10,45,0.0,130.5,4.55,17.0,130.5,111.41,86.88
2016,10,24,11,0,0.0,124.0,4.6,17.0,124.0,105.18,81.69
2016,10,24,11,15,23.0,196.5,4.6,17.0,211.0,208.2,166.49
2016,10,24,11,30,46.0,269.0,4.6,17.0,298.0,304.45,243.79
2016,10,24,11,45,37.5,260.5,4.65,17.5,284.5,283.62,226.23
2016,10,24,12,0,29.0,252.0,4.7,18.0,271.0,263.72,209.73
2016,10,24,12,15,24.0,242.5,4.75,18.0,258.5,232.82,185.01
2016,10,24,12,30,19.0,233.0,4.8,18.0,246.0,217.98,173.08
2016,10,24,12,45,9.5,164.0,4.85,18.0,170.5,146.41,115.18
2016,10,24,13,0,0.0,95.0,4.9,18.0,95.0,79.1,60.0
2016,10,24,13,15,0.0,119.0,4.95,18.0,119.0,99.64,77.03
2016,10,24,13,30,0.0,143.0,5.0,18.0,143.0,120.17,93.99
2016,10,24,13,45,6.0,164.0,5.05,18.0,167.0,141.06,111.31
2016,10,24,14,0,12.0,185.0,5.1,18.0,191.0,160.89,127.66
2016,10,24,14,15,6.0,150.0,4.95,18.0,153.0,127.37,100.35
2016,10,24,14,30,0.0,115.0,4.8,18.0,115.0,95.35,74.17
2016,10,24,14,45,0.0,60.0,4.7,18.0,60.0,49.7,36.23
2016,10,24,15,0,0.0,5.0,4.6,18.0,5.0,4.12,0.0
2016,10,24,15,15,0.0,4.5,4.45,17.5,4.5,3.7,0.0
2016,10,24,15,30,0.0,4.0,4.3,17.0,4.0,3.29,0.0
2016,10,24,15,45,0.0,3.0,4.15,16.5,3.0,2.46,0.0
2016,10,24,16,0,0.0,2.0,4.0,16.0,2.0,1.64,0.0
2016,10,24,16,15,0.0,1.5,3.9,15.5,1.5,1.23,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.82,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.41,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,14.5,5.0,4.27,0.0
2016,10,25,7,0,0.0,10.0,3.6,15.0,10.0,8.21,0.38
2016,10,25,7,15,0.0,17.5,3.6,15.0,17.5,14.4,6.28
2016,10,25,7,30,0.0,25.0,3.6,15.0,25.0,20.6,11.78
2016,10,25,7,45,0.0,33.0,3.65,15.5,33.0,27.23,17.56
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,33.87,23.27
2016,10,25,8,15,0.0,49.5,3.65,16.0,49.5,40.94,29.32
2016,10,25,8,30,0.0,58.0,3.6,16.0,58.0,48.02,35.31
2016,10,25,8,45,0.0,63.5,3.55,16.5,63.5,52.61,39.05
2016,10,25,9,0,0.0,69.0,3.5,17.0,69.0,57.21,42.75
2016,10,25,9,15,7.5,123.5,3.55,17.0,127.5,116.2,92.22
2016,10,25,9,30,15.0,178.0,3.6,17.0,186.0,180.12,144.79
2016,10,25,9,45,7.5,146.5,3.7,17.5,150.5,137.13,108.69
2016,10,25,10,0,0.0,115.0,3.8,18.0,115.0,98.04,75.9
2016,10,25,10,15,1.0,146.0,3.85,18.0,147.0,128.23,100.61
2016,10,25,10,30,2.0,177.0,3.9,18.0,179.0,158.9,125.42
2016,10,25,10,45,1.0,112.0,3.95,18.5,113.0,95.43,73.31
2016,10,25,11,0,0.0,47.0,4.0,19.0,47.0,38.98,26.7
2016,10,25,11,15,0.0,99.0,4.0,19.0,99.0,82.68,62.66
2016,10,25,11,30,0.0,151.0,4.0,19.0,151.0,129.47,100.7
2016,10,25,11,45,2.0,171.0,4.05,19.0,172.5,149.34,116.77
2016,10,25,12,0,4.0,191.0,4.1,19.0,194.0,169.08,132.7
2016,10,25,12,15,2.0,135.0,4.0,19.0,136.5,115.83,89.61
2016,10,25,12,30,0.0,79.0,3.9,19.0,79.0,65.68,48.66
2016,10,25,12,45,0.0,54.5,3.85,19.0,54.5,45.22,31.87
2016,10,25,13,0,0.0,30.0,3.8,19.0,30.0,24.84,15.02
2016,10,25,13,15,0.0,29.0,3.75,19.0,29.0,24.01,14.35
2016,10,25,13,30,0.0,28.0,3.7,19.0,28.0,23.17,13.68
2016,10,25,13,45,0.0,26.5,3.65,19.5,26.5,21.91,12.64
2016,10,25,14,0,0.0,25.0,3.6,20.0,25.0,20.66,11.59
2016,10,25,14,15,0.0,23.5,3.5,19.5,23.5,19.41,10.61
2016,10,25,14,30,0.0,22.0,3.4,19.0,22.0,18.16,9.63
2016,10,25,14,45,0.0,20.0,3.35,19.0,20.0,16.5,8.26
2016,10,25,15,0,0.0,18.0,3.3,19.0,18.0,14.84,6.88
2016,10,25,15,15,0.0,15.5,3.15,19.0,15.5,12.76,5.15
2016,10,25,15,30,0.0,13.0,3.0,19.0,13.0,10.7,3.41
2016,10,25,15,45,0.0,11.0,2.9,19.0,11.0,9.04,2.0
2016,10,25,16,0,0.0,9.0,2.8,19.0,9.0,7.39,0.85
2016,10,25,16,15,0.0,6.5,2.6,18.5,6.5,5.33,0.0
2016,10,25,16,30,0.0,4.0,2.4,18.0,4.0,3.28,0.0
2016,10,25,16,45,0.0,2.5,2.25,17.5,2.5,2.05,0.0
2016,10,25,17,0,0.0,1.0,2.1,17.0,1.0,0.85,0.0
2016,10,25,17,15,0.0,0.5,2.05,16.5,0.5,0.43,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.0,13.0,1.7,13.5,27.5,121.59,0.0
2016,10,26,7,0,336.0,26.0,1.7,14.0,55.0,313.8,219.47
2016,10,26,7,15,438.0,34.5,1.7,14.5,97.5,414.9,333.05
2016,10,26,7,30,540.0,43.0,1.7,15.0,140.0,522.37,423.05
2016,10,26,7,45,601.5,48.5,1.75,15.5,185.5,598.52,484.22
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,670.81,539.46
2016,10,26,8,15,702.0,58.0,1.85,16.5,276.0,729.28,581.97
2016,10,26,8,30,741.0,62.0,1.9,17.0,321.0,786.93,622.18
2016,10,26,8,45,769.0,64.5,2.0,17.5,362.5,831.03,651.83
2016,10,26,9,0,797.0,67.0,2.1,18.0,404.0,872.95,679.32
2016,10,26,9,15,815.5,69.0,2.15,18.5,440.5,902.49,697.19
2016,10,26,9,30,834.0,71.0,2.2,19.0,477.0,928.95,712.81
2016,10,26,9,45,851.5,71.5,2.3,19.5,509.0,938.18,717.1
2016,10,26,10,0,869.0,72.0,2.4,20.0,541.0,954.8,726.64
2016,10,26,10,15,878.5,73.0,2.45,20.0,565.5,960.59,729.73
2016,10,26,10,30,888.0,74.0,2.5,20.0,590.0,962.57,730.49
2016,10,26,10,45,891.5,75.5,2.6,20.5,607.0,955.53,724.41
2016,10,26,11,0,895.0,77.0,2.7,21.0,624.0,944.68,715.96
2016,10,26,11,15,898.5,77.5,2.75,21.0,634.0,928.8,705.18
2016,10,26,11,30,902.0,78.0,2.8,21.0,644.0,909.19,691.98
2016,10,26,11,45,901.0,79.5,2.9,21.5,646.0,883.15,673.5
2016,10,26,12,0,900.0,81.0,3.0,22.0,648.0,853.73,652.72
2016,10,26,12,15,899.5,80.5,3.0,22.0,643.0,819.21,628.97
2016,10,26,12,30,899.0,80.0,3.0,22.0,638.0,781.62,603.0
2016,10,26,12,45,891.5,81.0,3.05,22.0,624.5,737.69,572.6
2016,10,26,13,0,884.0,82.0,3.1,22.0,611.0,691.57,539.08
2016,10,26,13,15,877.5,81.0,3.05,22.0,591.0,642.03,500.88
2016,10,26,13,30,871.0,80.0,3.0,22.0,571.0,590.74,460.41
2016,10,26,13,45,858.5,79.5,2.95,22.0,543.0,535.28,415.66
2016,10,26,14,0,846.0,79.0,2.9,22.0,515.0,480.13,369.81
2016,10,26,14,15,830.0,76.5,2.8,21.5,481.0,419.45,318.97
2016,10,26,14,30,814.0,74.0,2.7,21.0,447.0,359.18,266.94
2016,10,26,14,45,790.5,71.5,2.65,21.0,407.5,297.46,212.45
2016,10,26,15,0,767.0,69.0,2.6,21.0,368.0,237.62,159.52
2016,10,26,15,15,734.0,65.5,2.45,20.5,324.5,177.55,109.02
2016,10,26,15,30,701.0,62.0,2.3,20.0,281.0,121.18,67.02
2016,10,26,15,45,652.0,57.0,2.2,19.5,235.0,63.29,35.68
2016,10,26,16,0,603.0,52.0,2.1,19.0,189.0,41.64,30.84
2016,10,26,16,15,524.5,45.0,1.8,18.0,143.5,36.42,26.1
2016,10,26,16,30,446.0,38.0,1.5,17.0,98.0,31.22,21.09
2016,10,26,16,45,223.0,30.5,1.25,16.5,60.5,23.7,12.22
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,19.63,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,9.82,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,13.5,2.5,2.13,0.0
2016,10,27,7,0,0.0,5.0,2.3,14.0,5.0,4.1,0.0
2016,10,27,7,15,0.0,9.0,2.4,14.5,9.0,7.39,0.44
2016,10,27,7,30,0.0,13.0,2.5,15.0,13.0,10.68,3.37
2016,10,27,7,45,0.0,17.5,2.6,15.5,17.5,14.4,6.62
2016,10,27,8,0,0.0,22.0,2.7,16.0,22.0,18.12,9.84
2016,10,27,8,15,0.0,26.0,2.65,16.0,26.0,21.43,12.7
2016,10,27,8,30,0.0,30.0,2.6,16.0,30.0,24.75,15.53
2016,10,27,8,45,0.0,43.0,2.55,16.5,43.0,35.54,24.63
2016,10,27,9,0,0.0,56.0,2.5,17.0,56.0,46.36,33.65
2016,10,27,9,15,0.0,104.5,2.45,17.0,104.5,89.97,70.08
2016,10,27,9,30,0.0,153.0,2.4,17.0,153.0,138.78,110.17
2016,10,27,9,45,1.0,160.0,2.35,17.5,160.5,145.23,114.94
2016,10,27,10,0,2.0,167.0,2.3,18.0,168.0,151.83,119.88
2016,10,27,10,15,9.0,188.0,2.25,18.0,193.0,178.85,141.79
2016,10,27,10,30,16.0,209.0,2.2,18.0,218.0,205.73,163.33
2016,10,27,10,45,9.5,195.5,2.15,18.0,201.5,183.87,145.28
2016,10,27,11,0,3.0,182.0,2.1,18.0,185.0,163.11,128.23
2016,10,27,11,15,8.0,199.5,2.2,18.0,205.0,183.88,145.07
2016,10,27,11,30,13.0,217.0,2.3,18.0,225.0,204.35,161.5
2016,10,27,11,45,13.5,217.5,2.4,18.0,226.0,203.86,161.05
2016,10,27,12,0,14.0,218.0,2.5,18.0,227.0,203.37,160.69
2016,10,27,12,15,7.0,182.0,2.5,17.5,186.5,162.63,128.11
2016,10,27,12,30,0.0,146.0,2.5,17.0,146.0,123.92,96.84
2016,10,27,12,45,0.0,137.5,2.5,17.0,137.5,116.15,90.63
2016,10,27,13,0,0.0,129.0,2.5,17.0,129.0,108.52,84.47
2016,10,27,13,15,0.0,131.5,2.4,17.0,131.5,110.53,86.23
2016,10,27,13,30,0.0,134.0,2.3,17.0,134.0,112.5,87.96
2016,10,27,13,45,0.0,134.0,2.2,17.0,134.0,112.27,87.91
2016,10,27,14,0,0.0,134.0,2.1,17.0,134.0,111.98,87.83
2016,10,27,14,15,0.0,131.0,2.0,17.0,131.0,109.08,85.61
2016,10,27,14,30,0.0,128.0,1.9,17.0,128.0,106.13,83.35
2016,10,27,14,45,0.0,105.0,1.8,17.0,105.0,86.8,67.47
2016,10,27,15,0,0.0,82.0,1.7,17.0,82.0,67.83,51.76
2016,10,27,15,15,0.0,71.5,1.6,17.0,71.5,59.16,44.57
2016,10,27,15,30,0.0,61.0,1.5,17.0,61.0,50.54,37.32
2016,10,27,15,45,0.0,50.5,1.4,17.0,50.5,41.79,29.88
2016,10,27,16,0,0.0,40.0,1.3,17.0,40.0,33.05,23.57
2016,10,27,16,15,0.0,30.0,1.2,16.5,30.0,24.76,16.07
2016,10,27,16,30,0.0,20.0,1.1,16.0,20.0,16.47,8.5
2016,10,27,16,45,0.0,12.0,1.0,16.0,12.0,9.87,1.53
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,1.5,13.0,0.35,15.0,13.0,12.08,0.0
2016,10,28,7,0,3.0,26.0,0.3,15.0,26.0,28.54,13.05
2016,10,28,7,15,30.5,44.5,0.35,15.0,49.5,78.95,59.85
2016,10,28,7,30,58.0,63.0,0.4,15.0,73.0,136.14,109.4
2016,10,28,7,45,71.5,82.5,0.5,15.5,98.5,171.69,139.88
2016,10,28,8,0,85.0,102.0,0.6,16.0,124.0,207.3,169.74
2016,10,28,8,15,94.5,120.5,0.7,16.0,149.5,237.97,195.08
2016,10,28,8,30,104.0,139.0,0.8,16.0,175.0,268.64,219.9
2016,10,28,8,45,52.0,92.0,0.9,16.5,110.0,137.39,111.6
2016,10,28,9,0,0.0,45.0,1.0,17.0,45.0,37.21,25.88
2016,10,28,9,15,25.0,120.5,1.1,17.0,133.0,142.07,114.31
2016,10,28,9,30,50.0,196.0,1.2,17.0,221.0,256.57,206.83
2016,10,28,9,45,25.0,126.5,1.35,17.5,139.0,145.73,116.05
2016,10,28,10,0,0.0,57.0,1.5,18.0,57.0,47.25,33.87
2016,10,28,10,15,0.0,61.5,1.6,18.0,61.5,51.01,37.02
2016,10,28,10,30,0.0,66.0,1.7,18.0,66.0,54.78,40.08
2016,10,28,10,45,0.0,97.5,1.85,18.0,97.5,81.46,62.04
2016,10,28,11,0,0.0,129.0,2.0,18.0,129.0,109.96,85.28
2016,10,28,11,15,0.0,126.0,2.1,18.0,126.0,106.97,82.74
2016,10,28,11,30,0.0,123.0,2.2,18.0,123.0,104.07,80.34
2016,10,28,11,45,0.0,87.5,2.35,18.5,87.5,72.79,54.61
2016,10,28,12,0,0.0,52.0,2.5,19.0,52.0,43.15,30.14
2016,10,28,12,15,0.0,72.0,2.55,19.0,72.0,59.82,43.92
2016,10,28,12,30,0.0,92.0,2.6,19.0,92.0,76.55,57.66
2016,10,28,12,45,0.0,90.0,2.65,19.0,90.0,74.86,56.31
2016,10,28,13,0,0.0,88.0,2.7,19.0,88.0,73.18,54.99
2016,10,28,13,15,175.0,157.0,2.7,19.0,254.0,265.56,213.4
2016,10,28,13,30,350.0,226.0,2.7,19.0,420.0,419.62,333.23
2016,10,28,13,45,186.5,209.5,2.7,19.0,312.5,288.46,228.74
2016,10,28,14,0,23.0,193.0,2.7,19.0,205.0,173.2,136.61
2016,10,28,14,15,21.0,180.5,2.65,18.5,191.0,159.33,125.94
2016,10,28,14,30,19.0,168.0,2.6,18.0,177.0,145.78,115.25
2016,10,28,14,45,9.5,92.0,2.6,18.0,96.5,78.89,60.36
2016,10,28,15,0,0.0,16.0,2.6,18.0,16.0,13.18,5.53
2016,10,28,15,15,0.0,14.0,2.45,17.5,14.0,11.52,4.17
2016,10,28,15,30,0.0,12.0,2.3,17.0,12.0,9.87,2.77
2016,10,28,15,45,0.0,10.0,2.15,17.0,10.0,8.22,1.35
2016,10,28,16,0,0.0,8.0,2.0,17.0,8.0,6.57,0.16
2016,10,28,16,15,0.0,6.0,1.75,16.0,6.0,4.92,0.0
2016,10,28,16,30,0.0,4.0,1.5,15.0,4.0,3.28,0.0
2016,10,28,16,45,0.0,2.0,1.3,14.5,2.0,1.64,0.0
2016,10,28,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,99.5,13.5,1.7,14.0,21.0,76.73,0.0
2016,10,29,7,0,199.0,27.0,1.8,14.0,42.0,211.99,124.69
2016,10,29,7,15,306.0,38.5,1.9,14.5,81.0,320.05,256.35
2016,10,29,7,30,413.0,50.0,2.0,15.0,120.0,429.86,351.47
2016,10,29,7,45,488.5,57.0,2.15,15.5,164.0,515.76,422.39
2016,10,29,8,0,564.0,64.0,2.3,16.0,208.0,604.57,492.58
2016,10,29,8,15,343.5,100.5,2.4,16.0,193.5,466.39,384.86
2016,10,29,8,30,123.0,137.0,2.5,16.0,179.0,283.61,234.1
2016,10,29,8,45,71.0,144.5,2.6,16.5,169.5,223.16,183.23
2016,10,29,9,0,19.0,152.0,2.7,17.0,160.0,162.62,131.04
2016,10,29,9,15,19.5,164.5,2.8,17.0,173.5,174.01,140.25
2016,10,29,9,30,20.0,177.0,2.9,17.0,187.0,185.5,149.32
2016,10,29,9,45,258.0,177.0,3.05,17.5,312.5,472.31,384.91
2016,10,29,10,0,496.0,177.0,3.2,18.0,438.0,723.87,576.95
2016,10,29,10,15,302.0,217.0,3.25,18.0,378.5,556.45,444.94
2016,10,29,10,30,108.0,257.0,3.3,18.0,319.0,370.66,296.54
2016,10,29,10,45,68.0,245.5,3.35,18.5,285.5,313.32,250.13
2016,10,29,11,0,28.0,234.0,3.4,19.0,252.0,239.58,189.95
2016,10,29,11,15,447.0,162.5,3.35,19.0,437.0,615.5,492.42
2016,10,29,11,30,866.0,91.0,3.3,19.0,622.0,888.48,689.64
2016,10,29,11,45,874.5,88.0,3.3,19.5,626.0,866.26,670.3
2016,10,29,12,0,883.0,85.0,3.3,20.0,630.0,840.36,650.91
2016,10,29,12,15,881.5,85.0,3.25,20.0,624.5,806.21,626.71
2016,10,29,12,30,880.0,85.0,3.2,20.0,619.0,769.11,600.4
2016,10,29,12,45,878.0,83.5,3.15,20.0,606.5,727.26,570.56
2016,10,29,13,0,876.0,82.0,3.1,20.0,594.0,682.88,537.23
2016,10,29,13,15,868.0,81.0,3.0,20.0,573.0,632.95,498.13
2016,10,29,13,30,860.0,80.0,2.9,20.0,552.0,581.45,456.94
2016,10,29,13,45,852.5,77.0,2.85,20.0,525.5,526.87,412.47
