Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,0,845.0,74.0,2.8,20.0,499.0,472.13,366.51
2016,10,29,14,15,828.0,72.0,2.7,19.5,464.5,411.93,315.53
2016,10,29,14,30,811.0,70.0,2.6,19.0,430.0,352.24,263.46
2016,10,29,14,45,788.5,67.0,2.55,19.0,391.0,290.85,208.74
2016,10,29,15,0,766.0,64.0,2.5,19.0,352.0,231.24,155.54
2016,10,29,15,15,732.0,60.5,2.35,18.5,309.0,171.42,104.94
2016,10,29,15,30,698.0,57.0,2.2,18.0,266.0,115.4,63.12
2016,10,29,15,45,645.5,52.5,2.1,18.0,220.5,62.02,35.55
2016,10,29,16,0,593.0,48.0,2.0,18.0,175.0,38.6,28.25
2016,10,29,16,15,511.0,41.0,1.85,17.0,131.0,33.28,23.36
2016,10,29,16,30,429.0,34.0,1.7,16.0,87.0,27.97,18.14
2016,10,29,16,45,282.5,23.0,1.55,15.5,51.5,18.97,6.56
2016,10,29,17,0,136.0,12.0,1.4,15.0,16.0,10.24,0.0
2016,10,29,17,15,68.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,4.15,13.5,1.5,1.28,0.0
2016,10,30,7,0,0.0,3.0,4.3,14.0,3.0,2.46,0.0
2016,10,30,7,15,0.0,7.0,4.3,14.0,7.0,5.74,0.0
2016,10,30,7,30,0.0,11.0,4.3,14.0,11.0,9.03,1.97
2016,10,30,7,45,0.0,15.5,4.35,14.5,15.5,12.74,5.22
2016,10,30,8,0,0.0,20.0,4.4,15.0,20.0,16.46,8.45
2016,10,30,8,15,0.0,24.0,4.45,15.0,24.0,19.77,11.32
2016,10,30,8,30,0.0,28.0,4.5,15.0,28.0,23.09,14.17
2016,10,30,8,45,0.0,18.5,4.55,15.5,18.5,15.24,7.4
2016,10,30,9,0,0.0,9.0,4.6,16.0,9.0,7.41,0.67
2016,10,30,9,15,0.0,9.0,4.65,16.0,9.0,7.42,0.66
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,7.42,0.65
2016,10,30,9,45,0.0,66.0,4.8,16.5,66.0,54.73,40.54
2016,10,30,10,0,0.0,123.0,4.9,17.0,123.0,106.14,83.16
2016,10,30,10,15,0.0,66.5,4.95,17.0,66.5,55.18,40.63
2016,10,30,10,30,0.0,10.0,5.0,17.0,10.0,8.26,1.29
2016,10,30,10,45,0.0,86.0,5.1,17.5,86.0,71.5,54.02
2016,10,30,11,0,0.0,162.0,5.2,18.0,162.0,141.31,111.17
2016,10,30,11,15,74.0,223.0,5.15,18.0,268.5,285.1,229.94
2016,10,30,11,30,148.0,284.0,5.1,18.0,375.0,432.96,347.84
2016,10,30,11,45,116.5,280.5,5.1,18.0,352.0,393.38,315.28
2016,10,30,12,0,85.0,277.0,5.1,18.0,329.0,339.46,271.96
2016,10,30,12,15,216.0,265.5,5.05,18.0,396.0,440.17,354.52
2016,10,30,12,30,347.0,254.0,5.0,18.0,463.0,529.1,425.32
2016,10,30,12,45,178.0,224.5,4.95,18.0,331.5,346.26,279.1
2016,10,30,13,0,9.0,195.0,4.9,18.0,200.0,173.69,137.47
2016,10,30,13,15,389.0,152.5,4.85,18.0,365.0,405.71,329.38
2016,10,30,13,30,769.0,110.0,4.8,18.0,530.0,562.53,451.38
2016,10,30,13,45,756.0,107.5,4.75,18.0,502.5,508.48,405.5
2016,10,30,14,0,743.0,105.0,4.7,18.0,475.0,454.16,359.13
2016,10,30,14,15,381.5,134.5,4.55,17.5,324.0,284.05,223.92
2016,10,30,14,30,20.0,164.0,4.4,17.0,173.0,142.91,113.46
2016,10,30,14,45,10.0,88.5,4.3,17.0,93.0,76.14,58.36
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,10.7,3.46
2016,10,30,15,15,286.0,46.0,4.0,16.5,130.5,85.42,54.15
2016,10,30,15,30,572.0,79.0,3.8,16.0,248.0,118.6,71.64
2016,10,30,15,45,528.5,70.0,3.65,16.0,205.0,69.18,44.04
2016,10,30,16,0,485.0,61.0,3.5,16.0,162.0,48.81,37.44
2016,10,30,16,15,393.5,51.5,3.4,15.5,120.0,41.82,30.9
2016,10,30,16,30,302.0,42.0,3.3,15.0,78.0,32.49,21.91
2016,10,30,16,45,173.0,27.0,3.2,15.0,45.5,20.97,6.61
2016,10,30,17,0,44.0,12.0,3.1,15.0,13.0,10.24,0.0
2016,10,30,17,15,22.0,6.0,3.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,90.0,13.5,1.7,11.5,19.5,70.36,0.0
2016,10,31,7,0,180.0,27.0,1.7,12.0,39.0,196.08,89.66
2016,10,31,7,15,296.5,38.5,1.8,12.5,77.5,311.71,248.87
2016,10,31,7,30,413.0,50.0,1.9,13.0,116.0,428.48,351.73
2016,10,31,7,45,493.0,56.5,2.0,13.5,161.0,517.62,425.81
2016,10,31,8,0,573.0,63.0,2.1,14.0,206.0,609.6,498.8
2016,10,31,8,15,431.0,92.5,2.15,14.0,211.5,532.06,439.59
2016,10,31,8,30,289.0,122.0,2.2,14.0,217.0,431.39,358.78
2016,10,31,8,45,235.0,145.0,2.3,14.5,229.0,414.9,343.72
2016,10,31,9,0,181.0,168.0,2.4,15.0,241.0,374.71,309.27
2016,10,31,9,15,132.0,183.5,2.45,15.0,239.5,345.5,283.87
2016,10,31,9,30,83.0,199.0,2.5,15.0,238.0,294.49,240.88
2016,10,31,9,45,95.5,214.5,2.55,15.5,262.0,321.78,262.35
2016,10,31,10,0,108.0,230.0,2.6,16.0,286.0,348.73,282.97
2016,10,31,10,15,79.0,232.5,2.6,16.0,274.5,318.55,257.43
2016,10,31,10,30,50.0,235.0,2.6,16.0,263.0,288.99,232.55
2016,10,31,10,45,39.0,232.5,2.65,16.0,255.0,271.38,217.96
2016,10,31,11,0,28.0,230.0,2.7,16.0,247.0,236.03,189.18
2016,10,31,11,15,133.0,252.5,2.75,16.0,333.0,391.15,315.27
2016,10,31,11,30,238.0,275.0,2.8,16.0,419.0,502.86,403.15
2016,10,31,11,45,264.5,271.5,2.85,16.5,432.5,528.3,421.28
2016,10,31,12,0,291.0,268.0,2.9,17.0,446.0,533.01,424.35
2016,10,31,12,15,240.5,272.0,2.95,17.0,418.0,466.67,372.68
2016,10,31,12,30,190.0,276.0,3.0,17.0,390.0,419.46,335.28
2016,10,31,12,45,212.0,267.5,3.1,17.5,392.0,414.3,331.27
2016,10,31,13,0,234.0,259.0,3.2,18.0,394.0,406.88,325.12
2016,10,31,13,15,361.0,223.0,3.25,18.0,422.5,445.57,356.33
2016,10,31,13,30,488.0,187.0,3.3,18.0,451.0,470.51,375.27
2016,10,31,13,45,274.0,197.0,3.35,18.0,344.0,329.75,263.12
2016,10,31,14,0,60.0,207.0,3.4,18.0,237.0,208.15,165.57
2016,10,31,14,15,30.0,171.0,3.45,17.5,186.0,158.78,126.11
2016,10,31,14,30,0.0,135.0,3.5,17.0,135.0,112.03,88.4
2016,10,31,14,45,91.5,142.5,3.55,17.0,176.5,147.53,115.35
2016,10,31,15,0,183.0,150.0,3.6,17.0,218.0,164.55,125.17
2016,10,31,15,15,170.5,133.0,3.55,16.5,190.0,134.02,99.78
2016,10,31,15,30,158.0,116.0,3.5,16.0,162.0,105.31,77.16
2016,10,31,15,45,140.5,97.5,3.5,16.0,133.0,77.32,57.52
2016,10,31,16,0,123.0,79.0,3.5,16.0,104.0,59.61,46.86
2016,10,31,16,15,97.5,60.0,3.5,15.5,76.5,45.96,34.42
2016,10,31,16,30,72.0,41.0,3.5,15.0,49.0,32.02,21.35
2016,10,31,16,45,36.0,24.0,3.5,14.5,28.0,19.13,4.1
2016,10,31,17,0,0.0,7.0,3.5,14.0,7.0,5.97,0.0
2016,10,31,17,15,0.0,3.5,3.6,14.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,102.5,12.0,1.95,11.5,18.5,77.16,0.0
2016,11,1,7,0,205.0,24.0,1.9,12.0,37.0,205.47,74.33
2016,11,1,7,15,325.5,34.5,1.95,12.5,76.0,329.5,261.54
2016,11,1,7,30,446.0,45.0,2.0,13.0,115.0,448.58,367.09
2016,11,1,7,45,521.5,52.0,2.05,13.5,160.0,534.79,438.83
2016,11,1,8,0,597.0,59.0,2.1,14.0,205.0,624.05,509.49
2016,11,1,8,15,644.0,64.0,2.15,14.0,249.5,687.93,558.87
2016,11,1,8,30,691.0,69.0,2.2,14.0,294.0,751.74,606.44
2016,11,1,8,45,724.0,72.0,2.25,14.5,335.5,792.86,634.71
2016,11,1,9,0,757.0,75.0,2.3,15.0,377.0,839.18,666.02
2016,11,1,9,15,779.5,78.0,2.25,15.0,414.0,873.14,688.11
2016,11,1,9,30,802.0,81.0,2.2,15.0,451.0,904.16,707.82
2016,11,1,9,45,818.0,83.0,2.15,15.5,482.0,924.4,718.43
2016,11,1,10,0,834.0,85.0,2.1,16.0,513.0,941.12,726.61
2016,11,1,10,15,844.5,86.0,1.95,16.0,537.5,947.57,727.96
2016,11,1,10,30,855.0,87.0,1.8,16.0,562.0,950.25,726.85
2016,11,1,10,45,862.5,88.0,1.7,16.5,579.5,946.22,720.59
2016,11,1,11,0,870.0,89.0,1.6,17.0,597.0,938.33,711.97
2016,11,1,11,15,874.0,89.5,1.5,17.0,607.0,913.06,693.18
2016,11,1,11,30,878.0,90.0,1.4,17.0,617.0,894.31,679.13
2016,11,1,11,45,878.0,90.0,1.35,17.5,618.5,867.96,659.42
2016,11,1,12,0,878.0,90.0,1.3,18.0,620.0,838.34,637.71
2016,11,1,12,15,875.5,90.0,1.25,18.0,614.0,803.6,613.77
2016,11,1,12,30,873.0,90.0,1.2,18.0,608.0,766.01,587.87
2016,11,1,12,45,869.5,88.5,1.2,18.0,595.0,728.98,562.83
2016,11,1,13,0,866.0,87.0,1.2,18.0,582.0,683.17,529.36
2016,11,1,13,15,857.0,85.5,1.15,18.0,560.5,631.78,490.48
2016,11,1,13,30,848.0,84.0,1.1,18.0,539.0,578.97,449.57
2016,11,1,13,45,834.0,83.0,1.1,18.0,511.0,522.93,405.38
2016,11,1,14,0,820.0,82.0,1.1,18.0,483.0,466.49,359.43
2016,11,1,14,15,801.0,79.5,1.1,18.0,449.0,406.49,309.27
2016,11,1,14,30,782.0,77.0,1.1,18.0,415.0,347.29,258.27
2016,11,1,14,45,754.0,74.5,1.1,18.0,375.5,286.66,205.33
2016,11,1,15,0,726.0,72.0,1.1,18.0,336.0,228.51,154.36
2016,11,1,15,15,688.0,68.0,1.15,17.5,293.0,167.44,103.59
2016,11,1,15,30,650.0,64.0,1.2,17.0,250.0,113.05,63.37
2016,11,1,15,45,594.5,58.0,1.25,17.0,205.5,61.08,36.11
2016,11,1,16,0,539.0,52.0,1.3,17.0,161.0,41.81,31.11
2016,11,1,16,15,447.5,43.5,1.45,16.0,118.0,35.37,25.15
2016,11,1,16,30,356.0,35.0,1.6,15.0,75.0,28.92,18.61
2016,11,1,16,45,178.0,17.5,1.75,14.5,37.5,14.13,0.2
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,11.0,1.8,9.5,18.0,85.02,0.0
2016,11,2,7,0,232.0,22.0,1.8,10.0,36.0,220.68,52.89
2016,11,2,7,15,351.0,32.5,1.85,10.5,75.5,345.99,274.15
2016,11,2,7,30,470.0,43.0,1.9,11.0,115.0,464.41,381.19
2016,11,2,7,45,540.5,50.0,2.0,11.5,159.5,547.06,450.91
2016,11,2,8,0,611.0,57.0,2.1,12.0,204.0,632.48,519.38
2016,11,2,8,15,656.5,62.0,2.1,12.5,248.0,695.27,567.03
2016,11,2,8,30,702.0,67.0,2.1,13.0,292.0,757.93,612.47
2016,11,2,8,45,734.0,70.0,2.15,14.0,333.5,798.5,639.24
2016,11,2,9,0,766.0,73.0,2.2,15.0,375.0,843.95,668.67
2016,11,2,9,15,787.5,75.5,2.15,15.5,412.0,876.36,688.3
2016,11,2,9,30,809.0,78.0,2.1,16.0,449.0,905.8,705.48
2016,11,2,9,45,835.0,77.0,2.1,16.5,482.0,931.76,720.49
2016,11,2,10,0,861.0,76.0,2.1,17.0,515.0,943.44,725.61
2016,11,2,10,15,871.0,77.0,1.95,17.0,539.5,949.46,726.72
2016,11,2,10,30,881.0,78.0,1.8,17.0,564.0,951.75,725.34
2016,11,2,10,45,887.0,79.0,1.7,17.5,581.0,946.41,718.23
2016,11,2,11,0,893.0,80.0,1.6,18.0,598.0,937.28,708.81
2016,11,2,11,15,896.0,80.5,1.5,18.0,608.0,920.98,696.13
2016,11,2,11,30,899.0,81.0,1.4,18.0,618.0,901.03,681.21
2016,11,2,11,45,899.5,81.5,1.3,18.5,619.5,875.32,661.34
2016,11,2,12,0,900.0,82.0,1.2,19.0,621.0,846.22,639.41
2016,11,2,12,15,898.0,81.5,1.1,19.0,615.0,810.74,614.47
2016,11,2,12,30,896.0,81.0,1.0,19.0,609.0,772.34,587.59
2016,11,2,12,45,892.0,80.0,0.95,19.5,596.0,729.21,556.98
2016,11,2,13,0,888.0,79.0,0.9,20.0,583.0,683.68,523.09
2016,11,2,13,15,880.0,78.0,0.85,20.0,562.0,633.49,485.54
2016,11,2,13,30,872.0,77.0,0.8,20.0,541.0,581.71,445.85
2016,11,2,13,45,859.5,75.5,0.75,20.0,513.0,525.75,401.95
2016,11,2,14,0,847.0,74.0,0.7,20.0,485.0,470.24,356.98
2016,11,2,14,15,830.0,71.5,0.7,20.0,451.0,409.74,307.18
2016,11,2,14,30,813.0,69.0,0.7,20.0,417.0,349.78,256.22
2016,11,2,14,45,787.0,66.5,0.75,20.0,377.5,288.1,203.12
2016,11,2,15,0,761.0,64.0,0.8,20.0,338.0,228.6,151.51
2016,11,2,15,15,725.5,60.5,0.85,19.5,295.0,169.18,102.39
2016,11,2,15,30,690.0,57.0,0.9,19.0,252.0,113.75,61.83
2016,11,2,15,45,634.0,52.0,0.95,18.5,206.5,60.69,34.97
2016,11,2,16,0,578.0,47.0,1.0,18.0,161.0,37.99,27.63
2016,11,2,16,15,490.5,39.0,1.1,17.0,118.0,31.81,21.93
2016,11,2,16,30,403.0,31.0,1.2,16.0,75.0,25.61,15.62
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.5,12.5,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.5,10.0,1.95,9.5,17.0,87.64,0.0
2016,11,3,7,0,243.0,20.0,2.0,10.0,34.0,224.52,16.66
2016,11,3,7,15,364.5,30.0,2.05,10.5,73.5,352.9,277.06
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,472.67,387.46
2016,11,3,7,45,557.5,47.0,2.15,12.0,158.0,556.21,457.31
2016,11,3,8,0,629.0,54.0,2.2,13.0,203.0,642.77,525.53
2016,11,3,8,15,674.5,58.5,2.15,13.5,247.5,698.25,567.31
2016,11,3,8,30,720.0,63.0,2.1,14.0,292.0,761.23,612.63
2016,11,3,8,45,751.0,66.5,2.1,14.5,333.5,808.59,645.01
2016,11,3,9,0,782.0,70.0,2.1,15.0,375.0,853.9,674.92
2016,11,3,9,15,803.5,72.5,2.05,15.5,411.5,886.44,694.48
2016,11,3,9,30,825.0,75.0,2.0,16.0,448.0,915.98,711.58
2016,11,3,9,45,842.5,76.0,2.0,17.0,480.0,936.39,721.31
2016,11,3,10,0,860.0,77.0,2.0,18.0,512.0,953.26,728.6
2016,11,3,10,15,870.5,78.0,1.9,18.5,536.5,948.98,721.81
2016,11,3,10,30,881.0,79.0,1.8,19.0,561.0,951.72,720.1
2016,11,3,10,45,887.5,80.0,1.7,19.5,578.5,946.84,713.33
2016,11,3,11,0,894.0,81.0,1.6,20.0,596.0,938.15,704.26
2016,11,3,11,15,897.5,81.5,1.5,20.0,605.5,922.3,691.96
2016,11,3,11,30,901.0,82.0,1.4,20.0,615.0,902.75,677.43
2016,11,3,11,45,900.5,82.0,1.35,20.5,616.5,875.57,657.39
2016,11,3,12,0,900.0,82.0,1.3,21.0,618.0,845.07,635.34
2016,11,3,12,15,898.0,82.0,1.25,21.0,612.0,810.21,611.64
2016,11,3,12,30,896.0,82.0,1.2,21.0,606.0,772.4,585.91
2016,11,3,12,45,889.5,81.5,1.15,21.5,592.0,728.09,554.53
2016,11,3,13,0,883.0,81.0,1.1,22.0,578.0,681.59,519.88
2016,11,3,13,15,874.5,80.0,1.05,22.0,557.0,631.36,482.37
2016,11,3,13,30,866.0,79.0,1.0,22.0,536.0,579.6,442.76
2016,11,3,13,45,852.0,78.0,1.0,22.0,508.0,525.69,400.73
2016,11,3,14,0,838.0,77.0,1.0,22.0,480.0,468.55,354.94
2016,11,3,14,15,820.0,74.5,0.95,21.5,446.0,408.18,305.61
2016,11,3,14,30,802.0,72.0,0.9,21.0,412.0,348.48,255.2
2016,11,3,14,45,774.5,69.5,0.85,21.0,372.5,287.05,202.12
2016,11,3,15,0,747.0,67.0,0.8,21.0,333.0,228.01,150.97
2016,11,3,15,15,710.0,63.0,0.75,20.5,290.0,168.82,102.29
2016,11,3,15,30,673.0,59.0,0.7,20.0,247.0,113.84,62.29
2016,11,3,15,45,616.0,53.5,0.7,19.5,202.0,57.96,32.87
2016,11,3,16,0,559.0,48.0,0.7,19.0,157.0,38.79,28.17
2016,11,3,16,15,467.0,40.0,0.75,18.5,114.0,32.64,22.45
2016,11,3,16,30,375.0,32.0,0.8,18.0,71.0,26.5,16.01
2016,11,3,16,45,187.5,16.0,0.85,18.0,35.5,12.96,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.0,2.0,10.5,15.5,73.87,0.0
2016,11,4,7,0,201.0,20.0,2.0,11.0,31.0,193.07,0.0
2016,11,4,7,15,326.0,31.0,2.05,11.5,69.5,325.26,251.8
2016,11,4,7,30,451.0,42.0,2.1,12.0,108.0,447.29,365.6
2016,11,4,7,45,525.0,49.5,2.2,13.0,152.0,532.52,437.21
2016,11,4,8,0,599.0,57.0,2.3,14.0,196.0,620.82,507.3
2016,11,4,8,15,646.5,62.0,2.15,14.5,240.5,684.88,555.29
2016,11,4,8,30,694.0,67.0,2.0,15.0,285.0,748.9,600.69
2016,11,4,8,45,725.0,71.0,1.95,15.5,326.0,789.17,627.5
2016,11,4,9,0,756.0,75.0,1.9,16.0,367.0,834.72,657.19
2016,11,4,9,15,778.5,78.0,1.75,16.5,404.0,868.57,676.55
2016,11,4,9,30,801.0,81.0,1.6,17.0,441.0,899.48,693.2
2016,11,4,9,45,816.5,83.0,1.45,17.5,472.0,919.17,701.62
2016,11,4,10,0,832.0,85.0,1.3,18.0,503.0,935.36,707.47
2016,11,4,10,15,843.0,86.5,1.15,18.5,527.5,942.92,707.37
2016,11,4,10,30,854.0,88.0,1.0,19.0,552.0,946.71,704.8
2016,11,4,10,45,861.5,89.0,0.9,19.5,569.5,942.71,698.12
2016,11,4,11,0,869.0,90.0,0.8,20.0,587.0,934.87,689.2
2016,11,4,11,15,872.5,90.5,0.7,20.0,596.5,918.94,676.54
2016,11,4,11,30,876.0,91.0,0.6,20.0,606.0,899.33,661.78
2016,11,4,11,45,878.0,91.0,0.5,20.5,608.0,874.24,642.43
2016,11,4,12,0,880.0,91.0,0.4,21.0,610.0,845.71,621.14
2016,11,4,12,15,877.5,90.5,0.3,21.0,604.0,809.74,596.38
2016,11,4,12,30,875.0,90.0,0.2,21.0,598.0,770.9,569.97
2016,11,4,12,45,873.0,88.0,0.15,21.5,585.5,728.07,540.67
2016,11,4,13,0,871.0,86.0,0.1,22.0,573.0,682.76,507.7
2016,11,4,13,15,862.0,85.0,0.15,22.0,552.0,631.9,472.14
2016,11,4,13,30,853.0,84.0,0.2,22.0,531.0,579.59,434.44
2016,11,4,13,45,841.0,82.0,0.25,22.5,503.0,523.53,391.92
2016,11,4,14,0,829.0,80.0,0.3,23.0,475.0,466.89,347.5
2016,11,4,14,15,810.5,77.5,0.3,22.5,441.0,406.86,299.89
2016,11,4,14,30,792.0,75.0,0.3,22.0,407.0,347.56,251.12
2016,11,4,14,45,766.5,71.5,0.35,22.0,368.0,286.38,199.55
2016,11,4,15,0,741.0,68.0,0.4,22.0,329.0,227.39,149.38
2016,11,4,15,15,703.5,64.0,0.45,21.5,286.0,168.57,101.68
2016,11,4,15,30,666.0,60.0,0.5,21.0,243.0,110.93,59.87
2016,11,4,15,45,609.5,54.0,0.55,21.0,198.5,58.19,32.97
2016,11,4,16,0,553.0,48.0,0.6,21.0,154.0,38.84,27.93
2016,11,4,16,15,459.5,39.5,0.7,20.0,111.0,32.27,21.92
2016,11,4,16,30,366.0,31.0,0.8,19.0,68.0,25.68,15.04
2016,11,4,16,45,183.0,15.5,0.9,18.5,34.0,12.57,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.0,0.65,11.5,14.0,72.92,0.0
2016,11,5,7,0,201.0,18.0,0.7,12.0,28.0,189.35,0.0
2016,11,5,7,15,322.0,29.5,0.7,12.5,66.0,320.48,241.16
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,439.35,352.01
2016,11,5,7,45,510.5,49.0,0.75,13.5,146.5,519.47,418.32
2016,11,5,8,0,578.0,57.0,0.8,14.0,189.0,602.36,483.06
2016,11,5,8,15,625.0,62.0,0.8,14.5,232.5,665.32,529.43
2016,11,5,8,30,672.0,67.0,0.8,15.0,276.0,728.27,573.6
2016,11,5,8,45,702.0,71.5,0.85,15.5,316.0,774.38,604.76
2016,11,5,9,0,732.0,76.0,0.9,16.0,356.0,812.32,629.42
2016,11,5,9,15,754.5,79.0,0.85,16.5,391.5,845.86,648.87
2016,11,5,9,30,777.0,82.0,0.8,17.0,427.0,876.53,665.83
2016,11,5,9,45,654.0,118.5,0.8,17.5,423.0,812.72,619.8
2016,11,5,10,0,531.0,155.0,0.8,18.0,419.0,726.93,559.37
2016,11,5,10,15,508.5,170.5,0.8,18.0,433.5,719.13,553.71
2016,11,5,10,30,486.0,186.0,0.8,18.0,448.0,708.68,544.85
2016,11,5,10,45,515.0,183.0,0.85,18.5,468.0,723.14,554.5
2016,11,5,11,0,544.0,180.0,0.9,19.0,488.0,734.57,561.69
2016,11,5,11,15,700.0,134.5,1.0,19.0,538.0,818.88,620.88
2016,11,5,11,30,856.0,89.0,1.1,19.0,588.0,878.18,660.89
2016,11,5,11,45,697.0,139.5,1.2,19.5,547.0,778.65,592.71
2016,11,5,12,0,538.0,190.0,1.3,20.0,506.0,668.34,514.39
2016,11,5,12,15,694.5,138.5,1.35,20.0,542.0,721.45,555.78
2016,11,5,12,30,851.0,87.0,1.4,20.0,578.0,748.64,575.21
2016,11,5,12,45,842.5,87.0,1.45,20.5,564.0,704.57,543.6
2016,11,5,13,0,834.0,87.0,1.5,21.0,550.0,658.58,509.12
2016,11,5,13,15,825.0,86.0,1.55,20.5,529.5,609.54,473.41
2016,11,5,13,30,816.0,85.0,1.6,20.0,509.0,559.14,435.42
2016,11,5,13,45,661.0,118.0,1.65,20.0,449.5,466.98,363.76
2016,11,5,14,0,506.0,151.0,1.7,20.0,390.0,381.46,296.61
2016,11,5,14,15,480.5,143.5,1.7,19.5,357.5,330.98,255.54
2016,11,5,14,30,455.0,136.0,1.7,19.0,325.0,282.78,215.17
2016,11,5,14,45,437.5,126.0,1.75,19.0,293.5,237.17,175.8
2016,11,5,15,0,420.0,116.0,1.8,19.0,262.0,193.39,137.92
2016,11,5,15,15,399.5,102.5,1.75,18.5,227.0,148.3,100.43
2016,11,5,15,30,379.0,89.0,1.7,18.0,192.0,105.86,68.08
2016,11,5,15,45,344.5,75.5,1.7,18.0,156.0,65.76,44.04
2016,11,5,16,0,310.0,62.0,1.7,18.0,120.0,46.79,35.16
2016,11,5,16,15,252.0,47.5,1.6,17.5,86.0,36.26,25.51
2016,11,5,16,30,194.0,33.0,1.5,17.0,52.0,25.47,14.75
2016,11,5,16,45,97.0,16.5,1.45,16.5,26.0,12.83,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,0.85,14.0,5.0,4.27,0.0
2016,11,6,7,0,0.0,10.0,0.8,14.0,10.0,8.23,0.0
2016,11,6,7,15,0.0,24.5,0.9,14.0,24.5,20.98,10.28
2016,11,6,7,30,0.0,39.0,1.0,14.0,39.0,35.97,24.31
2016,11,6,7,45,0.0,56.5,1.1,14.5,56.5,54.28,40.25
2016,11,6,8,0,0.0,74.0,1.2,15.0,74.0,71.84,55.39
2016,11,6,8,15,1.5,90.5,1.2,15.0,91.0,88.96,70.12
2016,11,6,8,30,3.0,107.0,1.2,15.0,108.0,106.0,84.57
2016,11,6,8,45,7.0,121.5,1.3,15.5,124.5,122.81,98.55
2016,11,6,9,0,11.0,136.0,1.4,16.0,141.0,139.83,112.48
2016,11,6,9,15,39.0,160.0,1.4,16.0,177.5,209.0,170.04
2016,11,6,9,30,67.0,184.0,1.4,16.0,214.0,262.89,213.87
2016,11,6,9,45,68.5,197.0,1.4,16.5,229.5,276.38,223.53
2016,11,6,10,0,70.0,210.0,1.4,17.0,245.0,289.71,233.13
2016,11,6,10,15,55.0,214.0,1.35,17.0,242.5,275.58,220.84
2016,11,6,10,30,40.0,218.0,1.3,17.0,240.0,261.89,209.08
2016,11,6,10,45,98.0,238.0,1.3,17.5,293.0,336.43,268.72
2016,11,6,11,0,156.0,258.0,1.3,18.0,346.0,427.81,338.66
2016,11,6,11,15,297.0,238.5,1.35,18.0,409.5,543.56,428.01
2016,11,6,11,30,438.0,219.0,1.4,18.0,473.0,651.85,508.56
2016,11,6,11,45,302.5,244.0,1.45,18.5,419.5,530.33,415.31
2016,11,6,12,0,167.0,269.0,1.5,19.0,366.0,416.64,327.32
2016,11,6,12,15,183.5,265.0,1.5,19.0,371.0,415.34,327.29
2016,11,6,12,30,200.0,261.0,1.5,19.0,376.0,412.43,325.24
2016,11,6,12,45,230.0,251.0,1.5,19.0,380.0,410.99,324.52
2016,11,6,13,0,260.0,241.0,1.5,19.0,384.0,418.37,330.09
2016,11,6,13,15,271.0,229.5,1.45,19.0,374.0,396.55,312.92
2016,11,6,13,30,282.0,218.0,1.4,19.0,364.0,373.31,294.48
2016,11,6,13,45,392.5,184.0,1.4,19.5,375.0,386.48,303.31
2016,11,6,14,0,503.0,150.0,1.4,20.0,386.0,379.04,294.5
2016,11,6,14,15,343.0,161.5,1.35,19.5,317.5,286.08,221.6
2016,11,6,14,30,183.0,173.0,1.3,19.0,249.0,213.39,165.42
2016,11,6,14,45,176.5,157.5,1.3,19.0,224.5,184.0,140.83
2016,11,6,15,0,170.0,142.0,1.3,19.0,200.0,155.52,116.76
2016,11,6,15,15,160.5,124.0,1.15,18.5,173.0,125.64,92.19
2016,11,6,15,30,151.0,106.0,1.0,18.0,146.0,97.3,69.97
2016,11,6,15,45,136.5,87.5,0.9,17.5,118.5,70.08,51.05
2016,11,6,16,0,122.0,69.0,0.8,17.0,91.0,52.59,40.31
2016,11,6,16,15,93.5,51.0,0.75,16.5,65.0,39.44,28.3
2016,11,6,16,30,65.0,33.0,0.7,16.0,39.0,26.04,15.0
2016,11,6,16,45,32.5,16.5,0.7,15.5,19.5,13.42,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,13.0,8.5,7.26,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,14.51,0.0
2016,11,7,7,15,70.0,32.0,1.5,13.5,41.5,107.47,75.46
2016,11,7,7,30,140.0,47.0,1.5,14.0,66.0,194.7,157.5
2016,11,7,7,45,166.5,64.5,1.55,14.5,95.5,241.97,199.63
2016,11,7,8,0,193.0,82.0,1.6,15.0,125.0,289.91,240.74
2016,11,7,8,15,209.5,99.0,1.55,15.5,155.0,328.97,272.92
2016,11,7,8,30,226.0,116.0,1.5,16.0,185.0,367.91,303.82
2016,11,7,8,45,235.5,132.5,1.45,16.5,213.0,399.39,327.65
2016,11,7,9,0,245.0,149.0,1.4,17.0,241.0,430.09,350.15
2016,11,7,9,15,343.5,148.5,1.35,17.5,291.5,520.41,419.97
2016,11,7,9,30,442.0,148.0,1.3,18.0,342.0,635.1,503.82
2016,11,7,9,45,380.0,173.0,1.3,18.5,348.0,584.19,462.27
2016,11,7,10,0,318.0,198.0,1.3,19.0,354.0,553.16,436.24
2016,11,7,10,15,353.0,202.0,1.25,19.5,382.5,586.22,459.52
2016,11,7,10,30,388.0,206.0,1.2,20.0,411.0,617.52,480.49
2016,11,7,10,45,579.5,156.0,1.15,20.5,474.0,759.3,581.33
2016,11,7,11,0,771.0,106.0,1.1,21.0,537.0,860.03,645.74
2016,11,7,11,15,775.5,107.0,1.05,21.0,546.5,847.43,634.82
2016,11,7,11,30,780.0,108.0,1.0,21.0,556.0,831.46,623.25
2016,11,7,11,45,781.0,108.0,1.0,21.5,558.0,808.05,606.43
2016,11,7,12,0,782.0,108.0,1.0,22.0,560.0,781.6,587.72
2016,11,7,12,15,779.5,107.5,1.0,22.0,554.5,748.93,565.94
2016,11,7,12,30,777.0,107.0,1.0,22.0,549.0,713.71,542.36
2016,11,7,12,45,794.5,97.5,1.05,22.0,540.5,680.68,519.92
2016,11,7,13,0,812.0,88.0,1.1,22.0,532.0,643.74,493.6
2016,11,7,13,15,619.0,138.0,1.05,22.0,469.0,536.77,413.12
2016,11,7,13,30,426.0,188.0,1.0,22.0,406.0,434.95,335.85
2016,11,7,13,45,383.0,185.0,1.0,22.0,373.0,374.14,289.52
2016,11,7,14,0,340.0,182.0,1.0,22.0,340.0,326.85,252.25
2016,11,7,14,15,230.0,177.5,0.95,22.0,281.0,255.63,196.71
2016,11,7,14,30,120.0,173.0,0.9,22.0,222.0,192.18,147.77
2016,11,7,14,45,115.0,156.5,0.9,22.0,200.0,166.15,126.59
2016,11,7,15,0,110.0,140.0,0.9,22.0,178.0,140.99,105.87
2016,11,7,15,15,102.5,122.5,0.8,21.5,154.0,115.58,85.36
2016,11,7,15,30,95.0,105.0,0.7,21.0,130.0,91.44,66.48
2016,11,7,15,45,83.5,86.0,0.6,20.5,105.0,67.54,49.13
2016,11,7,16,0,72.0,67.0,0.5,20.0,80.0,50.95,38.35
2016,11,7,16,15,49.0,49.0,0.5,19.5,56.5,37.86,26.53
2016,11,7,16,30,26.0,31.0,0.5,19.0,33.0,24.8,13.46
2016,11,7,16,45,13.0,15.5,0.55,18.5,16.5,12.77,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,8.11,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,16.22,0.0
2016,11,8,7,15,151.0,30.5,1.3,13.5,50.0,194.96,136.12
2016,11,8,7,30,302.0,42.0,1.3,14.0,81.0,328.47,265.27
2016,11,8,7,45,358.0,54.0,1.35,14.5,118.5,397.1,325.35
2016,11,8,8,0,414.0,66.0,1.4,15.0,156.0,468.91,384.46
2016,11,8,8,15,451.0,76.0,1.3,15.5,194.0,523.46,426.88
2016,11,8,8,30,488.0,86.0,1.2,16.0,232.0,585.08,472.51
2016,11,8,8,45,518.5,93.0,1.15,16.5,267.5,631.4,505.06
2016,11,8,9,0,549.0,100.0,1.1,17.0,303.0,676.38,535.47
2016,11,8,9,15,660.0,88.0,1.05,17.5,356.5,771.81,600.5
2016,11,8,9,30,771.0,76.0,1.0,18.0,410.0,859.53,656.82
2016,11,8,9,45,796.5,75.5,0.95,19.0,441.5,885.3,668.47
2016,11,8,10,0,822.0,75.0,0.9,20.0,473.0,907.72,678.43
2016,11,8,10,15,832.5,76.5,0.85,20.5,497.0,914.92,679.57
2016,11,8,10,30,843.0,78.0,0.8,21.0,521.0,918.47,678.62
2016,11,8,10,45,848.5,79.5,0.8,21.5,537.5,903.48,666.77
2016,11,8,11,0,854.0,81.0,0.8,22.0,554.0,895.22,659.74
2016,11,8,11,15,858.0,81.5,0.75,22.0,564.0,880.76,649.07
2016,11,8,11,30,862.0,82.0,0.7,22.0,574.0,862.78,636.33
2016,11,8,11,45,861.5,82.5,0.7,22.5,575.5,837.49,618.67
2016,11,8,12,0,861.0,83.0,0.7,23.0,577.0,809.04,599.1
2016,11,8,12,15,859.0,83.0,0.7,23.0,572.0,775.81,577.52
2016,11,8,12,30,857.0,83.0,0.7,23.0,567.0,739.79,554.0
2016,11,8,12,45,855.5,81.0,0.7,23.0,554.5,699.29,527.25
2016,11,8,13,0,854.0,79.0,0.7,23.0,542.0,656.34,496.7
2016,11,8,13,15,846.0,78.0,0.7,23.0,522.0,611.89,463.96
2016,11,8,13,30,838.0,77.0,0.7,23.0,502.0,561.44,426.05
2016,11,8,13,45,824.5,75.5,0.75,23.5,475.0,506.42,383.3
2016,11,8,14,0,811.0,74.0,0.8,24.0,448.0,450.99,338.82
2016,11,8,14,15,793.0,72.0,0.7,23.5,415.5,393.14,291.54
2016,11,8,14,30,775.0,70.0,0.6,23.0,383.0,335.97,243.4
2016,11,8,14,45,748.0,67.0,0.55,23.0,345.0,276.3,192.37
2016,11,8,15,0,721.0,64.0,0.5,23.0,307.0,218.98,143.25
2016,11,8,15,15,682.5,60.0,0.45,22.5,265.5,161.61,96.66
2016,11,8,15,30,644.0,56.0,0.4,22.0,224.0,105.76,56.25
2016,11,8,15,45,584.5,50.5,0.35,22.0,181.0,55.06,30.52
2016,11,8,16,0,525.0,45.0,0.3,22.0,138.0,36.49,25.69
2016,11,8,16,15,429.5,36.0,0.6,21.0,97.5,29.45,19.22
2016,11,8,16,30,334.0,27.0,0.9,20.0,57.0,22.35,11.14
2016,11,8,16,45,167.0,13.5,1.2,19.5,28.5,11.52,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
