Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,4.9,13.0,1.5,1.23,0.0
2016,11,19,7,30,0.0,3.0,4.9,13.0,3.0,2.46,0.0
2016,11,19,7,45,0.0,5.5,4.9,13.0,5.5,4.51,0.0
2016,11,19,8,0,0.0,8.0,4.9,13.0,8.0,6.57,0.0
2016,11,19,8,15,0.0,10.5,4.9,13.0,10.5,8.62,1.75
2016,11,19,8,30,0.0,13.0,4.9,13.0,13.0,10.69,3.57
2016,11,19,8,45,0.0,15.5,4.9,13.5,15.5,12.75,5.36
2016,11,19,9,0,0.0,18.0,4.9,14.0,18.0,14.82,7.12
2016,11,19,9,15,0.0,20.5,4.9,14.0,20.5,16.89,8.89
2016,11,19,9,30,0.0,23.0,4.9,14.0,23.0,18.97,10.66
2016,11,19,9,45,0.0,19.5,4.9,14.0,19.5,16.08,8.15
2016,11,19,10,0,0.0,16.0,4.9,14.0,16.0,13.19,5.66
2016,11,19,10,15,0.0,29.0,4.9,14.0,29.0,23.96,14.85
2016,11,19,10,30,0.0,42.0,4.9,14.0,42.0,34.75,24.02
2016,11,19,10,45,0.0,35.5,4.9,14.5,35.5,29.36,19.35
2016,11,19,11,0,0.0,29.0,4.9,15.0,29.0,23.97,14.72
2016,11,19,11,15,0.0,67.5,4.85,15.0,67.5,56.0,41.77
2016,11,19,11,30,0.0,106.0,4.8,15.0,106.0,89.42,69.79
2016,11,19,11,45,0.0,92.0,4.8,15.5,92.0,76.7,58.97
2016,11,19,12,0,0.0,78.0,4.8,16.0,78.0,64.77,48.89
2016,11,19,12,15,2.5,126.0,4.75,16.0,127.5,109.24,86.07
2016,11,19,12,30,5.0,174.0,4.7,16.0,177.0,155.81,124.62
2016,11,19,12,45,2.5,130.0,4.7,16.0,131.5,112.37,88.67
2016,11,19,13,0,0.0,86.0,4.7,16.0,86.0,71.46,54.59
2016,11,19,13,15,0.0,75.5,4.6,16.0,75.5,62.66,47.29
2016,11,19,13,30,0.0,65.0,4.5,16.0,65.0,53.88,39.98
2016,11,19,13,45,0.0,99.5,4.45,16.0,99.5,83.2,64.71
2016,11,19,14,0,0.0,134.0,4.4,16.0,134.0,113.24,89.94
2016,11,19,14,15,0.0,73.0,4.25,16.0,73.0,60.55,45.79
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,9.88,2.79
2016,11,19,14,45,0.0,10.5,4.0,16.0,10.5,8.64,1.74
2016,11,19,15,0,0.0,9.0,3.9,16.0,9.0,7.4,0.68
2016,11,19,15,15,0.0,7.5,3.7,15.5,7.5,6.16,0.0
2016,11,19,15,30,0.0,6.0,3.5,15.0,6.0,4.92,0.0
2016,11,19,15,45,0.0,4.5,3.35,15.0,4.5,3.69,0.0
2016,11,19,16,0,0.0,3.0,3.2,15.0,3.0,2.46,0.0
2016,11,19,16,15,0.0,2.0,3.15,14.5,2.0,1.64,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,1.55,12.0,9.5,7.82,0.0
2016,11,20,7,30,0.0,19.0,1.5,12.0,19.0,15.67,6.02
2016,11,20,7,45,0.0,32.0,1.5,12.5,32.0,26.82,16.72
2016,11,20,8,0,0.0,45.0,1.5,13.0,45.0,39.64,28.03
2016,11,20,8,15,0.0,58.5,1.55,13.0,58.5,52.74,39.53
2016,11,20,8,30,0.0,72.0,1.6,13.0,72.0,65.63,50.75
2016,11,20,8,45,0.0,85.0,1.65,13.5,85.0,77.81,61.12
2016,11,20,9,0,0.0,98.0,1.7,14.0,98.0,89.95,71.29
2016,11,20,9,15,0.0,110.0,1.7,14.0,110.0,100.94,80.47
2016,11,20,9,30,0.0,122.0,1.7,14.0,122.0,111.96,89.6
2016,11,20,9,45,0.0,100.0,1.7,14.5,100.0,86.59,67.99
2016,11,20,10,0,0.0,78.0,1.7,15.0,78.0,64.73,49.39
2016,11,20,10,15,0.0,90.5,1.7,15.0,90.5,76.08,58.88
2016,11,20,10,30,0.0,103.0,1.7,15.0,103.0,87.61,68.45
2016,11,20,10,45,0.0,123.0,1.7,15.0,123.0,106.5,84.08
2016,11,20,11,0,0.0,143.0,1.7,15.0,143.0,125.6,99.78
2016,11,20,11,15,0.0,118.0,1.6,15.0,118.0,100.84,79.16
2016,11,20,11,30,0.0,93.0,1.5,15.0,93.0,77.65,59.84
2016,11,20,11,45,4.5,138.0,1.45,15.0,140.5,122.89,97.58
2016,11,20,12,0,9.0,183.0,1.4,15.0,188.0,169.64,135.89
2016,11,20,12,15,4.5,164.5,1.25,15.0,167.0,147.12,117.17
2016,11,20,12,30,0.0,146.0,1.1,15.0,146.0,125.71,99.53
2016,11,20,12,45,0.0,129.5,1.0,15.0,129.5,110.24,86.88
2016,11,20,13,0,0.0,113.0,0.9,15.0,113.0,95.24,74.55
2016,11,20,13,15,15.0,148.5,0.85,15.0,155.5,136.24,108.81
2016,11,20,13,30,30.0,184.0,0.8,15.0,198.0,184.26,148.03
2016,11,20,13,45,29.0,174.5,0.8,15.0,187.5,171.57,137.53
2016,11,20,14,0,28.0,165.0,0.8,15.0,177.0,159.15,127.46
2016,11,20,14,15,26.0,152.5,0.8,15.0,163.0,139.41,111.27
2016,11,20,14,30,24.0,140.0,0.8,15.0,149.0,125.64,99.9
2016,11,20,14,45,21.0,126.0,0.8,15.0,133.5,110.66,87.46
2016,11,20,15,0,18.0,112.0,0.8,15.0,118.0,96.18,75.35
2016,11,20,15,15,12.5,96.5,0.75,14.5,100.5,80.62,62.5
2016,11,20,15,30,7.0,81.0,0.7,14.0,83.0,65.93,50.28
2016,11,20,15,45,3.5,64.0,0.65,14.0,65.0,51.13,37.65
2016,11,20,16,0,0.0,47.0,0.6,14.0,47.0,37.56,27.15
2016,11,20,16,15,0.0,31.0,0.6,13.5,31.0,25.15,15.26
2016,11,20,16,30,0.0,15.0,0.6,13.0,15.0,12.37,0.0
2016,11,20,16,45,0.0,7.5,0.65,13.0,7.5,6.4,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,174.5,13.5,2.25,9.5,28.0,134.58,0.0
2016,11,21,7,30,349.0,27.0,2.3,10.0,56.0,341.56,243.9
2016,11,21,7,45,447.0,34.5,2.4,10.5,95.5,439.52,357.69
2016,11,21,8,0,545.0,42.0,2.5,11.0,135.0,541.72,446.06
2016,11,21,8,15,603.0,47.5,2.55,11.5,176.5,603.93,498.19
2016,11,21,8,30,661.0,53.0,2.6,12.0,218.0,675.89,555.23
2016,11,21,8,45,398.5,92.5,2.65,12.5,197.0,508.53,424.7
2016,11,21,9,0,136.0,132.0,2.7,13.0,176.0,291.62,243.89
2016,11,21,9,15,142.0,147.0,2.7,13.0,197.5,314.09,262.96
2016,11,21,9,30,148.0,162.0,2.7,13.0,219.0,336.13,280.52
2016,11,21,9,45,218.5,169.0,2.7,13.5,260.5,426.46,353.81
2016,11,21,10,0,289.0,176.0,2.7,14.0,302.0,497.26,409.67
2016,11,21,10,15,271.0,189.5,2.7,14.0,313.0,492.86,404.43
2016,11,21,10,30,253.0,203.0,2.7,14.0,324.0,487.2,398.68
2016,11,21,10,45,546.5,143.0,2.7,14.5,416.0,696.45,563.78
2016,11,21,11,0,840.0,83.0,2.7,15.0,508.0,881.98,696.04
2016,11,21,11,15,845.0,83.5,2.65,15.0,518.0,869.01,684.16
2016,11,21,11,30,850.0,84.0,2.6,15.0,528.0,852.51,671.77
2016,11,21,11,45,854.0,83.5,2.55,15.5,531.5,830.45,654.34
2016,11,21,12,0,858.0,83.0,2.5,16.0,535.0,805.02,634.68
2016,11,21,12,15,856.5,82.5,2.5,16.0,530.0,772.06,611.2
2016,11,21,12,30,855.0,82.0,2.5,16.0,525.0,736.29,585.65
2016,11,21,12,45,855.0,79.5,2.5,16.5,513.5,696.63,555.71
2016,11,21,13,0,855.0,77.0,2.5,17.0,502.0,654.41,522.02
2016,11,21,13,15,845.5,76.0,2.5,17.0,482.5,605.73,483.62
2016,11,21,13,30,836.0,75.0,2.5,17.0,463.0,555.69,443.2
2016,11,21,13,45,821.5,73.5,2.5,17.0,436.5,501.47,398.41
2016,11,21,14,0,807.0,72.0,2.5,17.0,410.0,446.93,352.05
2016,11,21,14,15,786.5,69.5,2.5,16.5,378.0,388.96,302.29
2016,11,21,14,30,766.0,67.0,2.5,16.0,346.0,331.91,251.85
2016,11,21,14,45,736.0,64.0,2.5,16.0,309.0,272.95,198.76
2016,11,21,15,0,706.0,61.0,2.5,16.0,272.0,216.62,148.05
2016,11,21,15,15,661.5,56.5,2.45,15.5,231.5,159.54,99.51
2016,11,21,15,30,617.0,52.0,2.4,15.0,191.0,105.06,57.86
2016,11,21,15,45,546.5,46.0,2.35,14.5,149.5,55.66,30.14
2016,11,21,16,0,476.0,40.0,2.3,14.0,108.0,32.79,22.93
2016,11,21,16,15,357.5,30.5,2.3,13.5,71.0,25.16,15.12
2016,11,21,16,30,239.0,21.0,2.3,13.0,34.0,17.5,0.0
2016,11,21,16,45,119.5,10.5,2.35,12.5,17.0,8.96,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,14.5,0.75,9.0,19.0,49.31,0.0
2016,11,22,7,30,105.0,29.0,0.7,9.0,38.0,142.75,96.63
2016,11,22,7,45,150.0,45.5,0.7,9.5,66.0,204.71,166.46
2016,11,22,8,0,195.0,62.0,0.7,10.0,94.0,265.32,220.67
2016,11,22,8,15,220.0,78.0,0.75,10.5,124.0,309.99,259.29
2016,11,22,8,30,245.0,94.0,0.8,11.0,154.0,355.06,296.89
2016,11,22,8,45,259.5,109.0,0.85,11.5,182.5,389.36,324.44
2016,11,22,9,0,274.0,124.0,0.9,12.0,211.0,423.16,350.74
2016,11,22,9,15,292.0,134.5,1.0,12.0,237.0,452.89,374.33
2016,11,22,9,30,310.0,145.0,1.1,12.0,263.0,482.05,397.08
2016,11,22,9,45,382.5,145.0,1.2,12.5,302.5,568.13,463.13
2016,11,22,10,0,455.0,145.0,1.3,13.0,342.0,633.41,511.8
2016,11,22,10,15,499.0,144.5,1.35,13.0,371.5,669.5,538.18
2016,11,22,10,30,543.0,144.0,1.4,13.0,401.0,703.08,562.24
2016,11,22,10,45,469.0,168.0,1.45,13.5,395.5,655.13,524.08
2016,11,22,11,0,395.0,192.0,1.5,14.0,390.0,586.43,470.83
2016,11,22,11,15,416.5,191.5,1.5,14.0,404.0,612.55,490.32
2016,11,22,11,30,438.0,191.0,1.5,14.0,418.0,616.99,493.22
2016,11,22,11,45,430.0,193.5,1.55,14.0,418.0,597.28,478.14
2016,11,22,12,0,422.0,196.0,1.6,14.0,418.0,576.2,462.15
2016,11,22,12,15,421.0,194.5,1.6,14.0,413.5,555.12,445.97
2016,11,22,12,30,420.0,193.0,1.6,14.0,409.0,532.58,428.52
2016,11,22,12,45,386.5,194.5,1.6,14.5,390.0,476.04,383.93
2016,11,22,13,0,353.0,196.0,1.6,15.0,371.0,435.54,351.23
2016,11,22,13,15,360.5,186.0,1.6,14.5,358.5,409.81,331.4
2016,11,22,13,30,368.0,176.0,1.6,14.0,346.0,382.76,309.87
2016,11,22,13,45,343.0,169.0,1.65,14.0,320.5,340.96,275.52
2016,11,22,14,0,318.0,162.0,1.7,14.0,295.0,301.17,242.29
2016,11,22,14,15,337.0,146.0,1.7,14.0,277.0,272.58,217.09
2016,11,22,14,30,356.0,130.0,1.7,14.0,259.0,247.26,193.55
2016,11,22,14,45,333.0,120.5,1.7,14.0,231.0,202.8,154.81
2016,11,22,15,0,310.0,111.0,1.7,14.0,203.0,166.24,122.77
2016,11,22,15,15,287.5,96.5,1.65,13.5,172.5,128.22,90.53
2016,11,22,15,30,265.0,82.0,1.6,13.0,142.0,93.08,62.65
2016,11,22,15,45,235.5,66.5,1.6,12.5,111.0,59.93,40.31
2016,11,22,16,0,206.0,51.0,1.6,12.0,80.0,38.66,28.24
2016,11,22,16,15,141.0,35.5,1.65,11.5,52.0,27.64,17.21
2016,11,22,16,30,76.0,20.0,1.7,11.0,24.0,15.83,0.0
2016,11,22,16,45,38.0,10.0,1.8,11.0,12.0,8.54,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,91.0,16.0,2.0,9.5,23.5,77.52,0.0
2016,11,23,7,30,182.0,32.0,1.9,10.0,47.0,221.42,144.69
2016,11,23,7,45,288.5,44.0,1.85,10.5,84.0,327.19,265.91
2016,11,23,8,0,395.0,56.0,1.8,11.0,121.0,432.88,358.04
2016,11,23,8,15,463.5,64.0,1.85,11.0,161.0,512.81,425.31
2016,11,23,8,30,532.0,72.0,1.9,11.0,201.0,593.67,490.78
2016,11,23,8,45,577.0,77.5,2.0,11.5,240.0,651.59,535.62
2016,11,23,9,0,622.0,83.0,2.1,12.0,279.0,708.41,578.16
2016,11,23,9,15,504.0,107.5,2.15,12.0,278.0,630.81,518.78
2016,11,23,9,30,386.0,132.0,2.2,12.0,277.0,555.54,459.59
2016,11,23,9,45,241.5,158.0,2.25,12.5,251.0,433.2,359.33
2016,11,23,10,0,97.0,184.0,2.3,13.0,225.0,290.47,240.01
2016,11,23,10,15,434.5,141.0,2.3,13.0,343.0,604.79,497.59
2016,11,23,10,30,772.0,98.0,2.3,13.0,461.0,867.67,690.4
2016,11,23,10,45,786.0,98.0,2.3,13.5,479.0,863.53,682.7
2016,11,23,11,0,800.0,98.0,2.3,14.0,497.0,862.46,680.09
2016,11,23,11,15,805.0,99.0,2.3,14.0,507.5,850.85,671.33
2016,11,23,11,30,810.0,100.0,2.3,14.0,518.0,835.79,660.33
2016,11,23,11,45,815.0,98.5,2.3,14.5,521.0,814.51,643.81
2016,11,23,12,0,820.0,97.0,2.3,15.0,524.0,789.91,625.08
2016,11,23,12,15,817.5,97.0,2.35,15.0,519.0,757.96,602.58
2016,11,23,12,30,815.0,97.0,2.4,15.0,514.0,723.35,578.05
2016,11,23,12,45,810.5,95.5,2.5,15.0,502.0,683.26,548.43
2016,11,23,13,0,806.0,94.0,2.6,15.0,490.0,641.06,515.95
2016,11,23,13,15,795.5,92.5,2.65,15.0,470.5,593.31,478.14
2016,11,23,13,30,785.0,91.0,2.7,15.0,451.0,544.42,438.44
2016,11,23,13,45,771.5,88.0,2.8,15.0,425.5,491.63,394.7
2016,11,23,14,0,758.0,85.0,2.9,15.0,400.0,438.69,349.49
2016,11,23,14,15,735.5,82.5,2.85,14.5,368.0,382.09,300.45
2016,11,23,14,30,713.0,80.0,2.8,14.0,336.0,326.71,251.16
2016,11,23,14,45,682.5,75.5,2.8,14.0,299.5,268.71,198.79
2016,11,23,15,0,652.0,71.0,2.8,14.0,263.0,213.52,148.95
2016,11,23,15,15,604.0,65.5,2.6,13.5,223.0,157.72,101.34
2016,11,23,15,30,556.0,60.0,2.4,13.0,183.0,107.43,62.65
2016,11,23,15,45,484.5,52.0,2.25,12.5,142.5,59.91,34.72
2016,11,23,16,0,413.0,44.0,2.1,12.0,102.0,36.12,25.99
2016,11,23,16,15,291.5,33.0,2.05,11.5,66.0,27.31,16.81
2016,11,23,16,30,170.0,22.0,2.0,11.0,30.0,17.17,0.0
2016,11,23,16,45,85.0,11.0,2.0,10.5,15.0,9.39,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,5.5,23.0,88.42,0.0
2016,11,24,7,30,216.0,30.0,1.4,6.0,46.0,241.24,150.92
2016,11,24,7,45,323.0,41.5,1.5,6.5,84.0,347.1,284.43
2016,11,24,8,0,430.0,53.0,1.6,7.0,122.0,457.83,381.93
2016,11,24,8,15,497.5,61.0,1.55,7.5,163.0,537.33,448.19
2016,11,24,8,30,565.0,69.0,1.5,8.0,204.0,617.86,512.03
2016,11,24,8,45,618.0,73.0,1.5,8.5,245.0,681.5,560.4
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,744.15,606.09
2016,11,24,9,15,701.5,81.0,1.45,9.5,322.0,784.9,633.49
2016,11,24,9,30,732.0,85.0,1.4,10.0,358.0,823.32,658.42
2016,11,24,9,45,757.0,86.5,1.4,10.5,389.5,850.65,675.39
2016,11,24,10,0,782.0,88.0,1.4,11.0,421.0,868.04,685.15
2016,11,24,10,15,796.0,90.0,1.3,11.5,445.5,879.91,689.63
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,888.2,691.58
2016,11,24,10,45,821.0,93.0,1.1,12.5,488.0,888.89,688.3
2016,11,24,11,0,832.0,94.0,1.0,13.0,506.0,885.85,682.64
2016,11,24,11,15,837.0,94.5,0.85,13.0,516.5,873.19,670.91
2016,11,24,11,30,842.0,95.0,0.7,13.0,527.0,856.98,656.97
2016,11,24,11,45,846.0,94.5,0.6,13.5,530.5,835.3,639.22
2016,11,24,12,0,850.0,94.0,0.5,14.0,534.0,810.24,619.43
2016,11,24,12,15,848.0,93.5,0.4,14.0,529.0,777.27,595.57
2016,11,24,12,30,846.0,93.0,0.3,14.0,524.0,741.53,569.98
2016,11,24,12,45,841.5,91.5,0.25,14.5,512.0,700.37,539.64
2016,11,24,13,0,837.0,90.0,0.2,15.0,500.0,657.0,506.55
2016,11,24,13,15,827.0,89.0,0.2,15.0,480.0,608.84,470.87
2016,11,24,13,30,817.0,88.0,0.2,15.0,460.0,559.37,433.22
2016,11,24,13,45,644.0,110.5,0.25,15.0,394.0,451.05,351.35
2016,11,24,14,0,471.0,133.0,0.3,15.0,328.0,351.33,274.79
2016,11,24,14,15,470.0,121.5,0.35,14.5,303.0,310.06,241.32
2016,11,24,14,30,469.0,110.0,0.4,14.0,278.0,268.4,205.72
2016,11,24,14,45,432.5,106.0,0.45,14.0,248.0,223.17,166.9
2016,11,24,15,0,396.0,102.0,0.5,14.0,218.0,181.62,131.22
2016,11,24,15,15,365.5,90.0,0.55,13.5,185.0,138.27,95.02
2016,11,24,15,30,335.0,78.0,0.6,13.0,152.0,98.62,64.12
2016,11,24,15,45,291.0,64.0,0.7,13.0,118.0,60.72,39.32
2016,11,24,16,0,247.0,50.0,0.8,13.0,84.0,38.12,27.6
2016,11,24,16,15,123.5,37.5,0.9,12.5,54.5,28.93,17.96
2016,11,24,16,30,0.0,25.0,1.0,12.0,25.0,19.55,0.0
2016,11,24,16,45,0.0,12.5,1.15,11.5,12.5,10.67,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,6.5,2.0,7.5,6.5,5.55,0.0
2016,11,25,7,30,0.0,13.0,2.0,8.0,13.0,10.7,0.68
2016,11,25,7,45,0.0,24.0,2.0,8.5,24.0,19.81,10.8
2016,11,25,8,0,0.0,35.0,2.0,9.0,35.0,28.94,19.14
2016,11,25,8,15,0.0,47.5,2.0,9.0,47.5,40.63,29.58
2016,11,25,8,30,0.0,60.0,2.0,9.0,60.0,52.6,40.2
2016,11,25,8,45,0.0,72.0,2.0,9.5,72.0,63.87,50.02
2016,11,25,9,0,0.0,84.0,2.0,10.0,84.0,75.1,59.66
2016,11,25,9,15,0.0,95.0,2.0,10.0,95.0,85.18,68.3
2016,11,25,9,30,0.0,106.0,2.0,10.0,106.0,95.29,76.88
2016,11,25,9,45,20.5,137.5,2.0,10.5,146.5,147.65,121.99
2016,11,25,10,0,41.0,169.0,2.0,11.0,187.0,218.95,181.72
2016,11,25,10,15,91.5,186.5,2.0,11.5,228.5,284.28,236.35
2016,11,25,10,30,142.0,204.0,2.0,12.0,270.0,367.56,303.75
2016,11,25,10,45,116.0,210.0,2.05,12.5,265.5,345.55,283.95
2016,11,25,11,0,90.0,216.0,2.1,13.0,261.0,305.57,250.48
2016,11,25,11,15,70.0,214.5,2.1,13.0,250.0,281.01,229.94
2016,11,25,11,30,50.0,213.0,2.1,13.0,239.0,257.56,210.18
2016,11,25,11,45,54.0,216.0,2.15,13.5,244.0,260.46,212.25
2016,11,25,12,0,58.0,219.0,2.2,14.0,249.0,263.09,213.99
2016,11,25,12,15,92.5,223.5,2.15,14.0,270.5,290.44,236.8
2016,11,25,12,30,127.0,228.0,2.1,14.0,292.0,328.72,267.77
2016,11,25,12,45,100.5,219.0,2.1,14.0,269.0,279.72,227.79
2016,11,25,13,0,74.0,210.0,2.1,14.0,246.0,246.73,200.71
2016,11,25,13,15,146.5,202.5,2.1,14.0,270.5,287.86,234.98
2016,11,25,13,30,219.0,195.0,2.1,14.0,295.0,310.57,253.25
2016,11,25,13,45,202.0,184.5,2.1,14.0,273.0,277.73,225.76
2016,11,25,14,0,185.0,174.0,2.1,14.0,251.0,246.5,199.55
2016,11,25,14,15,266.5,151.0,2.1,13.5,251.5,250.47,201.13
2016,11,25,14,30,348.0,128.0,2.1,13.0,252.0,244.04,192.39
2016,11,25,14,45,324.5,119.0,2.1,13.0,225.0,200.32,153.96
2016,11,25,15,0,301.0,110.0,2.1,13.0,198.0,164.64,122.47
2016,11,25,15,15,277.0,96.0,2.0,12.5,167.5,127.31,90.65
2016,11,25,15,30,253.0,82.0,1.9,12.0,137.0,93.0,63.19
2016,11,25,15,45,222.0,66.0,1.85,12.0,106.5,60.06,40.34
2016,11,25,16,0,191.0,50.0,1.8,12.0,76.0,38.46,27.97
2016,11,25,16,15,95.5,36.0,1.8,11.5,49.0,27.79,16.97
2016,11,25,16,30,0.0,22.0,1.8,11.0,22.0,17.49,0.0
2016,11,25,16,45,0.0,11.0,1.85,11.0,11.0,9.39,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,10.0,6.5,5.55,0.0
2016,11,26,7,30,0.0,13.0,2.9,10.0,13.0,10.7,0.0
2016,11,26,7,45,0.0,25.0,2.85,10.0,25.0,20.64,11.3
2016,11,26,8,0,0.0,37.0,2.8,10.0,37.0,31.22,20.95
2016,11,26,8,15,0.0,51.0,2.75,10.0,51.0,45.26,33.39
2016,11,26,8,30,0.0,65.0,2.7,10.0,65.0,58.99,45.52
2016,11,26,8,45,0.0,78.0,2.65,10.5,78.0,71.31,56.22
2016,11,26,9,0,0.0,91.0,2.6,11.0,91.0,83.57,66.69
2016,11,26,9,15,0.0,103.0,2.7,11.0,103.0,94.63,76.14
2016,11,26,9,30,0.0,115.0,2.8,11.0,115.0,105.73,85.52
2016,11,26,9,45,15.0,139.5,2.95,11.0,146.0,145.23,119.6
2016,11,26,10,0,30.0,164.0,3.1,11.0,177.0,202.51,168.06
2016,11,26,10,15,44.0,178.5,3.3,11.0,198.5,230.12,191.25
2016,11,26,10,30,58.0,193.0,3.5,11.0,220.0,257.36,214.03
2016,11,26,10,45,38.5,188.5,3.7,11.0,207.0,229.46,189.93
2016,11,26,11,0,19.0,184.0,3.9,11.0,194.0,186.6,153.44
2016,11,26,11,15,41.5,201.0,4.0,11.0,222.5,240.01,198.59
2016,11,26,11,30,64.0,218.0,4.1,11.0,251.0,275.91,228.67
2016,11,26,11,45,36.5,198.0,4.2,11.5,217.0,225.48,185.67
2016,11,26,12,0,9.0,178.0,4.3,12.0,183.0,165.69,134.85
2016,11,26,12,15,39.5,198.0,4.3,12.0,218.5,221.63,182.34
2016,11,26,12,30,70.0,218.0,4.3,12.0,254.0,262.66,216.78
2016,11,26,12,45,309.0,183.0,4.3,12.0,334.0,411.04,342.49
2016,11,26,13,0,548.0,148.0,4.3,12.0,414.0,526.24,436.41
2016,11,26,13,15,471.0,158.0,4.15,12.0,380.0,460.89,381.2
2016,11,26,13,30,394.0,168.0,4.0,12.0,346.0,400.63,330.58
2016,11,26,13,45,414.5,153.5,3.9,12.0,331.5,372.46,306.26
2016,11,26,14,0,435.0,139.0,3.8,12.0,317.0,341.6,278.78
2016,11,26,14,15,516.0,119.0,3.7,12.0,314.0,326.93,262.79
2016,11,26,14,30,597.0,99.0,3.6,12.0,311.0,306.87,240.37
2016,11,26,14,45,557.5,94.5,3.55,12.0,275.0,252.79,191.6
2016,11,26,15,0,518.0,90.0,3.5,12.0,239.0,202.72,146.69
2016,11,26,15,15,466.0,82.0,3.5,11.5,201.5,149.0,101.06
2016,11,26,15,30,414.0,74.0,3.5,11.0,164.0,104.46,66.37
2016,11,26,15,45,331.0,64.0,3.5,11.0,125.5,63.27,40.5
2016,11,26,16,0,248.0,54.0,3.5,11.0,87.0,41.13,30.36
2016,11,26,16,15,124.0,39.0,3.6,11.0,55.5,29.92,18.58
2016,11,26,16,30,0.0,24.0,3.7,11.0,24.0,18.81,0.0
2016,11,26,16,45,0.0,12.0,3.8,11.0,12.0,10.24,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,121.0,12.5,3.1,8.5,20.5,94.78,0.0
2016,11,27,7,30,242.0,25.0,3.1,9.0,41.0,244.39,108.5
2016,11,27,7,45,361.0,34.5,3.15,9.5,78.5,368.77,296.09
2016,11,27,8,0,480.0,44.0,3.2,10.0,116.0,486.74,402.98
2016,11,27,8,15,548.0,50.0,3.3,10.0,157.0,564.13,470.35
2016,11,27,8,30,616.0,56.0,3.4,10.0,198.0,642.87,535.97
2016,11,27,8,45,664.0,59.5,3.55,10.5,238.0,701.34,582.57
2016,11,27,9,0,712.0,63.0,3.7,11.0,278.0,752.05,621.52
2016,11,27,9,15,741.0,66.0,3.65,11.5,313.5,791.18,649.52
2016,11,27,9,30,770.0,69.0,3.6,12.0,349.0,827.76,674.73
2016,11,27,9,45,701.0,84.5,3.6,12.5,356.0,793.51,646.76
2016,11,27,10,0,632.0,100.0,3.6,13.0,363.0,748.72,611.22
2016,11,27,10,15,738.0,87.5,3.5,13.0,412.0,826.91,668.78
2016,11,27,10,30,844.0,75.0,3.4,13.0,461.0,896.09,717.5
2016,11,27,10,45,853.0,75.5,3.3,13.5,478.5,894.25,712.8
2016,11,27,11,0,862.0,76.0,3.2,14.0,496.0,888.73,706.18
2016,11,27,11,15,866.5,77.0,3.1,14.0,506.5,876.17,695.98
2016,11,27,11,30,871.0,78.0,3.0,14.0,517.0,860.03,683.39
2016,11,27,11,45,870.0,78.5,2.9,14.0,519.5,835.17,664.65
2016,11,27,12,0,869.0,79.0,2.8,14.0,522.0,807.15,643.76
2016,11,27,12,15,704.5,118.0,2.7,14.0,475.0,698.23,563.03
2016,11,27,12,30,540.0,157.0,2.6,14.0,428.0,583.14,473.1
2016,11,27,12,45,423.0,177.5,2.55,14.5,387.0,498.17,404.82
2016,11,27,13,0,306.0,198.0,2.5,15.0,346.0,408.63,332.19
2016,11,27,13,15,350.5,182.0,2.4,15.0,345.0,401.22,326.41
2016,11,27,13,30,395.0,166.0,2.3,15.0,344.0,399.63,324.03
2016,11,27,13,45,395.5,155.5,2.25,15.0,325.0,365.17,295.04
2016,11,27,14,0,396.0,145.0,2.2,15.0,306.0,330.04,265.0
2016,11,27,14,15,403.5,131.5,2.15,14.5,284.0,294.36,234.14
2016,11,27,14,30,411.0,118.0,2.1,14.0,262.0,257.49,201.33
2016,11,27,14,45,379.0,110.5,2.1,14.0,232.5,213.63,162.8
2016,11,27,15,0,347.0,103.0,2.1,14.0,203.0,173.15,127.36
2016,11,27,15,15,320.0,90.0,2.05,13.5,171.5,132.45,92.72
2016,11,27,15,30,293.0,77.0,2.0,13.0,140.0,95.1,62.92
2016,11,27,15,45,251.0,62.5,1.95,12.5,108.0,59.39,38.68
2016,11,27,16,0,209.0,48.0,1.9,12.0,76.0,36.51,26.21
2016,11,27,16,15,104.5,35.0,1.95,11.5,49.0,27.08,16.15
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,17.43,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,9.39,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,92.0,13.0,3.9,10.0,18.5,74.9,0.0
2016,11,28,7,30,184.0,26.0,4.0,10.0,37.0,204.18,71.33
2016,11,28,7,45,296.0,37.0,4.15,10.5,73.0,319.66,255.22
2016,11,28,8,0,408.0,48.0,4.3,11.0,109.0,431.88,359.1
2016,11,28,8,15,479.5,55.5,4.3,11.0,148.5,512.8,430.03
2016,11,28,8,30,551.0,63.0,4.3,11.0,188.0,595.14,499.28
2016,11,28,8,45,600.0,68.0,4.35,11.5,227.5,655.7,548.06
2016,11,28,9,0,649.0,73.0,4.4,12.0,267.0,715.46,594.45
2016,11,28,9,15,617.5,82.0,4.35,12.0,285.0,706.1,586.58
2016,11,28,9,30,586.0,91.0,4.3,12.0,303.0,693.19,575.89
2016,11,28,9,45,567.5,104.5,4.3,12.0,324.0,694.29,576.14
2016,11,28,10,0,549.0,118.0,4.3,12.0,345.0,692.07,573.64
2016,11,28,10,15,546.0,127.5,4.2,12.0,364.5,689.27,570.21
2016,11,28,10,30,543.0,137.0,4.1,12.0,384.0,692.1,571.24
2016,11,28,10,45,573.5,134.0,4.05,12.5,404.0,715.89,587.65
2016,11,28,11,0,604.0,131.0,4.0,13.0,424.0,729.18,595.82
2016,11,28,11,15,649.5,133.0,3.9,13.0,454.0,757.36,616.27
2016,11,28,11,30,695.0,135.0,3.8,13.0,484.0,780.96,633.08
2016,11,28,11,45,709.5,131.0,3.7,13.5,489.0,767.44,620.99
2016,11,28,12,0,724.0,127.0,3.6,14.0,494.0,750.38,606.69
2016,11,28,12,15,721.0,126.5,3.5,14.0,489.0,720.16,583.68
2016,11,28,12,30,718.0,126.0,3.4,14.0,484.0,687.6,557.93
2016,11,28,12,45,409.0,168.5,3.3,14.0,371.5,479.49,392.4
2016,11,28,13,0,100.0,211.0,3.2,14.0,259.0,265.62,216.81
2016,11,28,13,15,254.0,187.0,3.15,14.0,302.0,348.53,286.3
2016,11,28,13,30,408.0,163.0,3.1,14.0,345.0,404.35,330.72
2016,11,28,13,45,541.0,133.5,3.05,14.5,360.5,417.92,338.98
2016,11,28,14,0,674.0,104.0,3.0,15.0,376.0,422.19,337.84
2016,11,28,14,15,648.0,100.0,2.9,14.5,345.0,367.19,290.22
2016,11,28,14,30,622.0,96.0,2.8,14.0,314.0,313.98,243.28
2016,11,28,14,45,604.5,87.5,2.75,14.0,280.5,261.2,195.43
2016,11,28,15,0,587.0,79.0,2.7,14.0,247.0,209.9,148.79
2016,11,28,15,15,535.0,72.5,2.5,13.5,208.0,156.38,103.31
2016,11,28,15,30,483.0,66.0,2.3,13.0,169.0,108.92,66.47
2016,11,28,15,45,428.5,55.5,2.15,12.5,131.5,64.23,38.2
2016,11,28,16,0,374.0,45.0,2.0,12.0,94.0,37.1,26.7
2016,11,28,16,15,251.0,33.0,2.05,11.5,60.5,25.65,14.89
2016,11,28,16,30,128.0,21.0,2.1,11.0,27.0,16.35,0.0
2016,11,28,16,45,64.0,10.5,2.2,10.5,13.5,8.96,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
