Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,15,3.5,160.0,2.4,16.0,161.5,147.92,118.24
2016,12,9,11,30,5.0,165.0,2.4,16.0,167.0,153.21,122.57
2016,12,9,11,45,99.0,190.0,2.4,16.0,238.0,271.41,221.78
2016,12,9,12,0,193.0,215.0,2.4,16.0,309.0,386.56,314.8
2016,12,9,12,15,118.5,206.0,2.35,16.0,264.0,309.61,251.28
2016,12,9,12,30,44.0,197.0,2.3,16.0,219.0,223.96,180.77
2016,12,9,12,45,25.5,179.5,2.25,16.0,192.0,177.44,142.72
2016,12,9,13,0,7.0,162.0,2.2,16.0,165.0,146.57,117.1
2016,12,9,13,15,49.0,174.0,2.15,16.0,195.0,192.5,155.65
2016,12,9,13,30,91.0,186.0,2.1,16.0,225.0,225.09,182.38
2016,12,9,13,45,87.0,175.0,2.05,16.0,211.0,205.97,166.39
2016,12,9,14,0,83.0,164.0,2.0,16.0,197.0,187.42,150.9
2016,12,9,14,15,79.5,151.5,1.85,15.5,181.0,168.2,134.93
2016,12,9,14,30,76.0,139.0,1.7,15.0,165.0,149.55,119.24
2016,12,9,14,45,72.5,124.5,1.55,15.0,147.0,129.66,102.13
2016,12,9,15,0,69.0,110.0,1.4,15.0,129.0,110.41,85.49
2016,12,9,15,15,61.0,94.0,1.3,14.5,109.0,89.76,68.02
2016,12,9,15,30,53.0,78.0,1.2,14.0,89.0,70.41,51.84
2016,12,9,15,45,41.0,61.5,1.1,14.0,68.5,51.8,36.73
2016,12,9,16,0,29.0,45.0,1.0,14.0,48.0,35.5,25.02
2016,12,9,16,15,14.5,29.0,1.0,13.5,30.5,23.37,12.58
2016,12,9,16,30,0.0,13.0,1.0,13.0,13.0,10.72,0.0
2016,12,9,16,45,0.0,6.5,1.05,13.0,6.5,5.55,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,5.5,3.6,14.0,5.5,4.51,0.0
2016,12,10,8,0,0.0,9.0,3.6,14.0,9.0,7.39,0.36
2016,12,10,8,15,0.0,13.0,3.5,14.0,13.0,10.68,3.33
2016,12,10,8,30,0.0,17.0,3.4,14.0,17.0,13.98,6.27
2016,12,10,8,45,0.0,21.5,3.3,14.0,21.5,17.7,9.54
2016,12,10,9,0,0.0,26.0,3.2,14.0,26.0,21.42,12.8
2016,12,10,9,15,0.0,30.0,3.05,14.0,30.0,24.74,15.68
2016,12,10,9,30,0.0,34.0,2.9,14.0,34.0,28.06,18.53
2016,12,10,9,45,0.0,37.5,2.8,14.5,37.5,30.97,20.96
2016,12,10,10,0,0.0,41.0,2.7,15.0,41.0,33.88,23.37
2016,12,10,10,15,0.0,27.0,2.7,15.0,27.0,22.28,13.43
2016,12,10,10,30,0.0,13.0,2.7,15.0,13.0,10.71,3.52
2016,12,10,10,45,0.0,61.0,2.7,15.0,61.0,50.54,37.43
2016,12,10,11,0,0.0,109.0,2.7,15.0,109.0,93.75,73.76
2016,12,10,11,15,0.0,71.5,2.65,15.0,71.5,59.31,44.71
2016,12,10,11,30,0.0,34.0,2.6,15.0,34.0,28.1,18.29
2016,12,10,11,45,0.0,46.0,2.55,15.0,46.0,38.07,26.75
2016,12,10,12,0,0.0,58.0,2.5,15.0,58.0,48.06,35.2
2016,12,10,12,15,0.0,32.5,2.45,15.0,32.5,26.86,17.23
2016,12,10,12,30,0.0,7.0,2.4,15.0,7.0,5.77,0.0
2016,12,10,12,45,0.0,62.0,2.35,15.0,62.0,51.38,38.07
2016,12,10,13,0,0.0,117.0,2.3,15.0,117.0,99.54,78.56
2016,12,10,13,15,0.0,112.0,2.25,14.5,112.0,94.9,74.83
2016,12,10,13,30,0.0,107.0,2.2,14.0,107.0,90.34,71.24
2016,12,10,13,45,0.0,120.0,2.15,14.0,120.5,102.03,81.16
2016,12,10,14,0,0.0,133.0,2.1,14.0,134.0,113.7,91.05
2016,12,10,14,15,0.0,122.5,2.05,14.0,123.0,104.0,82.98
2016,12,10,14,30,0.0,112.0,2.0,14.0,112.0,94.45,75.01
2016,12,10,14,45,0.0,100.0,2.0,14.0,100.0,83.73,65.99
2016,12,10,15,0,0.0,88.0,2.0,14.0,88.0,73.18,57.01
2016,12,10,15,15,0.0,74.0,1.95,13.5,74.0,61.12,46.74
2016,12,10,15,30,0.0,60.0,1.9,13.0,60.0,49.29,36.52
2016,12,10,15,45,0.0,46.5,1.85,13.0,46.5,38.08,26.64
2016,12,10,16,0,0.0,33.0,1.8,13.0,33.0,27.14,17.9
2016,12,10,16,15,0.0,21.0,1.75,12.5,21.0,17.34,7.95
2016,12,10,16,30,0.0,9.0,1.7,12.0,9.0,7.4,0.0
2016,12,10,16,45,0.0,4.5,1.65,12.0,4.5,3.84,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.55,6.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,1.5,6.0,13.0,11.1,0.0
2016,12,11,7,45,86.0,26.5,1.45,6.5,36.0,122.86,68.6
2016,12,11,8,0,172.0,40.0,1.4,7.0,59.0,232.53,188.86
2016,12,11,8,15,201.0,55.5,1.35,7.0,87.0,261.43,219.96
2016,12,11,8,30,230.0,71.0,1.3,7.0,115.0,308.88,262.62
2016,12,11,8,45,248.0,85.0,1.3,7.5,142.0,344.72,293.56
2016,12,11,9,0,266.0,99.0,1.3,8.0,169.0,380.42,323.22
2016,12,11,9,15,275.5,112.5,1.3,8.0,194.0,407.31,345.2
2016,12,11,9,30,285.0,126.0,1.3,8.0,219.0,433.3,365.87
2016,12,11,9,45,291.5,137.0,1.3,8.5,240.5,451.9,379.52
2016,12,11,10,0,298.0,148.0,1.3,9.0,262.0,469.4,392.01
2016,12,11,10,15,159.5,154.5,1.35,9.5,216.0,327.68,274.28
2016,12,11,10,30,21.0,161.0,1.4,10.0,170.0,171.0,140.64
2016,12,11,10,45,156.0,174.0,1.45,10.5,245.0,340.11,284.19
2016,12,11,11,0,291.0,187.0,1.5,11.0,320.0,489.69,403.7
2016,12,11,11,15,258.5,197.0,1.5,11.0,317.0,465.01,381.82
2016,12,11,11,30,226.0,207.0,1.5,11.0,314.0,422.6,347.7
2016,12,11,11,45,294.0,198.5,1.55,11.5,339.0,476.75,390.9
2016,12,11,12,0,362.0,190.0,1.6,12.0,364.0,509.22,416.15
2016,12,11,12,15,295.0,199.0,1.65,12.0,340.5,453.18,370.75
2016,12,11,12,30,228.0,208.0,1.7,12.0,317.0,385.78,316.67
2016,12,11,12,45,212.0,204.5,1.75,12.0,304.0,359.2,295.41
2016,12,11,13,0,196.0,201.0,1.8,12.0,291.0,333.43,274.35
2016,12,11,13,15,98.0,156.5,1.85,12.0,201.5,215.21,176.95
2016,12,11,13,30,0.0,112.0,1.9,12.0,112.0,94.87,75.43
2016,12,11,13,45,0.0,96.0,2.0,12.0,96.0,80.55,63.55
2016,12,11,14,0,0.0,80.0,2.1,12.0,80.0,66.57,51.73
2016,12,11,14,15,0.0,73.5,1.95,11.5,73.5,61.03,47.15
2016,12,11,14,30,0.0,67.0,1.8,11.0,67.0,55.54,42.57
2016,12,11,14,45,0.0,59.5,1.65,11.0,59.5,49.28,37.19
2016,12,11,15,0,0.0,52.0,1.5,11.0,52.0,43.03,31.77
2016,12,11,15,15,0.0,44.0,1.45,10.5,44.0,36.37,25.99
2016,12,11,15,30,0.0,36.0,1.4,10.0,36.0,29.73,20.14
2016,12,11,15,45,0.0,28.0,1.35,10.0,28.0,23.1,14.2
2016,12,11,16,0,0.0,20.0,1.3,10.0,20.0,16.47,8.83
2016,12,11,16,15,0.0,12.5,1.35,9.5,12.5,10.28,2.54
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.1,0.0
2016,12,11,16,45,0.0,2.5,1.45,8.5,2.5,2.13,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,13.66,0.0
2016,12,12,7,45,199.5,24.5,1.75,7.5,47.0,218.35,116.83
2016,12,12,8,0,399.0,33.0,1.8,8.0,78.0,400.06,321.95
2016,12,12,8,15,479.0,40.5,1.85,8.0,116.0,484.67,400.77
2016,12,12,8,30,559.0,48.0,1.9,8.0,154.0,572.46,475.26
2016,12,12,8,45,605.0,53.5,1.95,8.5,192.0,630.44,522.57
2016,12,12,9,0,651.0,59.0,2.0,9.0,230.0,688.04,567.58
2016,12,12,9,15,684.5,62.5,1.9,9.0,265.0,730.71,599.43
2016,12,12,9,30,718.0,66.0,1.8,9.0,300.0,765.15,623.95
2016,12,12,9,45,547.5,101.0,1.75,9.5,289.5,664.62,546.19
2016,12,12,10,0,377.0,136.0,1.7,10.0,279.0,545.76,452.13
2016,12,12,10,15,583.5,106.5,1.6,10.0,345.0,702.76,573.8
2016,12,12,10,30,790.0,77.0,1.5,10.0,411.0,842.71,672.84
2016,12,12,10,45,614.5,118.5,1.45,10.5,385.5,732.69,588.97
2016,12,12,11,0,439.0,160.0,1.4,11.0,360.0,607.44,493.09
2016,12,12,11,15,498.5,151.0,1.4,11.0,383.0,638.12,518.03
2016,12,12,11,30,558.0,142.0,1.4,11.0,406.0,664.67,538.07
2016,12,12,11,45,525.0,152.0,1.45,11.0,402.0,632.26,512.59
2016,12,12,12,0,492.0,162.0,1.5,11.0,398.0,599.0,486.87
2016,12,12,12,15,465.5,166.5,1.5,11.0,389.0,564.33,459.76
2016,12,12,12,30,439.0,171.0,1.5,11.0,380.0,529.49,432.27
2016,12,12,12,45,348.0,182.5,1.5,11.0,346.5,443.54,363.99
2016,12,12,13,0,257.0,194.0,1.5,11.0,313.0,378.62,311.21
2016,12,12,13,15,267.5,185.0,1.5,11.0,304.5,360.59,296.82
2016,12,12,13,30,278.0,176.0,1.5,11.0,296.0,341.23,280.71
2016,12,12,13,45,307.0,161.5,1.5,11.0,287.0,324.48,266.38
2016,12,12,14,0,336.0,147.0,1.5,11.0,278.0,304.66,248.8
2016,12,12,14,15,319.0,139.5,1.45,10.5,256.0,269.37,218.46
2016,12,12,14,30,302.0,132.0,1.4,10.0,234.0,235.48,188.83
2016,12,12,14,45,292.0,118.5,1.35,10.0,208.5,199.72,156.81
2016,12,12,15,0,282.0,105.0,1.3,10.0,183.0,165.1,125.55
2016,12,12,15,15,260.5,91.0,1.3,9.5,154.5,129.13,94.17
2016,12,12,15,30,239.0,77.0,1.3,9.0,126.0,95.85,66.23
2016,12,12,15,45,209.5,61.5,1.3,9.0,97.5,63.68,41.79
2016,12,12,16,0,180.0,46.0,1.3,9.0,69.0,34.94,25.1
2016,12,12,16,15,90.0,32.5,1.35,9.0,44.0,25.25,14.54
2016,12,12,16,30,0.0,19.0,1.4,9.0,19.0,15.3,0.0
2016,12,12,16,45,0.0,9.5,1.45,9.0,9.5,8.11,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.45,7.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.5,7.0,3.0,2.56,0.0
2016,12,13,7,45,0.0,10.0,1.6,7.5,10.0,8.22,0.0
2016,12,13,8,0,0.0,17.0,1.7,8.0,17.0,14.0,5.89
2016,12,13,8,15,0.0,25.5,1.65,8.5,25.5,21.03,12.36
2016,12,13,8,30,0.0,34.0,1.6,9.0,34.0,28.08,18.69
2016,12,13,8,45,0.0,43.0,1.6,9.5,43.0,35.55,25.32
2016,12,13,9,0,0.0,52.0,1.6,10.0,52.0,43.04,31.88
2016,12,13,9,15,0.0,60.5,1.55,10.0,60.5,50.21,38.15
2016,12,13,9,30,0.0,69.0,1.5,10.0,69.0,57.97,44.87
2016,12,13,9,45,0.0,76.0,1.5,10.5,76.0,64.21,50.13
2016,12,13,10,0,0.0,83.0,1.5,11.0,83.0,70.5,55.36
2016,12,13,10,15,164.0,123.5,1.5,11.0,192.5,310.04,261.65
2016,12,13,10,30,328.0,164.0,1.5,11.0,302.0,508.26,420.98
2016,12,13,10,45,340.0,170.0,1.5,11.5,319.0,520.1,427.26
2016,12,13,11,0,352.0,176.0,1.5,12.0,336.0,530.36,433.81
2016,12,13,11,15,385.5,174.5,1.45,12.0,354.0,548.27,447.33
2016,12,13,11,30,419.0,173.0,1.4,12.0,372.0,582.4,472.41
2016,12,13,11,45,259.0,192.5,1.35,12.0,316.0,441.27,360.03
2016,12,13,12,0,99.0,212.0,1.3,12.0,260.0,293.37,239.82
2016,12,13,12,15,243.5,196.5,1.25,12.0,313.0,411.46,337.37
2016,12,13,12,30,388.0,181.0,1.2,12.0,366.0,488.23,398.17
2016,12,13,12,45,380.5,179.0,1.2,12.0,357.5,462.86,377.19
2016,12,13,13,0,373.0,177.0,1.2,12.0,349.0,436.97,356.45
2016,12,13,13,15,208.5,176.0,1.2,12.0,271.5,304.01,249.07
2016,12,13,13,30,44.0,175.0,1.2,12.0,194.0,187.93,153.04
2016,12,13,13,45,22.0,96.5,1.2,12.0,106.0,96.51,77.06
2016,12,13,14,0,0.0,18.0,1.2,12.0,18.0,14.84,7.21
2016,12,13,14,15,0.0,16.5,1.2,12.0,16.5,13.59,6.17
2016,12,13,14,30,0.0,15.0,1.2,12.0,15.0,12.35,5.1
2016,12,13,14,45,0.0,13.0,1.25,12.0,13.0,10.7,3.66
2016,12,13,15,0,0.0,11.0,1.3,12.0,11.0,9.04,2.22
2016,12,13,15,15,0.0,9.5,1.25,11.5,9.5,7.8,1.13
2016,12,13,15,30,0.0,8.0,1.2,11.0,8.0,6.57,0.04
2016,12,13,15,45,0.0,6.0,1.2,11.0,6.0,4.92,0.0
2016,12,13,16,0,0.0,4.0,1.2,11.0,4.0,3.28,0.0
2016,12,13,16,15,0.0,2.5,1.3,10.5,2.5,2.05,0.0
2016,12,13,16,30,0.0,1.0,1.4,10.0,1.0,0.82,0.0
2016,12,13,16,45,0.0,0.5,1.5,10.0,0.5,0.43,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,2.45,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.5,12.0,7.0,5.97,0.0
2016,12,14,7,45,18.0,22.0,2.65,12.5,24.0,39.31,12.43
2016,12,14,8,0,36.0,37.0,2.8,13.0,41.0,75.41,56.06
2016,12,14,8,15,52.5,53.5,2.8,13.0,62.0,123.59,99.27
2016,12,14,8,30,69.0,70.0,2.8,13.0,83.0,157.92,130.01
2016,12,14,8,45,79.5,86.5,2.85,13.0,104.5,187.16,155.79
2016,12,14,9,0,90.0,103.0,2.9,13.0,126.0,216.21,180.94
2016,12,14,9,15,96.5,118.0,2.95,13.0,146.0,239.1,200.38
2016,12,14,9,30,103.0,133.0,3.0,13.0,166.0,261.77,219.27
2016,12,14,9,45,105.0,146.0,3.05,13.5,182.5,277.04,231.22
2016,12,14,10,0,107.0,159.0,3.1,14.0,199.0,291.98,242.7
2016,12,14,10,15,90.5,168.0,3.1,14.0,203.5,265.66,220.32
2016,12,14,10,30,74.0,177.0,3.1,14.0,208.0,257.61,212.82
2016,12,14,10,45,50.5,176.5,3.1,14.0,198.0,230.93,189.82
2016,12,14,11,0,27.0,176.0,3.1,14.0,188.0,188.73,154.04
2016,12,14,11,15,19.0,173.0,3.1,14.0,182.0,176.07,143.2
2016,12,14,11,30,11.0,170.0,3.1,14.0,176.0,164.17,132.95
2016,12,14,11,45,11.0,171.0,3.1,14.5,177.0,163.79,132.34
2016,12,14,12,0,11.0,172.0,3.1,15.0,178.0,163.56,131.84
2016,12,14,12,15,5.5,151.0,3.05,15.0,154.0,137.05,109.74
2016,12,14,12,30,0.0,130.0,3.0,15.0,130.0,112.09,88.88
2016,12,14,12,45,0.0,136.0,2.95,15.0,136.0,117.56,93.5
2016,12,14,13,0,0.0,142.0,2.9,15.0,142.0,123.03,98.11
2016,12,14,13,15,0.0,141.0,2.9,15.0,141.0,121.85,97.21
2016,12,14,13,30,0.0,140.0,2.9,15.0,140.0,120.71,96.36
2016,12,14,13,45,0.0,134.0,2.9,15.0,134.0,114.95,91.67
2016,12,14,14,0,0.0,128.0,2.9,15.0,128.0,109.28,87.04
2016,12,14,14,15,0.0,117.5,2.9,14.5,117.5,99.63,79.21
2016,12,14,14,30,0.0,107.0,2.9,14.0,107.0,90.15,71.43
2016,12,14,14,45,0.0,95.5,2.9,14.0,95.5,79.94,62.81
2016,12,14,15,0,0.0,84.0,2.9,14.0,84.0,69.89,54.23
2016,12,14,15,15,0.0,71.0,2.9,14.0,71.0,58.72,44.62
2016,12,14,15,30,0.0,58.0,2.9,14.0,58.0,47.75,35.06
2016,12,14,15,45,0.0,45.0,2.9,14.0,45.0,36.97,25.6
2016,12,14,16,0,0.0,32.0,2.9,14.0,32.0,26.43,17.22
2016,12,14,16,15,0.0,20.5,2.85,13.5,20.5,16.92,7.76
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,4.7,13.0,1.0,0.82,0.0
2016,12,15,8,0,0.0,2.0,4.6,13.0,2.0,1.64,0.0
2016,12,15,8,15,0.0,3.5,4.35,13.0,3.5,2.87,0.0
2016,12,15,8,30,0.0,5.0,4.1,13.0,5.0,4.1,0.0
2016,12,15,8,45,0.0,6.5,3.9,13.5,6.5,5.34,0.0
2016,12,15,9,0,0.0,8.0,3.7,14.0,8.0,6.57,0.0
2016,12,15,9,15,0.0,9.5,3.6,14.0,9.5,7.81,1.08
2016,12,15,9,30,0.0,11.0,3.5,14.0,11.0,9.05,2.15
2016,12,15,9,45,0.0,12.0,3.45,14.0,12.0,9.88,2.86
2016,12,15,10,0,0.0,13.0,3.4,14.0,13.0,10.71,3.57
2016,12,15,10,15,0.0,17.5,3.3,14.0,17.5,14.42,6.76
2016,12,15,10,30,0.0,22.0,3.2,14.0,22.0,18.15,9.94
2016,12,15,10,45,0.0,40.0,3.1,14.0,40.0,33.07,22.7
2016,12,15,11,0,0.0,58.0,3.0,14.0,58.0,48.04,35.42
2016,12,15,11,15,0.0,72.0,2.95,14.0,72.0,59.72,45.3
2016,12,15,11,30,0.0,86.0,2.9,14.0,86.0,71.67,55.36
2016,12,15,11,45,0.0,87.0,2.85,14.0,87.0,72.52,56.04
2016,12,15,12,0,0.0,88.0,2.8,14.0,88.0,73.39,56.76
2016,12,15,12,15,0.0,76.0,2.8,14.0,76.0,63.07,48.05
2016,12,15,12,30,0.0,64.0,2.8,14.0,64.0,53.05,39.59
2016,12,15,12,45,0.0,55.5,2.8,14.0,55.5,45.97,33.6
2016,12,15,13,0,0.0,47.0,2.8,14.0,47.0,38.89,27.61
2016,12,15,13,15,0.0,66.0,2.75,14.0,66.0,54.71,41.1
2016,12,15,13,30,0.0,85.0,2.7,14.0,85.0,70.83,54.82
2016,12,15,13,45,0.0,66.0,2.7,14.0,66.0,54.7,41.17
2016,12,15,14,0,0.0,47.0,2.7,14.0,47.0,38.87,27.72
2016,12,15,14,15,0.0,43.5,2.6,14.0,43.5,35.95,25.27
2016,12,15,14,30,0.0,40.0,2.5,14.0,40.0,33.04,22.8
2016,12,15,14,45,0.0,35.5,2.45,14.0,35.5,29.3,19.6
2016,12,15,15,0,0.0,31.0,2.4,14.0,31.0,25.57,16.38
2016,12,15,15,15,0.0,26.5,2.25,14.0,26.5,21.84,13.13
2016,12,15,15,30,0.0,22.0,2.1,14.0,22.0,18.11,9.86
2016,12,15,15,45,0.0,17.0,2.0,14.0,17.0,13.98,6.21
2016,12,15,16,0,0.0,12.0,1.9,14.0,12.0,9.86,2.9
2016,12,15,16,15,0.0,7.5,1.8,13.5,7.5,6.15,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,230.5,15.0,4.0,6.5,39.0,223.36,75.19
2016,12,16,8,0,461.0,30.0,4.1,7.0,78.0,430.1,344.24
2016,12,16,8,15,544.5,36.5,4.2,7.5,118.0,519.95,433.57
2016,12,16,8,30,628.0,43.0,4.3,8.0,158.0,611.88,513.46
2016,12,16,8,45,676.5,48.0,4.45,8.5,197.5,673.92,566.28
2016,12,16,9,0,725.0,53.0,4.6,9.0,237.0,735.13,616.25
2016,12,16,9,15,758.0,56.0,4.6,9.0,274.0,778.79,651.09
2016,12,16,9,30,791.0,59.0,4.6,9.0,311.0,820.16,683.04
2016,12,16,9,45,814.0,61.0,4.7,9.5,343.5,848.51,703.53
2016,12,16,10,0,837.0,63.0,4.8,10.0,376.0,873.76,721.27
2016,12,16,10,15,852.5,64.5,4.8,10.0,402.0,888.16,731.2
2016,12,16,10,30,868.0,66.0,4.8,10.0,428.0,899.01,738.45
2016,12,16,10,45,877.0,67.5,4.8,10.5,447.5,890.84,730.05
2016,12,16,11,0,886.0,69.0,4.8,11.0,467.0,888.65,726.38
2016,12,16,11,15,892.5,69.5,4.75,11.0,480.0,879.28,718.44
2016,12,16,11,30,899.0,70.0,4.7,11.0,493.0,866.31,707.97
2016,12,16,11,45,902.0,70.5,4.7,11.0,498.0,846.82,693.09
2016,12,16,12,0,905.0,71.0,4.7,11.0,503.0,823.91,675.75
2016,12,16,12,15,904.0,71.0,4.7,11.0,501.0,793.95,653.09
2016,12,16,12,30,903.0,71.0,4.7,11.0,499.0,760.98,628.16
2016,12,16,12,45,898.0,70.5,4.75,11.5,489.0,721.77,597.44
2016,12,16,13,0,893.0,70.0,4.8,12.0,479.0,680.17,563.52
2016,12,16,13,15,884.5,69.0,4.8,11.5,461.5,633.66,526.01
2016,12,16,13,30,876.0,68.0,4.8,11.0,444.0,589.04,488.89
2016,12,16,13,45,862.5,66.5,4.85,11.0,420.0,535.53,442.89
2016,12,16,14,0,849.0,65.0,4.9,11.0,396.0,481.34,395.09
2016,12,16,14,15,829.0,63.0,4.85,11.0,365.5,423.49,342.88
2016,12,16,14,30,809.0,61.0,4.8,11.0,335.0,366.22,289.95
2016,12,16,14,45,780.5,58.0,4.8,11.0,299.5,306.2,234.08
2016,12,16,15,0,752.0,55.0,4.8,11.0,264.0,248.35,179.8
2016,12,16,15,15,708.0,51.0,4.65,10.5,225.0,189.03,126.2
2016,12,16,15,30,664.0,47.0,4.5,10.0,186.0,134.34,79.78
2016,12,16,15,45,596.5,41.0,4.4,9.5,145.5,81.05,42.04
2016,12,16,16,0,529.0,35.0,4.3,9.0,105.0,35.88,25.95
2016,12,16,16,15,264.5,33.5,4.2,8.5,68.5,27.86,17.03
2016,12,16,16,30,0.0,32.0,4.1,8.0,32.0,23.83,0.0
2016,12,16,16,45,0.0,16.0,4.05,7.5,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,249.5,14.5,1.85,2.5,39.5,230.96,64.46
2016,12,17,8,0,499.0,29.0,1.8,3.0,79.0,458.18,365.17
2016,12,17,8,15,580.5,35.0,1.85,3.5,120.0,546.74,453.75
2016,12,17,8,30,662.0,41.0,1.9,4.0,161.0,637.2,530.94
2016,12,17,8,45,711.5,45.5,1.95,5.0,202.0,700.07,581.66
2016,12,17,9,0,761.0,50.0,2.0,6.0,243.0,762.14,629.11
2016,12,17,9,15,793.0,53.0,2.0,6.5,280.0,805.39,660.96
2016,12,17,9,30,825.0,56.0,2.0,7.0,317.0,846.3,689.83
2016,12,17,9,45,845.5,58.0,2.0,7.5,349.5,872.69,707.12
2016,12,17,10,0,866.0,60.0,2.0,8.0,382.0,886.32,714.78
2016,12,17,10,15,880.5,61.5,2.0,8.0,409.0,899.82,723.57
2016,12,17,10,30,895.0,63.0,2.0,8.0,436.0,909.84,729.78
2016,12,17,10,45,903.5,64.5,2.0,8.5,455.5,910.78,728.23
2016,12,17,11,0,912.0,66.0,2.0,9.0,475.0,908.03,724.24
2016,12,17,11,15,917.0,67.0,2.0,9.0,487.5,897.79,716.38
2016,12,17,11,30,922.0,68.0,2.0,9.0,500.0,883.89,706.1
2016,12,17,11,45,923.0,68.5,2.0,9.5,505.0,862.37,689.24
2016,12,17,12,0,924.0,69.0,2.0,10.0,510.0,837.45,670.12
2016,12,17,12,15,922.5,69.0,2.0,10.0,507.5,806.66,648.03
2016,12,17,12,30,921.0,69.0,2.0,10.0,505.0,772.86,623.72
2016,12,17,12,45,911.0,70.0,2.0,10.0,494.0,731.38,593.59
2016,12,17,13,0,901.0,71.0,2.0,10.0,483.0,687.78,560.5
2016,12,17,13,15,892.0,70.0,1.95,10.0,465.5,640.67,522.7
2016,12,17,13,30,883.0,69.0,1.9,10.0,448.0,595.51,485.41
2016,12,17,13,45,868.0,67.5,1.85,10.0,423.5,540.9,439.88
2016,12,17,14,0,853.0,66.0,1.8,10.0,399.0,485.74,392.69
2016,12,17,14,15,833.0,64.0,1.75,10.0,368.5,427.69,341.87
2016,12,17,14,30,813.0,62.0,1.7,10.0,338.0,370.2,290.13
2016,12,17,14,45,782.5,59.5,1.65,10.0,302.0,309.8,235.15
2016,12,17,15,0,752.0,57.0,1.6,10.0,266.0,251.76,181.68
2016,12,17,15,15,708.0,52.5,1.6,9.5,226.5,191.88,128.32
2016,12,17,15,30,664.0,48.0,1.6,9.0,187.0,136.64,81.69
2016,12,17,15,45,593.0,42.5,1.6,8.5,146.5,83.44,44.01
2016,12,17,16,0,522.0,37.0,1.6,8.0,106.0,36.21,21.26
2016,12,17,16,15,261.0,34.5,1.65,7.5,69.0,26.8,16.4
2016,12,17,16,30,0.0,32.0,1.7,7.0,32.0,23.9,0.0
2016,12,17,16,45,0.0,16.0,1.75,6.5,16.0,13.66,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,250.0,14.0,2.85,1.5,39.0,229.7,48.77
2016,12,18,8,0,500.0,28.0,2.9,2.0,78.0,457.72,366.72
2016,12,18,8,15,583.5,34.0,2.95,2.5,119.0,547.51,459.5
2016,12,18,8,30,667.0,40.0,3.0,3.0,160.0,639.55,539.78
2016,12,18,8,45,717.5,44.0,3.1,3.5,201.0,702.7,593.26
2016,12,18,9,0,768.0,48.0,3.2,4.0,242.0,765.07,643.67
2016,12,18,9,15,800.5,51.0,3.15,4.5,280.0,808.87,676.81
2016,12,18,9,30,833.0,54.0,3.1,5.0,318.0,850.38,706.84
2016,12,18,9,45,851.5,57.0,3.1,5.5,350.5,876.51,724.58
2016,12,18,10,0,870.0,60.0,3.1,6.0,383.0,889.86,732.38
2016,12,18,10,15,885.5,62.0,3.0,6.5,410.0,905.09,740.68
2016,12,18,10,30,901.0,64.0,2.9,7.0,437.0,916.8,746.18
2016,12,18,10,45,911.0,65.0,2.85,7.5,457.5,918.46,744.71
2016,12,18,11,0,921.0,66.0,2.8,8.0,478.0,916.39,740.7
2016,12,18,11,15,927.0,66.5,2.75,8.0,491.0,906.34,732.38
2016,12,18,11,30,933.0,67.0,2.7,8.0,504.0,892.58,721.56
2016,12,18,11,45,935.5,67.0,2.7,8.5,509.5,871.55,704.73
2016,12,18,12,0,938.0,67.0,2.7,9.0,515.0,847.02,685.52
2016,12,18,12,15,936.5,67.0,2.7,9.0,512.5,815.96,662.81
2016,12,18,12,30,935.0,67.0,2.7,9.0,510.0,781.83,637.81
2016,12,18,12,45,931.0,66.5,2.7,9.5,500.0,742.41,607.62
2016,12,18,13,0,927.0,66.0,2.7,10.0,490.0,700.43,574.54
2016,12,18,13,15,918.5,65.0,2.7,10.0,472.5,652.69,536.1
2016,12,18,13,30,910.0,64.0,2.7,10.0,455.0,603.19,495.32
2016,12,18,13,45,897.0,62.5,2.7,10.0,430.5,549.25,449.91
2016,12,18,14,0,884.0,61.0,2.7,10.0,406.0,494.47,402.5
2016,12,18,14,15,865.0,59.0,2.6,9.5,375.5,436.07,351.21
2016,12,18,14,30,846.0,57.0,2.5,9.0,345.0,378.78,299.31
2016,12,18,14,45,818.5,54.5,2.45,9.0,309.0,317.59,242.76
2016,12,18,15,0,791.0,52.0,2.4,9.0,273.0,258.36,187.37
2016,12,18,15,15,749.5,48.5,2.3,8.0,233.5,197.68,132.62
2016,12,18,15,30,708.0,45.0,2.2,7.0,194.0,141.25,84.34
2016,12,18,15,45,642.0,39.5,2.1,6.5,152.5,85.67,44.14
2016,12,18,16,0,576.0,34.0,2.0,6.0,111.0,37.94,21.69
2016,12,18,16,15,456.0,26.0,2.0,5.5,73.0,23.54,13.96
2016,12,18,16,30,336.0,18.0,2.0,5.0,35.0,16.38,0.0
2016,12,18,16,45,168.0,9.0,2.0,5.0,17.5,7.68,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,1.95,2.5,36.0,211.77,28.71
2016,12,19,8,0,439.0,29.0,1.9,3.0,72.0,410.43,325.54
2016,12,19,8,15,523.0,36.0,1.9,3.5,111.5,500.28,416.95
2016,12,19,8,30,607.0,43.0,1.9,4.0,151.0,592.58,496.14
2016,12,19,8,45,659.0,47.0,1.9,4.5,190.5,656.19,548.66
2016,12,19,9,0,711.0,51.0,1.9,5.0,230.0,718.99,598.04
2016,12,19,9,15,744.0,54.5,1.85,5.5,266.5,763.22,630.7
2016,12,19,9,30,777.0,58.0,1.8,6.0,303.0,805.32,660.4
2016,12,19,9,45,679.5,77.0,1.8,6.5,307.0,753.63,619.89
2016,12,19,10,0,582.0,96.0,1.8,7.0,311.0,690.12,570.76
2016,12,19,10,15,706.5,84.0,1.8,7.5,363.0,786.6,642.25
2016,12,19,10,30,831.0,72.0,1.8,8.0,415.0,873.74,702.93
2016,12,19,10,45,841.0,73.0,1.85,8.5,434.5,875.87,701.96
2016,12,19,11,0,851.0,74.0,1.9,9.0,454.0,874.41,699.5
2016,12,19,11,15,857.0,75.0,1.85,9.0,467.0,865.78,692.2
2016,12,19,11,30,863.0,76.0,1.8,9.0,480.0,853.59,682.54
2016,12,19,11,45,752.5,97.5,1.8,9.5,452.5,770.03,620.48
2016,12,19,12,0,642.0,119.0,1.8,10.0,425.0,683.09,555.6
2016,12,19,12,15,556.0,141.0,1.8,10.0,405.0,609.88,499.45
2016,12,19,12,30,470.0,163.0,1.8,10.0,385.0,547.98,450.14
2016,12,19,12,45,537.5,143.0,1.8,10.5,392.5,552.65,453.91
2016,12,19,13,0,605.0,123.0,1.8,11.0,400.0,557.86,456.87
2016,12,19,13,15,721.0,98.0,1.75,11.0,416.5,574.04,468.67
2016,12,19,13,30,837.0,73.0,1.7,11.0,433.0,576.21,468.44
2016,12,19,13,45,822.0,71.5,1.65,11.0,409.0,523.83,424.57
2016,12,19,14,0,807.0,70.0,1.6,11.0,385.0,470.98,379.59
2016,12,19,14,15,785.5,67.5,1.5,10.5,355.5,414.15,330.69
2016,12,19,14,30,764.0,65.0,1.4,10.0,326.0,358.14,281.07
2016,12,19,14,45,733.5,62.0,1.3,10.0,291.0,299.91,228.26
2016,12,19,15,0,703.0,59.0,1.2,10.0,256.0,244.12,177.08
2016,12,19,15,15,658.0,54.5,1.2,9.5,218.0,186.78,126.22
2016,12,19,15,30,613.0,50.0,1.2,9.0,180.0,132.54,80.41
2016,12,19,15,45,540.0,44.5,1.3,8.5,140.5,81.6,43.86
2016,12,19,16,0,467.0,39.0,1.4,8.0,101.0,39.33,22.96
2016,12,19,16,15,233.5,35.0,1.4,7.5,66.0,27.1,16.88
2016,12,19,16,30,0.0,31.0,1.4,7.0,31.0,23.45,0.0
2016,12,19,16,45,0.0,15.5,1.4,7.0,15.5,13.23,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
