Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,14.5,2.2,5.0,32.5,186.09,9.67
2016,12,20,8,0,371.0,29.0,2.2,6.0,65.0,370.54,290.74
2016,12,20,8,15,457.5,36.5,2.15,6.5,102.0,458.49,380.28
2016,12,20,8,30,544.0,44.0,2.1,7.0,139.0,550.62,459.16
2016,12,20,8,45,599.0,48.5,2.05,7.5,177.5,614.45,511.73
2016,12,20,9,0,654.0,53.0,2.0,8.0,216.0,671.55,556.58
2016,12,20,9,15,689.0,56.0,1.95,8.5,251.0,716.19,589.89
2016,12,20,9,30,724.0,59.0,1.9,9.0,286.0,758.86,620.35
2016,12,20,9,45,754.5,60.0,1.85,10.0,318.0,792.49,641.83
2016,12,20,10,0,785.0,61.0,1.8,11.0,350.0,823.34,660.55
2016,12,20,10,15,801.0,62.5,1.75,11.0,376.0,838.6,669.96
2016,12,20,10,30,817.0,64.0,1.7,11.0,402.0,850.56,677.03
2016,12,20,10,45,827.5,65.5,1.65,11.5,421.5,854.08,676.85
2016,12,20,11,0,838.0,67.0,1.6,12.0,441.0,854.08,674.31
2016,12,20,11,15,844.5,67.5,1.5,12.0,453.5,836.66,660.2
2016,12,20,11,30,851.0,68.0,1.4,12.0,466.0,825.11,650.56
2016,12,20,11,45,852.5,69.0,1.35,12.5,471.5,806.6,635.49
2016,12,20,12,0,854.0,70.0,1.3,13.0,477.0,784.89,618.39
2016,12,20,12,15,854.0,70.0,1.25,13.0,475.5,757.67,598.6
2016,12,20,12,30,854.0,70.0,1.2,13.0,474.0,727.54,576.81
2016,12,20,12,45,656.5,114.0,1.2,13.5,421.0,613.68,491.01
2016,12,20,13,0,459.0,158.0,1.2,14.0,368.0,491.74,395.89
2016,12,20,13,15,635.5,115.0,1.2,13.5,394.5,539.83,435.08
2016,12,20,13,30,812.0,72.0,1.2,13.0,421.0,562.05,451.62
2016,12,20,13,45,798.5,70.5,1.25,13.0,398.5,511.73,410.4
2016,12,20,14,0,785.0,69.0,1.3,13.0,376.0,460.85,368.07
2016,12,20,14,15,765.5,66.5,1.25,13.0,347.5,406.07,320.95
2016,12,20,14,30,746.0,64.0,1.2,13.0,319.0,351.92,273.1
2016,12,20,14,45,719.5,60.5,1.15,13.0,285.5,295.49,222.52
2016,12,20,15,0,693.0,57.0,1.1,13.0,252.0,241.07,173.07
2016,12,20,15,15,650.0,53.0,1.05,12.0,215.0,185.16,124.08
2016,12,20,15,30,607.0,49.0,1.0,11.0,178.0,132.12,79.66
2016,12,20,15,45,543.5,43.0,1.0,10.5,140.0,81.75,43.24
2016,12,20,16,0,480.0,37.0,1.0,10.0,102.0,38.89,21.58
2016,12,20,16,15,240.0,34.5,1.05,9.5,67.0,26.73,16.55
2016,12,20,16,30,0.0,32.0,1.1,9.0,32.0,24.13,0.0
2016,12,20,16,45,0.0,16.0,1.15,9.0,16.0,13.66,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,14.0,2.25,7.5,32.5,189.17,0.0
2016,12,21,8,0,384.0,28.0,2.3,8.0,65.0,378.98,293.55
2016,12,21,8,15,470.5,35.0,2.35,8.5,102.5,466.4,383.93
2016,12,21,8,30,557.0,42.0,2.4,9.0,140.0,558.08,462.62
2016,12,21,8,45,612.0,46.5,2.5,9.5,178.5,614.83,510.33
2016,12,21,9,0,667.0,51.0,2.6,10.0,217.0,680.02,562.42
2016,12,21,9,15,702.5,54.5,2.65,10.5,252.5,725.92,597.44
2016,12,21,9,30,738.0,58.0,2.7,11.0,288.0,769.92,629.81
2016,12,21,9,45,766.0,59.5,2.8,11.5,320.5,802.14,652.75
2016,12,21,10,0,794.0,61.0,2.9,12.0,353.0,831.55,673.14
2016,12,21,10,15,811.0,62.5,2.75,12.0,379.5,847.85,683.06
2016,12,21,10,30,828.0,64.0,2.6,12.0,406.0,860.79,690.42
2016,12,21,10,45,840.5,65.0,2.5,12.5,426.0,855.96,683.96
2016,12,21,11,0,853.0,66.0,2.4,13.0,446.0,857.26,682.18
2016,12,21,11,15,860.5,66.5,2.35,13.0,459.5,849.9,675.88
2016,12,21,11,30,868.0,67.0,2.3,13.0,473.0,839.04,667.27
2016,12,21,11,45,872.5,67.0,2.3,13.5,479.0,821.49,653.21
2016,12,21,12,0,877.0,67.0,2.3,14.0,485.0,800.57,636.9
2016,12,21,12,15,877.0,67.0,2.3,14.0,483.5,772.82,616.89
2016,12,21,12,30,877.0,67.0,2.3,14.0,482.0,742.1,594.73
2016,12,21,12,45,869.0,68.0,2.3,14.5,472.5,704.04,566.02
2016,12,21,13,0,861.0,69.0,2.3,15.0,463.0,663.82,534.76
2016,12,21,13,15,853.0,68.0,2.25,15.0,447.0,623.78,502.58
2016,12,21,13,30,845.0,67.0,2.2,15.0,431.0,576.96,464.6
2016,12,21,13,45,832.5,65.5,2.2,15.0,408.5,525.75,422.51
2016,12,21,14,0,820.0,64.0,2.2,15.0,386.0,473.81,378.63
2016,12,21,14,15,801.0,62.0,2.1,14.5,357.0,418.06,330.88
2016,12,21,14,30,782.0,60.0,2.0,14.0,328.0,362.81,282.13
2016,12,21,14,45,754.0,57.5,1.95,14.0,294.0,304.95,229.93
2016,12,21,15,0,726.0,55.0,1.9,14.0,260.0,249.18,178.95
2016,12,21,15,15,684.0,51.0,1.75,13.0,222.0,191.52,128.03
2016,12,21,15,30,642.0,47.0,1.6,12.0,184.0,138.22,83.07
2016,12,21,15,45,575.5,41.5,1.5,11.5,145.0,86.19,45.38
2016,12,21,16,0,509.0,36.0,1.4,11.0,106.0,39.73,21.11
2016,12,21,16,15,394.5,27.5,1.4,10.5,70.0,22.67,13.2
2016,12,21,16,30,280.0,19.0,1.4,10.0,34.0,15.74,0.0
2016,12,21,16,45,140.0,9.5,1.45,9.5,17.0,8.11,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.0,1.4,6.5,33.5,199.86,0.0
2016,12,22,8,0,415.0,28.0,1.3,7.0,67.0,402.36,308.38
2016,12,22,8,15,503.0,35.0,1.2,7.5,106.0,481.81,392.71
2016,12,22,8,30,591.0,42.0,1.1,8.0,145.0,576.8,471.56
2016,12,22,8,45,643.0,47.0,1.05,8.5,184.5,641.26,522.66
2016,12,22,9,0,695.0,52.0,1.0,9.0,224.0,705.21,570.66
2016,12,22,9,15,730.5,55.5,0.9,9.5,261.0,751.72,602.77
2016,12,22,9,30,766.0,59.0,0.8,10.0,298.0,796.2,631.78
2016,12,22,9,45,789.0,61.5,0.75,10.5,330.0,825.62,649.67
2016,12,22,10,0,812.0,64.0,0.7,11.0,362.0,852.09,665.0
2016,12,22,10,15,828.5,65.5,0.8,11.5,389.0,868.06,675.54
2016,12,22,10,30,845.0,67.0,0.9,12.0,416.0,880.6,683.74
2016,12,22,10,45,856.5,68.5,1.0,12.5,436.0,885.02,686.34
2016,12,22,11,0,868.0,70.0,1.1,13.0,456.0,885.77,686.54
2016,12,22,11,15,875.0,70.5,1.15,13.0,469.5,868.49,674.84
2016,12,22,11,30,882.0,71.0,1.2,13.0,483.0,856.95,667.39
2016,12,22,11,45,885.0,71.5,1.25,13.5,489.0,838.5,653.89
2016,12,22,12,0,888.0,72.0,1.3,14.0,495.0,816.67,638.16
2016,12,22,12,15,887.0,72.0,1.3,14.0,493.5,787.81,618.05
2016,12,22,12,30,886.0,72.0,1.3,14.0,492.0,755.99,595.85
2016,12,22,12,45,883.0,71.0,1.3,14.0,483.0,718.74,569.66
2016,12,22,13,0,880.0,70.0,1.3,14.0,474.0,679.0,540.68
2016,12,22,13,15,871.0,69.0,1.2,14.0,457.5,633.16,504.5
2016,12,22,13,30,862.0,68.0,1.1,14.0,441.0,589.42,469.05
2016,12,22,13,45,849.0,66.5,1.05,14.0,417.5,537.15,426.79
2016,12,22,14,0,836.0,65.0,1.0,14.0,394.0,484.15,382.82
2016,12,22,14,15,816.0,63.0,0.95,14.0,364.0,427.12,334.48
2016,12,22,14,30,796.0,61.0,0.9,14.0,334.0,370.66,285.24
2016,12,22,14,45,764.5,58.5,0.85,14.0,299.0,310.86,232.44
2016,12,22,15,0,733.0,56.0,0.8,14.0,264.0,253.51,181.01
2016,12,22,15,15,689.5,52.0,0.85,13.0,225.5,195.04,130.22
2016,12,22,15,30,646.0,48.0,0.9,12.0,187.0,141.11,85.11
2016,12,22,15,45,578.5,42.5,1.0,11.5,147.5,88.62,47.03
2016,12,22,16,0,511.0,37.0,1.1,11.0,108.0,41.78,22.16
2016,12,22,16,15,397.0,28.5,1.15,10.5,71.5,23.51,14.01
2016,12,22,16,30,283.0,20.0,1.2,10.0,35.0,16.61,0.0
2016,12,22,16,45,141.5,10.0,1.25,10.0,17.5,8.54,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,4.05,8.0,12.0,9.89,0.0
2016,12,23,8,0,0.0,24.0,4.0,8.0,24.0,19.86,9.89
2016,12,23,8,15,0.0,38.5,3.8,8.0,38.5,35.74,24.65
2016,12,23,8,30,0.0,53.0,3.6,8.0,53.0,50.63,38.05
2016,12,23,8,45,0.0,67.5,3.45,8.0,67.5,65.02,50.93
2016,12,23,9,0,0.0,82.0,3.3,8.0,82.0,79.18,63.49
2016,12,23,9,15,1.0,96.0,3.15,8.0,96.5,93.44,76.03
2016,12,23,9,30,2.0,110.0,3.0,8.0,111.0,107.7,88.42
2016,12,23,9,45,5.5,121.5,2.9,8.5,123.5,121.14,99.9
2016,12,23,10,0,9.0,133.0,2.8,9.0,136.0,134.74,111.37
2016,12,23,10,15,4.5,76.5,2.85,9.0,78.0,67.89,53.66
2016,12,23,10,30,0.0,20.0,2.9,9.0,20.0,16.49,8.77
2016,12,23,10,45,0.0,40.0,2.95,9.5,40.0,33.06,23.17
2016,12,23,11,0,0.0,60.0,3.0,10.0,60.0,49.71,37.47
2016,12,23,11,15,0.0,39.0,3.35,10.0,39.0,32.25,22.34
2016,12,23,11,30,0.0,18.0,3.7,10.0,18.0,14.85,7.25
2016,12,23,11,45,0.0,12.5,4.05,10.5,12.5,10.31,3.28
2016,12,23,12,0,0.0,7.0,4.4,11.0,7.0,5.77,0.0
2016,12,23,12,15,0.0,80.5,4.55,11.0,80.5,66.84,51.89
2016,12,23,12,30,0.0,154.0,4.7,11.0,154.0,135.49,110.22
2016,12,23,12,45,52.5,178.0,4.9,11.0,202.5,207.75,172.46
2016,12,23,13,0,105.0,202.0,5.1,11.0,251.0,265.7,221.73
2016,12,23,13,15,52.5,137.0,5.1,11.0,161.5,158.52,130.89
2016,12,23,13,30,0.0,72.0,5.1,11.0,72.0,59.72,45.88
2016,12,23,13,45,0.0,72.0,5.1,11.0,72.0,59.71,45.97
2016,12,23,14,0,0.0,72.0,5.1,11.0,72.0,59.71,46.03
2016,12,23,14,15,0.0,66.5,4.95,10.5,66.5,55.12,42.21
2016,12,23,14,30,0.0,61.0,4.8,10.0,61.0,50.52,38.37
2016,12,23,14,45,0.0,54.5,4.7,10.0,54.5,45.1,33.69
2016,12,23,15,0,0.0,48.0,4.6,10.0,48.0,39.69,28.97
2016,12,23,15,15,274.0,54.0,4.35,9.5,113.5,108.76,77.36
2016,12,23,15,30,548.0,60.0,4.1,9.0,179.0,137.41,88.02
2016,12,23,15,45,481.0,52.5,3.95,9.0,141.0,88.4,51.08
2016,12,23,16,0,414.0,45.0,3.8,9.0,103.0,47.47,28.07
2016,12,23,16,15,297.5,34.0,3.7,8.5,68.5,28.06,18.04
2016,12,23,16,30,181.0,23.0,3.6,8.0,34.0,17.95,0.78
2016,12,23,16,45,90.5,11.5,3.5,8.0,17.0,9.82,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.5,13.5,2.7,4.5,33.0,203.55,0.0
2016,12,24,8,0,431.0,27.0,2.7,5.0,66.0,400.51,308.64
2016,12,24,8,15,519.0,33.5,2.75,5.5,105.0,492.33,408.65
2016,12,24,8,30,607.0,40.0,2.8,6.0,144.0,587.04,491.29
2016,12,24,8,45,662.5,43.5,2.85,6.5,184.0,652.84,546.71
2016,12,24,9,0,718.0,47.0,2.9,7.0,224.0,718.17,599.18
2016,12,24,9,15,752.0,50.5,2.9,7.0,260.5,763.67,635.1
2016,12,24,9,30,786.0,54.0,2.9,7.0,297.0,807.18,668.27
2016,12,24,9,45,810.0,55.5,2.95,7.5,330.0,836.41,688.82
2016,12,24,10,0,834.0,57.0,3.0,8.0,363.0,853.01,699.49
2016,12,24,10,15,850.0,58.5,3.0,8.5,389.5,868.71,708.97
2016,12,24,10,30,866.0,60.0,3.0,9.0,416.0,881.08,715.86
2016,12,24,10,45,876.5,61.0,3.05,9.5,436.5,884.24,716.33
2016,12,24,11,0,887.0,62.0,3.1,10.0,457.0,883.81,714.33
2016,12,24,11,15,893.5,63.0,3.1,10.0,470.5,876.18,708.13
2016,12,24,11,30,900.0,64.0,3.1,10.0,484.0,864.92,699.46
2016,12,24,11,45,903.5,64.0,3.1,10.0,490.0,846.21,685.44
2016,12,24,12,0,907.0,64.0,3.1,10.0,496.0,824.05,669.02
2016,12,24,12,15,906.5,64.0,3.1,10.0,495.0,795.38,647.81
2016,12,24,12,30,906.0,64.0,3.1,10.0,494.0,763.66,624.33
2016,12,24,12,45,895.0,66.0,3.1,10.0,484.0,723.93,594.71
2016,12,24,13,0,884.0,68.0,3.1,10.0,474.0,682.11,562.76
2016,12,24,13,15,876.5,67.0,3.05,10.0,458.5,637.22,526.11
2016,12,24,13,30,869.0,66.0,3.0,10.0,443.0,590.55,487.24
2016,12,24,13,45,858.0,64.5,3.0,10.0,420.0,539.89,444.39
2016,12,24,14,0,847.0,63.0,3.0,10.0,397.0,490.53,401.3
2016,12,24,14,15,828.5,61.0,2.9,10.0,368.0,433.66,350.81
2016,12,24,14,30,810.0,59.0,2.8,10.0,339.0,377.15,299.37
2016,12,24,14,45,785.0,56.0,2.75,10.0,305.0,318.17,245.0
2016,12,24,15,0,760.0,53.0,2.7,10.0,271.0,260.88,191.44
2016,12,24,15,15,719.5,49.5,2.6,9.0,232.5,201.87,138.05
2016,12,24,15,30,679.0,46.0,2.5,8.0,194.0,146.97,90.36
2016,12,24,15,45,617.0,41.0,2.4,7.5,154.0,93.18,49.77
2016,12,24,16,0,555.0,36.0,2.3,7.0,114.0,46.72,24.77
2016,12,24,16,15,442.0,28.0,2.3,6.5,76.5,25.22,15.92
2016,12,24,16,30,329.0,20.0,2.3,6.0,39.0,18.13,2.02
2016,12,24,16,45,164.5,10.0,2.35,6.0,19.5,8.54,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,45,151.0,14.5,2.2,2.5,28.0,157.92,0.0
2016,12,25,8,0,302.0,29.0,2.3,3.0,56.0,316.36,245.37
2016,12,25,8,15,364.0,40.0,2.35,3.5,90.0,386.67,325.6
2016,12,25,8,30,426.0,51.0,2.4,4.0,124.0,460.46,392.21
2016,12,25,8,45,474.0,58.0,2.45,4.5,158.5,519.86,443.66
2016,12,25,9,0,522.0,65.0,2.5,5.0,193.0,579.34,492.99
2016,12,25,9,15,548.5,72.0,2.5,5.5,225.5,619.42,524.82
2016,12,25,9,30,575.0,79.0,2.5,6.0,258.0,657.94,554.29
2016,12,25,9,45,592.0,84.5,2.55,6.5,285.5,684.09,573.48
2016,12,25,10,0,609.0,90.0,2.6,7.0,313.0,707.88,590.44
2016,12,25,10,15,723.0,79.0,2.6,7.0,362.5,796.03,656.83
2016,12,25,10,30,837.0,68.0,2.6,7.0,412.0,875.82,714.75
2016,12,25,10,45,847.0,69.5,2.65,7.5,432.0,879.29,714.83
2016,12,25,11,0,857.0,71.0,2.7,8.0,452.0,879.15,713.09
2016,12,25,11,15,863.0,71.5,2.75,8.0,465.5,870.51,706.54
2016,12,25,11,30,869.0,72.0,2.8,8.0,479.0,858.29,697.53
2016,12,25,11,45,870.5,73.0,2.85,8.5,484.5,839.38,682.45
2016,12,25,12,0,872.0,74.0,2.9,9.0,490.0,817.12,665.04
2016,12,25,12,15,871.0,74.0,2.9,9.0,488.5,788.41,643.77
2016,12,25,12,30,870.0,74.0,2.9,9.0,487.0,756.73,620.28
2016,12,25,12,45,534.5,138.0,2.9,9.5,390.5,550.14,456.82
2016,12,25,13,0,199.0,202.0,2.9,10.0,294.0,341.62,284.11
2016,12,25,13,15,230.5,191.5,2.9,10.0,294.5,350.73,292.31
2016,12,25,13,30,262.0,181.0,2.9,10.0,295.0,344.09,286.58
2016,12,25,13,45,372.0,153.5,2.95,10.0,306.0,369.28,306.87
2016,12,25,14,0,482.0,126.0,3.0,10.0,317.0,373.23,308.28
2016,12,25,14,15,464.5,120.5,2.95,9.5,293.5,331.13,271.47
2016,12,25,14,30,447.0,115.0,2.9,9.0,270.0,290.08,234.93
2016,12,25,14,45,581.0,87.0,2.85,9.0,267.0,282.71,221.91
2016,12,25,15,0,715.0,59.0,2.8,9.0,264.0,256.24,190.13
2016,12,25,15,15,673.0,54.5,2.75,8.5,226.5,198.41,137.51
2016,12,25,15,30,631.0,50.0,2.7,8.0,189.0,144.94,90.88
2016,12,25,15,45,568.0,44.0,2.65,7.5,150.0,90.91,49.62
2016,12,25,16,0,505.0,38.0,2.6,7.0,111.0,45.93,24.36
2016,12,25,16,15,395.5,29.5,2.7,6.5,74.5,24.27,15.19
2016,12,25,16,30,286.0,21.0,2.8,6.0,38.0,17.39,2.68
2016,12,25,16,45,143.0,10.5,2.95,6.0,19.0,8.96,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,2.5,32.0,198.18,0.0
2016,12,26,8,0,419.0,27.0,2.9,3.0,64.0,390.34,300.5
2016,12,26,8,15,508.5,34.0,2.95,3.5,103.0,483.58,404.56
2016,12,26,8,30,598.0,41.0,3.0,4.0,142.0,579.94,489.62
2016,12,26,8,45,650.0,46.0,3.05,4.5,182.0,644.74,544.95
2016,12,26,9,0,702.0,51.0,3.1,5.0,222.0,709.08,597.36
2016,12,26,9,15,737.5,54.0,3.1,5.5,259.0,755.38,633.27
2016,12,26,9,30,773.0,57.0,3.1,6.0,296.0,799.64,666.22
2016,12,26,9,45,794.5,60.0,3.1,6.5,328.5,828.84,686.64
2016,12,26,10,0,816.0,63.0,3.1,7.0,361.0,855.08,704.33
2016,12,26,10,15,832.5,65.0,3.05,7.5,388.5,872.2,714.48
2016,12,26,10,30,849.0,67.0,3.0,8.0,416.0,885.87,721.97
2016,12,26,10,45,861.0,68.0,3.0,8.5,437.0,890.52,723.15
2016,12,26,11,0,873.0,69.0,3.0,9.0,458.0,882.14,714.91
2016,12,26,11,15,879.5,69.5,2.95,9.0,471.5,874.11,708.11
2016,12,26,11,30,886.0,70.0,2.9,9.0,485.0,862.53,698.82
2016,12,26,11,45,890.0,70.0,2.85,9.5,491.0,844.64,683.8
2016,12,26,12,0,894.0,70.0,2.8,10.0,497.0,823.32,666.47
2016,12,26,12,15,893.0,70.0,2.7,10.0,496.0,794.7,644.75
2016,12,26,12,30,892.0,70.0,2.6,10.0,495.0,763.09,620.89
2016,12,26,12,45,888.0,69.5,2.55,10.0,486.0,725.87,593.13
2016,12,26,13,0,884.0,69.0,2.5,10.0,477.0,686.17,562.96
2016,12,26,13,15,875.5,68.0,2.45,10.0,461.0,640.75,526.27
2016,12,26,13,30,867.0,67.0,2.4,10.0,445.0,593.62,487.45
2016,12,26,13,45,853.5,66.0,2.35,10.0,422.0,545.37,446.7
2016,12,26,14,0,840.0,65.0,2.3,10.0,399.0,492.58,401.32
2016,12,26,14,15,821.5,63.0,2.15,10.0,370.0,436.04,351.48
2016,12,26,14,30,803.0,61.0,2.0,10.0,341.0,379.86,300.72
2016,12,26,14,45,776.0,58.0,1.95,10.0,306.5,320.52,246.65
2016,12,26,15,0,749.0,55.0,1.9,10.0,272.0,263.11,193.49
2016,12,26,15,15,708.5,51.5,1.85,9.0,234.0,204.56,140.79
2016,12,26,15,30,668.0,48.0,1.8,8.0,196.0,150.11,93.49
2016,12,26,15,45,606.5,42.5,1.75,7.5,156.0,96.29,52.41
2016,12,26,16,0,545.0,37.0,1.7,7.0,116.0,49.75,26.29
2016,12,26,16,15,437.5,29.0,1.8,6.5,78.5,26.08,16.85
2016,12,26,16,30,330.0,21.0,1.9,6.0,41.0,17.44,3.6
2016,12,26,16,45,165.0,10.5,2.0,5.5,20.5,8.96,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,4.5,30.0,175.75,0.0
2016,12,27,8,0,356.0,28.0,1.7,5.0,60.0,355.94,269.99
2016,12,27,8,15,447.0,36.0,1.65,5.5,97.5,447.31,369.47
2016,12,27,8,30,538.0,44.0,1.6,6.0,135.0,543.49,452.03
2016,12,27,8,45,597.5,48.5,1.55,6.5,174.0,611.36,507.65
2016,12,27,9,0,657.0,53.0,1.5,7.0,213.0,672.38,555.27
2016,12,27,9,15,694.0,57.0,1.35,7.5,250.0,720.74,590.04
2016,12,27,9,30,731.0,61.0,1.2,8.0,287.0,767.26,621.52
2016,12,27,9,45,760.0,62.5,1.1,8.5,320.0,801.09,642.85
2016,12,27,10,0,789.0,64.0,1.0,9.0,353.0,832.1,661.36
2016,12,27,10,15,806.0,66.0,1.1,9.5,379.5,849.75,673.05
2016,12,27,10,30,823.0,68.0,1.2,10.0,406.0,864.05,682.41
2016,12,27,10,45,832.5,70.0,1.3,10.5,426.5,868.05,684.5
2016,12,27,11,0,842.0,72.0,1.4,11.0,447.0,868.49,684.22
2016,12,27,11,15,849.0,73.0,1.4,11.0,460.5,861.81,678.92
2016,12,27,11,30,856.0,74.0,1.4,11.0,474.0,851.55,671.31
2016,12,27,11,45,859.5,74.0,1.4,11.5,480.5,833.5,657.14
2016,12,27,12,0,863.0,74.0,1.4,12.0,487.0,812.08,640.81
2016,12,27,12,15,661.5,120.5,1.3,12.0,436.5,684.36,547.6
2016,12,27,12,30,460.0,167.0,1.2,12.0,386.0,550.68,444.55
2016,12,27,12,45,449.5,166.0,1.1,12.0,377.0,521.32,422.07
2016,12,27,13,0,439.0,165.0,1.0,12.0,368.0,491.24,397.84
2016,12,27,13,15,406.0,165.0,1.0,12.0,348.0,447.34,363.06
2016,12,27,13,30,373.0,165.0,1.0,12.0,328.0,393.86,320.58
2016,12,27,13,45,354.0,158.5,1.0,12.5,307.0,355.94,289.2
2016,12,27,14,0,335.0,152.0,1.0,13.0,286.0,319.2,258.2
2016,12,27,14,15,319.5,144.5,1.0,12.5,264.5,284.39,229.17
2016,12,27,14,30,304.0,137.0,1.0,12.0,243.0,250.77,200.49
2016,12,27,14,45,292.5,124.0,1.05,12.0,218.0,214.66,168.92
2016,12,27,15,0,281.0,111.0,1.1,12.0,193.0,179.79,137.98
2016,12,27,15,15,261.0,97.5,1.15,11.5,165.5,144.0,106.79
2016,12,27,15,30,241.0,84.0,1.2,11.0,138.0,110.65,78.27
2016,12,27,15,45,214.0,68.5,1.25,10.5,109.5,77.58,51.91
2016,12,27,16,0,187.0,53.0,1.3,10.0,81.0,48.15,31.38
2016,12,27,16,15,132.5,38.5,1.35,9.5,55.0,29.87,19.95
2016,12,27,16,30,78.0,24.0,1.4,9.0,29.0,18.88,5.11
2016,12,27,16,45,39.0,12.0,1.5,9.0,14.5,10.24,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,12.5,2.35,4.5,31.5,194.85,0.0
2016,12,28,8,0,428.0,25.0,2.4,5.0,63.0,395.73,299.16
2016,12,28,8,15,515.5,31.5,2.4,5.5,101.5,486.25,402.04
2016,12,28,8,30,603.0,38.0,2.4,6.0,140.0,580.25,484.07
2016,12,28,8,45,658.5,42.0,2.4,6.5,180.0,646.56,539.53
2016,12,28,9,0,714.0,46.0,2.4,7.0,220.0,712.7,592.12
2016,12,28,9,15,748.0,49.0,2.4,7.5,257.0,757.77,626.32
2016,12,28,9,30,782.0,52.0,2.4,8.0,294.0,800.91,657.71
2016,12,28,9,45,808.5,53.5,2.45,9.0,326.5,832.76,678.78
2016,12,28,10,0,835.0,55.0,2.5,10.0,359.0,852.0,689.99
2016,12,28,10,15,850.0,56.5,2.4,10.5,386.0,867.3,698.1
2016,12,28,10,30,865.0,58.0,2.3,11.0,413.0,879.28,703.61
2016,12,28,10,45,876.0,58.5,2.25,11.5,434.0,882.72,703.39
2016,12,28,11,0,887.0,59.0,2.2,12.0,455.0,882.59,700.77
2016,12,28,11,15,893.5,59.5,2.1,12.0,468.5,874.81,693.62
2016,12,28,11,30,900.0,60.0,2.0,12.0,482.0,863.42,684.08
2016,12,28,11,45,903.0,60.5,1.9,12.5,488.5,845.46,668.79
2016,12,28,12,0,906.0,61.0,1.8,13.0,495.0,824.04,651.28
2016,12,28,12,15,905.5,61.0,1.75,13.0,494.0,795.84,630.76
2016,12,28,12,30,905.0,61.0,1.7,13.0,493.0,764.56,608.1
2016,12,28,12,45,898.0,62.0,1.7,13.5,484.5,726.89,580.15
2016,12,28,13,0,891.0,63.0,1.7,14.0,476.0,686.85,550.39
2016,12,28,13,15,884.0,62.0,1.65,14.0,460.5,642.31,515.44
2016,12,28,13,30,877.0,61.0,1.6,14.0,445.0,595.92,478.3
2016,12,28,13,45,865.0,60.0,1.6,14.0,422.5,545.15,437.13
2016,12,28,14,0,853.0,59.0,1.6,14.0,400.0,493.45,394.0
2016,12,28,14,15,836.0,57.0,1.5,13.5,371.5,437.76,346.71
2016,12,28,14,30,819.0,55.0,1.4,13.0,343.0,382.21,298.08
2016,12,28,14,45,794.0,53.0,1.3,13.0,309.5,324.7,246.22
2016,12,28,15,0,769.0,51.0,1.2,13.0,276.0,267.86,194.23
2016,12,28,15,15,731.5,47.5,1.15,12.0,238.0,208.74,141.67
2016,12,28,15,30,694.0,44.0,1.1,11.0,200.0,153.33,93.88
2016,12,28,15,45,635.0,39.5,1.1,10.5,160.5,98.91,52.41
2016,12,28,16,0,576.0,35.0,1.1,10.0,121.0,51.36,25.51
2016,12,28,16,15,474.5,28.0,1.1,9.5,83.0,25.17,16.02
2016,12,28,16,30,373.0,21.0,1.1,9.0,45.0,19.02,5.97
2016,12,28,16,45,186.5,10.5,1.15,9.0,22.5,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,180.5,14.5,3.3,5.5,30.0,177.6,0.0
2016,12,29,8,0,361.0,29.0,3.4,6.0,60.0,360.16,272.06
2016,12,29,8,15,455.5,36.5,3.45,6.0,98.5,454.18,378.04
2016,12,29,8,30,550.0,44.0,3.5,6.0,137.0,552.9,465.92
2016,12,29,8,45,608.0,49.5,3.55,6.5,177.0,621.36,524.37
2016,12,29,9,0,666.0,55.0,3.6,7.0,217.0,682.26,574.29
2016,12,29,9,15,704.0,59.0,3.6,7.5,254.5,732.0,613.21
2016,12,29,9,30,742.0,63.0,3.6,8.0,292.0,779.84,649.15
2016,12,29,9,45,755.0,68.5,3.65,8.5,323.0,804.59,666.6
2016,12,29,10,0,768.0,74.0,3.7,9.0,354.0,826.33,681.38
2016,12,29,10,15,787.0,76.0,3.6,9.5,381.5,846.11,693.57
2016,12,29,10,30,806.0,78.0,3.5,10.0,409.0,862.53,702.99
2016,12,29,10,45,822.0,78.5,3.45,10.5,431.0,870.81,706.61
2016,12,29,11,0,838.0,79.0,3.4,11.0,453.0,875.43,707.61
2016,12,29,11,15,845.5,80.0,3.25,11.5,467.0,869.39,700.26
2016,12,29,11,30,853.0,81.0,3.1,12.0,481.0,859.74,690.5
2016,12,29,11,45,859.0,80.5,3.0,12.5,488.5,843.37,676.36
2016,12,29,12,0,865.0,80.0,2.9,13.0,496.0,823.5,659.88
2016,12,29,12,15,864.5,80.0,2.8,13.0,495.0,795.63,638.91
2016,12,29,12,30,864.0,80.0,2.7,13.0,494.0,764.75,615.83
2016,12,29,12,45,871.0,76.5,2.6,13.0,487.5,732.32,591.61
2016,12,29,13,0,878.0,73.0,2.5,13.0,481.0,696.64,564.42
2016,12,29,13,15,870.0,72.0,2.4,13.0,465.5,651.14,527.97
2016,12,29,13,30,862.0,71.0,2.3,13.0,450.0,603.86,489.47
2016,12,29,13,45,851.0,69.5,2.25,13.5,427.5,552.85,446.58
2016,12,29,14,0,840.0,68.0,2.2,14.0,405.0,500.85,401.92
2016,12,29,14,15,821.5,66.0,2.1,13.5,376.0,444.25,353.78
2016,12,29,14,30,803.0,64.0,2.0,13.0,347.0,387.97,304.46
2016,12,29,14,45,776.5,61.0,1.9,13.0,313.0,328.63,251.05
2016,12,29,15,0,750.0,58.0,1.8,13.0,279.0,271.14,198.46
2016,12,29,15,15,710.0,54.0,1.7,12.0,240.5,211.87,145.69
2016,12,29,15,30,670.0,50.0,1.6,11.0,202.0,156.66,97.98
2016,12,29,15,45,607.5,44.5,1.5,10.5,162.0,102.19,56.21
2016,12,29,16,0,545.0,39.0,1.4,10.0,122.0,55.13,28.82
2016,12,29,16,15,439.0,31.0,1.45,9.5,84.0,25.54,16.4
2016,12,29,16,30,333.0,23.0,1.5,9.0,46.0,19.1,6.7
2016,12,29,16,45,166.5,11.5,1.6,8.5,23.0,9.82,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,161.0,14.5,0.7,6.5,28.5,163.16,0.0
2016,12,30,8,0,322.0,29.0,0.6,7.0,57.0,330.36,244.42
2016,12,30,8,15,415.5,37.5,0.55,7.0,94.5,423.55,343.75
2016,12,30,8,30,509.0,46.0,0.5,7.0,132.0,521.73,425.95
2016,12,30,8,45,563.5,52.5,0.45,7.5,170.5,587.82,478.05
2016,12,30,9,0,618.0,59.0,0.4,8.0,209.0,654.28,527.73
2016,12,30,9,15,656.5,63.0,0.55,8.5,245.5,702.89,564.91
2016,12,30,9,30,695.0,67.0,0.7,9.0,282.0,750.02,600.04
2016,12,30,9,45,733.5,67.5,0.85,9.5,316.0,784.15,624.92
2016,12,30,10,0,772.0,68.0,1.0,10.0,350.0,822.89,652.67
2016,12,30,10,15,789.5,70.5,1.15,10.5,377.5,841.98,665.99
2016,12,30,10,30,807.0,73.0,1.3,11.0,405.0,857.76,677.03
2016,12,30,10,45,816.5,75.0,1.45,11.5,425.5,862.14,679.95
2016,12,30,11,0,826.0,77.0,1.6,12.0,446.0,863.0,680.46
2016,12,30,11,15,833.5,78.0,1.6,12.0,460.0,857.25,675.78
2016,12,30,11,30,841.0,79.0,1.6,12.0,474.0,847.95,668.78
2016,12,30,11,45,844.0,79.5,1.65,12.5,480.5,830.66,655.65
2016,12,30,12,0,847.0,80.0,1.7,13.0,487.0,810.03,640.3
2016,12,30,12,15,847.0,79.5,1.7,13.0,486.5,782.57,620.76
2016,12,30,12,30,847.0,79.0,1.7,13.0,486.0,752.13,599.12
2016,12,30,12,45,844.0,78.5,1.75,13.5,478.0,716.68,573.11
2016,12,30,13,0,841.0,78.0,1.8,14.0,470.0,678.75,544.41
2016,12,30,13,15,833.0,77.0,1.85,13.5,455.0,634.73,511.46
2016,12,30,13,30,825.0,76.0,1.9,13.0,440.0,589.03,476.21
2016,12,30,13,45,812.5,74.5,2.0,13.0,417.5,538.86,435.73
2016,12,30,14,0,800.0,73.0,2.1,13.0,395.0,487.92,393.32
2016,12,30,14,15,781.0,70.5,2.15,13.0,367.0,432.54,345.9
2016,12,30,14,30,762.0,68.0,2.2,13.0,339.0,377.63,297.47
2016,12,30,14,45,732.5,65.5,2.3,13.0,305.0,319.93,245.83
2016,12,30,15,0,703.0,63.0,2.4,13.0,271.0,264.44,195.23
2016,12,30,15,15,662.0,59.0,2.35,12.0,234.0,206.25,143.45
2016,12,30,15,30,621.0,55.0,2.3,11.0,197.0,153.2,97.51
2016,12,30,15,45,546.0,50.0,2.25,10.5,157.0,100.29,57.09
2016,12,30,16,0,471.0,45.0,2.2,10.0,117.0,56.26,31.01
2016,12,30,16,15,366.0,35.5,2.2,9.5,80.5,29.17,19.6
2016,12,30,16,30,261.0,26.0,2.2,9.0,44.0,21.58,9.0
2016,12,30,16,45,130.5,13.0,2.25,9.0,22.0,11.1,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
